Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,7.25,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,7.25,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,1,7,15,45.0,5.0,0.85,6.5,5.5,0.0,0.0
2018,1,1,7,30,90.0,10.0,0.8,6.9,11.0,31.32,0.0
2018,1,1,7,45,159.5,22.0,0.8,7.35,33.5,76.86,4.52
2018,1,1,8,0,229.0,34.0,0.8,7.8,56.0,122.91,86.68
2018,1,1,8,15,278.0,46.0,0.85,8.3,86.0,158.53,121.72
2018,1,1,8,30,327.0,58.0,0.9,8.8,116.0,196.86,155.89
2018,1,1,8,45,359.5,68.5,1.0,9.3,147.0,228.95,184.46
2018,1,1,9,0,392.0,79.0,1.1,9.8,178.0,261.79,212.95
2018,1,1,9,15,404.0,91.0,1.2,10.45,206.5,287.61,234.95
2018,1,1,9,30,416.0,103.0,1.3,11.1,235.0,312.6,255.63
2018,1,1,9,45,406.0,117.0,1.35,11.75,257.0,328.25,268.09
2018,1,1,10,0,396.0,131.0,1.4,12.4,279.0,342.11,278.71
2018,1,1,10,15,422.0,137.0,1.5,12.9,305.0,363.86,295.72
2018,1,1,10,30,448.0,143.0,1.6,13.4,331.0,384.63,311.63
2018,1,1,10,45,469.0,146.5,1.65,13.9,352.0,399.02,322.15
2018,1,1,11,0,490.0,150.0,1.7,14.4,373.0,411.94,331.36
2018,1,1,11,15,506.5,151.0,1.7,14.8,387.5,418.34,335.34
2018,1,1,11,30,523.0,152.0,1.7,15.2,402.0,422.96,337.82
2018,1,1,11,45,507.5,158.5,1.65,15.6,403.5,415.3,330.41
2018,1,1,12,0,492.0,165.0,1.6,16.0,405.0,406.22,321.92
2018,1,1,12,15,479.5,167.5,1.55,16.2,401.0,393.39,310.77
2018,1,1,12,30,467.0,170.0,1.5,16.4,397.0,379.46,298.68
2018,1,1,12,45,464.0,167.0,1.45,16.65,389.5,363.4,284.79
2018,1,1,13,0,461.0,164.0,1.4,16.9,382.0,346.18,269.83
2018,1,1,13,15,454.5,159.5,1.35,16.95,368.5,325.14,251.92
2018,1,1,13,30,448.0,155.0,1.3,17.0,355.0,303.33,233.17
2018,1,1,13,45,438.5,148.0,1.3,17.1,335.5,277.58,211.19
2018,1,1,14,0,429.0,141.0,1.3,17.2,316.0,251.5,188.73
2018,1,1,14,15,434.0,129.0,1.2,16.95,295.5,224.33,164.91
2018,1,1,14,30,439.0,117.0,1.1,16.7,275.0,196.08,140.04
2018,1,1,14,45,446.5,104.0,1.0,16.45,251.0,166.33,114.04
2018,1,1,15,0,454.0,91.0,0.9,16.2,227.0,135.39,87.89
2018,1,1,15,15,416.0,82.5,0.9,16.2,194.0,103.13,64.46
2018,1,1,15,30,378.0,74.0,0.9,16.2,161.0,73.64,46.31
2018,1,1,15,45,333.5,63.0,0.9,14.8,129.0,46.66,35.67
2018,1,1,16,0,289.0,52.0,0.9,13.4,97.0,39.27,28.93
2018,1,1,16,15,230.5,39.5,0.95,12.95,68.5,30.37,20.38
2018,1,1,16,30,172.0,27.0,1.0,12.5,40.0,21.13,8.49
2018,1,1,16,45,105.0,16.0,1.05,12.1,22.0,15.73,0.0
2018,1,1,17,0,38.0,5.0,1.1,11.7,4.0,0.0,0.0
2018,1,1,17,15,19.0,2.5,1.1,11.45,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.75,10.4,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.7,10.35,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.55,10.4,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.5,10.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.45,10.4,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,9.65,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,0.95,8.45,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,2,7,15,21.0,3.5,1.05,7.95,4.0,0.0,0.0
2018,1,2,7,30,42.0,7.0,1.1,8.4,8.0,16.91,0.0
2018,1,2,7,45,100.0,21.5,1.15,8.8,29.5,59.98,1.51
2018,1,2,8,0,158.0,36.0,1.2,9.2,51.0,103.88,72.97
2018,1,2,8,15,206.0,49.0,1.45,9.75,79.0,137.98,105.78
2018,1,2,8,30,254.0,62.0,1.7,10.3,107.0,174.86,138.45
2018,1,2,8,45,284.0,74.5,1.95,10.8,136.5,206.19,166.26
2018,1,2,9,0,314.0,87.0,2.2,11.3,166.0,238.28,194.15
2018,1,2,9,15,262.0,104.0,2.25,11.8,177.0,234.01,191.6
2018,1,2,9,30,210.0,121.0,2.3,12.3,188.0,232.23,190.42
2018,1,2,9,45,129.5,136.0,2.35,12.8,178.5,206.93,169.24
2018,1,2,10,0,49.0,151.0,2.4,13.3,169.0,179.16,145.56
2018,1,2,10,15,47.5,161.0,2.4,13.8,179.5,188.09,152.53
2018,1,2,10,30,46.0,171.0,2.4,14.3,190.0,196.83,159.17
2018,1,2,10,45,36.0,172.5,2.45,14.75,188.0,192.1,154.75
2018,1,2,11,0,26.0,174.0,2.5,15.2,186.0,184.3,147.88
2018,1,2,11,15,100.5,191.5,2.45,15.5,239.5,242.28,195.13
2018,1,2,11,30,175.0,209.0,2.4,15.8,293.0,298.9,240.1
2018,1,2,11,45,143.5,212.5,2.35,16.15,282.0,283.51,226.8
2018,1,2,12,0,112.0,216.0,2.3,16.5,271.0,268.26,213.96
2018,1,2,12,15,96.5,211.5,2.25,16.6,259.0,251.53,200.33
2018,1,2,12,30,81.0,207.0,2.2,16.7,247.0,237.2,188.64
2018,1,2,12,45,43.0,173.0,2.2,16.8,194.0,185.51,147.12
2018,1,2,13,0,5.0,139.0,2.2,16.9,141.0,135.84,107.02
2018,1,2,13,15,2.5,118.0,2.2,16.85,119.0,114.58,89.81
2018,1,2,13,30,0.0,97.0,2.2,16.8,97.0,93.56,72.64
2018,1,2,13,45,0.0,99.0,2.2,16.7,99.0,95.32,74.25
2018,1,2,14,0,0.0,101.0,2.2,16.6,101.0,97.01,75.78
2018,1,2,14,15,0.0,91.0,2.05,16.3,91.0,87.45,68.01
2018,1,2,14,30,0.0,81.0,1.9,16.0,81.0,77.93,60.23
2018,1,2,14,45,0.5,75.0,1.75,15.65,75.0,72.22,55.57
2018,1,2,15,0,1.0,69.0,1.6,15.3,69.0,66.45,50.8
2018,1,2,15,15,0.5,51.5,1.6,15.3,51.5,49.8,36.73
2018,1,2,15,30,0.0,34.0,1.6,15.3,34.0,32.82,22.28
2018,1,2,15,45,0.0,28.0,1.3,13.85,28.0,27.02,18.46
2018,1,2,16,0,0.0,22.0,1.0,12.4,22.0,21.22,13.18
2018,1,2,16,15,0.0,16.5,1.05,11.85,16.5,15.91,8.11
2018,1,2,16,30,0.0,11.0,1.1,11.3,11.0,10.61,1.8
2018,1,2,16,45,11.5,7.0,1.15,10.75,7.0,6.88,0.0
2018,1,2,17,0,23.0,3.0,1.2,10.2,3.0,0.0,0.0
2018,1,2,17,15,11.5,1.5,1.2,10.15,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.15,8.8,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.05,7.75,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,7.6,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,7.9,2.0,1.97,0.0
2018,1,3,7,45,0.0,4.5,0.95,8.2,4.5,4.33,0.0
2018,1,3,8,0,0.0,7.0,0.9,8.5,7.0,6.74,0.0
2018,1,3,8,15,0.0,9.0,0.85,8.95,9.0,8.67,1.72
2018,1,3,8,30,0.0,11.0,0.8,9.4,11.0,10.6,3.5
2018,1,3,8,45,0.0,16.0,0.8,9.8,16.0,15.43,7.77
2018,1,3,9,0,0.0,21.0,0.8,10.2,21.0,20.26,12.0
2018,1,3,9,15,0.0,37.0,0.9,10.45,37.0,35.72,25.43
2018,1,3,9,30,0.0,53.0,1.0,10.7,53.0,51.2,38.75
2018,1,3,9,45,0.0,72.0,1.1,10.95,72.0,69.74,54.54
2018,1,3,10,0,0.0,91.0,1.2,11.2,91.0,88.69,70.49
2018,1,3,10,15,0.0,106.0,1.3,11.35,106.0,103.56,82.88
2018,1,3,10,30,0.0,121.0,1.4,11.5,121.0,118.38,95.12
2018,1,3,10,45,0.0,119.0,1.55,11.6,119.0,116.05,93.01
2018,1,3,11,0,0.0,117.0,1.7,11.7,117.0,113.84,91.03
2018,1,3,11,15,0.0,104.5,1.6,11.7,104.5,101.36,80.49
2018,1,3,11,30,0.0,92.0,1.5,11.7,92.0,89.05,70.12
2018,1,3,11,45,0.0,79.5,1.45,11.75,79.5,76.89,59.84
2018,1,3,12,0,0.0,67.0,1.4,11.8,67.0,64.77,49.6
2018,1,3,12,15,0.0,71.5,1.45,11.8,71.5,69.13,53.3
2018,1,3,12,30,0.0,76.0,1.5,11.8,76.0,73.49,56.99
2018,1,3,12,45,0.0,68.5,1.55,11.75,68.5,66.23,50.87
2018,1,3,13,0,0.0,61.0,1.6,11.7,61.0,58.96,44.77
2018,1,3,13,15,0.0,61.5,1.8,11.7,61.5,59.44,45.22
2018,1,3,13,30,0.0,62.0,2.0,11.7,62.0,59.92,45.68
2018,1,3,13,45,0.0,57.5,2.25,11.7,57.5,55.56,42.03
2018,1,3,14,0,0.0,53.0,2.5,11.7,53.0,51.21,38.37
2018,1,3,14,15,0.0,45.5,2.55,11.7,45.5,43.95,32.21
2018,1,3,14,30,0.0,38.0,2.6,11.7,38.0,36.69,26.03
2018,1,3,14,45,0.0,26.0,2.65,11.7,26.0,25.09,16.06
2018,1,3,15,0,0.0,14.0,2.7,11.7,14.0,13.5,6.05
2018,1,3,15,15,0.0,11.5,2.7,11.7,11.5,11.09,3.95
2018,1,3,15,30,0.0,9.0,2.7,11.7,9.0,8.67,1.84
2018,1,3,15,45,0.0,8.0,1.85,10.95,8.0,7.71,1.31
2018,1,3,16,0,0.0,7.0,1.0,10.2,7.0,6.74,0.39
2018,1,3,16,15,0.0,6.0,1.0,10.0,6.0,5.78,0.0
2018,1,3,16,30,0.0,5.0,1.0,9.8,5.0,4.82,0.0
2018,1,3,16,45,0.5,3.0,0.95,9.65,3.0,2.95,0.0
2018,1,3,17,0,1.0,1.0,0.9,9.5,1.0,0.98,0.0
2018,1,3,17,15,0.5,0.5,1.0,9.55,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.75,9.65,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,10.25,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.55,9.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,4,7,15,4.0,2.5,2.05,9.4,2.5,0.0,0.0
2018,1,4,7,30,8.0,5.0,2.2,9.9,5.0,6.83,0.0
2018,1,4,7,45,4.0,17.0,2.35,10.4,17.0,17.68,0.0
2018,1,4,8,0,0.0,29.0,2.5,10.9,29.0,29.14,17.38
2018,1,4,8,15,1.0,44.5,2.5,11.3,44.5,45.63,32.57
2018,1,4,8,30,2.0,60.0,2.5,11.7,60.0,61.78,46.81
2018,1,4,8,45,41.0,75.5,2.5,12.15,85.5,96.1,75.97
2018,1,4,9,0,80.0,91.0,2.5,12.6,111.0,133.96,108.06
2018,1,4,9,15,241.0,94.0,2.45,13.2,168.0,213.66,174.45
2018,1,4,9,30,402.0,97.0,2.4,13.8,225.0,300.7,245.61
2018,1,4,9,45,321.0,116.5,2.4,14.4,225.5,288.19,234.98
2018,1,4,10,0,240.0,136.0,2.4,15.0,226.0,266.6,216.88
2018,1,4,10,15,184.0,158.0,2.55,15.8,230.0,258.26,209.22
2018,1,4,10,30,128.0,180.0,2.7,16.6,234.0,252.76,203.57
2018,1,4,10,45,122.0,187.0,2.85,17.35,240.5,255.79,205.25
2018,1,4,11,0,116.0,194.0,3.0,18.1,247.0,258.39,206.5
2018,1,4,11,15,109.5,203.0,3.15,18.55,254.5,262.37,209.05
2018,1,4,11,30,103.0,212.0,3.3,19.0,262.0,262.99,208.92
2018,1,4,11,45,81.0,209.0,3.4,19.4,248.5,246.75,195.41
2018,1,4,12,0,59.0,206.0,3.5,19.8,235.0,230.84,182.25
2018,1,4,12,15,37.5,191.0,3.5,19.9,209.5,203.97,160.63
2018,1,4,12,30,16.0,176.0,3.5,20.0,184.0,177.23,139.13
2018,1,4,12,45,57.5,187.0,3.5,20.1,214.5,205.44,161.66
2018,1,4,13,0,99.0,198.0,3.5,20.2,245.0,230.54,181.19
2018,1,4,13,15,229.0,184.5,3.4,20.15,289.0,264.36,206.53
2018,1,4,13,30,359.0,171.0,3.3,20.1,333.0,289.87,223.9
2018,1,4,13,45,329.5,157.0,3.25,20.05,300.0,254.27,194.74
2018,1,4,14,0,300.0,143.0,3.2,20.0,267.0,220.02,166.73
2018,1,4,14,15,184.5,120.5,2.9,19.7,195.0,157.67,118.68
2018,1,4,14,30,69.0,98.0,2.6,19.4,123.0,106.04,80.0
2018,1,4,14,45,339.0,79.5,2.3,19.1,185.5,129.21,87.88
2018,1,4,15,0,609.0,61.0,2.0,18.8,248.0,133.62,79.2
2018,1,4,15,15,607.0,58.5,2.0,18.8,224.0,103.37,55.9
2018,1,4,15,30,605.0,56.0,2.0,18.8,200.0,72.46,37.06
2018,1,4,15,45,543.0,51.0,1.55,17.4,162.0,38.6,28.29
2018,1,4,16,0,481.0,46.0,1.1,16.0,124.0,34.17,24.27
2018,1,4,16,15,384.5,38.0,1.1,15.5,88.5,29.36,19.5
2018,1,4,16,30,288.0,30.0,1.1,15.0,53.0,24.45,12.42
2018,1,4,16,45,163.5,18.0,1.1,14.5,29.5,17.69,0.0
2018,1,4,17,0,39.0,6.0,1.1,14.0,6.0,5.9,0.0
2018,1,4,17,15,19.5,3.0,1.1,13.75,3.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.15,12.45,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,12.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,12.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.5,1.25,12.5,1.5,0.0,0.0
2018,1,5,7,30,0.0,3.0,1.3,12.9,3.0,2.95,0.0
2018,1,5,7,45,20.5,10.0,1.35,13.25,12.0,16.5,0.0
2018,1,5,8,0,41.0,17.0,1.4,13.6,21.0,35.42,21.27
2018,1,5,8,15,20.5,33.5,1.5,13.9,35.5,40.98,28.08
2018,1,5,8,30,0.0,50.0,1.6,14.2,50.0,49.55,36.14
2018,1,5,8,45,3.5,68.5,1.7,14.55,69.5,70.05,53.68
2018,1,5,9,0,7.0,87.0,1.8,14.9,89.0,90.51,71.03
2018,1,5,9,15,24.0,103.5,1.75,15.05,111.0,118.41,94.43
2018,1,5,9,30,41.0,120.0,1.7,15.2,133.0,143.46,115.23
2018,1,5,9,45,32.0,121.0,1.65,15.35,132.0,139.21,111.53
2018,1,5,10,0,23.0,122.0,1.6,15.5,131.0,135.03,107.85
2018,1,5,10,15,11.5,91.0,1.6,15.65,95.5,94.28,73.86
2018,1,5,10,30,0.0,60.0,1.6,15.8,60.0,57.98,43.35
2018,1,5,10,45,0.5,54.0,1.65,15.95,54.0,52.44,38.66
2018,1,5,11,0,1.0,48.0,1.7,16.1,48.0,46.89,33.94
2018,1,5,11,15,3.5,78.5,1.7,16.2,80.0,77.72,59.66
2018,1,5,11,30,6.0,109.0,1.7,16.3,112.0,108.76,85.22
2018,1,5,11,45,10.0,121.5,1.75,16.45,126.5,122.84,96.65
2018,1,5,12,0,14.0,134.0,1.8,16.6,141.0,136.74,107.91
2018,1,5,12,15,16.0,122.0,1.85,16.6,130.0,125.68,98.84
2018,1,5,12,30,18.0,110.0,1.9,16.6,119.0,115.19,90.26
2018,1,5,12,45,10.0,114.0,1.95,16.6,119.0,114.5,89.69
2018,1,5,13,0,2.0,118.0,2.0,16.6,119.0,114.65,89.86
2018,1,5,13,15,3.5,120.0,1.95,16.5,121.5,116.92,91.82
2018,1,5,13,30,5.0,122.0,1.9,16.4,124.0,119.04,93.65
2018,1,5,13,45,8.0,121.5,1.9,16.3,125.0,119.13,93.79
2018,1,5,14,0,11.0,121.0,1.9,16.2,126.0,118.92,93.67
2018,1,5,14,15,6.0,82.5,1.75,15.95,85.0,81.11,62.57
2018,1,5,14,30,1.0,44.0,1.6,15.7,44.0,42.72,30.62
2018,1,5,14,45,0.5,37.0,1.45,15.5,37.0,35.81,24.88
2018,1,5,15,0,0.0,30.0,1.3,15.3,30.0,28.95,19.11
2018,1,5,15,15,0.0,25.5,1.3,15.3,25.5,24.6,15.39
2018,1,5,15,30,0.0,21.0,1.3,15.3,21.0,20.26,11.64
2018,1,5,15,45,0.0,17.0,1.15,14.55,17.0,16.39,8.98
2018,1,5,16,0,0.0,13.0,1.0,13.8,13.0,12.53,5.46
2018,1,5,16,15,0.0,13.5,1.1,13.55,13.5,13.02,5.63
2018,1,5,16,30,0.0,14.0,1.2,13.3,14.0,13.5,4.66
2018,1,5,16,45,0.0,8.0,1.3,13.1,8.0,7.86,0.0
2018,1,5,17,0,0.0,2.0,1.4,12.9,2.0,1.97,0.0
2018,1,5,17,15,0.0,1.0,1.6,12.75,1.0,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.2,12.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,10.4,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.95,7.9,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,7,15,9.0,3.0,1.1,8.05,3.0,0.0,0.0
2018,1,6,7,30,18.0,6.0,1.2,8.6,6.0,10.21,0.0
2018,1,6,7,45,78.0,21.5,1.3,9.1,28.0,50.49,0.19
2018,1,6,8,0,138.0,37.0,1.4,9.6,50.0,94.04,65.74
2018,1,6,8,15,351.5,40.5,1.5,10.05,97.5,179.05,136.89
2018,1,6,8,30,565.0,44.0,1.6,10.5,145.0,271.91,213.63
2018,1,6,8,45,641.5,46.5,1.7,10.9,188.0,317.94,253.91
2018,1,6,9,0,718.0,49.0,1.8,11.3,231.0,368.68,297.21
2018,1,6,9,15,747.0,53.0,1.85,11.7,268.5,401.45,325.29
2018,1,6,9,30,776.0,57.0,1.9,12.1,306.0,433.25,351.74
2018,1,6,9,45,792.5,61.5,1.9,12.5,338.5,458.27,371.91
2018,1,6,10,0,809.0,66.0,1.9,12.9,371.0,481.33,389.91
2018,1,6,10,15,827.0,67.0,2.0,13.3,399.0,499.16,403.76
2018,1,6,10,30,845.0,68.0,2.1,13.7,427.0,514.69,415.49
2018,1,6,10,45,857.0,69.0,2.2,14.1,448.5,524.62,422.59
2018,1,6,11,0,869.0,70.0,2.3,14.5,470.0,530.52,426.41
2018,1,6,11,15,876.5,70.5,2.3,14.75,484.5,532.34,426.75
2018,1,6,11,30,884.0,71.0,2.3,15.0,499.0,531.33,424.74
2018,1,6,11,45,888.5,71.0,2.35,15.25,506.5,525.38,418.95
2018,1,6,12,0,893.0,71.0,2.4,15.5,514.0,516.58,410.75
2018,1,6,12,15,868.0,77.5,2.3,15.6,507.5,497.35,394.05
2018,1,6,12,30,843.0,84.0,2.2,15.7,501.0,475.89,375.48
2018,1,6,12,45,838.0,83.5,2.1,15.8,492.5,454.63,356.83
2018,1,6,13,0,833.0,83.0,2.0,15.9,484.0,431.2,336.12
2018,1,6,13,15,849.5,77.0,1.9,15.85,475.0,408.79,315.77
2018,1,6,13,30,866.0,71.0,1.8,15.8,466.0,383.33,292.39
2018,1,6,13,45,799.0,79.0,1.75,15.75,430.0,340.51,256.35
2018,1,6,14,0,732.0,87.0,1.7,15.7,394.0,298.07,220.62
2018,1,6,14,15,714.0,80.5,1.65,15.55,363.0,259.5,186.73
2018,1,6,14,30,696.0,74.0,1.6,15.4,332.0,220.87,152.65
2018,1,6,14,45,660.5,72.0,1.6,15.2,298.5,183.21,120.45
2018,1,6,15,0,625.0,70.0,1.6,15.0,265.0,147.3,90.93
2018,1,6,15,15,615.0,63.0,1.6,15.0,234.5,111.52,62.79
2018,1,6,15,30,605.0,56.0,1.6,15.0,204.0,75.85,39.31
2018,1,6,15,45,580.0,50.0,1.2,13.55,170.5,41.12,25.19
2018,1,6,16,0,555.0,44.0,0.8,12.1,137.0,32.02,22.86
2018,1,6,16,15,452.5,37.0,0.85,11.6,98.5,28.04,18.86
2018,1,6,16,30,350.0,30.0,0.9,11.1,60.0,24.04,13.24
2018,1,6,16,45,197.0,18.0,0.9,10.65,33.0,14.62,0.0
2018,1,6,17,0,44.0,6.0,0.9,10.2,6.0,5.9,0.0
2018,1,6,17,15,22.0,3.0,0.9,9.95,3.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.95,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.35,5.45,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.0,1.4,5.75,1.0,0.0,0.0
2018,1,7,7,30,0.0,2.0,1.4,6.0,2.0,1.97,0.0
2018,1,7,7,45,3.5,8.5,1.45,6.25,9.0,9.22,0.0
2018,1,7,8,0,7.0,15.0,1.5,6.5,16.0,16.74,7.71
2018,1,7,8,15,5.0,18.0,1.45,6.65,19.0,19.21,10.71
2018,1,7,8,30,3.0,21.0,1.4,6.8,22.0,21.37,12.91
2018,1,7,8,45,1.5,27.5,1.35,7.0,28.0,27.14,18.12
2018,1,7,9,0,0.0,34.0,1.3,7.2,34.0,32.82,23.18
2018,1,7,9,15,0.0,39.5,1.35,7.5,39.5,38.14,27.85
2018,1,7,9,30,0.0,45.0,1.4,7.8,45.0,43.46,32.45
2018,1,7,9,45,0.0,44.5,1.45,8.05,44.5,42.98,31.96
2018,1,7,10,0,0.0,44.0,1.5,8.3,44.0,42.49,31.46
2018,1,7,10,15,0.0,69.0,1.6,8.7,69.0,66.7,52.25
2018,1,7,10,30,0.0,94.0,1.7,9.1,94.0,91.29,73.08
2018,1,7,10,45,0.0,97.0,1.75,9.55,97.0,94.14,75.24
2018,1,7,11,0,0.0,100.0,1.8,10.0,100.0,97.01,77.44
2018,1,7,11,15,0.0,99.0,1.75,10.45,99.0,95.95,76.33
2018,1,7,11,30,0.0,98.0,1.7,10.9,98.0,94.92,75.26
2018,1,7,11,45,0.0,102.5,1.65,11.4,102.5,99.26,78.72
2018,1,7,12,0,0.0,107.0,1.6,11.9,107.0,103.59,82.14
2018,1,7,12,15,0.0,108.5,1.55,12.2,108.5,104.98,83.19
2018,1,7,12,30,0.0,110.0,1.5,12.5,110.0,106.35,84.24
2018,1,7,12,45,0.0,119.0,1.5,12.8,119.0,114.92,91.3
2018,1,7,13,0,0.0,128.0,1.5,13.1,128.0,123.38,98.25
2018,1,7,13,15,0.0,116.0,1.4,13.2,116.0,111.78,88.63
2018,1,7,13,30,0.0,104.0,1.3,13.3,104.0,100.24,79.1
2018,1,7,13,45,0.5,114.5,1.2,13.45,114.5,110.14,87.4
2018,1,7,14,0,1.0,125.0,1.1,13.6,125.0,119.73,95.38
2018,1,7,14,15,0.5,117.0,0.95,13.35,117.0,111.73,88.91
2018,1,7,14,30,0.0,109.0,0.8,13.1,109.0,103.77,82.48
2018,1,7,14,45,0.5,98.0,0.7,12.85,98.0,93.33,73.89
2018,1,7,15,0,1.0,87.0,0.6,12.6,87.0,82.88,65.2
2018,1,7,15,15,0.5,78.5,0.6,12.6,78.5,74.52,58.16
2018,1,7,15,30,0.0,70.0,0.6,12.6,70.0,66.15,51.0
2018,1,7,15,45,0.0,57.5,0.7,11.7,57.5,54.4,40.95
2018,1,7,16,0,0.0,45.0,0.8,10.8,45.0,42.86,32.66
2018,1,7,16,15,0.0,33.0,0.85,10.6,33.0,31.71,22.2
2018,1,7,16,30,0.0,21.0,0.9,10.4,21.0,20.27,10.62
2018,1,7,16,45,10.5,13.0,0.9,10.15,13.0,12.58,0.0
2018,1,7,17,0,21.0,5.0,0.9,9.9,5.0,4.91,0.0
2018,1,7,17,15,10.5,2.5,0.9,9.85,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,9.7,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,9.7,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.55,9.7,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.5,9.45,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.5,9.35,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.5,9.25,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.5,9.15,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.5,9.1,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.4,8.95,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.25,9.4,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,1.55,9.8,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,1.7,10.0,2.0,1.97,0.0
2018,1,8,7,45,0.0,5.0,1.85,10.15,5.0,4.82,0.0
2018,1,8,8,0,0.0,8.0,2.0,10.3,8.0,7.71,0.48
2018,1,8,8,15,0.0,10.5,2.15,10.5,10.5,10.12,2.89
2018,1,8,8,30,0.0,13.0,2.3,10.7,13.0,12.53,5.1
2018,1,8,8,45,0.0,15.0,2.4,10.9,15.0,14.46,6.85
2018,1,8,9,0,0.0,17.0,2.5,11.1,17.0,16.39,8.56
2018,1,8,9,15,0.0,15.5,2.65,11.3,15.5,14.95,7.32
2018,1,8,9,30,0.0,14.0,2.8,11.5,14.0,13.5,6.05
2018,1,8,9,45,0.0,15.5,2.95,11.7,15.5,14.95,7.29
2018,1,8,10,0,0.0,17.0,3.1,11.9,17.0,16.4,8.52
2018,1,8,10,15,0.0,29.0,3.1,12.0,29.0,27.99,18.47
2018,1,8,10,30,0.0,41.0,3.1,12.1,41.0,39.6,28.36
2018,1,8,10,45,0.0,43.5,3.1,12.25,43.5,42.02,30.36
2018,1,8,11,0,0.0,46.0,3.1,12.4,46.0,44.44,32.36
2018,1,8,11,15,0.0,48.0,3.0,12.5,48.0,46.38,33.95
2018,1,8,11,30,0.0,50.0,2.9,12.6,50.0,48.31,35.55
2018,1,8,11,45,0.0,57.5,2.85,12.7,57.5,55.58,41.66
2018,1,8,12,0,0.0,65.0,2.8,12.8,65.0,62.84,47.76
2018,1,8,12,15,0.0,53.0,2.65,12.9,53.0,51.22,37.92
2018,1,8,12,30,0.0,41.0,2.5,13.0,41.0,39.61,28.08
2018,1,8,12,45,0.0,49.0,2.3,13.1,49.0,47.35,34.65
2018,1,8,13,0,0.0,57.0,2.1,13.2,57.0,55.09,41.2
2018,1,8,13,15,0.0,42.0,1.95,13.2,42.0,40.57,28.94
2018,1,8,13,30,0.0,27.0,1.8,13.2,27.0,26.07,16.64
2018,1,8,13,45,0.0,28.5,1.6,13.25,28.5,27.52,17.91
2018,1,8,14,0,0.0,30.0,1.4,13.3,30.0,28.96,19.18
2018,1,8,14,15,0.0,33.5,1.3,13.15,33.5,32.34,22.12
2018,1,8,14,30,0.0,37.0,1.2,13.0,37.0,35.72,25.07
2018,1,8,14,45,0.0,41.0,1.15,12.85,41.0,39.59,28.44
2018,1,8,15,0,0.0,45.0,1.1,12.7,45.0,43.46,31.8
2018,1,8,15,15,0.0,28.0,1.1,12.7,28.0,27.02,17.67
2018,1,8,15,30,0.0,11.0,1.1,12.7,11.0,10.6,3.5
2018,1,8,15,45,0.0,10.0,1.1,12.3,10.0,9.64,2.64
2018,1,8,16,0,0.0,9.0,1.1,11.9,9.0,8.67,2.11
2018,1,8,16,15,0.0,7.5,1.1,11.85,7.5,7.23,0.69
2018,1,8,16,30,0.0,6.0,1.1,11.8,6.0,5.78,0.0
2018,1,8,16,45,3.5,3.5,1.1,11.7,3.5,3.4,0.0
2018,1,8,17,0,7.0,1.0,1.1,11.6,1.0,0.98,0.0
2018,1,8,17,15,3.5,0.5,1.05,11.6,0.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.05,12.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.85,11.2,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,0.9,11.6,2.0,1.97,0.0
2018,1,9,7,45,0.0,5.0,1.0,12.05,5.0,4.82,0.0
2018,1,9,8,0,0.0,8.0,1.1,12.5,8.0,7.71,0.46
2018,1,9,8,15,0.0,10.0,1.15,12.85,10.0,9.64,2.43
2018,1,9,8,30,0.0,12.0,1.2,13.2,12.0,11.57,4.2
2018,1,9,8,45,0.0,14.0,1.25,13.5,14.0,13.5,5.92
2018,1,9,9,0,0.0,16.0,1.3,13.8,16.0,15.43,7.62
2018,1,9,9,15,0.0,14.5,1.25,14.0,14.5,13.98,6.38
2018,1,9,9,30,0.0,13.0,1.2,14.2,13.0,12.54,5.13
2018,1,9,9,45,0.0,18.0,1.15,14.4,18.0,17.37,9.26
2018,1,9,10,0,0.0,23.0,1.1,14.6,23.0,22.2,13.36
2018,1,9,10,15,0.0,44.5,0.95,14.55,44.5,42.98,31.03
2018,1,9,10,30,0.0,66.0,0.8,14.5,66.0,63.8,48.53
2018,1,9,10,45,0.0,69.0,0.7,14.5,69.0,66.7,50.87
2018,1,9,11,0,0.0,72.0,0.6,14.5,72.0,69.61,53.23
2018,1,9,11,15,0.0,74.5,0.7,14.45,74.5,72.04,55.2
2018,1,9,11,30,0.0,77.0,0.8,14.4,77.0,74.46,57.19
2018,1,9,11,45,0.0,89.0,0.9,14.4,89.0,86.11,66.84
2018,1,9,12,0,0.0,101.0,1.0,14.4,101.0,97.76,76.46
2018,1,9,12,15,1.0,120.5,1.1,14.4,121.0,117.1,92.41
2018,1,9,12,30,2.0,140.0,1.2,14.4,141.0,136.24,108.12
2018,1,9,12,45,1.0,112.5,1.35,14.35,113.0,109.14,85.86
2018,1,9,13,0,0.0,85.0,1.5,14.3,85.0,82.21,63.65
2018,1,9,13,15,0.0,81.5,1.55,14.25,81.5,78.82,60.93
2018,1,9,13,30,0.0,78.0,1.6,14.2,78.0,75.43,58.17
2018,1,9,13,45,0.5,82.0,1.6,14.1,82.0,79.45,61.63
2018,1,9,14,0,1.0,86.0,1.6,14.0,86.0,83.31,64.97
2018,1,9,14,15,2.5,78.0,1.55,13.85,79.0,76.04,58.94
2018,1,9,14,30,4.0,70.0,1.5,13.7,72.0,68.6,52.73
2018,1,9,14,45,2.0,64.0,1.4,13.6,65.0,62.24,47.5
2018,1,9,15,0,0.0,58.0,1.3,13.5,58.0,56.05,42.38
2018,1,9,15,15,0.0,37.5,1.3,13.5,37.5,36.2,25.46
2018,1,9,15,30,0.0,17.0,1.3,13.5,17.0,16.39,8.45
2018,1,9,15,45,0.0,13.0,1.05,12.9,13.0,12.53,5.12
2018,1,9,16,0,0.0,9.0,0.8,12.3,9.0,8.67,2.11
2018,1,9,16,15,0.0,7.0,0.8,12.05,7.0,6.74,0.28
2018,1,9,16,30,0.0,5.0,0.8,11.8,5.0,4.82,0.0
2018,1,9,16,45,0.0,3.0,0.8,11.55,3.0,2.89,0.0
2018,1,9,17,0,0.0,1.0,0.8,11.3,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,0.85,11.15,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.75,9.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,8.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,8.1,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,7.65,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,7.55,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.05,7.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.1,7.4,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.15,7.4,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.2,7.4,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.15,7.35,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.1,7.2,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.95,7.15,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,10,7,15,2.5,3.0,1.8,8.1,3.0,0.0,0.0
2018,1,10,7,30,5.0,6.0,1.8,8.5,6.0,7.11,0.0
2018,1,10,7,45,36.5,20.0,1.85,8.85,23.5,34.11,0.95
2018,1,10,8,0,68.0,34.0,1.9,9.2,41.0,63.23,43.47
2018,1,10,8,15,89.0,49.0,1.95,9.45,62.5,88.42,67.31
2018,1,10,8,30,110.0,64.0,2.0,9.7,84.0,114.48,90.62
2018,1,10,8,45,125.5,81.5,2.05,9.95,109.5,142.2,115.07
2018,1,10,9,0,141.0,99.0,2.1,10.2,135.0,170.13,139.32
2018,1,10,9,15,112.0,110.5,2.15,10.35,142.0,171.07,140.62
2018,1,10,9,30,83.0,122.0,2.2,10.5,149.0,165.74,136.26
2018,1,10,9,45,45.5,116.0,2.25,10.65,131.0,140.54,114.87
2018,1,10,10,0,8.0,110.0,2.3,10.8,113.0,112.03,90.39
2018,1,10,10,15,4.0,105.0,2.3,10.9,106.5,104.57,83.92
2018,1,10,10,30,0.0,100.0,2.3,11.0,100.0,97.25,77.54
2018,1,10,10,45,3.0,116.0,2.3,11.1,117.5,114.61,92.08
2018,1,10,11,0,6.0,132.0,2.3,11.2,135.0,131.92,106.43
2018,1,10,11,15,13.5,143.0,2.3,11.25,149.5,146.52,118.52
2018,1,10,11,30,21.0,154.0,2.3,11.3,164.0,160.95,130.42
2018,1,10,11,45,48.5,165.0,2.3,11.4,189.0,187.3,152.28
2018,1,10,12,0,76.0,176.0,2.3,11.5,214.0,210.76,171.47
2018,1,10,12,15,61.0,186.0,2.25,11.55,216.5,211.3,171.49
2018,1,10,12,30,46.0,196.0,2.2,11.6,219.0,211.92,171.71
2018,1,10,12,45,27.0,179.0,2.15,11.65,192.5,185.12,149.64
2018,1,10,13,0,8.0,162.0,2.1,11.7,166.0,159.24,128.39
2018,1,10,13,15,6.5,148.0,2.05,11.75,151.0,144.79,116.54
2018,1,10,13,30,5.0,134.0,2.0,11.8,136.0,130.51,104.77
2018,1,10,13,45,32.5,125.5,1.95,11.9,139.5,130.9,104.74
2018,1,10,14,0,60.0,117.0,1.9,12.0,143.0,129.89,103.21
2018,1,10,14,15,185.5,99.5,1.8,12.0,172.0,142.53,109.96
2018,1,10,14,30,311.0,82.0,1.7,12.0,201.0,146.01,107.49
2018,1,10,14,45,316.5,84.0,1.6,12.0,195.5,134.88,96.37
2018,1,10,15,0,322.0,86.0,1.5,12.0,190.0,122.53,84.74
2018,1,10,15,15,342.5,73.0,1.5,12.0,171.5,97.98,63.28
2018,1,10,15,30,363.0,60.0,1.5,12.0,153.0,70.33,41.63
2018,1,10,15,45,399.0,56.0,1.1,11.65,141.5,49.42,30.55
2018,1,10,16,0,435.0,52.0,0.7,11.3,130.0,38.54,28.86
2018,1,10,16,15,314.5,39.5,0.7,11.1,88.0,29.59,20.46
2018,1,10,16,30,194.0,27.0,0.7,10.9,46.0,20.57,11.49
2018,1,10,16,45,126.5,18.5,0.7,10.75,28.5,14.42,0.0
2018,1,10,17,0,59.0,10.0,0.7,10.6,11.0,9.83,0.0
2018,1,10,17,15,29.5,5.0,0.7,10.55,5.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.55,9.65,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.7,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.75,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.8,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.5,9.85,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.45,9.95,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,10.05,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,10.1,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,10.1,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,10.1,0.0,0.0,0.0
2018,1,11,7,15,19.5,4.0,0.4,10.3,4.5,0.0,0.0
2018,1,11,7,30,39.0,8.0,0.5,10.5,9.0,17.35,0.0
2018,1,11,7,45,163.5,21.5,0.6,10.7,36.5,78.65,11.01
2018,1,11,8,0,288.0,35.0,0.7,10.9,64.0,143.82,101.62
2018,1,11,8,15,235.5,50.0,0.85,11.25,81.0,151.03,115.5
2018,1,11,8,30,183.0,65.0,1.0,11.6,98.0,148.34,116.93
2018,1,11,8,45,188.5,82.0,1.1,11.95,123.5,173.54,139.45
2018,1,11,9,0,194.0,99.0,1.2,12.3,149.0,198.26,160.87
2018,1,11,9,15,236.5,111.5,1.3,12.7,182.0,234.06,190.78
2018,1,11,9,30,279.0,124.0,1.4,13.1,215.0,270.99,221.08
2018,1,11,9,45,245.5,140.5,1.5,13.45,226.5,275.71,224.71
2018,1,11,10,0,212.0,157.0,1.6,13.8,238.0,278.36,226.47
2018,1,11,10,15,198.5,169.5,1.55,14.2,250.0,280.5,227.56
2018,1,11,10,30,185.0,182.0,1.5,14.6,262.0,286.56,231.61
2018,1,11,10,45,153.0,182.5,1.45,14.95,251.0,269.26,216.95
2018,1,11,11,0,121.0,183.0,1.4,15.3,240.0,251.44,201.93
2018,1,11,11,15,89.0,193.0,1.25,15.6,235.5,239.63,191.59
2018,1,11,11,30,57.0,203.0,1.1,15.9,231.0,231.39,184.1
2018,1,11,11,45,124.5,214.0,1.0,16.2,276.5,278.39,221.19
2018,1,11,12,0,192.0,225.0,0.9,16.5,322.0,320.4,253.17
2018,1,11,12,15,213.0,224.5,0.95,16.65,332.0,325.73,256.72
2018,1,11,12,30,234.0,224.0,1.0,16.8,342.0,329.76,259.37
2018,1,11,12,45,245.0,218.0,1.05,16.95,340.0,323.51,254.0
2018,1,11,13,0,256.0,212.0,1.1,17.1,338.0,314.69,246.55
2018,1,11,13,15,315.0,192.5,1.2,17.1,343.0,311.56,243.31
2018,1,11,13,30,374.0,173.0,1.3,17.1,348.0,304.74,236.49
2018,1,11,13,45,481.5,144.5,1.35,17.1,359.0,301.52,230.88
2018,1,11,14,0,589.0,116.0,1.4,17.1,370.0,291.3,218.4
2018,1,11,14,15,614.5,102.5,1.4,16.9,352.5,262.91,192.39
2018,1,11,14,30,640.0,89.0,1.4,16.7,335.0,231.56,163.48
2018,1,11,14,45,652.5,78.5,1.35,16.5,310.0,197.38,132.45
2018,1,11,15,0,665.0,68.0,1.3,16.3,285.0,161.22,100.38
2018,1,11,15,15,581.5,69.5,1.3,16.3,242.5,122.71,72.33
2018,1,11,15,30,498.0,71.0,1.3,16.3,200.0,90.85,52.85
2018,1,11,15,45,386.5,67.0,1.0,15.2,156.5,60.01,38.48
2018,1,11,16,0,275.0,63.0,0.7,14.1,113.0,47.11,36.07
2018,1,11,16,15,208.0,50.0,0.75,13.55,82.0,38.08,27.67
