Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,16,30,141.0,37.0,0.8,13.0,51.0,30.46,19.72
2018,1,11,16,45,101.0,23.0,0.85,12.5,30.5,18.13,0.0
2018,1,11,17,0,61.0,9.0,0.9,12.0,10.0,8.85,0.0
2018,1,11,17,15,30.5,4.5,0.9,11.65,5.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,0.95,10.95,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,1,12,7,15,58.5,5.5,1.0,7.45,6.5,0.0,0.0
2018,1,12,7,30,117.0,11.0,1.1,7.9,13.0,39.39,0.0
2018,1,12,7,45,279.5,20.5,1.15,8.35,44.0,110.63,20.97
2018,1,12,8,0,442.0,30.0,1.2,8.8,75.0,187.75,133.82
2018,1,12,8,15,528.5,35.5,1.3,9.2,114.5,234.58,179.7
2018,1,12,8,30,615.0,41.0,1.4,9.6,154.0,289.3,228.23
2018,1,12,8,45,668.0,45.0,1.5,10.0,195.0,332.21,266.55
2018,1,12,9,0,721.0,49.0,1.6,10.4,236.0,376.14,304.6
2018,1,12,9,15,754.5,52.5,1.85,11.1,275.0,411.16,334.62
2018,1,12,9,30,788.0,56.0,2.1,11.8,314.0,445.43,363.13
2018,1,12,9,45,810.0,58.5,2.3,12.45,348.0,471.8,384.59
2018,1,12,10,0,832.0,61.0,2.5,13.1,382.0,496.37,404.05
2018,1,12,10,15,799.5,72.0,2.55,13.55,399.0,499.92,406.31
2018,1,12,10,30,767.0,83.0,2.6,14.0,416.0,499.98,405.6
2018,1,12,10,45,827.0,75.0,2.65,14.4,450.0,526.02,425.4
2018,1,12,11,0,887.0,67.0,2.7,14.8,484.0,548.34,441.83
2018,1,12,11,15,894.5,67.5,2.75,15.0,499.5,550.73,442.75
2018,1,12,11,30,902.0,68.0,2.8,15.2,515.0,550.21,441.36
2018,1,12,11,45,905.5,68.0,2.8,15.4,522.5,544.12,435.38
2018,1,12,12,0,909.0,68.0,2.8,15.6,530.0,535.12,426.99
2018,1,12,12,15,906.0,69.0,2.85,15.7,529.5,521.02,414.73
2018,1,12,12,30,903.0,70.0,2.9,15.8,529.0,504.24,400.12
2018,1,12,12,45,781.5,98.0,2.95,15.9,491.5,456.9,361.68
2018,1,12,13,0,660.0,126.0,3.0,16.0,454.0,410.91,324.34
2018,1,12,13,15,654.5,121.0,3.0,15.95,438.0,384.92,302.2
2018,1,12,13,30,649.0,116.0,3.0,15.9,422.0,357.55,278.44
2018,1,12,13,45,561.0,125.0,3.0,15.85,381.0,313.42,242.17
2018,1,12,14,0,473.0,134.0,3.0,15.8,340.0,272.6,208.82
2018,1,12,14,15,401.0,139.5,2.95,15.55,306.0,238.48,181.01
2018,1,12,14,30,329.0,145.0,2.9,15.3,272.0,210.37,158.61
2018,1,12,14,45,330.5,131.5,2.8,15.1,249.5,183.76,135.32
2018,1,12,15,0,332.0,118.0,2.7,14.9,227.0,154.02,109.7
2018,1,12,15,15,481.0,89.5,2.7,14.9,226.5,130.51,83.68
2018,1,12,15,30,630.0,61.0,2.7,14.9,226.0,93.07,49.8
2018,1,12,15,45,547.0,57.5,2.0,13.5,183.0,57.32,32.75
2018,1,12,16,0,464.0,54.0,1.3,12.1,140.0,39.96,30.05
2018,1,12,16,15,286.0,46.0,1.25,11.4,94.5,34.74,25.03
2018,1,12,16,30,108.0,38.0,1.2,10.7,49.0,31.23,20.78
2018,1,12,16,45,71.0,23.5,1.15,10.0,29.5,19.67,2.14
2018,1,12,17,0,34.0,9.0,1.1,9.3,10.0,8.85,0.0
2018,1,12,17,15,17.0,4.5,1.1,9.1,5.0,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.25,4.4,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.35,4.6,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.0,5.2,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.2,5.4,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.2,5.75,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,13,7,15,17.0,3.5,2.35,6.05,4.0,0.0,0.0
2018,1,13,7,30,34.0,7.0,2.4,6.3,8.0,15.22,0.0
2018,1,13,7,45,24.0,17.5,2.45,6.55,18.5,27.23,2.34
2018,1,13,8,0,14.0,28.0,2.5,6.8,29.0,33.68,21.48
2018,1,13,8,15,20.0,41.5,2.55,7.2,44.5,50.49,37.1
2018,1,13,8,30,26.0,55.0,2.6,7.6,60.0,67.31,52.2
2018,1,13,8,45,39.0,73.5,2.65,7.95,83.0,93.01,74.74
2018,1,13,9,0,52.0,92.0,2.7,8.3,106.0,119.0,97.33
2018,1,13,9,15,94.0,112.5,2.7,8.75,142.0,165.65,137.17
2018,1,13,9,30,136.0,133.0,2.7,9.2,178.0,208.75,173.49
2018,1,13,9,45,136.0,148.5,2.7,9.65,197.5,226.29,187.79
2018,1,13,10,0,136.0,164.0,2.7,10.1,217.0,243.26,201.4
2018,1,13,10,15,157.0,176.0,2.7,10.55,241.5,266.78,220.37
2018,1,13,10,30,178.0,188.0,2.7,11.0,266.0,290.13,238.92
2018,1,13,10,45,238.5,191.5,2.7,11.4,301.0,329.53,270.66
2018,1,13,11,0,299.0,195.0,2.7,11.8,336.0,364.04,297.97
2018,1,13,11,15,370.5,185.0,2.75,12.3,365.5,389.62,317.99
2018,1,13,11,30,442.0,175.0,2.8,12.8,395.0,417.46,339.43
2018,1,13,11,45,412.0,177.0,2.8,13.3,384.5,398.24,322.79
2018,1,13,12,0,382.0,179.0,2.8,13.8,374.0,378.22,305.72
2018,1,13,12,15,397.5,163.0,2.85,14.05,366.0,362.68,292.86
2018,1,13,12,30,413.0,147.0,2.9,14.3,358.0,345.64,278.59
2018,1,13,12,45,404.5,148.0,2.95,14.55,352.5,332.49,266.98
2018,1,13,13,0,396.0,149.0,3.0,14.8,347.0,318.48,254.55
2018,1,13,13,15,453.5,140.0,2.95,14.85,360.0,321.45,255.2
2018,1,13,13,30,511.0,131.0,2.9,14.9,373.0,320.23,251.78
2018,1,13,13,45,441.0,130.0,2.9,14.95,332.5,276.93,215.97
2018,1,13,14,0,371.0,129.0,2.9,15.0,292.0,237.03,183.17
2018,1,13,14,15,260.5,129.5,2.8,14.8,240.5,192.69,148.21
2018,1,13,14,30,150.0,130.0,2.7,14.6,189.0,156.58,120.92
2018,1,13,14,45,386.0,96.0,2.65,14.45,229.0,162.86,116.47
2018,1,13,15,0,622.0,62.0,2.6,14.3,269.0,153.15,96.93
2018,1,13,15,15,519.5,69.0,2.6,14.3,227.5,118.5,72.07
2018,1,13,15,30,417.0,76.0,2.6,14.3,186.0,92.32,56.92
2018,1,13,15,45,421.5,64.0,2.0,12.95,159.5,61.14,37.75
2018,1,13,16,0,426.0,52.0,1.4,11.6,133.0,37.84,28.25
2018,1,13,16,15,365.5,43.5,1.35,10.9,100.5,32.76,23.39
2018,1,13,16,30,305.0,35.0,1.3,10.2,68.0,27.53,17.86
2018,1,13,16,45,200.5,23.5,1.25,9.55,41.0,18.95,3.64
2018,1,13,17,0,96.0,12.0,1.2,8.9,14.0,11.8,0.0
2018,1,13,17,15,48.0,6.0,1.2,8.7,7.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.25,8.35,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.65,7.9,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.7,7.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.65,7.8,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.65,6.9,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.8,6.9,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.05,6.9,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.15,6.85,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,1,14,7,15,7.5,2.5,2.1,7.2,2.5,0.0,0.0
2018,1,14,7,30,15.0,5.0,2.1,7.5,5.0,8.61,0.0
2018,1,14,7,45,7.5,10.0,2.1,7.75,10.0,11.83,0.0
2018,1,14,8,0,0.0,15.0,2.1,8.0,15.0,14.47,6.12
2018,1,14,8,15,0.0,24.0,2.15,8.35,24.0,23.16,14.09
2018,1,14,8,30,0.0,33.0,2.2,8.7,33.0,31.86,21.87
2018,1,14,8,45,0.0,42.5,2.2,9.05,42.5,41.05,30.0
2018,1,14,9,0,0.0,52.0,2.2,9.4,52.0,50.24,38.04
2018,1,14,9,15,13.5,71.0,2.15,9.8,75.5,75.43,59.78
2018,1,14,9,30,27.0,90.0,2.1,10.2,99.0,104.05,84.21
2018,1,14,9,45,37.5,121.0,2.1,10.65,135.0,142.26,116.36
2018,1,14,10,0,48.0,152.0,2.1,11.1,171.0,180.52,147.97
2018,1,14,10,15,102.0,162.0,2.05,11.6,205.5,223.16,183.14
2018,1,14,10,30,156.0,172.0,2.0,12.1,240.0,261.75,214.44
2018,1,14,10,45,226.5,163.5,1.95,12.6,268.0,294.21,240.59
2018,1,14,11,0,297.0,155.0,1.9,13.1,296.0,322.11,262.75
2018,1,14,11,15,233.5,174.0,1.8,13.5,287.0,305.64,247.89
2018,1,14,11,30,170.0,193.0,1.7,13.9,278.0,285.14,230.09
2018,1,14,11,45,89.0,182.0,1.6,14.3,226.5,226.1,181.57
2018,1,14,12,0,8.0,171.0,1.5,14.7,175.0,170.11,135.32
2018,1,14,12,15,18.5,181.0,1.45,14.9,190.5,184.6,147.12
2018,1,14,12,30,29.0,191.0,1.4,15.1,206.0,199.52,158.97
2018,1,14,12,45,32.0,194.5,1.3,15.3,211.0,202.73,161.26
2018,1,14,13,0,35.0,198.0,1.2,15.5,216.0,205.58,163.3
2018,1,14,13,15,64.5,201.5,1.15,15.55,233.0,219.01,173.79
2018,1,14,13,30,94.0,205.0,1.1,15.6,250.0,230.43,182.35
2018,1,14,13,45,135.5,195.0,1.05,15.6,256.5,230.91,181.79
2018,1,14,14,0,177.0,185.0,1.0,15.6,263.0,228.84,178.76
2018,1,14,14,15,212.0,172.0,1.0,15.4,259.5,219.07,169.42
2018,1,14,14,30,247.0,159.0,1.0,15.2,256.0,204.49,155.72
2018,1,14,14,45,204.5,143.5,1.0,15.0,219.0,170.06,128.41
2018,1,14,15,0,162.0,128.0,1.0,14.8,182.0,141.5,106.29
2018,1,14,15,15,122.5,115.0,1.0,14.8,153.0,116.55,87.34
2018,1,14,15,30,83.0,102.0,1.0,14.8,124.0,94.91,71.46
2018,1,14,15,45,52.0,84.0,1.0,13.6,97.0,76.26,58.01
2018,1,14,16,0,21.0,66.0,1.0,12.4,70.0,58.66,46.63
2018,1,14,16,15,15.0,50.5,1.05,11.85,53.0,45.54,34.56
2018,1,14,16,30,9.0,35.0,1.1,11.3,36.0,32.87,22.45
2018,1,14,16,45,13.5,21.5,1.2,10.75,22.0,20.13,5.69
2018,1,14,17,0,18.0,8.0,1.3,10.2,8.0,7.86,0.0
2018,1,14,17,15,9.0,4.0,1.3,10.1,4.0,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.85,9.05,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.75,8.55,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,15,7,15,7.0,2.5,1.65,7.65,2.5,0.0,0.0
2018,1,15,7,30,14.0,5.0,1.5,8.0,5.0,8.38,0.0
2018,1,15,7,45,7.0,11.0,1.35,8.35,11.0,12.68,0.0
2018,1,15,8,0,0.0,17.0,1.2,8.7,17.0,16.4,7.72
2018,1,15,8,15,0.0,24.0,1.1,9.15,24.0,23.16,14.08
2018,1,15,8,30,0.0,31.0,1.0,9.6,31.0,29.92,20.17
2018,1,15,8,45,0.0,42.5,0.9,10.1,42.5,41.05,29.92
2018,1,15,9,0,0.0,54.0,0.8,10.6,54.0,52.18,39.56
2018,1,15,9,15,24.5,89.5,0.75,11.15,97.5,102.93,82.84
2018,1,15,9,30,49.0,125.0,0.7,11.7,141.0,153.3,124.78
2018,1,15,9,45,71.0,143.5,0.7,12.2,169.5,183.87,149.61
2018,1,15,10,0,93.0,162.0,0.7,12.7,198.0,214.73,174.34
2018,1,15,10,15,241.0,156.0,0.7,13.2,259.5,294.92,239.19
2018,1,15,10,30,389.0,150.0,0.7,13.7,321.0,373.05,300.21
2018,1,15,10,45,480.5,140.5,0.7,14.2,362.5,412.73,329.94
2018,1,15,11,0,572.0,131.0,0.7,14.7,404.0,453.97,360.46
2018,1,15,11,15,421.0,167.5,0.7,14.9,372.0,405.12,321.1
2018,1,15,11,30,270.0,204.0,0.7,15.1,340.0,353.72,280.16
2018,1,15,11,45,314.5,204.5,0.65,15.35,365.0,373.68,295.22
2018,1,15,12,0,359.0,205.0,0.6,15.6,390.0,391.83,307.99
2018,1,15,12,15,315.0,214.5,0.6,15.6,377.0,372.01,291.93
2018,1,15,12,30,271.0,224.0,0.6,15.6,364.0,352.33,276.31
2018,1,15,12,45,266.0,221.0,0.55,15.6,357.0,339.45,265.84
2018,1,15,13,0,261.0,218.0,0.5,15.6,350.0,326.04,254.82
2018,1,15,13,15,207.5,214.0,0.45,15.55,317.0,290.78,227.21
2018,1,15,13,30,154.0,210.0,0.4,15.5,284.0,258.42,202.06
2018,1,15,13,45,112.5,195.0,0.4,15.4,248.0,223.21,174.83
2018,1,15,14,0,71.0,180.0,0.4,15.3,212.0,191.73,150.57
2018,1,15,14,15,48.5,164.5,0.4,15.1,185.5,167.43,131.74
2018,1,15,14,30,26.0,149.0,0.4,14.9,159.0,144.84,114.28
2018,1,15,14,45,21.5,133.0,0.4,14.65,141.0,129.53,102.16
2018,1,15,15,0,17.0,117.0,0.4,14.4,123.0,112.68,88.65
2018,1,15,15,15,68.0,110.5,0.4,14.4,129.5,109.15,83.58
2018,1,15,15,30,119.0,104.0,0.4,14.4,136.0,99.91,74.18
2018,1,15,15,45,117.5,89.0,0.55,13.6,116.5,79.81,59.3
2018,1,15,16,0,116.0,74.0,0.7,12.8,97.0,61.68,49.25
2018,1,15,16,15,83.5,57.0,0.7,12.4,71.5,48.31,36.97
2018,1,15,16,30,51.0,40.0,0.7,12.0,46.0,34.59,24.01
2018,1,15,16,45,35.0,24.0,0.75,11.65,27.5,21.28,7.59
2018,1,15,17,0,19.0,8.0,0.8,11.3,9.0,7.86,0.0
2018,1,15,17,15,9.5,4.0,0.85,10.95,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,9.25,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.55,9.2,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,9.4,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,9.55,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.6,10.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,10.25,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,10.4,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,10.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2018,1,16,7,15,21.5,4.0,0.6,10.65,4.5,0.0,0.0
2018,1,16,7,30,43.0,8.0,0.7,10.8,9.0,18.58,0.0
2018,1,16,7,45,21.5,14.0,0.75,11.0,14.5,21.97,3.02
2018,1,16,8,0,0.0,20.0,0.8,11.2,20.0,19.3,10.0
2018,1,16,8,15,0.0,28.5,0.9,11.45,28.5,27.51,17.6
2018,1,16,8,30,0.0,37.0,1.0,11.7,37.0,35.73,24.93
2018,1,16,8,45,0.0,48.0,1.1,11.9,48.0,46.37,34.24
2018,1,16,9,0,0.0,59.0,1.2,12.1,59.0,57.23,43.62
2018,1,16,9,15,11.0,79.0,1.1,12.55,82.5,82.61,65.2
2018,1,16,9,30,22.0,99.0,1.0,13.0,106.0,111.44,89.37
2018,1,16,9,45,16.0,114.0,0.9,13.4,119.5,120.69,96.72
2018,1,16,10,0,10.0,129.0,0.8,13.8,133.0,132.66,106.21
2018,1,16,10,15,35.5,152.5,0.85,14.05,168.0,173.65,139.82
2018,1,16,10,30,61.0,176.0,0.9,14.3,203.0,211.33,170.12
2018,1,16,10,45,63.5,184.5,1.0,14.6,214.0,220.58,177.07
2018,1,16,11,0,66.0,193.0,1.1,14.9,225.0,229.61,183.96
2018,1,16,11,15,47.5,183.5,1.15,15.1,207.0,208.55,166.58
2018,1,16,11,30,29.0,174.0,1.2,15.3,189.0,187.8,149.55
2018,1,16,11,45,18.0,162.0,1.3,15.5,171.5,167.09,132.64
2018,1,16,12,0,7.0,150.0,1.4,15.7,154.0,149.13,117.91
2018,1,16,12,15,4.5,131.5,1.5,15.75,134.0,129.58,102.0
2018,1,16,12,30,2.0,113.0,1.6,15.8,114.0,110.27,86.21
2018,1,16,12,45,1.0,90.0,1.65,15.9,90.5,87.52,67.51
2018,1,16,13,0,0.0,67.0,1.7,16.0,67.0,64.78,48.69
2018,1,16,13,15,1.0,90.0,1.7,15.95,90.5,87.44,67.59
2018,1,16,13,30,2.0,113.0,1.7,15.9,114.0,109.67,85.99
2018,1,16,13,45,1.0,106.0,1.7,15.8,106.5,102.47,80.16
2018,1,16,14,0,0.0,99.0,1.7,15.7,99.0,95.36,74.43
2018,1,16,14,15,2.0,96.5,1.7,15.55,97.5,93.43,72.95
2018,1,16,14,30,4.0,94.0,1.7,15.4,96.0,91.31,71.28
2018,1,16,14,45,3.0,80.5,1.7,15.2,82.0,78.16,60.47
2018,1,16,15,0,2.0,67.0,1.7,15.0,68.0,65.11,49.65
2018,1,16,15,15,8.0,77.0,1.7,15.0,79.5,74.66,57.48
2018,1,16,15,30,14.0,87.0,1.7,15.0,91.0,82.72,64.0
2018,1,16,15,45,9.5,74.5,1.4,14.15,77.0,69.94,53.57
2018,1,16,16,0,5.0,62.0,1.1,13.3,63.0,57.7,45.71
2018,1,16,16,15,2.5,46.5,1.1,12.85,47.0,43.79,33.0
2018,1,16,16,30,0.0,31.0,1.1,12.4,31.0,29.69,19.89
2018,1,16,16,45,0.0,19.0,1.15,11.95,19.0,18.34,6.64
2018,1,16,17,0,0.0,7.0,1.2,11.5,7.0,6.88,0.0
2018,1,16,17,15,0.0,3.5,1.2,11.25,3.5,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.7,7.95,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.5,0.7,8.45,2.5,0.0,0.0
2018,1,17,7,30,18.0,5.0,0.7,8.9,5.0,9.43,0.0
2018,1,17,7,45,9.0,9.0,0.75,9.35,9.0,11.32,0.0
2018,1,17,8,0,0.0,13.0,0.8,9.8,13.0,12.53,4.6
2018,1,17,8,15,0.0,18.5,0.85,10.25,18.5,17.84,9.53
2018,1,17,8,30,0.0,24.0,0.9,10.7,24.0,23.15,14.29
2018,1,17,8,45,0.0,34.5,0.9,11.1,34.5,33.3,23.15
2018,1,17,9,0,0.0,45.0,0.9,11.5,45.0,43.46,31.94
2018,1,17,9,15,0.0,55.5,0.95,12.15,55.5,53.63,40.59
2018,1,17,9,30,0.0,66.0,1.0,12.8,66.0,63.8,49.1
2018,1,17,9,45,0.5,66.0,1.0,13.4,66.0,64.05,49.13
2018,1,17,10,0,1.0,66.0,1.0,14.0,66.0,64.31,49.16
2018,1,17,10,15,10.0,109.0,1.1,14.5,113.0,111.78,88.76
2018,1,17,10,30,19.0,152.0,1.2,15.0,160.0,159.99,128.05
2018,1,17,10,45,14.5,156.5,1.3,15.55,163.0,161.61,128.73
2018,1,17,11,0,10.0,161.0,1.4,16.1,166.0,163.19,129.54
2018,1,17,11,15,5.5,141.0,1.55,16.4,144.0,140.38,110.75
2018,1,17,11,30,1.0,121.0,1.7,16.7,122.0,117.99,92.3
2018,1,17,11,45,1.5,128.5,1.8,17.05,129.5,125.47,98.27
2018,1,17,12,0,2.0,136.0,1.9,17.4,137.0,132.88,104.13
2018,1,17,12,15,4.5,149.5,1.95,17.55,152.0,147.07,115.56
2018,1,17,12,30,7.0,163.0,2.0,17.7,167.0,161.03,126.75
2018,1,17,12,45,16.0,177.5,2.0,17.85,186.0,178.73,140.93
2018,1,17,13,0,25.0,192.0,2.0,18.0,205.0,195.75,154.44
2018,1,17,13,15,48.0,196.5,1.9,18.0,220.5,208.16,164.21
2018,1,17,13,30,71.0,201.0,1.8,18.0,236.0,218.82,172.37
2018,1,17,13,45,116.0,198.0,1.7,18.0,252.0,228.15,178.98
2018,1,17,14,0,161.0,195.0,1.6,18.0,268.0,234.51,182.7
2018,1,17,14,15,134.0,183.0,1.4,17.85,241.0,208.04,161.53
2018,1,17,14,30,107.0,171.0,1.2,17.7,214.0,183.34,142.04
2018,1,17,14,45,145.5,155.0,1.0,17.5,208.5,171.57,130.81
2018,1,17,15,0,184.0,139.0,0.8,17.3,203.0,156.55,116.58
2018,1,17,15,15,195.0,123.5,0.8,17.3,184.0,132.06,95.93
2018,1,17,15,30,206.0,108.0,0.8,17.3,165.0,108.96,77.24
2018,1,17,15,45,181.0,92.0,0.7,16.35,136.5,82.8,59.12
2018,1,17,16,0,156.0,76.0,0.6,15.4,108.0,59.97,47.31
2018,1,17,16,15,127.5,60.0,0.65,15.0,82.0,48.13,36.53
2018,1,17,16,30,99.0,44.0,0.7,14.6,56.0,35.91,25.1
2018,1,17,16,45,68.5,28.5,0.7,14.2,35.0,23.7,11.01
2018,1,17,17,0,38.0,13.0,0.7,13.8,14.0,12.78,0.0
2018,1,17,17,15,19.0,6.5,0.65,13.6,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,13.4,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,13.25,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,13.1,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.95,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,12.65,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,12.15,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.65,11.45,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.65,9.3,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,18,7,15,9.5,4.0,1.25,9.25,4.0,0.0,0.0
2018,1,18,7,30,19.0,8.0,1.5,9.9,8.0,12.66,0.0
2018,1,18,7,45,9.5,19.5,1.7,10.5,19.5,23.01,5.28
2018,1,18,8,0,0.0,31.0,1.9,11.1,31.0,30.9,19.48
2018,1,18,8,15,0.5,46.0,2.0,11.45,46.0,46.53,33.58
2018,1,18,8,30,1.0,61.0,2.1,11.8,61.0,61.9,47.1
2018,1,18,8,45,18.0,79.5,2.2,12.15,84.0,87.99,69.49
2018,1,18,9,0,35.0,98.0,2.3,12.5,107.0,118.62,95.56
2018,1,18,9,15,68.0,114.0,2.3,12.8,135.5,151.0,122.87
2018,1,18,9,30,101.0,130.0,2.3,13.1,164.0,189.52,154.97
2018,1,18,9,45,50.5,125.5,2.3,13.45,142.5,153.96,124.85
2018,1,18,10,0,0.0,121.0,2.3,13.8,121.0,119.15,95.11
2018,1,18,10,15,34.0,147.5,2.35,14.1,162.5,167.63,135.49
2018,1,18,10,30,68.0,174.0,2.4,14.4,204.0,213.27,172.78
2018,1,18,10,45,163.0,190.0,2.5,14.65,267.5,285.48,231.71
2018,1,18,11,0,258.0,206.0,2.6,14.9,331.0,357.28,288.97
2018,1,18,11,15,289.0,209.5,2.7,15.0,353.5,375.56,303.0
2018,1,18,11,30,320.0,213.0,2.8,15.1,376.0,392.71,316.23
2018,1,18,11,45,263.0,216.0,2.9,15.2,351.5,360.61,290.05
2018,1,18,12,0,206.0,219.0,3.0,15.3,327.0,326.15,262.1
2018,1,18,12,15,129.5,219.0,3.1,15.35,287.0,282.37,226.52
2018,1,18,12,30,53.0,219.0,3.2,15.4,247.0,239.04,191.21
2018,1,18,12,45,50.5,211.5,3.3,15.45,238.0,228.38,182.68
2018,1,18,13,0,48.0,204.0,3.4,15.5,229.0,217.81,174.13
2018,1,18,13,15,42.0,182.5,3.45,15.4,204.0,192.71,153.9
2018,1,18,13,30,36.0,161.0,3.5,15.3,179.0,168.14,134.0
2018,1,18,13,45,20.5,136.0,3.55,15.25,146.0,137.34,108.95
2018,1,18,14,0,5.0,111.0,3.6,15.2,113.0,108.36,85.32
2018,1,18,14,15,4.0,105.5,3.55,14.9,107.0,102.5,80.7
2018,1,18,14,30,3.0,100.0,3.5,14.6,101.0,96.69,76.08
2018,1,18,14,45,6.0,102.0,3.45,14.3,104.0,98.7,77.86
2018,1,18,15,0,9.0,104.0,3.4,14.0,107.0,100.19,79.15
2018,1,18,15,15,4.5,72.5,3.4,14.0,74.0,70.25,54.12
2018,1,18,15,30,0.0,41.0,3.4,14.0,41.0,39.59,28.25
2018,1,18,15,45,4.0,29.5,3.15,13.35,30.5,28.65,18.81
2018,1,18,16,0,8.0,18.0,2.9,12.7,20.0,17.51,10.06
2018,1,18,16,15,4.0,13.5,2.85,12.45,14.5,13.12,6.01
2018,1,18,16,30,0.0,9.0,2.8,12.2,9.0,8.67,1.87
2018,1,18,16,45,2.0,7.5,2.75,11.95,7.5,7.23,0.0
2018,1,18,17,0,4.0,6.0,2.7,11.7,6.0,5.9,0.0
2018,1,18,17,15,2.0,3.0,2.7,11.55,3.0,2.95,0.0
2018,1,18,17,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.65,11.25,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.65,10.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,9.45,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,8.25,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.25,5.2,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,19,7,15,2.0,1.5,1.25,6.25,1.5,0.0,0.0
2018,1,19,7,30,4.0,3.0,1.3,7.0,3.0,3.96,0.0
2018,1,19,7,45,63.5,20.5,1.35,7.8,27.5,46.65,17.68
2018,1,19,8,0,123.0,38.0,1.4,8.6,52.0,91.65,67.02
2018,1,19,8,15,343.5,45.0,1.55,9.0,106.5,188.19,147.22
2018,1,19,8,30,564.0,52.0,1.7,9.4,161.0,292.38,233.85
2018,1,19,8,45,619.5,56.5,1.85,9.85,202.5,336.31,272.59
2018,1,19,9,0,675.0,61.0,2.0,10.3,244.0,381.59,311.62
2018,1,19,9,15,695.0,67.0,2.05,10.55,280.0,412.73,338.39
2018,1,19,9,30,715.0,73.0,2.1,10.8,316.0,442.69,363.39
2018,1,19,9,45,604.0,99.0,2.15,11.1,319.0,426.12,350.22
2018,1,19,10,0,493.0,125.0,2.2,11.4,322.0,400.95,329.71
2018,1,19,10,15,621.0,110.0,2.15,11.55,377.0,460.61,377.67
2018,1,19,10,30,749.0,95.0,2.1,11.7,432.0,518.43,422.77
2018,1,19,10,45,764.5,96.5,2.1,11.9,455.0,531.24,431.76
2018,1,19,11,0,780.0,98.0,2.1,12.1,478.0,540.93,438.45
2018,1,19,11,15,825.0,90.5,2.1,12.15,504.0,555.96,449.57
2018,1,19,11,30,870.0,83.0,2.1,12.2,530.0,568.07,458.17
2018,1,19,11,45,873.0,84.0,2.1,12.3,538.5,563.03,453.14
2018,1,19,12,0,876.0,85.0,2.1,12.4,547.0,555.13,445.86
2018,1,19,12,15,877.5,84.5,2.2,12.4,548.0,542.07,435.03
2018,1,19,12,30,879.0,84.0,2.3,12.4,549.0,526.27,421.79
2018,1,19,12,45,877.5,83.0,2.35,12.45,542.0,505.83,404.38
2018,1,19,13,0,876.0,82.0,2.4,12.5,535.0,482.91,384.62
2018,1,19,13,15,869.0,81.5,2.45,12.45,520.5,455.71,361.19
2018,1,19,13,30,862.0,81.0,2.5,12.4,506.0,426.53,335.62
2018,1,19,13,45,842.0,81.5,2.6,12.35,482.0,391.64,305.16
2018,1,19,14,0,822.0,82.0,2.7,12.3,458.0,355.96,273.44
2018,1,19,14,15,711.5,96.0,2.7,12.15,407.5,302.87,229.27
2018,1,19,14,30,601.0,110.0,2.7,12.0,357.0,257.94,192.24
2018,1,19,14,45,652.5,93.5,2.7,11.85,341.0,228.66,163.25
2018,1,19,15,0,704.0,77.0,2.7,11.7,325.0,194.33,129.76
2018,1,19,15,15,682.0,72.0,2.7,11.7,290.0,154.68,95.92
2018,1,19,15,30,660.0,67.0,2.7,11.7,255.0,116.01,65.95
2018,1,19,15,45,429.0,53.0,2.15,10.65,167.5,60.3,33.36
2018,1,19,16,0,198.0,39.0,1.6,9.6,80.0,28.22,19.95
2018,1,19,16,15,99.0,24.5,1.6,9.0,45.0,17.51,10.13
2018,1,19,16,30,0.0,10.0,1.6,8.4,10.0,9.64,2.86
2018,1,19,16,45,0.0,7.0,1.6,7.8,7.0,6.74,0.0
2018,1,19,17,0,0.0,4.0,1.6,7.2,4.0,3.93,0.0
2018,1,19,17,15,0.0,2.0,1.65,7.05,2.0,1.97,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,5.35,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,5.05,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.45,3.25,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.45,2.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.45,2.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.5,1.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.5,1.65,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,1.45,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,1,20,7,15,80.5,7.0,1.8,2.6,9.0,0.0,0.0
2018,1,20,7,30,161.0,14.0,2.0,3.4,18.0,54.95,0.0
2018,1,20,7,45,320.0,23.0,2.25,4.2,52.0,131.12,62.16
2018,1,20,8,0,479.0,32.0,2.5,5.0,86.0,204.47,153.21
2018,1,20,8,15,562.5,38.0,2.6,5.65,128.0,257.63,203.74
2018,1,20,8,30,646.0,44.0,2.7,6.3,170.0,314.58,255.06
2018,1,20,8,45,698.0,47.0,2.8,6.9,212.5,358.26,294.62
2018,1,20,9,0,750.0,50.0,2.9,7.5,255.0,402.83,333.68
2018,1,20,9,15,783.5,52.5,3.1,8.15,295.0,438.55,364.55
2018,1,20,9,30,817.0,55.0,3.3,8.8,335.0,473.49,393.83
2018,1,20,9,45,840.5,56.5,3.45,9.45,370.5,498.64,414.42
2018,1,20,10,0,864.0,58.0,3.6,10.1,406.0,524.49,434.93
2018,1,20,10,15,879.0,60.0,3.65,10.5,436.0,544.28,450.27
2018,1,20,10,30,894.0,62.0,3.7,10.9,466.0,561.6,463.27
2018,1,20,10,45,904.5,63.0,3.7,11.25,489.5,572.67,471.05
2018,1,20,11,0,915.0,64.0,3.7,11.6,513.0,580.9,476.4
2018,1,20,11,15,921.0,65.0,3.7,11.85,529.0,583.69,477.47
2018,1,20,11,30,927.0,66.0,3.7,12.1,545.0,583.45,476.03
2018,1,20,11,45,930.0,66.5,3.75,12.3,553.5,578.0,470.6
2018,1,20,12,0,933.0,67.0,3.8,12.5,562.0,569.52,462.64
2018,1,20,12,15,928.5,69.0,3.75,12.65,562.5,555.66,450.11
2018,1,20,12,30,924.0,71.0,3.7,12.8,563.0,539.03,435.19
2018,1,20,12,45,915.0,73.0,3.65,12.9,555.0,517.55,416.29
2018,1,20,13,0,906.0,75.0,3.6,13.0,547.0,493.72,395.2
2018,1,20,13,15,900.5,74.0,3.55,13.0,532.5,466.3,371.05
2018,1,20,13,30,895.0,73.0,3.5,13.0,518.0,436.72,344.65
2018,1,20,13,45,885.0,72.0,3.4,13.0,496.0,403.43,314.71
2018,1,20,14,0,875.0,71.0,3.3,13.0,474.0,368.58,282.94
2018,1,20,14,15,861.0,68.5,3.15,12.8,445.5,327.49,245.84
2018,1,20,14,30,847.0,66.0,3.0,12.6,417.0,287.58,209.21
2018,1,20,14,45,826.5,64.0,2.8,12.45,383.0,246.05,171.28
2018,1,20,15,0,806.0,62.0,2.6,12.3,349.0,204.68,134.05
2018,1,20,15,15,774.5,59.0,2.6,12.3,309.5,161.23,97.13
2018,1,20,15,30,743.0,56.0,2.6,12.3,270.0,119.44,64.9
2018,1,20,15,45,685.5,52.5,1.9,10.9,226.5,77.8,39.66
2018,1,20,16,0,628.0,49.0,1.2,9.5,183.0,40.91,31.44
2018,1,20,16,15,465.5,46.5,1.2,8.75,133.0,33.99,25.0
2018,1,20,16,30,303.0,44.0,1.2,8.0,83.0,33.62,24.12
2018,1,20,16,45,187.0,30.0,1.25,7.25,51.0,23.29,12.97
2018,1,20,17,0,71.0,16.0,1.3,6.5,19.0,13.59,0.0
2018,1,20,17,15,35.5,8.0,1.3,6.3,9.5,7.86,0.0
2018,1,20,17,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,0.95,4.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.4,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.0,3.35,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.85,3.6,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.05,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.15,4.3,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,21,7,15,64.0,7.5,1.45,4.85,9.0,0.0,0.0
2018,1,21,7,30,128.0,15.0,1.5,5.2,18.0,47.73,0.0
2018,1,21,7,45,269.5,25.5,1.55,5.55,50.5,119.7,59.95
2018,1,21,8,0,411.0,36.0,1.6,5.9,83.0,191.18,143.59
2018,1,21,8,15,495.5,42.5,1.6,6.35,123.5,242.49,191.44
2018,1,21,8,30,580.0,49.0,1.6,6.8,164.0,298.1,240.86
2018,1,21,8,45,633.5,54.0,1.6,7.25,206.0,342.5,280.25
2018,1,21,9,0,687.0,59.0,1.6,7.7,248.0,386.26,317.95
2018,1,21,9,15,644.0,73.5,1.6,8.35,271.5,399.47,329.69
2018,1,21,9,30,601.0,88.0,1.6,9.0,295.0,406.49,335.63
2018,1,21,9,45,703.5,79.5,1.6,9.65,346.0,459.73,378.19
2018,1,21,10,0,806.0,71.0,1.6,10.3,397.0,513.03,419.46
2018,1,21,10,15,797.0,78.5,1.6,10.6,420.5,524.93,427.85
2018,1,21,10,30,788.0,86.0,1.6,10.9,444.0,533.93,434.0
2018,1,21,10,45,824.0,82.0,1.65,11.2,473.0,553.01,448.3
2018,1,21,11,0,860.0,78.0,1.7,11.5,502.0,569.69,460.41
2018,1,21,11,15,664.0,128.0,1.75,11.6,461.5,510.88,413.04
2018,1,21,11,30,468.0,178.0,1.8,11.7,421.0,446.3,361.08
2018,1,21,11,45,328.0,210.0,1.85,11.85,381.5,392.93,317.83
2018,1,21,12,0,188.0,242.0,1.9,12.0,342.0,341.47,275.59
2018,1,21,12,15,161.0,243.0,1.9,12.05,329.0,323.82,261.26
2018,1,21,12,30,134.0,244.0,1.9,12.1,316.0,306.46,247.01
2018,1,21,12,45,150.5,240.5,1.9,12.15,320.5,306.52,246.91
2018,1,21,13,0,167.0,237.0,1.9,12.2,325.0,305.47,245.73
2018,1,21,13,15,175.5,228.5,1.85,12.15,318.5,294.99,236.97
2018,1,21,13,30,184.0,220.0,1.8,12.1,312.0,283.67,227.42
2018,1,21,13,45,285.0,198.0,1.75,12.1,333.5,293.58,233.68
2018,1,21,14,0,386.0,176.0,1.7,12.1,355.0,296.91,233.39
2018,1,21,14,15,328.0,173.0,1.6,12.0,319.0,260.3,203.3
2018,1,21,14,30,270.0,170.0,1.5,11.9,283.0,227.13,176.45
2018,1,21,14,45,173.5,158.0,1.35,11.75,228.5,183.29,142.65
2018,1,21,15,0,77.0,146.0,1.2,11.6,174.0,147.52,116.36
2018,1,21,15,15,64.5,126.5,1.2,11.6,148.0,124.05,97.29
2018,1,21,15,30,52.0,107.0,1.2,11.6,122.0,101.83,79.3
2018,1,21,15,45,57.5,94.5,0.95,10.9,109.0,87.33,67.47
2018,1,21,16,0,63.0,82.0,0.7,10.2,96.0,72.1,55.86
2018,1,21,16,15,47.5,65.0,0.7,10.0,74.0,57.19,45.55
2018,1,21,16,30,32.0,48.0,0.7,9.8,52.0,42.91,32.16
2018,1,21,16,45,26.5,32.0,0.75,9.55,34.5,29.13,17.94
2018,1,21,17,0,21.0,16.0,0.8,9.3,17.0,14.45,0.0
2018,1,21,17,15,10.5,8.0,0.85,9.15,8.5,7.86,0.0
2018,1,21,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.05,8.15,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.25,7.85,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.25,8.25,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.55,8.35,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,2.8,8.45,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,2.95,8.55,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.0,8.6,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.05,8.65,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.1,8.7,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.2,8.75,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
