Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,22,3,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.35,9.15,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.35,9.25,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.3,9.3,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.25,9.4,0.0,0.0,0.0
2018,1,22,5,0,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,1,22,5,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,1,22,5,30,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,1,22,5,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,1,22,6,0,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,1,22,6,15,0.0,0.0,2.25,9.45,0.0,0.0,0.0
2018,1,22,6,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,1,22,6,45,0.0,0.0,1.95,9.4,0.0,0.0,0.0
2018,1,22,7,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,1,22,7,15,35.0,5.5,1.9,9.7,6.5,0.0,0.0
2018,1,22,7,30,70.0,11.0,2.0,10.0,13.0,28.98,0.0
2018,1,22,7,45,200.0,24.0,2.05,10.35,44.0,98.83,50.83
2018,1,22,8,0,330.0,37.0,2.1,10.7,75.0,166.26,123.49
2018,1,22,8,15,434.0,46.0,2.15,10.95,118.5,224.96,175.7
2018,1,22,8,30,538.0,55.0,2.2,11.2,162.0,289.49,231.53
2018,1,22,8,45,312.5,44.0,2.2,11.5,109.5,194.85,158.35
2018,1,22,9,0,87.0,33.0,2.2,11.8,57.0,77.17,60.86
2018,1,22,9,15,43.5,42.0,2.2,12.05,54.0,64.72,50.36
2018,1,22,9,30,0.0,51.0,2.2,12.3,51.0,49.27,36.75
2018,1,22,9,45,0.0,67.0,2.2,12.6,67.0,64.76,49.87
2018,1,22,10,0,0.0,83.0,2.2,12.9,83.0,80.47,63.0
2018,1,22,10,15,9.0,123.5,2.25,13.15,127.5,125.98,101.08
2018,1,22,10,30,18.0,164.0,2.3,13.4,172.0,171.86,138.77
2018,1,22,10,45,18.0,144.5,2.3,13.65,153.0,151.56,121.69
2018,1,22,11,0,18.0,125.0,2.3,13.9,134.0,134.01,107.02
2018,1,22,11,15,35.5,143.0,2.3,14.05,161.5,161.54,129.77
2018,1,22,11,30,53.0,161.0,2.3,14.2,189.0,188.68,151.89
2018,1,22,11,45,48.5,177.5,2.3,14.35,203.5,201.61,161.95
2018,1,22,12,0,44.0,194.0,2.3,14.5,218.0,214.22,171.77
2018,1,22,12,15,36.5,190.5,2.2,14.5,210.5,205.33,164.32
2018,1,22,12,30,29.0,187.0,2.1,14.5,203.0,196.63,157.14
2018,1,22,12,45,24.5,185.0,2.0,14.55,198.5,190.46,152.04
2018,1,22,13,0,20.0,183.0,1.9,14.6,194.0,185.44,147.9
2018,1,22,13,15,38.5,183.0,1.8,14.5,203.0,192.42,153.62
2018,1,22,13,30,57.0,183.0,1.7,14.4,212.0,198.0,158.03
2018,1,22,13,45,67.5,183.5,1.6,14.35,216.5,199.61,159.09
2018,1,22,14,0,78.0,184.0,1.5,14.3,221.0,200.18,159.2
2018,1,22,14,15,121.5,171.5,1.4,14.1,224.5,197.02,155.55
2018,1,22,14,30,165.0,159.0,1.3,13.9,228.0,191.6,149.49
2018,1,22,14,45,99.5,139.0,1.2,13.75,179.5,150.37,117.23
2018,1,22,15,0,34.0,119.0,1.1,13.6,131.0,116.88,91.89
2018,1,22,15,15,17.0,91.0,1.1,13.6,97.0,89.07,69.43
2018,1,22,15,30,0.0,63.0,1.1,13.6,63.0,60.76,46.34
2018,1,22,15,45,0.0,48.0,0.9,12.65,48.0,46.37,34.22
2018,1,22,16,0,0.0,33.0,0.7,11.7,33.0,31.85,21.8
2018,1,22,16,15,0.0,25.5,0.75,11.2,25.5,24.61,16.44
2018,1,22,16,30,0.0,18.0,0.8,10.7,18.0,17.36,9.7
2018,1,22,16,45,5.5,12.0,0.85,10.2,12.5,11.66,3.95
2018,1,22,17,0,11.0,6.0,0.9,9.7,7.0,5.78,0.0
2018,1,22,17,15,5.5,3.0,0.95,9.45,3.5,2.95,0.0
2018,1,22,17,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,22,17,45,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,1,22,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,22,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,22,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,22,18,45,0.0,0.0,1.35,8.1,0.0,0.0,0.0
2018,1,22,19,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,1,22,19,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,1,22,19,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,22,19,45,0.0,0.0,1.4,7.15,0.0,0.0,0.0
2018,1,22,20,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,1,22,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,1,22,20,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,22,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,22,21,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,1,22,21,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,22,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,1,22,21,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,1,22,22,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,15,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,22,22,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,1,22,23,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,1,22,23,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,1,22,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,22,23,45,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,1,23,0,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,1,23,0,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,1,23,0,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,1,23,0,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,1,23,1,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,1,23,1,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,23,1,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,23,1,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,1,23,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,23,2,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,1,23,2,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,23,2,45,0.0,0.0,0.95,6.25,0.0,0.0,0.0
2018,1,23,3,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,1,23,3,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,1,23,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,23,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,23,4,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,23,4,15,0.0,0.0,0.85,5.6,0.0,0.0,0.0
2018,1,23,4,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,23,4,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,1,23,5,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,1,23,5,15,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,1,23,5,30,0.0,0.0,0.6,5.7,0.0,0.0,0.0
2018,1,23,5,45,0.0,0.0,0.55,5.75,0.0,0.0,0.0
2018,1,23,6,0,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,1,23,6,15,0.0,0.0,0.6,5.85,0.0,0.0,0.0
2018,1,23,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,1,23,6,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2018,1,23,7,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,1,23,7,15,19.5,5.0,0.85,6.25,5.5,0.0,0.0
2018,1,23,7,30,39.0,10.0,0.9,6.4,11.0,20.04,0.0
2018,1,23,7,45,87.5,20.5,0.9,6.6,29.0,60.24,31.68
2018,1,23,8,0,136.0,31.0,0.9,6.8,47.0,93.21,69.52
2018,1,23,8,15,186.5,45.0,0.9,7.15,77.0,131.67,104.03
2018,1,23,8,30,237.0,59.0,0.9,7.5,107.0,172.72,140.16
2018,1,23,8,45,171.0,72.0,0.9,7.85,110.5,158.13,129.7
2018,1,23,9,0,105.0,85.0,0.9,8.2,114.0,140.44,115.54
2018,1,23,9,15,73.5,99.5,0.9,8.75,121.5,142.59,117.37
2018,1,23,9,30,42.0,114.0,0.9,9.3,129.0,138.0,113.06
2018,1,23,9,45,68.5,132.0,0.9,9.85,159.0,170.88,140.5
2018,1,23,10,0,95.0,150.0,0.9,10.4,189.0,209.21,171.79
2018,1,23,10,15,132.5,171.5,1.0,10.9,230.0,252.56,206.86
2018,1,23,10,30,170.0,193.0,1.1,11.4,271.0,295.94,241.32
2018,1,23,10,45,265.0,195.5,1.15,11.85,324.5,355.92,289.03
2018,1,23,11,0,360.0,198.0,1.2,12.3,378.0,411.01,331.82
2018,1,23,11,15,526.5,164.5,1.2,12.65,437.0,472.9,379.91
2018,1,23,11,30,693.0,131.0,1.2,13.0,496.0,530.44,423.39
2018,1,23,11,45,789.5,108.0,1.2,13.35,530.0,553.42,439.6
2018,1,23,12,0,886.0,85.0,1.2,13.7,564.0,572.84,452.96
2018,1,23,12,15,888.0,84.5,1.1,13.9,565.5,560.07,441.02
2018,1,23,12,30,890.0,84.0,1.0,14.1,567.0,544.54,427.11
2018,1,23,12,45,889.5,83.0,0.9,14.25,560.5,524.79,409.9
2018,1,23,13,0,889.0,82.0,0.8,14.4,554.0,502.45,390.46
2018,1,23,13,15,883.5,81.0,0.75,14.45,540.0,474.32,366.86
2018,1,23,13,30,878.0,80.0,0.7,14.5,526.0,444.81,341.72
2018,1,23,13,45,854.0,81.5,0.65,14.55,500.5,408.58,311.12
2018,1,23,14,0,830.0,83.0,0.6,14.6,475.0,371.74,279.57
2018,1,23,14,15,712.0,99.0,0.55,14.5,421.0,316.24,235.18
2018,1,23,14,30,594.0,115.0,0.5,14.4,367.0,269.4,198.04
2018,1,23,14,45,672.0,92.0,0.5,14.3,355.5,241.43,170.38
2018,1,23,15,0,750.0,69.0,0.5,14.2,344.0,208.75,137.93
2018,1,23,15,15,727.5,65.5,0.5,14.2,308.5,168.23,103.59
2018,1,23,15,30,705.0,62.0,0.5,14.2,273.0,128.67,72.54
2018,1,23,15,45,595.0,60.5,0.45,13.6,220.0,83.44,44.66
2018,1,23,16,0,485.0,59.0,0.4,13.0,167.0,50.67,31.82
2018,1,23,16,15,368.5,54.0,0.35,12.7,125.5,40.14,30.16
2018,1,23,16,30,252.0,49.0,0.3,12.4,84.0,37.34,27.17
2018,1,23,16,45,197.5,34.5,0.3,12.1,56.0,26.75,16.52
2018,1,23,17,0,143.0,20.0,0.3,11.8,28.0,15.71,0.0
2018,1,23,17,15,71.5,10.0,0.35,11.55,14.0,9.83,0.0
2018,1,23,17,30,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,1,23,17,45,0.0,0.0,0.4,11.1,0.0,0.0,0.0
2018,1,23,18,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,23,18,15,0.0,0.0,0.5,10.55,0.0,0.0,0.0
2018,1,23,18,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,1,23,18,45,0.0,0.0,0.65,9.9,0.0,0.0,0.0
2018,1,23,19,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,23,19,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,1,23,19,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,23,19,45,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,23,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,23,20,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,1,23,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,23,20,45,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,23,21,0,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,23,21,15,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,1,23,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,23,21,45,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,1,23,22,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,23,22,15,0.0,0.0,0.65,8.1,0.0,0.0,0.0
2018,1,23,22,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,1,23,22,45,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,1,23,23,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,1,23,23,15,0.0,0.0,0.65,7.4,0.0,0.0,0.0
2018,1,23,23,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,23,23,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,24,0,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,1,24,0,15,0.0,0.0,0.75,6.85,0.0,0.0,0.0
2018,1,24,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,1,24,0,45,0.0,0.0,0.85,6.35,0.0,0.0,0.0
2018,1,24,1,0,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,1,24,1,15,0.0,0.0,0.95,5.95,0.0,0.0,0.0
2018,1,24,1,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,24,1,45,0.0,0.0,1.05,5.65,0.0,0.0,0.0
2018,1,24,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,24,2,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,24,2,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,24,2,45,0.0,0.0,1.15,4.95,0.0,0.0,0.0
2018,1,24,3,0,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,24,3,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,1,24,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,24,3,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,24,4,0,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,24,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,1,24,4,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,24,4,45,0.0,0.0,1.15,4.4,0.0,0.0,0.0
2018,1,24,5,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,24,5,15,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,1,24,5,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,24,5,45,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,24,6,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,1,24,6,15,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,1,24,6,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,1,24,6,45,0.0,0.0,1.0,5.05,0.0,0.0,0.0
2018,1,24,7,0,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,1,24,7,15,8.0,3.5,1.05,5.75,4.0,0.0,0.0
2018,1,24,7,30,16.0,7.0,1.1,6.3,8.0,11.1,0.0
2018,1,24,7,45,8.0,14.5,1.15,6.8,15.0,16.51,5.32
2018,1,24,8,0,0.0,22.0,1.2,7.3,22.0,21.23,12.19
2018,1,24,8,15,0.0,30.5,1.4,7.75,30.5,29.44,19.71
2018,1,24,8,30,0.0,39.0,1.6,8.2,39.0,37.66,27.07
2018,1,24,8,45,1.5,55.5,1.75,8.65,56.0,54.53,41.82
2018,1,24,9,0,3.0,72.0,1.9,9.1,73.0,71.95,56.87
2018,1,24,9,15,12.0,101.5,2.0,9.45,105.5,106.8,86.72
2018,1,24,9,30,21.0,131.0,2.1,9.8,138.0,142.0,116.4
2018,1,24,9,45,108.5,151.0,2.15,10.1,195.0,218.09,180.61
2018,1,24,10,0,196.0,171.0,2.2,10.4,252.0,287.05,237.61
2018,1,24,10,15,236.0,181.5,2.35,10.8,286.0,326.09,268.96
2018,1,24,10,30,276.0,192.0,2.5,11.2,320.0,359.83,295.81
2018,1,24,10,45,224.0,206.0,2.65,11.65,313.0,340.02,278.53
2018,1,24,11,0,172.0,220.0,2.8,12.1,306.0,323.74,264.16
2018,1,24,11,15,153.0,229.0,2.95,12.45,307.5,320.22,260.56
2018,1,24,11,30,134.0,238.0,3.1,12.8,309.0,316.15,256.49
2018,1,24,11,45,131.0,243.0,3.3,13.15,313.5,316.63,256.36
2018,1,24,12,0,128.0,248.0,3.5,13.5,318.0,316.66,255.87
2018,1,24,12,15,90.0,238.5,3.65,13.6,287.5,281.28,226.96
2018,1,24,12,30,52.0,229.0,3.8,13.7,257.0,249.53,200.97
2018,1,24,12,45,53.5,227.5,3.95,13.8,256.0,246.53,198.54
2018,1,24,13,0,55.0,226.0,4.1,13.9,255.0,243.29,195.87
2018,1,24,13,15,53.0,217.0,4.05,13.75,244.5,231.19,186.12
2018,1,24,13,30,51.0,208.0,4.0,13.6,234.0,219.16,176.42
2018,1,24,13,45,29.5,182.5,4.0,13.45,197.5,184.49,148.35
2018,1,24,14,0,8.0,157.0,4.0,13.3,161.0,152.59,122.52
2018,1,24,14,15,4.0,126.5,3.85,13.0,128.5,122.3,97.71
2018,1,24,14,30,0.0,96.0,3.7,12.7,96.0,92.34,72.94
2018,1,24,14,45,5.5,77.5,3.55,12.45,79.5,76.21,59.33
2018,1,24,15,0,11.0,59.0,3.4,12.2,63.0,58.97,44.57
2018,1,24,15,15,11.5,50.0,3.4,12.2,54.0,50.07,36.96
2018,1,24,15,30,12.0,41.0,3.4,12.2,45.0,41.14,29.3
2018,1,24,15,45,6.0,26.5,3.25,11.75,28.5,26.19,16.76
2018,1,24,16,0,0.0,12.0,3.1,11.3,12.0,11.57,4.34
2018,1,24,16,15,0.0,9.0,3.25,11.05,9.0,8.67,2.14
2018,1,24,16,30,0.0,6.0,3.4,10.8,6.0,5.78,0.0
2018,1,24,16,45,0.0,4.5,3.5,10.55,4.5,4.33,0.0
2018,1,24,17,0,0.0,3.0,3.6,10.3,3.0,2.89,0.0
2018,1,24,17,15,0.0,1.5,3.6,10.0,1.5,1.47,0.0
2018,1,24,17,30,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,1,24,17,45,0.0,0.0,3.6,9.35,0.0,0.0,0.0
2018,1,24,18,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,24,18,15,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,1,24,18,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,24,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2018,1,24,19,0,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,1,24,19,15,0.0,0.0,2.35,7.45,0.0,0.0,0.0
2018,1,24,19,30,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,1,24,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2018,1,24,20,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,1,24,20,15,0.0,0.0,2.3,6.65,0.0,0.0,0.0
2018,1,24,20,30,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,24,20,45,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,1,24,21,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,1,24,21,15,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,21,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,1,24,21,45,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,24,22,0,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,24,22,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,1,24,22,30,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,1,24,22,45,0.0,0.0,2.2,5.95,0.0,0.0,0.0
2018,1,24,23,0,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,1,24,23,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,1,24,23,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,1,24,23,45,0.0,0.0,1.95,6.25,0.0,0.0,0.0
2018,1,25,0,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,25,0,15,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,1,25,0,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,1,25,0,45,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,1,25,1,0,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,1,25,1,15,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,1,25,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,25,1,45,0.0,0.0,1.45,5.95,0.0,0.0,0.0
2018,1,25,2,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,25,2,15,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,1,25,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,25,2,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,25,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,25,3,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,25,3,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,1,25,3,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,1,25,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,25,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,1,25,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,4,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,5,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,25,5,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,1,25,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,1,25,5,45,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,1,25,6,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,6,15,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,25,6,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,6,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,1,25,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,25,7,15,2.0,5.0,1.15,6.2,5.0,0.0,0.0
2018,1,25,7,30,4.0,10.0,1.2,6.7,10.0,10.89,0.0
2018,1,25,7,45,69.0,26.0,1.3,7.2,34.0,57.86,33.11
2018,1,25,8,0,134.0,42.0,1.4,7.7,58.0,101.54,76.67
2018,1,25,8,15,253.5,54.5,1.6,7.95,101.0,169.42,134.89
2018,1,25,8,30,373.0,67.0,1.8,8.2,144.0,238.8,194.47
2018,1,25,8,45,282.0,83.0,2.0,8.5,148.5,226.85,187.2
2018,1,25,9,0,191.0,99.0,2.2,8.8,153.0,202.53,168.15
2018,1,25,9,15,304.0,109.0,2.3,9.1,210.0,271.69,226.83
2018,1,25,9,30,417.0,119.0,2.4,9.4,267.0,351.48,292.87
2018,1,25,9,45,569.0,105.5,2.5,9.7,329.5,425.76,353.73
2018,1,25,10,0,721.0,92.0,2.6,10.0,392.0,501.39,414.54
2018,1,25,10,15,781.0,86.5,2.7,10.25,432.5,535.04,440.99
2018,1,25,10,30,841.0,81.0,2.8,10.5,473.0,569.04,467.49
2018,1,25,10,45,725.0,110.0,2.85,10.8,460.0,538.37,441.59
2018,1,25,11,0,609.0,139.0,2.9,11.1,447.0,502.25,411.54
2018,1,25,11,15,394.5,181.5,2.95,11.25,383.5,418.5,342.78
2018,1,25,11,30,180.0,224.0,3.0,11.4,320.0,328.59,268.11
2018,1,25,11,45,184.0,227.5,3.05,11.6,327.0,331.35,270.2
2018,1,25,12,0,188.0,231.0,3.1,11.8,334.0,333.4,271.36
2018,1,25,12,15,224.5,217.0,3.15,11.85,340.0,337.13,274.45
2018,1,25,12,30,261.0,203.0,3.2,11.9,346.0,336.69,274.06
2018,1,25,12,45,144.5,141.5,3.25,11.95,220.5,211.56,171.98
2018,1,25,13,0,28.0,80.0,3.3,12.0,95.0,91.08,71.56
2018,1,25,13,15,26.0,100.5,3.35,11.95,114.0,108.99,86.64
2018,1,25,13,30,24.0,121.0,3.4,11.9,133.0,126.62,101.33
2018,1,25,13,45,133.0,147.5,3.4,11.85,211.5,192.64,155.27
2018,1,25,14,0,242.0,174.0,3.4,11.8,290.0,249.15,199.46
2018,1,25,14,15,221.0,144.5,3.3,11.6,246.0,205.15,162.62
2018,1,25,14,30,200.0,115.0,3.2,11.4,202.0,162.68,126.98
2018,1,25,14,45,109.5,84.5,3.05,11.2,131.5,106.06,81.42
2018,1,25,15,0,19.0,54.0,2.9,11.0,61.0,56.01,41.9
2018,1,25,15,15,189.0,74.0,2.9,11.0,132.5,95.89,68.58
2018,1,25,15,30,359.0,94.0,2.9,11.0,204.0,118.86,80.55
2018,1,25,15,45,450.0,79.5,2.3,10.25,197.0,94.33,58.93
2018,1,25,16,0,541.0,65.0,1.7,9.5,190.0,60.82,37.83
2018,1,25,16,15,473.5,57.5,1.6,9.0,150.0,42.94,33.16
2018,1,25,16,30,406.0,50.0,1.5,8.5,110.0,39.25,29.39
2018,1,25,16,45,287.5,38.0,1.4,7.95,73.0,29.49,19.59
2018,1,25,17,0,169.0,26.0,1.3,7.4,36.0,20.66,1.87
2018,1,25,17,15,84.5,13.0,1.3,7.3,18.0,12.78,0.0
2018,1,25,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,25,17,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,25,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,25,18,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,1,25,18,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,25,18,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,1,25,19,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,25,19,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,25,19,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,25,19,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,1,25,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,1,25,20,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,25,20,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,25,20,45,0.0,0.0,1.15,5.7,0.0,0.0,0.0
2018,1,25,21,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,1,25,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,1,25,21,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,1,25,21,45,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,1,25,22,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,25,22,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,25,22,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,22,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,25,23,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,15,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,0,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,1,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,1,26,1,15,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,1,26,1,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,1,45,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,1,26,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,1,26,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,1,26,2,45,0.0,0.0,1.1,4.95,0.0,0.0,0.0
2018,1,26,3,0,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,1,26,3,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,1,26,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,1,26,3,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,26,4,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,26,4,15,0.0,0.0,1.05,4.55,0.0,0.0,0.0
2018,1,26,4,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,26,4,45,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,26,5,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,26,5,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,1,26,5,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,5,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,26,6,15,0.0,0.0,0.95,4.3,0.0,0.0,0.0
2018,1,26,6,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,26,6,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,26,7,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,1,26,7,15,74.0,9.5,0.95,5.1,12.0,0.0,0.0
2018,1,26,7,30,148.0,19.0,1.0,5.6,24.0,58.43,0.0
2018,1,26,7,45,261.0,30.0,1.05,6.1,55.5,127.38,79.66
2018,1,26,8,0,374.0,41.0,1.1,6.6,87.0,188.98,144.52
2018,1,26,8,15,379.5,53.0,1.15,6.9,116.5,216.52,172.6
2018,1,26,8,30,385.0,65.0,1.2,7.2,146.0,242.37,197.54
2018,1,26,8,45,496.0,69.0,1.2,7.5,197.0,307.81,253.34
2018,1,26,9,0,607.0,73.0,1.2,7.8,248.0,376.69,310.59
2018,1,26,9,15,692.0,70.5,1.25,8.3,297.0,429.37,353.67
2018,1,26,9,30,777.0,68.0,1.3,8.8,346.0,482.39,396.09
2018,1,26,9,45,803.5,69.5,1.35,9.25,382.5,511.59,418.93
2018,1,26,10,0,830.0,71.0,1.4,9.7,419.0,539.17,440.09
2018,1,26,10,15,847.5,72.5,1.4,10.05,449.5,559.79,455.28
2018,1,26,10,30,865.0,74.0,1.4,10.4,480.0,578.05,468.33
2018,1,26,10,45,877.0,74.5,1.45,10.75,504.0,587.59,474.92
2018,1,26,11,0,889.0,75.0,1.5,11.1,528.0,596.49,480.86
2018,1,26,11,15,629.5,119.5,1.45,11.3,445.0,494.13,399.66
2018,1,26,11,30,370.0,164.0,1.4,11.5,362.0,384.57,311.9
2018,1,26,11,45,295.0,181.5,1.4,11.7,341.0,351.58,285.13
2018,1,26,12,0,220.0,199.0,1.4,11.9,320.0,322.67,260.93
2018,1,26,12,15,251.5,188.5,1.4,11.95,327.5,324.52,262.53
2018,1,26,12,30,283.0,178.0,1.4,12.0,335.0,324.85,262.59
2018,1,26,12,45,354.5,185.0,1.4,12.05,379.0,362.01,291.35
2018,1,26,13,0,426.0,192.0,1.4,12.1,423.0,392.89,314.26
2018,1,26,13,15,468.0,181.0,1.35,11.95,429.0,388.44,309.45
2018,1,26,13,30,510.0,170.0,1.3,11.8,435.0,380.61,301.72
2018,1,26,13,45,509.0,161.5,1.3,11.7,417.0,354.32,279.45
2018,1,26,14,0,508.0,153.0,1.3,11.6,399.0,326.94,255.95
2018,1,26,14,15,465.0,149.0,1.25,11.35,364.0,288.83,224.21
2018,1,26,14,30,422.0,145.0,1.2,11.1,329.0,252.88,194.17
2018,1,26,14,45,490.0,124.0,1.1,10.9,321.5,232.22,173.02
2018,1,26,15,0,558.0,103.0,1.0,10.7,314.0,205.47,145.99
2018,1,26,15,15,465.0,103.5,1.0,10.7,267.0,164.2,113.69
2018,1,26,15,30,372.0,104.0,1.0,10.7,220.0,130.28,89.26
2018,1,26,15,45,341.0,91.5,0.9,9.85,186.0,97.9,65.67
2018,1,26,16,0,310.0,79.0,0.8,9.0,152.0,68.13,47.42
2018,1,26,16,15,304.5,64.5,0.85,8.6,123.5,47.86,37.69
2018,1,26,16,30,299.0,50.0,0.9,8.2,95.0,37.79,28.2
2018,1,26,16,45,226.0,37.0,0.9,7.75,64.5,28.52,18.98
2018,1,26,17,0,153.0,24.0,0.9,7.3,34.0,18.85,3.38
2018,1,26,17,15,85.0,13.5,0.95,7.1,18.0,13.27,0.0
2018,1,26,17,30,17.0,3.0,1.0,6.9,2.0,0.0,0.0
2018,1,26,17,45,8.5,1.5,1.0,6.7,1.0,0.0,0.0
2018,1,26,18,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,26,18,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,26,18,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,26,18,45,0.0,0.0,1.05,5.9,0.0,0.0,0.0
2018,1,26,19,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,26,19,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,1,26,19,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,26,19,45,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,26,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,1,26,20,15,0.0,0.0,0.8,5.55,0.0,0.0,0.0
2018,1,26,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,1,26,20,45,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,1,26,21,0,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,15,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,30,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,1,26,21,45,0.0,0.0,0.8,5.25,0.0,0.0,0.0
2018,1,26,22,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,1,26,22,15,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,1,26,22,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,1,26,22,45,0.0,0.0,0.65,5.45,0.0,0.0,0.0
2018,1,26,23,0,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,1,26,23,15,0.0,0.0,0.6,5.45,0.0,0.0,0.0
2018,1,26,23,30,0.0,0.0,0.6,5.4,0.0,0.0,0.0
2018,1,26,23,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,1,27,0,0,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,1,27,0,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,1,27,0,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,1,27,0,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,1,27,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2018,1,27,1,15,0.0,0.0,0.65,4.95,0.0,0.0,0.0
2018,1,27,1,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,1,27,1,45,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,1,27,2,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,15,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,30,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,1,27,2,45,0.0,0.0,0.7,4.65,0.0,0.0,0.0
2018,1,27,3,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,1,27,3,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,1,27,3,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,1,27,3,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,1,27,4,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,1,27,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,1,27,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,4,45,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,1,27,5,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,1,27,5,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,1,27,5,30,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,1,27,5,45,0.0,0.0,0.8,3.65,0.0,0.0,0.0
2018,1,27,6,0,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,1,27,6,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,1,27,6,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,1,27,6,45,0.0,0.0,0.75,4.05,0.0,0.0,0.0
2018,1,27,7,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,1,27,7,15,56.0,8.0,0.7,4.75,10.0,7.86,0.0
2018,1,27,7,30,112.0,16.0,0.7,5.3,20.0,46.09,0.0
2018,1,27,7,45,158.0,29.5,0.75,5.8,44.5,97.16,62.31
2018,1,27,8,0,204.0,43.0,0.8,6.3,69.0,133.54,102.69
2018,1,27,8,15,238.5,58.0,0.85,6.95,100.0,169.27,135.43
2018,1,27,8,30,273.0,73.0,0.9,7.6,131.0,206.73,168.64
2018,1,27,8,45,465.0,67.5,0.9,8.2,192.0,294.06,241.51
2018,1,27,9,0,657.0,62.0,0.9,8.8,253.0,389.72,319.25
2018,1,27,9,15,637.5,75.5,1.15,9.55,282.5,410.32,336.69
2018,1,27,9,30,618.0,89.0,1.4,10.3,312.0,427.79,351.32
2018,1,27,9,45,703.0,81.5,1.6,11.1,359.5,475.23,389.24
2018,1,27,10,0,788.0,74.0,1.8,11.9,407.0,522.24,425.9
2018,1,27,10,15,829.0,70.0,1.95,12.25,442.5,549.62,447.11
2018,1,27,10,30,870.0,66.0,2.1,12.6,478.0,573.13,465.21
2018,1,27,10,45,880.0,67.0,2.2,12.95,501.0,584.36,473.17
2018,1,27,11,0,890.0,68.0,2.3,13.3,524.0,592.82,478.91
2018,1,27,11,15,895.5,69.0,2.4,13.55,540.5,595.77,480.47
2018,1,27,11,30,901.0,70.0,2.5,13.8,557.0,595.76,479.67
2018,1,27,11,45,904.0,71.0,2.65,14.05,566.0,591.33,475.55
2018,1,27,12,0,907.0,72.0,2.8,14.3,575.0,583.91,468.97
2018,1,27,12,15,907.0,72.0,2.85,14.45,576.0,570.86,457.76
2018,1,27,12,30,907.0,72.0,2.9,14.6,577.0,554.97,444.15
2018,1,27,12,45,889.0,76.0,2.95,14.75,566.5,531.13,424.09
2018,1,27,13,0,871.0,80.0,3.0,14.9,556.0,505.31,402.19
2018,1,27,13,15,770.5,104.0,3.0,14.9,517.0,458.21,363.59
2018,1,27,13,30,670.0,128.0,3.0,14.9,478.0,413.0,326.43
2018,1,27,13,45,620.0,135.0,3.0,14.9,449.0,376.9,296.13
2018,1,27,14,0,570.0,142.0,3.0,14.9,420.0,341.7,266.35
2018,1,27,14,15,669.0,110.5,2.95,14.75,418.5,323.49,247.48
2018,1,27,14,30,768.0,79.0,2.9,14.6,417.0,298.48,221.49
2018,1,27,14,45,784.5,71.5,2.85,14.45,393.5,263.66,188.48
2018,1,27,15,0,801.0,64.0,2.8,14.3,370.0,226.12,153.03
2018,1,27,15,15,772.5,61.0,2.8,14.3,331.0,182.38,114.88
2018,1,27,15,30,744.0,58.0,2.8,14.3,292.0,140.03,80.19
2018,1,27,15,45,695.0,55.0,2.15,13.2,249.0,97.75,50.95
2018,1,27,16,0,646.0,52.0,1.5,12.1,206.0,59.41,31.88
2018,1,27,16,15,561.0,47.0,1.5,11.3,161.0,32.93,23.96
2018,1,27,16,30,476.0,42.0,1.5,10.5,116.0,30.96,21.92
2018,1,27,16,45,342.0,33.5,1.45,9.7,77.5,25.72,16.54
2018,1,27,17,0,208.0,25.0,1.4,8.9,39.0,20.29,5.79
2018,1,27,17,15,113.5,14.0,1.4,8.75,20.5,13.76,0.0
2018,1,27,17,30,19.0,3.0,1.4,8.6,2.0,0.0,0.0
2018,1,27,17,45,9.5,1.5,1.45,8.4,1.0,0.0,0.0
2018,1,27,18,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,1,27,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,1,27,18,30,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,1,27,18,45,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,1,27,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,1,27,19,15,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,1,27,19,30,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,27,19,45,0.0,0.0,1.55,7.15,0.0,0.0,0.0
2018,1,27,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,1,27,20,15,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,1,27,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,27,20,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,27,21,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,1,27,21,15,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,1,27,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,1,27,21,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,1,27,22,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,27,22,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,1,27,22,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,1,27,22,45,0.0,0.0,1.45,5.3,0.0,0.0,0.0
2018,1,27,23,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,27,23,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,27,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,27,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2018,1,28,0,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,1,28,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,1,28,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,28,0,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,1,28,1,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,28,1,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,1,28,1,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,1,28,1,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,1,28,2,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,1,28,2,15,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,1,28,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,1,28,2,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,1,28,3,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,1,28,3,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,1,28,3,30,0.0,0.0,1.6,5.4,0.0,0.0,0.0
2018,1,28,3,45,0.0,0.0,1.75,5.45,0.0,0.0,0.0
2018,1,28,4,0,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2018,1,28,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,1,28,4,30,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,1,28,4,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2018,1,28,5,0,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,1,28,5,15,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,1,28,5,30,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,28,5,45,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,28,6,0,0.0,0.0,2.2,5.6,0.0,0.0,0.0
2018,1,28,6,15,0.0,0.0,2.2,5.65,0.0,0.0,0.0
2018,1,28,6,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,1,28,6,45,0.0,0.0,2.15,5.7,0.0,0.0,0.0
2018,1,28,7,0,0.0,0.0,2.1,5.7,0.0,0.0,0.0
2018,1,28,7,15,93.0,9.0,2.05,5.9,13.0,8.85,0.0
2018,1,28,7,30,186.0,18.0,2.0,6.1,26.0,68.6,0.0
2018,1,28,7,45,328.0,28.0,1.95,6.35,62.5,149.57,98.96
2018,1,28,8,0,470.0,38.0,1.9,6.6,99.0,221.73,170.96
2018,1,28,8,15,551.0,44.5,1.9,6.95,143.0,275.54,220.35
2018,1,28,8,30,632.0,51.0,1.9,7.3,187.0,333.46,271.74
2018,1,28,8,45,683.0,55.5,1.9,7.65,231.0,377.02,310.38
2018,1,28,9,0,734.0,60.0,1.9,8.0,275.0,424.16,350.61
2018,1,28,9,15,771.5,62.0,2.0,8.7,317.0,462.3,382.28
2018,1,28,9,30,809.0,64.0,2.1,9.4,359.0,499.83,412.52
2018,1,28,9,45,837.0,65.0,2.2,10.1,396.5,530.15,436.29
2018,1,28,10,0,865.0,66.0,2.3,10.8,434.0,556.38,456.35
2018,1,28,10,15,880.5,67.0,2.35,11.45,464.5,576.15,470.73
2018,1,28,10,30,896.0,68.0,2.4,12.1,495.0,593.45,482.87
2018,1,28,10,45,907.0,69.0,2.45,12.7,519.5,605.49,490.79
2018,1,28,11,0,918.0,70.0,2.5,13.3,544.0,614.66,496.34
2018,1,28,11,15,924.5,71.0,2.55,13.75,561.0,618.22,497.74
2018,1,28,11,30,931.0,72.0,2.6,14.2,578.0,618.72,496.71
2018,1,28,11,45,935.5,72.0,2.65,14.6,587.5,613.91,491.67
2018,1,28,12,0,940.0,72.0,2.7,15.0,597.0,606.0,484.16
2018,1,28,12,15,940.5,72.5,2.7,15.2,599.0,593.31,473.02
2018,1,28,12,30,941.0,73.0,2.7,15.4,601.0,577.65,459.43
2018,1,28,12,45,938.5,72.5,2.75,15.6,594.0,556.54,441.63
2018,1,28,13,0,936.0,72.0,2.8,15.8,587.0,532.75,421.41
2018,1,28,13,15,931.5,72.0,2.75,15.85,573.5,505.94,398.38
2018,1,28,13,30,927.0,72.0,2.7,15.9,560.0,476.78,373.03
2018,1,28,13,45,918.5,70.5,2.7,15.9,538.0,442.34,343.23
2018,1,28,14,0,910.0,69.0,2.7,15.9,516.0,406.14,311.36
2018,1,28,14,15,896.5,68.0,2.6,15.75,487.5,367.13,276.66
2018,1,28,14,30,883.0,67.0,2.5,15.6,459.0,327.09,240.52
2018,1,28,14,45,862.5,65.5,2.45,15.45,424.0,281.26,199.59
2018,1,28,15,0,842.0,64.0,2.4,15.3,389.0,238.02,160.73
2018,1,28,15,15,814.5,61.0,2.4,15.3,349.0,192.52,121.09
2018,1,28,15,30,787.0,58.0,2.4,15.3,309.0,148.25,84.7
2018,1,28,15,45,538.5,59.0,1.8,13.95,219.5,88.38,48.45
2018,1,28,16,0,290.0,60.0,1.2,12.6,130.0,54.71,34.67
2018,1,28,16,15,163.5,48.0,1.15,11.85,86.0,38.98,29.35
2018,1,28,16,30,37.0,36.0,1.1,11.1,42.0,32.23,23.04
2018,1,28,16,45,21.0,25.5,1.1,10.35,28.5,24.5,15.57
2018,1,28,17,0,5.0,15.0,1.1,9.6,15.0,14.59,3.55
2018,1,28,17,15,5.0,8.0,1.1,9.45,8.0,7.86,0.0
2018,1,28,17,30,5.0,1.0,1.1,9.3,1.0,0.0,0.0
2018,1,28,17,45,2.5,0.5,1.1,9.15,0.5,0.0,0.0
2018,1,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,28,18,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,28,18,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,28,18,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,28,19,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,28,19,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,1,28,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,28,19,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,28,20,15,0.0,0.0,1.15,8.05,0.0,0.0,0.0
2018,1,28,20,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,20,45,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,28,21,45,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,1,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,28,23,15,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,1,28,23,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,28,23,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,29,0,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,29,0,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,1,29,0,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,29,0,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,29,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,29,1,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,29,1,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,29,1,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,1,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,29,2,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,1,29,2,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,1,29,2,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,1,29,3,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,1,29,3,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,1,29,3,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,1,29,3,45,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,1,29,4,0,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,29,4,15,0.0,0.0,1.75,5.95,0.0,0.0,0.0
2018,1,29,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,1,29,4,45,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,29,5,0,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,1,29,5,15,0.0,0.0,2.05,6.3,0.0,0.0,0.0
2018,1,29,5,30,0.0,0.0,2.1,6.4,0.0,0.0,0.0
2018,1,29,5,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2018,1,29,6,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,29,6,15,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,29,6,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,1,29,6,45,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,1,29,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,1,29,7,15,0.0,4.0,2.2,7.3,4.0,3.93,0.0
2018,1,29,7,30,0.0,8.0,2.2,7.6,8.0,7.86,0.0
2018,1,29,7,45,0.0,17.5,2.2,7.85,17.5,16.89,7.22
2018,1,29,8,0,0.0,27.0,2.2,8.1,27.0,26.07,16.4
2018,1,29,8,15,0.0,37.5,2.25,8.6,37.5,36.22,25.53
2018,1,29,8,30,0.0,48.0,2.3,9.1,48.0,46.41,34.58
2018,1,29,8,45,0.0,66.0,2.35,9.55,66.0,64.75,50.51
2018,1,29,9,0,0.0,84.0,2.4,10.0,84.0,83.01,66.15
2018,1,29,9,15,4.5,102.5,2.5,10.6,104.0,103.95,83.85
2018,1,29,9,30,9.0,121.0,2.6,11.2,124.0,124.97,101.36
2018,1,29,9,45,15.5,141.0,2.65,11.85,147.0,148.71,120.9
2018,1,29,10,0,22.0,161.0,2.7,12.5,170.0,172.51,140.19
2018,1,29,10,15,16.0,164.5,2.75,13.1,171.5,172.0,139.07
2018,1,29,10,30,10.0,168.0,2.8,13.7,173.0,171.47,137.98
2018,1,29,10,45,43.0,195.5,2.85,14.35,218.0,222.34,179.44
2018,1,29,11,0,76.0,223.0,2.9,15.0,263.0,269.17,216.78
2018,1,29,11,15,94.0,234.5,2.8,15.3,285.0,290.08,232.97
2018,1,29,11,30,112.0,246.0,2.7,15.6,307.0,310.47,248.64
2018,1,29,11,45,75.0,233.5,2.65,15.95,274.5,274.22,218.81
2018,1,29,12,0,38.0,221.0,2.6,16.3,242.0,238.77,189.76
2018,1,29,12,15,94.5,239.0,2.45,16.15,292.0,286.08,227.99
2018,1,29,12,30,151.0,257.0,2.3,16.0,342.0,332.64,264.63
2018,1,29,12,45,104.0,236.0,2.15,15.8,294.5,282.03,224.22
2018,1,29,13,0,57.0,215.0,2.0,15.6,247.0,235.16,186.89
2018,1,29,13,15,52.0,216.0,1.9,15.35,244.5,231.11,183.84
2018,1,29,13,30,47.0,217.0,1.8,15.1,242.0,227.06,180.68
2018,1,29,13,45,46.5,209.5,1.7,14.8,233.5,217.1,172.86
2018,1,29,14,0,46.0,202.0,1.6,14.5,225.0,207.07,164.96
2018,1,29,14,15,118.5,191.0,1.75,14.4,245.5,217.22,172.16
2018,1,29,14,30,191.0,180.0,1.9,14.3,266.0,222.93,174.76
2018,1,29,14,45,195.0,170.5,2.05,14.2,252.5,205.92,160.03
2018,1,29,15,0,199.0,161.0,2.2,14.1,239.0,188.15,144.59
2018,1,29,15,15,177.5,145.5,2.2,14.1,209.5,160.21,121.76
2018,1,29,15,30,156.0,130.0,2.2,14.1,180.0,134.02,100.81
2018,1,29,15,45,185.0,111.0,1.7,13.25,162.5,107.99,78.83
2018,1,29,16,0,214.0,92.0,1.2,12.4,145.0,82.31,59.45
2018,1,29,16,15,188.0,75.5,1.15,11.7,115.0,59.63,47.76
2018,1,29,16,30,162.0,59.0,1.1,11.0,85.0,47.41,36.52
2018,1,29,16,45,124.0,43.0,1.1,10.35,59.0,35.15,24.88
2018,1,29,17,0,86.0,27.0,1.1,9.7,33.0,22.51,9.72
2018,1,29,17,15,50.0,14.5,1.1,9.5,17.5,14.25,0.0
2018,1,29,17,30,14.0,2.0,1.1,9.3,2.0,0.0,0.0
2018,1,29,17,45,7.0,1.0,1.05,9.1,1.0,0.0,0.0
2018,1,29,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,18,15,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,29,18,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,29,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,29,19,45,0.0,0.0,0.9,8.95,0.0,0.0,0.0
2018,1,29,20,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,29,20,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,1,29,20,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,29,20,45,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,1,29,21,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,29,21,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,1,29,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,29,21,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,29,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,29,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,1,29,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,29,23,15,0.0,0.0,0.85,8.05,0.0,0.0,0.0
2018,1,29,23,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,29,23,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,30,0,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,30,0,15,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,30,0,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,30,0,45,0.0,0.0,0.7,8.05,0.0,0.0,0.0
2018,1,30,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,30,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,1,30,1,45,0.0,0.0,0.6,8.05,0.0,0.0,0.0
2018,1,30,2,0,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,1,30,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2018,1,30,2,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,30,2,45,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,1,30,3,0,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,15,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,30,3,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,1,30,4,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,30,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,30,4,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,30,4,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,1,30,5,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,1,30,5,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,1,30,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,30,5,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,30,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,6,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,6,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,30,6,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,30,7,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,30,7,15,63.0,8.5,1.05,7.5,11.5,23.63,0.0
2018,1,30,7,30,126.0,17.0,1.2,8.1,23.0,61.59,0.0
2018,1,30,7,45,239.5,29.5,1.4,8.7,56.5,125.64,85.76
2018,1,30,8,0,353.0,42.0,1.6,9.3,90.0,187.38,144.37
2018,1,30,8,15,332.5,57.5,1.6,9.75,116.0,207.21,165.37
2018,1,30,8,30,312.0,73.0,1.6,10.2,142.0,225.65,183.55
2018,1,30,8,45,286.0,91.5,1.55,10.65,165.0,236.49,194.2
2018,1,30,9,0,260.0,110.0,1.5,11.1,188.0,251.17,206.97
2018,1,30,9,15,289.5,125.0,1.55,11.8,223.0,287.44,236.75
2018,1,30,9,30,319.0,140.0,1.6,12.5,258.0,324.09,266.05
2018,1,30,9,45,323.0,155.0,1.65,13.2,284.5,346.9,283.5
2018,1,30,10,0,327.0,170.0,1.7,13.9,311.0,368.66,299.78
2018,1,30,10,15,348.5,179.5,1.7,14.45,339.5,393.39,318.35
2018,1,30,10,30,370.0,189.0,1.7,15.0,368.0,417.38,336.0
2018,1,30,10,45,423.0,186.5,1.7,15.5,400.5,451.33,361.52
2018,1,30,11,0,476.0,184.0,1.7,16.0,433.0,479.31,382.07
2018,1,30,11,15,540.0,170.5,1.65,16.4,461.5,501.08,397.91
2018,1,30,11,30,604.0,157.0,1.6,16.8,490.0,523.02,413.54
2018,1,30,11,45,635.5,150.0,1.55,17.2,505.5,528.06,415.98
2018,1,30,12,0,667.0,143.0,1.5,17.6,521.0,530.5,416.43
2018,1,30,12,15,699.0,134.5,1.5,17.8,531.5,528.87,414.3
2018,1,30,12,30,731.0,126.0,1.5,18.0,542.0,524.18,409.7
2018,1,30,12,45,813.5,103.5,1.5,18.25,561.5,529.38,412.35
2018,1,30,13,0,896.0,81.0,1.5,18.5,581.0,529.12,410.27
2018,1,30,13,15,881.5,81.5,1.55,18.55,563.5,498.94,385.8
2018,1,30,13,30,867.0,82.0,1.6,18.6,546.0,465.73,358.73
2018,1,30,13,45,881.5,76.0,1.6,18.65,532.0,439.54,335.93
2018,1,30,14,0,896.0,70.0,1.6,18.7,518.0,408.92,308.94
2018,1,30,14,15,883.5,69.0,1.6,18.55,490.0,370.6,275.81
2018,1,30,14,30,871.0,68.0,1.6,18.4,462.0,331.2,241.15
2018,1,30,14,45,782.5,77.0,1.6,18.25,411.0,277.25,196.69
2018,1,30,15,0,694.0,86.0,1.6,18.1,360.0,228.89,157.2
2018,1,30,15,15,725.5,73.5,1.6,18.1,334.0,194.09,124.84
2018,1,30,15,30,757.0,61.0,1.6,18.1,308.0,152.75,88.51
2018,1,30,15,45,696.5,59.5,1.25,16.7,262.5,109.59,58.49
2018,1,30,16,0,636.0,58.0,0.9,15.3,217.0,68.13,35.62
2018,1,30,16,15,490.0,55.5,0.9,14.7,163.5,39.64,29.62
2018,1,30,16,30,344.0,53.0,0.9,14.1,110.0,39.71,29.39
2018,1,30,16,45,292.5,40.5,0.9,13.5,78.5,30.98,21.09
2018,1,30,17,0,241.0,28.0,0.9,12.9,47.0,22.61,10.53
2018,1,30,17,15,137.0,16.5,0.9,12.75,25.5,16.22,0.0
2018,1,30,17,30,33.0,5.0,0.9,12.6,4.0,0.0,0.0
2018,1,30,17,45,16.5,2.5,0.9,12.5,2.0,0.0,0.0
2018,1,30,18,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,1,30,18,15,0.0,0.0,0.85,12.25,0.0,0.0,0.0
2018,1,30,18,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,1,30,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2018,1,30,19,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,1,30,19,15,0.0,0.0,0.8,11.85,0.0,0.0,0.0
2018,1,30,19,30,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,1,30,19,45,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,1,30,20,0,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,1,30,20,15,0.0,0.0,0.75,11.4,0.0,0.0,0.0
2018,1,30,20,30,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,1,30,20,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,1,30,21,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,30,21,15,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,1,30,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,30,21,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,1,30,22,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,30,22,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,1,30,22,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,30,22,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,1,30,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,30,23,15,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,30,23,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,30,23,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,31,0,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,31,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,31,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,31,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,31,1,15,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,31,1,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,31,1,45,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,31,2,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,31,2,15,0.0,0.0,0.85,8.25,0.0,0.0,0.0
2018,1,31,2,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,31,2,45,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,31,3,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,31,3,15,0.0,0.0,1.05,7.7,0.0,0.0,0.0
2018,1,31,3,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,31,3,45,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,31,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,31,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,1,31,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,31,4,45,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,1,31,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,31,5,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,1,31,5,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,31,5,45,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,1,31,6,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,31,6,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,1,31,6,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,31,6,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,31,7,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,31,7,15,118.5,10.0,1.35,7.2,15.5,38.86,0.0
2018,1,31,7,30,237.0,20.0,1.5,8.0,31.0,97.13,0.0
2018,1,31,7,45,375.0,28.5,1.65,8.85,69.5,168.84,117.34
2018,1,31,8,0,513.0,37.0,1.8,9.7,108.0,240.42,185.06
2018,1,31,8,15,597.0,42.5,1.7,10.15,154.0,293.85,233.27
2018,1,31,8,30,681.0,48.0,1.6,10.6,200.0,354.79,286.01
2018,1,31,8,45,729.0,51.5,1.55,11.05,245.0,400.52,325.33
2018,1,31,9,0,777.0,55.0,1.5,11.5,290.0,446.95,363.74
2018,1,31,9,15,806.5,57.5,1.55,12.1,331.5,483.12,393.03
2018,1,31,9,30,836.0,60.0,1.6,12.7,373.0,518.27,420.58
2018,1,31,9,45,811.0,70.5,1.7,13.25,398.5,531.12,430.29
2018,1,31,10,0,786.0,81.0,1.8,13.8,424.0,540.3,436.82
2018,1,31,10,15,724.5,101.0,1.9,14.2,434.0,536.55,432.96
2018,1,31,10,30,663.0,121.0,2.0,14.6,444.0,527.16,424.63
2018,1,31,10,45,777.5,99.5,2.15,15.0,496.0,573.74,460.9
2018,1,31,11,0,892.0,78.0,2.3,15.4,548.0,618.36,494.74
2018,1,31,11,15,914.0,74.0,2.3,15.7,569.0,625.96,499.12
2018,1,31,11,30,936.0,70.0,2.3,16.0,590.0,630.54,501.37
2018,1,31,11,45,939.5,70.5,2.35,16.35,599.5,625.77,496.51
2018,1,31,12,0,943.0,71.0,2.4,16.7,609.0,617.9,489.25
2018,1,31,12,15,936.0,73.5,2.45,16.9,608.5,603.06,476.84
2018,1,31,12,30,929.0,76.0,2.5,17.1,608.0,585.42,462.15
2018,1,31,12,45,884.5,87.0,2.55,17.35,589.0,553.84,436.47
2018,1,31,13,0,840.0,98.0,2.6,17.6,570.0,520.7,409.41
2018,1,31,13,15,781.0,107.5,2.6,17.7,538.0,478.94,375.66
2018,1,31,13,30,722.0,117.0,2.6,17.8,506.0,436.53,341.14
2018,1,31,13,45,728.0,109.0,2.6,17.9,488.5,407.24,316.11
2018,1,31,14,0,734.0,101.0,2.6,18.0,471.0,375.87,288.74
2018,1,31,14,15,725.0,96.5,2.45,17.85,445.0,340.5,257.82
2018,1,31,14,30,716.0,92.0,2.3,17.7,419.0,304.25,225.68
2018,1,31,14,45,724.0,82.0,2.15,17.55,391.5,269.15,193.55
2018,1,31,15,0,732.0,72.0,2.0,17.4,364.0,229.92,157.78
2018,1,31,15,15,738.5,64.5,2.0,17.4,333.5,190.91,122.49
2018,1,31,15,30,745.0,57.0,2.0,17.4,303.0,150.29,87.35
2018,1,31,15,45,620.5,64.5,1.55,16.0,250.5,106.67,58.95
2018,1,31,16,0,496.0,72.0,1.1,14.6,198.0,76.73,45.84
2018,1,31,16,15,392.5,64.0,1.15,13.9,151.5,46.76,36.04
2018,1,31,16,30,289.0,56.0,1.2,13.2,105.0,41.96,31.51
2018,1,31,16,45,210.5,42.5,1.25,12.5,72.5,32.48,22.55
2018,1,31,17,0,132.0,29.0,1.3,11.8,40.0,22.59,11.3
2018,1,31,17,15,83.5,17.0,1.3,11.65,22.0,16.71,0.0
2018,1,31,17,30,35.0,5.0,1.3,11.5,4.0,0.0,0.0
2018,1,31,17,45,17.5,2.5,1.3,11.35,2.0,0.0,0.0
2018,1,31,18,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,1,31,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,31,18,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,1,31,18,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,1,31,19,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,1,31,19,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,1,31,19,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,1,31,19,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,1,31,20,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,31,20,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,1,31,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,31,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,1,31,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,31,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,1,31,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,31,22,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,23,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,31,23,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,1,31,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,0.95,9.95,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,2,1,7,15,57.0,9.5,1.2,8.35,12.5,23.45,0.0
2018,2,1,7,30,114.0,19.0,1.4,9.1,25.0,62.24,0.0
2018,2,1,7,45,175.5,33.5,1.55,9.85,53.0,110.77,77.77
2018,2,1,8,0,237.0,48.0,1.7,10.6,81.0,154.2,119.27
2018,2,1,8,15,285.5,61.5,1.7,11.15,116.0,195.47,156.09
2018,2,1,8,30,334.0,75.0,1.7,11.7,151.0,239.43,194.34
2018,2,1,8,45,364.0,88.0,1.7,12.25,186.5,276.48,226.11
2018,2,1,9,0,394.0,101.0,1.7,12.8,222.0,314.19,257.48
2018,2,1,9,15,412.5,113.5,1.7,13.5,255.5,345.78,282.9
2018,2,1,9,30,431.0,126.0,1.7,14.2,289.0,376.87,307.18
2018,2,1,9,45,448.5,136.5,1.7,14.95,320.5,404.51,328.07
2018,2,1,10,0,466.0,147.0,1.7,15.7,352.0,431.21,347.72
2018,2,1,10,15,474.0,157.0,1.8,16.2,378.0,450.69,361.98
2018,2,1,10,30,482.0,167.0,1.9,16.7,404.0,468.63,374.87
2018,2,1,10,45,643.0,131.5,2.0,17.2,463.5,531.37,423.61
2018,2,1,11,0,804.0,96.0,2.1,17.7,523.0,590.06,468.1
2018,2,1,11,15,771.5,108.0,2.2,18.0,528.0,581.42,460.13
2018,2,1,11,30,739.0,120.0,2.3,18.3,533.0,570.71,450.99
2018,2,1,11,45,704.5,132.5,2.4,18.6,531.5,556.24,438.95
