Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,12,0,670.0,145.0,2.5,18.9,530.0,539.72,425.3
2018,2,1,12,15,707.5,134.0,2.55,19.05,541.5,538.92,424.25
2018,2,1,12,30,745.0,123.0,2.6,19.2,553.0,534.88,420.41
2018,2,1,12,45,764.0,115.5,2.65,19.35,552.0,521.01,408.8
2018,2,1,13,0,783.0,108.0,2.7,19.5,551.0,505.08,395.31
2018,2,1,13,15,817.0,96.0,2.65,19.55,548.5,488.22,380.63
2018,2,1,13,30,851.0,84.0,2.6,19.6,546.0,467.42,362.35
2018,2,1,13,45,849.0,80.5,2.6,19.65,526.5,435.52,335.16
2018,2,1,14,0,847.0,77.0,2.6,19.7,507.0,401.66,305.82
2018,2,1,14,15,844.5,71.5,2.45,19.5,480.5,366.19,274.56
2018,2,1,14,30,842.0,66.0,2.3,19.3,454.0,327.1,239.79
2018,2,1,14,45,794.0,69.0,2.15,19.15,413.0,279.05,198.57
2018,2,1,15,0,746.0,72.0,2.0,19.0,372.0,235.98,161.49
2018,2,1,15,15,733.5,66.0,2.0,19.0,336.5,194.14,124.77
2018,2,1,15,30,721.0,60.0,2.0,19.0,301.0,152.37,89.54
2018,2,1,15,45,717.0,53.0,1.55,17.7,265.5,110.75,57.65
2018,2,1,16,0,713.0,46.0,1.1,16.4,230.0,68.76,31.84
2018,2,1,16,15,561.0,48.5,1.15,15.75,176.0,33.15,23.79
2018,2,1,16,30,409.0,51.0,1.2,15.1,122.0,38.01,27.86
2018,2,1,16,45,372.5,39.5,1.25,14.5,89.5,30.27,20.54
2018,2,1,17,0,336.0,28.0,1.3,13.9,57.0,22.11,11.36
2018,2,1,17,15,199.0,17.0,1.3,13.65,31.5,16.71,0.0
2018,2,1,17,30,62.0,6.0,1.3,13.4,6.0,5.9,0.0
2018,2,1,17,45,31.0,3.0,1.3,13.2,3.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,1.35,11.65,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.65,10.65,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.95,10.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.75,9.85,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.7,8.25,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.65,7.95,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,2,2,7,15,141.5,10.5,1.85,8.75,18.0,45.74,0.0
2018,2,2,7,30,283.0,21.0,2.1,9.5,36.0,114.11,0.0
2018,2,2,7,45,410.0,28.5,2.4,10.25,74.5,182.66,130.08
2018,2,2,8,0,537.0,36.0,2.7,11.0,113.0,248.26,191.89
2018,2,2,8,15,605.0,40.5,2.65,11.6,156.5,299.06,238.16
2018,2,2,8,30,673.0,45.0,2.6,12.2,200.0,352.77,285.34
2018,2,2,8,45,694.0,52.0,2.6,12.85,240.0,390.09,318.05
2018,2,2,9,0,715.0,59.0,2.6,13.5,280.0,426.69,348.81
2018,2,2,9,15,627.5,84.0,2.6,14.05,297.5,428.26,350.27
2018,2,2,9,30,540.0,109.0,2.6,14.6,315.0,420.89,343.87
2018,2,2,9,45,655.0,96.0,2.55,15.2,369.5,480.11,390.7
2018,2,2,10,0,770.0,83.0,2.5,15.8,424.0,539.4,436.18
2018,2,2,10,15,824.5,75.5,2.5,16.25,463.5,571.83,460.23
2018,2,2,10,30,879.0,68.0,2.5,16.7,503.0,600.5,481.21
2018,2,2,10,45,844.5,81.5,2.5,17.15,515.5,601.09,479.7
2018,2,2,11,0,810.0,95.0,2.5,17.6,528.0,595.9,474.01
2018,2,2,11,15,663.0,143.5,2.5,17.95,505.0,556.6,441.33
2018,2,2,11,30,516.0,192.0,2.5,18.3,482.0,511.15,404.14
2018,2,2,11,45,512.5,196.5,2.5,18.6,488.5,507.78,400.72
2018,2,2,12,0,509.0,201.0,2.5,18.9,495.0,502.67,395.71
2018,2,2,12,15,548.5,188.0,2.5,19.15,506.0,503.17,395.56
2018,2,2,12,30,588.0,175.0,2.5,19.4,517.0,500.93,393.09
2018,2,2,12,45,712.0,135.5,2.55,19.65,545.0,516.13,404.27
2018,2,2,13,0,836.0,96.0,2.6,19.9,573.0,523.57,408.78
2018,2,2,13,15,815.5,98.5,2.6,19.9,554.5,493.28,383.93
2018,2,2,13,30,795.0,101.0,2.6,19.9,536.0,461.78,357.95
2018,2,2,13,45,835.5,87.5,2.65,19.9,529.0,439.94,338.69
2018,2,2,14,0,876.0,74.0,2.7,19.9,522.0,415.6,316.48
2018,2,2,14,15,853.5,73.5,2.6,19.7,490.5,372.36,279.56
2018,2,2,14,30,831.0,73.0,2.5,19.5,459.0,330.87,243.42
2018,2,2,14,45,813.5,69.5,2.4,19.35,424.5,288.03,205.59
2018,2,2,15,0,796.0,66.0,2.3,19.2,390.0,245.12,167.49
2018,2,2,15,15,752.0,66.5,2.3,19.2,348.5,200.94,129.78
2018,2,2,15,30,708.0,67.0,2.3,19.2,307.0,159.57,96.0
2018,2,2,15,45,665.5,63.5,1.7,17.95,265.0,114.91,62.83
2018,2,2,16,0,623.0,60.0,1.1,16.7,223.0,76.17,39.72
2018,2,2,16,15,530.0,55.0,1.1,16.05,175.5,39.58,29.45
2018,2,2,16,30,437.0,50.0,1.1,15.4,128.0,36.81,26.8
2018,2,2,16,45,386.5,39.5,1.15,14.7,93.5,30.01,20.37
2018,2,2,17,0,336.0,29.0,1.2,14.0,59.0,22.85,12.39
2018,2,2,17,15,195.0,17.5,1.2,13.75,32.5,14.16,0.0
2018,2,2,17,30,54.0,6.0,1.2,13.5,6.0,5.9,0.0
2018,2,2,17,45,27.0,3.0,1.2,13.3,3.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.6,8.65,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,1.45,7.55,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,1.35,7.75,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.25,8.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,3,7,15,139.0,11.0,1.4,9.5,19.0,46.0,0.0
2018,2,3,7,30,278.0,22.0,1.6,10.4,38.0,115.18,10.44
2018,2,3,7,45,408.5,30.0,1.8,11.35,77.5,185.16,132.76
2018,2,3,8,0,539.0,38.0,2.0,12.3,117.0,252.88,194.81
2018,2,3,8,15,609.0,43.5,2.1,12.95,162.0,306.07,242.5
2018,2,3,8,30,679.0,49.0,2.2,13.6,207.0,362.29,291.24
2018,2,3,8,45,723.0,52.5,2.3,14.25,251.5,406.73,329.32
2018,2,3,9,0,767.0,56.0,2.4,14.9,296.0,451.68,366.49
2018,2,3,9,15,796.0,59.5,2.4,15.55,338.0,488.95,396.2
2018,2,3,9,30,825.0,63.0,2.4,16.2,380.0,525.2,424.13
2018,2,3,9,45,845.0,64.5,2.4,16.8,416.5,552.8,444.73
2018,2,3,10,0,865.0,66.0,2.4,17.4,453.0,575.89,461.44
2018,2,3,10,15,878.5,68.0,2.35,17.85,484.0,596.22,475.59
2018,2,3,10,30,892.0,70.0,2.3,18.3,515.0,614.01,487.48
2018,2,3,10,45,901.0,71.5,2.3,18.7,539.0,625.82,494.99
2018,2,3,11,0,910.0,73.0,2.3,19.1,563.0,634.73,500.22
2018,2,3,11,15,916.0,73.0,2.25,19.4,579.5,637.23,500.59
2018,2,3,11,30,922.0,73.0,2.2,19.7,596.0,636.68,498.66
2018,2,3,11,45,924.5,74.0,2.2,19.95,605.5,632.0,493.93
2018,2,3,12,0,927.0,75.0,2.2,20.2,615.0,624.24,486.85
2018,2,3,12,15,927.0,75.5,2.2,20.35,616.5,611.48,476.19
2018,2,3,12,30,927.0,76.0,2.2,20.5,618.0,595.78,463.19
2018,2,3,12,45,924.5,75.5,2.2,20.65,611.5,574.86,446.15
2018,2,3,13,0,922.0,75.0,2.2,20.8,605.0,551.26,426.83
2018,2,3,13,15,917.0,74.5,2.15,20.85,591.0,523.89,404.28
2018,2,3,13,30,912.0,74.0,2.1,20.9,577.0,494.2,379.54
2018,2,3,13,45,904.0,73.0,2.1,20.9,555.5,460.59,351.52
2018,2,3,14,0,896.0,72.0,2.1,20.9,534.0,425.19,321.45
2018,2,3,14,15,884.0,70.0,2.05,20.75,505.5,385.79,287.73
2018,2,3,14,30,872.0,68.0,2.0,20.6,477.0,345.29,252.43
2018,2,3,14,45,854.5,66.0,1.9,20.45,442.5,302.34,214.67
2018,2,3,15,0,837.0,64.0,1.8,20.3,408.0,256.19,174.17
2018,2,3,15,15,811.5,61.5,1.8,20.3,368.0,210.89,134.9
2018,2,3,15,30,786.0,59.0,1.8,20.3,328.0,166.63,97.91
2018,2,3,15,45,750.0,55.0,1.35,19.1,284.5,121.25,63.91
2018,2,3,16,0,714.0,51.0,0.9,17.9,241.0,78.47,37.75
2018,2,3,16,15,658.5,46.5,0.85,17.4,196.5,37.99,27.9
2018,2,3,16,30,603.0,42.0,0.8,16.9,152.0,32.27,22.71
2018,2,3,16,45,508.5,35.5,0.8,16.4,109.5,28.52,19.01
2018,2,3,17,0,414.0,29.0,0.8,15.9,67.0,22.63,12.46
2018,2,3,17,15,251.0,19.0,0.8,15.85,38.0,15.5,0.0
2018,2,3,17,30,88.0,9.0,0.8,15.8,9.0,8.85,0.0
2018,2,3,17,45,44.0,4.5,0.8,15.7,4.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.15,12.8,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,2,4,7,15,0.5,6.0,0.95,10.95,6.0,6.03,0.0
2018,2,4,7,30,1.0,12.0,0.9,11.6,12.0,11.87,0.0
2018,2,4,7,45,0.5,22.5,0.9,12.2,22.5,21.89,11.99
2018,2,4,8,0,0.0,33.0,0.9,12.8,33.0,31.87,21.17
2018,2,4,8,15,1.0,47.0,1.0,13.3,47.0,46.24,33.68
2018,2,4,8,30,2.0,61.0,1.1,13.8,61.0,60.81,46.23
2018,2,4,8,45,28.0,87.0,1.25,14.25,95.5,103.55,82.41
2018,2,4,9,0,54.0,113.0,1.4,14.7,130.0,145.02,117.04
2018,2,4,9,15,45.0,114.0,1.45,15.2,129.5,140.84,113.23
2018,2,4,9,30,36.0,115.0,1.5,15.7,129.0,136.68,109.41
2018,2,4,9,45,78.0,148.5,1.6,16.15,182.5,196.17,158.26
2018,2,4,10,0,120.0,182.0,1.7,16.6,236.0,262.09,210.99
2018,2,4,10,15,125.5,201.0,1.8,17.1,261.0,285.5,228.64
2018,2,4,10,30,131.0,220.0,1.9,17.6,286.0,308.35,245.79
2018,2,4,10,45,239.0,220.0,2.0,18.05,347.0,377.93,300.79
2018,2,4,11,0,347.0,220.0,2.1,18.5,408.0,442.59,350.69
2018,2,4,11,15,442.0,203.5,2.1,18.75,451.0,486.0,383.69
2018,2,4,11,30,537.0,187.0,2.1,19.0,494.0,523.25,411.69
2018,2,4,11,45,598.0,170.0,2.15,19.3,517.0,538.79,422.96
2018,2,4,12,0,659.0,153.0,2.2,19.6,540.0,549.7,430.73
2018,2,4,12,15,776.5,120.5,2.15,19.6,577.5,574.16,448.99
2018,2,4,12,30,894.0,88.0,2.1,19.6,615.0,593.16,462.52
2018,2,4,12,45,900.5,86.0,2.05,19.65,612.0,576.14,448.13
2018,2,4,13,0,907.0,84.0,2.0,19.7,609.0,556.17,431.49
2018,2,4,13,15,902.5,83.0,1.95,19.65,595.0,528.8,409.16
2018,2,4,13,30,898.0,82.0,1.9,19.6,581.0,499.15,384.66
2018,2,4,13,45,890.0,80.5,1.9,19.55,559.5,465.36,356.66
2018,2,4,14,0,882.0,79.0,1.9,19.5,538.0,429.82,326.64
2018,2,4,14,15,871.5,76.5,1.85,19.45,509.5,388.6,291.47
2018,2,4,14,30,861.0,74.0,1.8,19.4,481.0,348.19,256.15
2018,2,4,14,45,846.5,71.0,1.8,19.3,447.0,305.24,218.42
2018,2,4,15,0,832.0,68.0,1.8,19.2,413.0,261.89,179.98
2018,2,4,15,15,806.0,65.5,1.8,19.2,373.0,216.54,140.51
2018,2,4,15,30,780.0,63.0,1.8,19.2,333.0,172.3,103.28
2018,2,4,15,45,745.0,58.5,1.4,18.0,289.5,126.67,68.59
2018,2,4,16,0,710.0,54.0,1.0,16.8,246.0,83.56,41.44
2018,2,4,16,15,656.0,49.0,1.05,16.1,201.0,42.62,25.88
2018,2,4,16,30,602.0,44.0,1.1,15.4,156.0,33.98,24.38
2018,2,4,16,45,508.0,37.0,1.15,14.75,113.0,27.24,18.09
2018,2,4,17,0,414.0,30.0,1.2,14.1,70.0,23.37,13.46
2018,2,4,17,15,254.0,19.5,1.2,14.0,40.0,15.78,0.0
2018,2,4,17,30,94.0,9.0,1.2,13.9,10.0,8.85,0.0
2018,2,4,17,45,47.0,4.5,1.2,13.8,5.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,1.05,12.25,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,10.55,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.35,8.9,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.4,7.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,2,5,6,45,5.0,0.5,1.4,8.65,0.5,0.0,0.0
2018,2,5,7,0,10.0,1.0,1.4,8.9,1.0,0.0,0.0
2018,2,5,7,15,147.0,12.5,1.6,9.6,21.5,50.38,0.0
2018,2,5,7,30,284.0,24.0,1.8,10.3,42.0,122.22,39.11
2018,2,5,7,45,403.5,32.5,2.0,11.0,81.5,188.99,138.57
2018,2,5,8,0,523.0,41.0,2.2,11.7,121.0,257.5,200.49
2018,2,5,8,15,591.5,47.0,2.3,12.3,166.0,309.94,247.54
2018,2,5,8,30,660.0,53.0,2.4,12.9,211.0,363.33,294.09
2018,2,5,8,45,703.0,56.5,2.45,13.5,255.0,407.23,331.66
2018,2,5,9,0,746.0,60.0,2.5,14.1,299.0,451.57,368.3
2018,2,5,9,15,778.5,62.5,2.65,14.8,341.0,489.34,398.74
2018,2,5,9,30,811.0,65.0,2.8,15.5,383.0,526.29,427.66
2018,2,5,9,45,814.5,70.5,2.95,16.15,415.5,548.97,444.77
2018,2,5,10,0,818.0,76.0,3.1,16.8,448.0,569.12,459.51
2018,2,5,10,15,786.5,90.0,3.15,17.35,467.5,574.94,462.45
2018,2,5,10,30,755.0,104.0,3.2,17.9,487.0,578.38,463.4
2018,2,5,10,45,612.5,148.0,3.25,18.45,468.0,540.46,431.36
2018,2,5,11,0,470.0,192.0,3.3,19.0,449.0,495.74,394.15
2018,2,5,11,15,368.5,224.0,3.3,19.45,429.5,459.2,363.76
2018,2,5,11,30,267.0,256.0,3.3,19.9,410.0,426.14,335.82
2018,2,5,11,45,328.5,246.5,3.3,20.35,439.0,449.54,353.74
2018,2,5,12,0,390.0,237.0,3.3,20.8,468.0,471.03,369.67
2018,2,5,12,15,441.0,223.0,3.25,21.1,484.5,481.99,377.42
2018,2,5,12,30,492.0,209.0,3.2,21.4,501.0,487.33,380.79
2018,2,5,12,45,621.0,167.0,3.15,21.65,531.5,506.22,394.93
2018,2,5,13,0,750.0,125.0,3.1,21.9,562.0,516.59,401.87
2018,2,5,13,15,832.0,99.0,3.0,22.0,573.5,512.14,396.69
2018,2,5,13,30,914.0,73.0,2.9,22.1,585.0,501.71,386.29
2018,2,5,13,45,906.5,71.0,2.75,22.2,563.0,467.2,357.0
2018,2,5,14,0,899.0,69.0,2.6,22.3,541.0,430.86,325.85
2018,2,5,14,15,887.0,67.5,2.45,22.15,512.5,391.7,292.23
2018,2,5,14,30,875.0,66.0,2.3,22.0,484.0,351.41,257.06
2018,2,5,14,45,858.5,64.0,2.1,21.85,449.5,308.44,219.29
2018,2,5,15,0,842.0,62.0,1.9,21.7,415.0,265.14,180.99
2018,2,5,15,15,818.0,60.0,1.9,21.7,375.5,217.09,139.5
2018,2,5,15,30,794.0,58.0,1.9,21.7,336.0,172.93,102.34
2018,2,5,15,45,759.0,54.5,1.45,20.35,292.5,127.38,67.72
2018,2,5,16,0,724.0,51.0,1.0,19.0,249.0,84.3,40.4
2018,2,5,16,15,669.5,46.5,1.05,18.4,204.0,42.84,23.97
2018,2,5,16,30,615.0,42.0,1.1,17.8,159.0,31.83,22.27
2018,2,5,16,45,524.0,36.0,1.15,17.2,116.0,28.55,19.06
2018,2,5,17,0,433.0,30.0,1.2,16.6,73.0,23.14,13.33
2018,2,5,17,15,269.5,20.0,1.2,16.45,42.0,16.07,0.0
2018,2,5,17,30,106.0,10.0,1.2,16.3,11.0,9.83,0.0
2018,2,5,17,45,53.0,5.0,1.15,16.15,5.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,2.15,10.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,2.45,9.45,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.5,9.05,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.5,8.9,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.55,8.4,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.6,8.2,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.65,7.85,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.7,7.65,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.65,7.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,2,6,6,45,16.5,1.5,2.7,7.3,1.0,0.0,0.0
2018,2,6,7,0,33.0,3.0,2.8,7.6,2.0,0.0,0.0
2018,2,6,7,15,216.0,13.0,2.95,8.35,25.5,69.43,0.0
2018,2,6,7,30,399.0,23.0,3.1,9.1,49.0,153.99,63.1
2018,2,6,7,45,511.5,29.5,3.3,9.85,91.5,220.38,163.62
2018,2,6,8,0,624.0,36.0,3.5,10.6,134.0,289.12,227.0
2018,2,6,8,15,688.5,41.0,3.6,11.3,181.5,343.06,276.19
2018,2,6,8,30,753.0,46.0,3.7,12.0,229.0,399.68,325.97
2018,2,6,8,45,793.5,48.5,3.8,12.7,275.0,444.09,364.44
2018,2,6,9,0,834.0,51.0,3.9,13.4,321.0,485.83,399.45
2018,2,6,9,15,861.0,53.0,3.95,14.05,364.0,522.45,429.16
2018,2,6,9,30,888.0,55.0,4.0,14.7,407.0,557.89,456.97
2018,2,6,9,45,907.0,57.0,4.1,15.35,445.5,587.21,479.33
2018,2,6,10,0,926.0,59.0,4.2,16.0,484.0,614.4,499.46
2018,2,6,10,15,938.5,60.5,4.2,16.55,516.0,634.72,513.78
2018,2,6,10,30,951.0,62.0,4.2,17.1,548.0,652.29,525.74
2018,2,6,10,45,957.5,63.0,4.25,17.6,572.0,662.68,532.23
2018,2,6,11,0,964.0,64.0,4.3,18.1,596.0,669.96,536.3
2018,2,6,11,15,968.5,65.0,4.35,18.45,613.0,672.8,537.24
2018,2,6,11,30,973.0,66.0,4.4,18.8,630.0,672.4,535.65
2018,2,6,11,45,976.0,66.0,4.45,19.15,639.5,666.76,530.08
2018,2,6,12,0,979.0,66.0,4.5,19.5,649.0,657.88,521.98
2018,2,6,12,15,977.0,67.0,4.45,19.65,650.0,643.85,509.85
2018,2,6,12,30,975.0,68.0,4.4,19.8,651.0,626.77,495.27
2018,2,6,12,45,969.5,69.0,4.4,19.95,643.5,604.77,476.96
2018,2,6,13,0,964.0,70.0,4.4,20.1,636.0,580.06,456.29
2018,2,6,13,15,960.0,68.5,4.35,20.1,621.5,551.05,432.15
2018,2,6,13,30,956.0,67.0,4.3,20.1,607.0,519.58,405.62
2018,2,6,13,45,947.5,66.0,4.25,20.1,584.5,484.28,375.57
2018,2,6,14,0,939.0,65.0,4.2,20.1,562.0,447.09,343.44
2018,2,6,14,15,926.5,64.0,3.95,19.9,532.5,406.73,308.18
2018,2,6,14,30,914.0,63.0,3.7,19.7,503.0,365.17,271.28
2018,2,6,14,45,898.0,61.0,3.5,19.5,467.5,320.7,231.6
2018,2,6,15,0,882.0,59.0,3.3,19.3,432.0,275.8,191.22
2018,2,6,15,15,858.5,57.0,3.3,19.3,391.5,229.14,149.87
2018,2,6,15,30,835.0,55.0,3.3,19.3,351.0,183.17,110.36
2018,2,6,15,45,800.0,52.5,2.6,17.95,306.5,133.12,71.3
2018,2,6,16,0,765.0,50.0,1.9,16.6,262.0,88.77,42.38
2018,2,6,16,15,710.5,45.5,1.85,15.65,215.0,45.04,23.86
2018,2,6,16,30,656.0,41.0,1.8,14.7,168.0,30.7,21.6
2018,2,6,16,45,565.5,35.5,1.8,13.75,123.5,27.84,18.78
2018,2,6,17,0,475.0,30.0,1.8,12.8,79.0,25.08,15.4
2018,2,6,17,15,299.5,20.0,1.75,12.55,45.5,15.86,0.0
2018,2,6,17,30,124.0,10.0,1.7,12.3,12.0,9.83,0.0
2018,2,6,17,45,62.0,5.0,1.65,12.0,6.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.45,11.25,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,2,7,6,45,11.5,1.5,1.15,8.65,1.0,0.0,0.0
2018,2,7,7,0,23.0,3.0,1.1,8.9,2.0,0.0,0.0
2018,2,7,7,15,172.0,14.0,1.25,9.85,24.5,59.42,0.0
2018,2,7,7,30,321.0,25.0,1.4,10.8,47.0,138.29,65.36
2018,2,7,7,45,434.5,32.5,1.55,11.7,87.5,202.62,150.28
2018,2,7,8,0,548.0,40.0,1.7,12.6,128.0,269.76,210.1
2018,2,7,8,15,615.0,45.5,1.8,13.2,174.0,319.98,254.99
2018,2,7,8,30,682.0,51.0,1.9,13.8,220.0,376.24,303.32
2018,2,7,8,45,725.0,55.0,2.05,14.4,265.5,421.69,341.82
2018,2,7,9,0,768.0,59.0,2.2,15.0,311.0,467.6,379.44
2018,2,7,9,15,797.0,62.0,2.25,15.75,353.0,504.94,408.76
2018,2,7,9,30,826.0,65.0,2.3,16.5,395.0,541.26,436.37
2018,2,7,9,45,845.5,67.5,2.35,17.25,432.5,570.18,457.56
2018,2,7,10,0,865.0,70.0,2.4,18.0,470.0,594.46,474.78
2018,2,7,10,15,879.0,71.5,2.35,18.45,501.5,614.85,488.74
2018,2,7,10,30,893.0,73.0,2.3,18.9,533.0,632.7,500.5
2018,2,7,10,45,903.0,74.0,2.2,19.4,557.5,644.82,507.42
2018,2,7,11,0,913.0,75.0,2.1,19.9,582.0,654.03,512.03
2018,2,7,11,15,919.5,75.5,2.05,20.2,599.5,657.52,513.02
2018,2,7,11,30,926.0,76.0,2.0,20.5,617.0,657.91,511.71
2018,2,7,11,45,929.5,77.0,1.95,20.8,627.0,653.85,507.08
2018,2,7,12,0,933.0,78.0,1.9,21.1,637.0,646.67,500.13
2018,2,7,12,15,929.5,79.5,1.85,21.3,638.0,632.73,488.39
2018,2,7,12,30,926.0,81.0,1.8,21.5,639.0,615.91,474.46
2018,2,7,12,45,919.0,82.5,1.75,21.7,631.5,594.36,456.93
2018,2,7,13,0,912.0,84.0,1.7,21.9,624.0,570.28,437.33
2018,2,7,13,15,907.0,83.5,1.7,21.95,610.0,542.91,415.52
2018,2,7,13,30,902.0,83.0,1.7,22.0,596.0,513.24,391.54
2018,2,7,13,45,893.5,81.5,1.7,22.05,574.0,478.9,363.56
2018,2,7,14,0,885.0,80.0,1.7,22.1,552.0,442.83,333.61
2018,2,7,14,15,872.5,78.5,1.65,21.95,523.5,401.44,299.08
2018,2,7,14,30,860.0,77.0,1.6,21.8,495.0,360.99,264.46
2018,2,7,14,45,842.5,74.5,1.55,21.65,460.0,317.32,226.79
2018,2,7,15,0,825.0,72.0,1.5,21.5,425.0,273.51,188.57
2018,2,7,15,15,799.0,69.0,1.5,21.5,384.5,227.55,148.96
2018,2,7,15,30,773.0,66.0,1.5,21.5,344.0,182.72,111.26
2018,2,7,15,45,736.5,62.5,1.3,20.1,300.0,137.61,76.66
2018,2,7,16,0,700.0,59.0,1.1,18.7,256.0,95.21,48.84
2018,2,7,16,15,615.0,56.5,1.15,17.7,207.0,52.23,29.32
2018,2,7,16,30,530.0,54.0,1.2,16.7,158.0,39.15,28.86
2018,2,7,16,45,409.5,45.0,1.25,15.7,112.5,33.92,23.95
2018,2,7,17,0,289.0,36.0,1.3,14.7,67.0,28.51,18.31
2018,2,7,17,15,166.5,22.0,1.3,14.3,38.0,17.23,0.96
2018,2,7,17,30,44.0,8.0,1.3,13.9,9.0,7.86,0.0
2018,2,7,17,45,22.0,4.0,1.35,13.5,4.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,2,8,6,45,12.5,1.5,1.0,9.15,1.0,0.0,0.0
2018,2,8,7,0,25.0,3.0,1.0,9.3,2.0,0.0,0.0
2018,2,8,7,15,178.5,14.5,1.0,10.05,26.0,62.23,0.0
2018,2,8,7,30,332.0,26.0,1.0,10.8,50.0,144.75,76.41
2018,2,8,7,45,445.0,34.5,1.0,11.55,92.0,210.09,156.63
2018,2,8,8,0,558.0,43.0,1.0,12.3,134.0,279.16,217.3
2018,2,8,8,15,624.5,48.0,0.95,12.85,180.0,329.09,261.2
2018,2,8,8,30,691.0,53.0,0.9,13.4,226.0,385.27,308.35
2018,2,8,8,45,733.5,57.0,0.85,13.95,272.0,430.99,345.63
2018,2,8,9,0,776.0,61.0,0.8,14.5,318.0,477.11,381.66
2018,2,8,9,15,807.0,63.0,0.85,15.2,361.0,514.75,410.47
2018,2,8,9,30,838.0,65.0,0.9,15.9,404.0,551.44,437.69
2018,2,8,9,45,861.0,66.0,0.95,16.6,442.0,578.26,456.96
2018,2,8,10,0,884.0,67.0,1.0,17.3,480.0,606.08,476.44
2018,2,8,10,15,898.0,69.0,1.05,17.85,512.0,627.4,490.94
2018,2,8,10,30,912.0,71.0,1.1,18.4,544.0,646.1,503.31
2018,2,8,10,45,921.5,72.0,1.15,18.95,569.0,658.11,510.71
2018,2,8,11,0,931.0,73.0,1.2,19.5,594.0,667.15,515.89
2018,2,8,11,15,937.0,73.5,1.3,19.85,611.5,670.37,517.7
2018,2,8,11,30,943.0,74.0,1.4,20.2,629.0,670.45,517.19
2018,2,8,11,45,946.0,75.0,1.45,20.55,639.0,666.0,512.93
2018,2,8,12,0,949.0,76.0,1.5,20.9,649.0,658.38,506.33
2018,2,8,12,15,950.5,75.0,1.55,21.05,650.5,644.65,495.7
2018,2,8,12,30,952.0,74.0,1.6,21.2,652.0,627.88,482.7
2018,2,8,12,45,950.5,74.0,1.7,21.35,646.0,607.42,467.04
2018,2,8,13,0,949.0,74.0,1.8,21.5,640.0,584.15,448.94
2018,2,8,13,15,945.0,73.0,1.85,21.5,625.5,555.9,426.74
2018,2,8,13,30,941.0,72.0,1.9,21.5,611.0,525.2,402.19
2018,2,8,13,45,933.5,70.5,2.0,21.5,589.0,490.15,373.91
2018,2,8,14,0,926.0,69.0,2.1,21.5,567.0,453.19,343.37
2018,2,8,14,15,915.0,68.0,2.0,21.35,538.5,413.64,309.73
2018,2,8,14,30,904.0,67.0,1.9,21.2,510.0,372.81,274.34
2018,2,8,14,45,888.5,64.5,1.85,21.0,474.5,328.18,235.55
2018,2,8,15,0,873.0,62.0,1.8,20.8,439.0,283.1,195.89
2018,2,8,15,15,849.5,60.0,1.8,20.8,398.5,236.52,155.19
2018,2,8,15,30,826.0,58.0,1.8,20.8,358.0,187.38,113.41
2018,2,8,15,45,793.0,55.0,1.4,19.45,313.5,140.47,76.66
2018,2,8,16,0,760.0,52.0,1.0,18.1,269.0,95.8,46.6
2018,2,8,16,15,691.0,49.0,1.05,17.35,220.0,52.83,27.26
2018,2,8,16,30,622.0,46.0,1.1,16.6,171.0,34.96,25.22
2018,2,8,16,45,556.0,39.0,1.15,15.85,128.5,30.86,21.32
2018,2,8,17,0,490.0,32.0,1.2,15.1,86.0,26.7,16.91
2018,2,8,17,15,327.0,22.5,1.15,14.95,51.0,17.93,3.15
2018,2,8,17,30,164.0,13.0,1.1,14.8,16.0,12.78,0.0
2018,2,8,17,45,82.0,6.5,1.1,14.6,8.0,0.0,0.0
2018,2,8,18,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.85,13.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.95,11.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.55,11.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.5,11.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.45,11.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.4,11.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.35,11.6,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.3,11.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.4,11.4,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.4,11.3,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.4,11.2,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.5,11.25,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.6,11.3,0.0,0.0,0.0
2018,2,9,6,45,18.5,2.0,0.7,11.3,1.5,0.0,0.0
2018,2,9,7,0,37.0,4.0,0.8,11.3,3.0,0.0,0.0
2018,2,9,7,15,222.5,14.0,0.9,11.95,29.0,74.32,0.0
2018,2,9,7,30,408.0,24.0,1.0,12.6,55.0,164.82,93.48
2018,2,9,7,45,513.0,31.0,1.15,13.2,98.0,228.43,169.98
2018,2,9,8,0,618.0,38.0,1.3,13.8,141.0,296.22,230.02
2018,2,9,8,15,678.0,42.0,1.3,14.3,187.5,347.79,275.55
2018,2,9,8,30,738.0,46.0,1.3,14.8,234.0,401.72,321.28
2018,2,9,8,45,776.5,49.0,1.35,15.35,280.0,445.86,357.93
2018,2,9,9,0,815.0,52.0,1.4,15.9,326.0,487.22,391.16
2018,2,9,9,15,841.0,55.0,1.45,16.55,369.0,524.44,419.9
2018,2,9,9,30,867.0,58.0,1.5,17.2,412.0,560.46,446.8
2018,2,9,9,45,884.5,60.5,1.6,17.85,450.0,589.39,467.94
2018,2,9,10,0,902.0,63.0,1.7,18.5,488.0,616.17,487.01
2018,2,9,10,15,914.5,65.0,1.8,19.0,520.0,636.94,501.55
2018,2,9,10,30,927.0,67.0,1.9,19.5,552.0,655.0,513.88
2018,2,9,10,45,935.0,68.0,2.05,20.0,576.5,666.26,521.39
2018,2,9,11,0,943.0,69.0,2.2,20.5,601.0,674.49,526.59
2018,2,9,11,15,947.0,70.0,2.3,20.8,618.0,677.05,527.69
2018,2,9,11,30,951.0,71.0,2.4,21.1,635.0,676.43,526.42
2018,2,9,11,45,918.0,82.0,2.5,21.4,633.5,659.93,513.13
2018,2,9,12,0,885.0,93.0,2.6,21.7,632.0,640.64,497.8
2018,2,9,12,15,852.0,104.0,2.65,21.9,624.0,619.66,481.06
2018,2,9,12,30,819.0,115.0,2.7,22.1,616.0,595.75,462.07
2018,2,9,12,45,803.0,117.5,2.75,22.25,604.5,571.45,442.94
2018,2,9,13,0,787.0,120.0,2.8,22.4,593.0,545.34,422.21
2018,2,9,13,15,791.0,114.5,2.75,22.45,580.5,520.19,401.9
2018,2,9,13,30,795.0,109.0,2.7,22.5,568.0,492.66,379.37
2018,2,9,13,45,829.5,98.0,2.65,22.55,561.5,471.42,360.94
2018,2,9,14,0,864.0,87.0,2.6,22.6,555.0,445.97,338.49
2018,2,9,14,15,816.0,91.5,2.45,22.5,515.5,399.08,299.77
2018,2,9,14,30,768.0,96.0,2.3,22.4,476.0,353.89,262.04
2018,2,9,14,45,690.0,103.5,2.15,22.25,427.0,301.81,219.47
2018,2,9,15,0,612.0,111.0,2.0,22.1,378.0,257.07,182.9
2018,2,9,15,15,582.0,104.5,2.0,22.1,339.5,215.79,148.11
2018,2,9,15,30,552.0,98.0,2.0,22.1,301.0,176.43,115.53
2018,2,9,15,45,520.5,89.0,1.55,20.7,261.5,136.76,84.8
2018,2,9,16,0,489.0,80.0,1.1,19.3,222.0,99.63,59.0
2018,2,9,16,15,408.5,74.0,1.15,18.35,178.5,66.4,42.32
2018,2,9,16,30,328.0,68.0,1.2,17.4,135.0,50.2,38.46
2018,2,9,16,45,260.0,54.0,1.25,16.5,98.5,40.7,29.84
2018,2,9,17,0,192.0,40.0,1.3,15.6,62.0,30.79,20.45
2018,2,9,17,15,136.0,26.0,1.3,15.15,38.0,20.42,6.04
2018,2,9,17,30,80.0,12.0,1.3,14.7,14.0,11.8,0.0
2018,2,9,17,45,40.0,6.0,1.35,14.3,7.0,0.0,0.0
2018,2,9,18,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,1.25,7.6,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,2,10,6,45,16.0,2.5,1.2,8.45,2.0,0.0,0.0
2018,2,10,7,0,32.0,5.0,1.2,8.7,4.0,0.0,0.0
2018,2,10,7,15,173.5,16.5,1.45,9.4,28.5,64.06,0.0
2018,2,10,7,30,315.0,28.0,1.7,10.1,53.0,145.86,89.21
2018,2,10,7,45,459.5,34.0,1.9,10.85,98.0,218.12,165.63
2018,2,10,8,0,604.0,40.0,2.1,11.6,143.0,295.34,233.1
2018,2,10,8,15,666.0,44.5,2.25,12.2,190.0,348.21,280.42
2018,2,10,8,30,728.0,49.0,2.4,12.8,237.0,403.57,328.3
2018,2,10,8,45,767.5,52.0,2.55,13.45,283.0,448.13,366.09
2018,2,10,9,0,807.0,55.0,2.7,14.1,329.0,492.88,402.75
2018,2,10,9,15,833.5,58.0,3.0,14.8,372.0,527.37,430.65
2018,2,10,9,30,860.0,61.0,3.3,15.5,415.0,563.61,459.07
2018,2,10,9,45,878.5,62.5,3.6,16.2,452.5,591.91,480.7
2018,2,10,10,0,897.0,64.0,3.9,16.9,490.0,618.15,500.27
2018,2,10,10,15,732.0,111.0,4.15,17.25,473.5,582.17,470.04
2018,2,10,10,30,567.0,158.0,4.4,17.6,457.0,530.97,428.18
2018,2,10,10,45,544.0,173.0,4.65,17.95,470.5,533.93,429.77
2018,2,10,11,0,521.0,188.0,4.9,18.3,484.0,534.51,429.2
2018,2,10,11,15,631.0,161.0,5.05,18.45,530.0,577.05,463.16
2018,2,10,11,30,741.0,134.0,5.2,18.6,576.0,614.98,493.1
2018,2,10,11,45,744.5,135.5,5.35,18.7,585.5,611.66,489.95
2018,2,10,12,0,748.0,137.0,5.5,18.8,595.0,605.77,484.89
2018,2,10,12,15,712.0,148.5,5.6,18.85,585.5,583.44,466.62
2018,2,10,12,30,676.0,160.0,5.7,18.9,576.0,559.64,447.14
2018,2,10,12,45,724.5,143.0,5.85,18.9,585.0,554.91,443.41
2018,2,10,13,0,773.0,126.0,6.0,18.9,594.0,546.11,436.06
2018,2,10,13,15,735.0,133.0,6.0,18.8,570.0,511.29,407.4
2018,2,10,13,30,697.0,140.0,6.0,18.7,546.0,476.32,378.39
2018,2,10,13,45,634.0,152.0,6.05,18.65,511.0,434.9,344.04
2018,2,10,14,0,571.0,164.0,6.1,18.6,476.0,395.11,310.84
2018,2,10,14,15,461.5,180.0,5.95,18.35,424.0,344.16,269.31
2018,2,10,14,30,352.0,196.0,5.8,18.1,372.0,301.65,235.04
2018,2,10,14,45,523.0,144.5,5.65,17.85,385.0,290.09,220.44
2018,2,10,15,0,694.0,93.0,5.5,17.6,398.0,265.0,192.29
2018,2,10,15,15,775.5,74.5,5.5,17.6,386.0,236.62,162.18
2018,2,10,15,30,857.0,56.0,5.5,17.6,374.0,200.73,125.79
2018,2,10,15,45,795.0,57.0,4.9,16.6,323.5,148.45,84.3
2018,2,10,16,0,733.0,58.0,4.3,15.6,273.0,104.61,54.43
2018,2,10,16,15,657.5,53.5,4.2,14.85,222.0,60.87,32.28
2018,2,10,16,30,582.0,49.0,4.1,14.1,171.0,34.02,24.67
2018,2,10,16,45,527.0,41.0,4.0,13.4,130.0,29.55,20.45
2018,2,10,17,0,472.0,33.0,3.9,12.7,89.0,24.87,15.74
2018,2,10,17,15,304.5,23.0,4.0,12.25,53.0,17.98,5.88
2018,2,10,17,30,137.0,13.0,4.1,11.8,17.0,12.78,0.0
2018,2,10,17,45,68.5,6.5,4.15,11.4,8.5,0.0,0.0
2018,2,10,18,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,4.1,9.95,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,4.05,9.35,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,4.0,9.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.95,8.85,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.9,8.6,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.5,7.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.35,7.05,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,3.2,6.7,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,2.7,5.8,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,2.45,5.25,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,1.15,3.9,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,1.1,3.85,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,2,11,6,45,33.0,3.5,1.1,4.4,3.0,0.0,0.0
2018,2,11,7,0,66.0,7.0,1.1,4.7,6.0,0.0,0.0
2018,2,11,7,15,241.5,17.5,1.4,5.65,34.0,84.69,0.0
2018,2,11,7,30,417.0,28.0,1.7,6.6,62.0,180.95,117.75
2018,2,11,7,45,521.5,34.5,2.0,7.5,106.5,239.11,184.55
2018,2,11,8,0,626.0,41.0,2.3,8.4,151.0,307.65,246.42
2018,2,11,8,15,665.5,48.0,2.45,9.25,195.5,354.61,289.41
2018,2,11,8,30,705.0,55.0,2.6,10.1,240.0,402.59,331.54
2018,2,11,8,45,755.5,57.5,2.8,10.9,288.5,451.67,373.17
2018,2,11,9,0,806.0,60.0,3.0,11.7,337.0,501.53,414.06
2018,2,11,9,15,571.0,106.5,3.15,12.4,315.0,444.71,367.36
2018,2,11,9,30,336.0,153.0,3.3,13.1,293.0,362.87,299.27
2018,2,11,9,45,237.5,174.5,3.5,13.75,278.0,332.68,273.19
2018,2,11,10,0,139.0,196.0,3.7,14.4,263.0,291.88,237.92
2018,2,11,10,15,116.5,211.0,3.75,14.45,269.5,293.86,238.74
2018,2,11,10,30,94.0,226.0,3.8,14.5,276.0,289.45,234.29
2018,2,11,10,45,116.5,227.5,3.9,14.5,292.5,309.37,250.42
2018,2,11,11,0,139.0,229.0,4.0,14.5,309.0,323.92,262.18
2018,2,11,11,15,73.5,198.5,3.95,14.25,241.0,244.7,197.41
2018,2,11,11,30,8.0,168.0,3.9,14.0,173.0,168.67,134.37
2018,2,11,11,45,13.5,192.0,3.85,13.7,200.5,195.41,156.41
2018,2,11,12,0,19.0,216.0,3.8,13.4,228.0,221.83,177.93
2018,2,11,12,15,58.5,238.5,4.0,13.25,275.0,268.93,216.67
2018,2,11,12,30,98.0,261.0,4.2,13.1,322.0,312.03,251.83
2018,2,11,12,45,230.5,259.0,4.4,12.95,400.0,385.11,311.89
2018,2,11,13,0,363.0,257.0,4.6,12.8,478.0,448.16,362.72
2018,2,11,13,15,244.0,251.5,4.8,12.75,398.5,368.81,298.53
2018,2,11,13,30,125.0,246.0,5.0,12.7,319.0,295.64,239.1
2018,2,11,13,45,128.0,206.0,5.25,12.6,278.5,254.38,205.94
2018,2,11,14,0,131.0,166.0,5.5,12.5,238.0,213.1,172.13
2018,2,11,14,15,208.0,186.0,5.55,12.35,293.5,253.48,204.27
2018,2,11,14,30,285.0,206.0,5.6,12.2,349.0,288.27,230.6
2018,2,11,14,45,269.5,180.0,5.6,12.1,308.0,246.56,195.31
2018,2,11,15,0,254.0,154.0,5.6,12.0,267.0,206.04,160.86
2018,2,11,15,15,501.5,114.0,5.6,12.0,311.0,210.83,154.56
2018,2,11,15,30,749.0,74.0,5.6,12.0,355.0,197.47,130.58
2018,2,11,15,45,722.0,70.0,5.45,11.5,314.0,153.55,93.54
2018,2,11,16,0,695.0,66.0,5.3,11.0,273.0,108.15,59.47
2018,2,11,16,15,641.5,60.5,5.15,10.6,226.5,65.55,36.01
2018,2,11,16,30,588.0,55.0,5.0,10.2,180.0,39.0,29.59
2018,2,11,16,45,499.5,47.5,4.9,9.75,135.0,35.22,25.88
2018,2,11,17,0,411.0,40.0,4.8,9.3,90.0,31.39,21.77
2018,2,11,17,15,264.0,28.0,4.75,9.1,54.5,22.79,10.26
2018,2,11,17,30,117.0,16.0,4.7,8.9,19.0,15.73,0.0
2018,2,11,17,45,58.5,8.0,4.65,8.7,9.5,0.0,0.0
2018,2,11,18,0,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,4.5,8.4,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.4,8.3,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,4.3,8.2,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,4.2,8.1,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.9,7.9,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.75,7.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.6,7.7,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.3,7.45,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
