Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,20,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,2.35,6.4,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,1.65,4.9,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,1.55,4.4,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,1.5,3.85,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.35,3.15,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,12,6,45,11.5,1.5,1.3,4.2,1.5,0.0,0.0
2018,2,12,7,0,23.0,3.0,1.3,4.6,3.0,2.95,0.0
2018,2,12,7,15,35.0,17.5,1.55,5.35,19.5,27.11,0.0
2018,2,12,7,30,47.0,32.0,1.8,6.1,36.0,57.3,36.96
2018,2,12,7,45,97.0,49.5,2.05,6.9,64.5,96.07,74.18
2018,2,12,8,0,147.0,67.0,2.3,7.7,93.0,143.54,116.01
2018,2,12,8,15,167.5,83.0,2.5,8.15,121.0,174.11,143.55
2018,2,12,8,30,188.0,99.0,2.7,8.6,149.0,205.68,171.36
2018,2,12,8,45,190.0,120.0,2.85,9.1,178.5,234.62,196.13
2018,2,12,9,0,192.0,141.0,3.0,9.6,208.0,256.68,214.55
2018,2,12,9,15,301.5,145.0,3.0,9.95,265.0,330.67,276.53
2018,2,12,9,30,411.0,149.0,3.0,10.3,322.0,409.9,341.29
2018,2,12,9,45,654.5,108.0,2.95,10.65,412.0,520.48,431.41
2018,2,12,10,0,898.0,67.0,2.9,11.0,502.0,629.98,517.95
2018,2,12,10,15,911.5,68.5,2.9,11.35,534.0,650.94,532.39
2018,2,12,10,30,925.0,70.0,2.9,11.7,566.0,669.23,545.12
2018,2,12,10,45,934.5,71.0,2.9,12.0,591.5,681.55,553.23
2018,2,12,11,0,944.0,72.0,2.9,12.3,617.0,690.84,558.96
2018,2,12,11,15,950.0,73.0,2.9,12.55,635.0,694.72,560.62
2018,2,12,11,30,956.0,74.0,2.9,12.8,653.0,695.39,559.83
2018,2,12,11,45,958.0,74.5,2.9,13.0,662.5,689.72,554.35
2018,2,12,12,0,960.0,75.0,2.9,13.2,672.0,680.85,546.42
2018,2,12,12,15,958.0,76.0,2.95,13.3,673.0,666.85,534.94
2018,2,12,12,30,956.0,77.0,3.0,13.4,674.0,649.82,521.02
2018,2,12,12,45,951.5,77.5,3.0,13.45,667.0,627.91,503.09
2018,2,12,13,0,947.0,78.0,3.0,13.5,660.0,603.27,482.8
2018,2,12,13,15,942.5,77.5,3.05,13.55,645.5,575.06,459.58
2018,2,12,13,30,938.0,77.0,3.1,13.6,631.0,544.42,433.95
2018,2,12,13,45,929.5,76.0,3.1,13.6,608.5,509.15,404.11
2018,2,12,14,0,921.0,75.0,3.1,13.6,586.0,472.02,372.11
2018,2,12,14,15,909.5,73.0,3.1,13.5,556.5,431.11,336.52
2018,2,12,14,30,898.0,71.0,3.1,13.4,527.0,388.98,299.1
2018,2,12,14,45,882.0,69.0,3.05,13.35,491.5,344.42,258.91
2018,2,12,15,0,866.0,67.0,3.0,13.3,456.0,299.45,217.82
2018,2,12,15,15,842.5,65.0,3.0,13.3,415.0,249.36,172.67
2018,2,12,15,30,819.0,63.0,3.0,13.3,374.0,203.16,131.37
2018,2,12,15,45,785.5,60.0,2.45,12.65,329.0,155.78,91.8
2018,2,12,16,0,752.0,57.0,1.9,12.0,284.0,110.74,58.5
2018,2,12,16,15,684.0,54.0,1.8,11.1,234.5,67.04,35.0
2018,2,12,16,30,616.0,51.0,1.7,10.2,185.0,35.3,26.32
2018,2,12,16,45,465.5,46.0,1.55,9.3,133.0,33.55,24.53
2018,2,12,17,0,315.0,41.0,1.4,8.4,81.0,32.05,22.59
2018,2,12,17,15,186.0,27.0,1.55,8.1,48.0,20.99,9.9
2018,2,12,17,30,57.0,13.0,1.7,7.8,15.0,12.78,0.0
2018,2,12,17,45,28.5,6.5,1.8,7.55,7.5,0.0,0.0
2018,2,12,18,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,2.05,7.2,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,2.65,6.3,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,2.6,5.85,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,2.4,5.35,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,2.2,4.9,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,1.85,3.85,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,1.8,3.45,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,1.8,3.15,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,1.85,3.05,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,1.9,2.8,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,1.9,2.7,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,1.9,2.6,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,1.9,2.55,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,1.85,2.4,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,1.75,2.2,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,1.65,2.1,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,1.6,2.1,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,1.5,1.95,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,2,13,6,45,27.0,3.0,1.65,3.25,3.0,0.0,0.0
2018,2,13,7,0,54.0,6.0,1.7,3.7,6.0,5.9,0.0
2018,2,13,7,15,226.0,18.0,1.9,4.5,36.0,82.54,0.0
2018,2,13,7,30,398.0,30.0,2.1,5.3,66.0,181.49,126.87
2018,2,13,7,45,501.0,38.0,2.35,6.1,111.0,243.41,191.2
2018,2,13,8,0,604.0,46.0,2.6,6.9,156.0,312.5,253.51
2018,2,13,8,15,665.0,50.5,2.5,7.65,204.0,362.77,298.91
2018,2,13,8,30,726.0,55.0,2.4,8.4,252.0,418.62,347.04
2018,2,13,8,45,765.0,59.5,2.35,9.15,299.5,465.24,386.01
2018,2,13,9,0,804.0,64.0,2.3,9.9,347.0,511.98,423.56
2018,2,13,9,15,832.0,66.0,2.15,10.7,390.0,549.46,452.07
2018,2,13,9,30,860.0,68.0,2.0,11.5,433.0,585.75,478.52
2018,2,13,9,45,880.5,69.0,1.85,12.3,471.5,611.98,496.41
2018,2,13,10,0,901.0,70.0,1.7,13.1,510.0,639.17,514.23
2018,2,13,10,15,912.5,72.0,1.55,13.55,542.0,659.5,526.87
2018,2,13,10,30,924.0,74.0,1.4,14.0,574.0,677.09,537.06
2018,2,13,10,45,932.5,75.0,1.3,14.5,599.0,688.76,542.95
2018,2,13,11,0,941.0,76.0,1.2,15.0,624.0,697.39,546.47
2018,2,13,11,15,947.0,77.0,1.1,15.25,642.0,701.25,546.92
2018,2,13,11,30,953.0,78.0,1.0,15.5,660.0,701.9,545.0
2018,2,13,11,45,955.5,79.0,0.85,15.8,670.0,697.05,538.36
2018,2,13,12,0,958.0,80.0,0.7,16.1,680.0,688.97,529.35
2018,2,13,12,15,958.5,79.5,0.7,16.25,681.5,674.93,518.35
2018,2,13,12,30,959.0,79.0,0.7,16.4,683.0,657.81,505.09
2018,2,13,12,45,957.0,79.0,0.65,16.55,676.5,636.72,488.2
2018,2,13,13,0,955.0,79.0,0.6,16.7,670.0,612.79,469.07
2018,2,13,13,15,950.0,78.5,0.65,16.75,655.5,584.05,447.45
2018,2,13,13,30,945.0,78.0,0.7,16.8,641.0,552.88,423.48
2018,2,13,13,45,936.5,77.5,0.75,16.8,618.5,517.77,396.0
2018,2,13,14,0,928.0,77.0,0.8,16.8,596.0,480.78,366.28
2018,2,13,14,15,916.0,75.5,0.85,16.7,566.5,439.77,332.77
2018,2,13,14,30,904.0,74.0,0.9,16.6,537.0,397.54,297.3
2018,2,13,14,45,887.0,72.5,0.95,16.5,501.0,352.72,258.91
2018,2,13,15,0,870.0,71.0,1.0,16.4,465.0,304.53,217.07
2018,2,13,15,15,847.0,68.5,1.0,16.4,423.5,256.82,175.16
2018,2,13,15,30,824.0,66.0,1.0,16.4,382.0,209.9,134.32
2018,2,13,15,45,791.0,62.5,0.85,15.45,336.5,161.72,94.94
2018,2,13,16,0,758.0,59.0,0.7,14.5,291.0,115.84,61.28
2018,2,13,16,15,670.0,58.0,0.8,13.7,238.0,69.27,35.71
2018,2,13,16,30,582.0,57.0,0.9,12.9,185.0,40.24,30.45
2018,2,13,16,45,442.0,50.0,1.0,12.15,133.5,36.97,27.31
2018,2,13,17,0,302.0,43.0,1.1,11.4,82.0,32.82,23.05
2018,2,13,17,15,190.5,29.0,1.1,11.1,50.0,22.57,11.56
2018,2,13,17,30,79.0,15.0,1.1,10.8,18.0,14.74,0.0
2018,2,13,17,45,39.5,7.5,1.15,10.5,9.0,0.0,0.0
2018,2,13,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,1.15,9.9,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,14,6,45,28.0,3.5,0.85,6.15,3.5,0.0,0.0
2018,2,14,7,0,56.0,7.0,0.9,6.3,7.0,20.96,0.0
2018,2,14,7,15,209.5,20.0,1.0,7.0,37.0,91.43,0.0
2018,2,14,7,30,363.0,33.0,1.1,7.7,67.0,174.32,123.34
2018,2,14,7,45,463.0,41.5,1.25,8.4,111.0,235.17,183.43
2018,2,14,8,0,563.0,50.0,1.4,9.1,155.0,302.76,243.12
2018,2,14,8,15,584.5,59.0,1.45,9.6,195.0,342.0,278.98
2018,2,14,8,30,606.0,68.0,1.5,10.1,235.0,381.25,313.32
2018,2,14,8,45,683.0,69.0,1.6,10.6,288.0,439.49,361.67
2018,2,14,9,0,760.0,70.0,1.7,11.1,341.0,498.49,409.21
2018,2,14,9,15,707.5,88.0,1.75,11.65,364.0,509.31,416.98
2018,2,14,9,30,655.0,106.0,1.8,12.2,387.0,513.04,418.93
2018,2,14,9,45,449.0,144.0,1.85,12.8,344.5,437.49,357.16
2018,2,14,10,0,243.0,182.0,1.9,13.4,302.0,349.09,284.11
2018,2,14,10,15,151.0,201.0,2.1,13.9,277.0,306.37,248.36
2018,2,14,10,30,59.0,220.0,2.3,14.4,252.0,261.4,210.02
2018,2,14,10,45,56.0,234.0,2.5,14.9,265.5,272.98,218.68
2018,2,14,11,0,53.0,248.0,2.7,15.4,279.0,284.2,226.82
2018,2,14,11,15,92.5,262.5,2.8,15.75,318.5,323.47,258.04
2018,2,14,11,30,132.0,277.0,2.9,16.1,358.0,365.99,291.26
2018,2,14,11,45,225.5,277.0,3.0,16.45,418.0,423.28,336.6
2018,2,14,12,0,319.0,277.0,3.1,16.8,478.0,481.26,381.46
2018,2,14,12,15,430.5,244.5,3.2,16.85,517.0,514.18,407.8
2018,2,14,12,30,542.0,212.0,3.3,16.9,556.0,540.03,428.46
2018,2,14,12,45,698.0,161.5,3.35,17.0,599.5,570.17,452.26
2018,2,14,13,0,854.0,111.0,3.4,17.1,643.0,591.12,468.26
2018,2,14,13,15,889.5,97.5,3.5,17.0,641.0,573.3,453.72
2018,2,14,13,30,925.0,84.0,3.6,16.9,639.0,552.51,436.47
2018,2,14,13,45,917.0,83.0,3.7,16.8,617.0,517.66,407.62
2018,2,14,14,0,909.0,82.0,3.8,16.7,595.0,480.95,376.63
2018,2,14,14,15,898.0,80.5,3.9,16.4,566.0,440.88,342.48
2018,2,14,14,30,887.0,79.0,4.0,16.1,537.0,399.57,306.4
2018,2,14,14,45,871.5,76.5,4.1,15.8,501.0,352.05,264.61
2018,2,14,15,0,856.0,74.0,4.2,15.5,465.0,306.73,223.82
2018,2,14,15,15,832.5,71.5,4.2,15.5,424.0,259.37,181.0
2018,2,14,15,30,809.0,69.0,4.2,15.5,383.0,212.86,139.47
2018,2,14,15,45,779.0,65.0,4.05,14.3,338.0,165.2,99.58
2018,2,14,16,0,749.0,61.0,3.9,13.1,293.0,119.56,65.06
2018,2,14,16,15,702.5,56.5,3.65,12.2,246.0,75.05,38.95
2018,2,14,16,30,656.0,52.0,3.4,11.3,199.0,39.24,29.75
2018,2,14,16,45,552.0,46.0,3.2,10.35,149.5,33.11,24.07
2018,2,14,17,0,448.0,40.0,3.0,9.4,100.0,30.54,21.3
2018,2,14,17,15,302.0,29.0,3.0,9.0,62.0,23.0,12.53
2018,2,14,17,30,156.0,18.0,3.0,8.6,24.0,17.69,0.0
2018,2,14,17,45,78.0,9.0,3.05,8.2,12.0,8.85,0.0
2018,2,14,18,0,0.0,0.0,3.1,7.8,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,3.1,7.4,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,3.15,7.2,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,3.1,6.95,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,2.7,6.75,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,2.05,5.85,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,1.25,4.35,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,1.9,3.7,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,1.95,3.6,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,2.0,3.4,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,2.0,3.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,2.1,3.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,2.2,3.25,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,2.25,3.1,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,2.2,2.95,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,2.35,3.15,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,15,6,45,44.5,4.5,2.65,3.7,5.0,0.0,0.0
2018,2,15,7,0,89.0,9.0,2.8,4.0,10.0,31.53,0.0
2018,2,15,7,15,254.0,21.0,3.05,4.65,42.0,107.24,0.0
2018,2,15,7,30,419.0,33.0,3.3,5.3,74.0,194.87,142.34
2018,2,15,7,45,522.5,39.5,3.5,5.9,120.0,257.38,204.67
2018,2,15,8,0,626.0,46.0,3.7,6.5,166.0,323.68,265.13
2018,2,15,8,15,688.5,51.0,3.75,7.2,216.0,379.73,315.76
2018,2,15,8,30,751.0,56.0,3.8,7.9,266.0,438.21,366.67
2018,2,15,8,45,794.0,59.0,3.9,8.55,315.0,486.35,407.71
2018,2,15,9,0,837.0,62.0,4.0,9.2,364.0,534.78,447.61
2018,2,15,9,15,864.5,64.0,4.1,9.85,408.5,573.09,478.38
2018,2,15,9,30,892.0,66.0,4.2,10.5,453.0,607.09,505.02
2018,2,15,9,45,913.0,67.0,4.25,11.15,492.5,637.45,527.88
2018,2,15,10,0,934.0,68.0,4.3,11.8,532.0,665.73,548.58
2018,2,15,10,15,949.5,69.0,4.35,12.35,566.5,688.1,564.51
2018,2,15,10,30,965.0,70.0,4.4,12.9,601.0,707.72,578.07
2018,2,15,10,45,977.0,70.0,4.45,13.4,628.0,721.0,586.5
2018,2,15,11,0,989.0,70.0,4.5,13.9,655.0,731.13,592.44
2018,2,15,11,15,995.0,70.5,4.55,14.2,673.5,734.56,593.86
2018,2,15,11,30,1001.0,71.0,4.6,14.5,692.0,734.61,592.92
2018,2,15,11,45,1004.5,71.0,4.65,14.8,702.0,729.1,587.76
2018,2,15,12,0,1008.0,71.0,4.7,15.1,712.0,720.2,579.74
2018,2,15,12,15,1008.5,71.5,4.7,15.25,714.0,706.55,568.1
2018,2,15,12,30,1009.0,72.0,4.7,15.4,716.0,689.63,553.85
2018,2,15,12,45,1006.5,72.0,4.7,15.55,709.5,667.24,535.25
2018,2,15,13,0,1004.0,72.0,4.7,15.7,703.0,641.87,514.1
2018,2,15,13,15,1000.0,71.5,4.65,15.7,688.0,612.35,489.53
2018,2,15,13,30,996.0,71.0,4.6,15.7,673.0,580.19,462.44
2018,2,15,13,45,988.5,70.5,4.55,15.7,650.5,543.87,431.57
2018,2,15,14,0,981.0,70.0,4.5,15.7,628.0,505.46,398.38
2018,2,15,14,15,970.0,69.0,4.4,15.55,597.5,463.27,361.59
2018,2,15,14,30,959.0,68.0,4.3,15.4,567.0,419.66,322.83
2018,2,15,14,45,942.5,66.0,4.15,15.3,529.0,372.13,280.12
2018,2,15,15,0,926.0,64.0,4.0,15.2,491.0,324.12,236.43
2018,2,15,15,15,905.0,62.0,4.0,15.2,449.0,274.79,191.57
2018,2,15,15,30,884.0,60.0,4.0,15.2,407.0,225.88,147.54
2018,2,15,15,45,853.0,57.0,3.15,14.15,359.5,175.29,104.71
2018,2,15,16,0,822.0,54.0,2.3,13.1,312.0,123.22,64.6
2018,2,15,16,15,775.0,50.5,2.15,11.95,262.5,75.66,36.31
2018,2,15,16,30,728.0,47.0,2.0,10.8,213.0,34.4,25.48
2018,2,15,16,45,561.0,45.0,1.85,9.65,155.0,32.0,23.2
2018,2,15,17,0,394.0,43.0,1.7,8.5,97.0,33.16,23.8
2018,2,15,17,15,273.5,30.0,1.7,8.1,60.5,23.74,13.63
2018,2,15,17,30,153.0,17.0,1.7,7.7,24.0,16.71,0.0
2018,2,15,17,45,76.5,8.5,1.75,7.35,12.0,8.36,0.0
2018,2,15,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.2,4.75,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,2,16,6,45,51.5,5.0,0.9,4.35,5.5,0.0,0.0
2018,2,16,7,0,103.0,10.0,0.8,4.7,11.0,36.45,0.0
2018,2,16,7,15,270.0,20.5,1.0,5.45,43.5,113.68,2.0
2018,2,16,7,30,437.0,31.0,1.2,6.2,76.0,200.9,147.68
2018,2,16,7,45,532.5,38.0,1.4,6.9,122.0,258.25,203.92
2018,2,16,8,0,628.0,45.0,1.6,7.6,168.0,326.28,264.62
2018,2,16,8,15,684.5,50.0,1.65,8.3,216.5,379.86,312.0
2018,2,16,8,30,741.0,55.0,1.7,9.0,265.0,435.54,359.32
2018,2,16,8,45,779.0,58.5,1.7,9.7,312.5,481.53,397.09
2018,2,16,9,0,817.0,62.0,1.7,10.4,360.0,527.56,433.48
2018,2,16,9,15,843.0,64.5,1.75,11.05,404.0,565.21,462.48
2018,2,16,9,30,869.0,67.0,1.8,11.7,448.0,598.51,487.44
2018,2,16,9,45,887.5,69.0,1.8,12.4,487.0,628.12,508.46
2018,2,16,10,0,906.0,71.0,1.8,13.1,526.0,655.6,527.33
2018,2,16,10,15,918.5,72.5,1.85,13.55,558.0,676.27,541.57
2018,2,16,10,30,931.0,74.0,1.9,14.0,590.0,694.2,553.6
2018,2,16,10,45,939.5,75.0,1.95,14.5,615.5,706.03,560.73
2018,2,16,11,0,948.0,76.0,2.0,15.0,641.0,714.79,565.54
2018,2,16,11,15,953.5,77.0,2.0,15.3,659.0,718.37,566.79
2018,2,16,11,30,959.0,78.0,2.0,15.6,677.0,718.71,565.85
2018,2,16,11,45,961.5,79.0,2.05,15.95,687.0,713.79,561.2
2018,2,16,12,0,964.0,80.0,2.1,16.3,697.0,705.62,554.06
2018,2,16,12,15,964.5,79.5,2.15,16.5,698.5,691.43,542.79
2018,2,16,12,30,965.0,79.0,2.2,16.7,700.0,674.13,529.13
2018,2,16,12,45,963.0,79.0,2.25,16.9,693.5,652.79,512.26
2018,2,16,13,0,961.0,79.0,2.3,17.1,687.0,628.59,492.97
2018,2,16,13,15,956.5,78.5,2.35,17.1,672.5,599.78,470.25
2018,2,16,13,30,952.0,78.0,2.4,17.1,658.0,568.49,445.13
2018,2,16,13,45,944.5,77.0,2.5,17.15,635.5,532.93,416.26
2018,2,16,14,0,937.0,76.0,2.6,17.2,613.0,495.41,385.09
2018,2,16,14,15,926.5,74.5,2.55,17.1,583.5,454.4,350.25
2018,2,16,14,30,916.0,73.0,2.5,17.0,554.0,412.05,313.51
2018,2,16,14,45,900.0,71.5,2.45,16.85,518.0,366.74,273.74
2018,2,16,15,0,884.0,70.0,2.4,16.7,482.0,320.96,232.89
2018,2,16,15,15,862.5,67.5,2.4,16.7,440.0,269.49,187.21
2018,2,16,15,30,841.0,65.0,2.4,16.7,398.0,221.72,144.8
2018,2,16,15,45,809.0,61.5,1.8,15.6,351.5,172.36,103.38
2018,2,16,16,0,777.0,58.0,1.2,14.5,305.0,125.17,67.26
2018,2,16,16,15,686.5,56.0,1.2,13.65,249.0,78.75,40.3
2018,2,16,16,30,596.0,54.0,1.2,12.8,193.0,37.49,28.05
2018,2,16,16,45,483.5,46.0,1.2,11.9,141.5,32.61,23.56
2018,2,16,17,0,371.0,38.0,1.2,11.0,90.0,28.12,19.18
2018,2,16,17,15,247.5,27.0,1.2,10.85,56.0,20.56,11.2
2018,2,16,17,30,124.0,16.0,1.2,10.7,22.0,12.49,0.0
2018,2,16,17,45,62.0,8.0,1.2,10.5,11.0,7.86,0.0
2018,2,16,18,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,1.3,9.35,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,1.15,8.85,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,1.05,8.8,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,1.05,8.6,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,0.95,6.9,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,2,17,6,45,51.5,5.5,0.7,7.4,6.0,0.0,0.0
2018,2,17,7,0,103.0,11.0,0.7,7.6,12.0,37.81,0.0
2018,2,17,7,15,267.0,22.0,0.75,8.3,45.5,116.26,22.96
2018,2,17,7,30,431.0,33.0,0.8,9.0,79.0,202.78,149.2
2018,2,17,7,45,524.5,40.5,0.8,9.7,125.0,263.76,206.15
2018,2,17,8,0,618.0,48.0,0.8,10.4,171.0,328.0,262.09
2018,2,17,8,15,674.5,52.5,0.75,11.1,219.5,381.08,307.35
2018,2,17,8,30,731.0,57.0,0.7,11.8,268.0,436.17,352.21
2018,2,17,8,45,767.5,61.0,0.65,12.45,315.0,481.84,387.94
2018,2,17,9,0,804.0,65.0,0.6,13.1,362.0,527.49,422.13
2018,2,17,9,15,830.5,67.0,0.55,13.75,405.5,564.66,448.69
2018,2,17,9,30,857.0,69.0,0.5,14.4,449.0,600.58,473.37
2018,2,17,9,45,877.0,70.5,0.5,15.1,487.5,627.33,491.22
2018,2,17,10,0,897.0,72.0,0.5,15.8,526.0,655.11,509.3
2018,2,17,10,15,909.5,73.5,0.45,16.3,558.5,675.71,521.5
2018,2,17,10,30,922.0,75.0,0.4,16.8,591.0,693.59,531.56
2018,2,17,10,45,930.0,76.5,0.4,17.3,616.0,705.6,537.77
2018,2,17,11,0,938.0,78.0,0.4,17.8,641.0,714.54,541.99
2018,2,17,11,15,943.5,78.5,0.5,18.25,658.5,717.59,543.94
2018,2,17,11,30,949.0,79.0,0.6,18.7,676.0,717.43,543.86
2018,2,17,11,45,952.5,78.5,0.65,19.2,685.5,711.66,539.17
2018,2,17,12,0,956.0,78.0,0.7,19.7,695.0,702.68,531.97
2018,2,17,12,15,956.5,78.5,0.8,19.85,697.0,689.61,523.13
2018,2,17,12,30,957.0,79.0,0.9,20.0,699.0,673.43,511.86
2018,2,17,12,45,955.5,78.5,0.95,20.2,692.5,652.01,496.02
2018,2,17,13,0,954.0,78.0,1.0,20.4,686.0,627.73,477.84
2018,2,17,13,15,949.0,77.5,1.05,20.4,671.0,598.77,456.26
2018,2,17,13,30,944.0,77.0,1.1,20.4,656.0,567.38,432.36
2018,2,17,13,45,936.0,75.5,1.2,20.4,633.0,531.29,404.7
2018,2,17,14,0,928.0,74.0,1.3,20.4,610.0,493.29,374.71
2018,2,17,14,15,917.0,73.0,1.35,20.25,581.0,452.8,341.86
2018,2,17,14,30,906.0,72.0,1.4,20.1,552.0,411.02,307.02
2018,2,17,14,45,891.0,70.0,1.4,20.0,516.0,365.9,268.51
2018,2,17,15,0,876.0,68.0,1.4,19.9,480.0,320.27,228.79
2018,2,17,15,15,854.5,65.5,1.4,19.9,438.5,272.29,186.86
2018,2,17,15,30,833.0,63.0,1.4,19.9,397.0,221.47,142.86
2018,2,17,15,45,801.0,60.5,1.25,18.8,351.5,173.22,103.02
2018,2,17,16,0,769.0,58.0,1.1,17.7,306.0,127.14,68.05
2018,2,17,16,15,722.5,53.5,1.15,16.65,257.5,80.93,39.61
2018,2,17,16,30,676.0,49.0,1.2,15.6,209.0,38.94,29.0
2018,2,17,16,45,546.0,44.0,1.25,14.55,154.0,30.71,21.62
2018,2,17,17,0,416.0,39.0,1.3,13.5,99.0,28.84,19.63
2018,2,17,17,15,286.0,28.0,1.45,12.95,62.0,21.31,11.93
2018,2,17,17,30,156.0,17.0,1.6,12.4,25.0,13.29,0.0
2018,2,17,17,45,78.0,8.5,1.75,11.85,12.5,8.36,0.0
2018,2,17,18,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.65,9.9,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.7,8.8,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.75,8.75,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.8,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.7,8.6,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,2.55,8.2,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,2.55,8.05,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,2.6,7.9,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,2.75,7.75,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,2.8,7.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,2.9,7.65,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,3.0,7.6,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,3.05,7.6,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,3.1,7.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,3.1,7.55,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,3.2,7.45,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,3.25,7.35,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,3.3,7.3,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,3.25,7.25,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,3.2,7.2,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,3.15,7.15,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,3.25,7.4,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,18,6,45,0.0,2.5,3.55,8.0,2.5,0.0,0.0
2018,2,18,7,0,0.0,5.0,3.7,8.3,5.0,4.91,0.0
2018,2,18,7,15,28.0,19.0,4.0,8.7,22.0,31.56,6.96
2018,2,18,7,30,56.0,33.0,4.3,9.1,39.0,59.77,42.51
2018,2,18,7,45,300.5,44.5,4.65,9.45,103.0,181.21,144.43
2018,2,18,8,0,545.0,56.0,5.0,9.8,167.0,311.64,255.62
2018,2,18,8,15,364.5,77.5,5.1,10.15,160.0,268.99,223.9
2018,2,18,8,30,184.0,99.0,5.2,10.5,153.0,207.5,173.15
2018,2,18,8,45,254.5,117.5,5.3,10.8,205.5,269.87,226.67
2018,2,18,9,0,325.0,136.0,5.4,11.1,258.0,335.49,281.92
2018,2,18,9,15,564.0,111.0,5.4,11.4,351.5,463.77,389.56
2018,2,18,9,30,803.0,86.0,5.4,11.7,445.0,590.74,493.46
2018,2,18,9,45,850.5,81.5,5.4,12.0,490.5,630.12,524.11
2018,2,18,10,0,898.0,77.0,5.4,12.3,536.0,665.43,551.45
2018,2,18,10,15,911.0,78.5,5.45,12.5,568.5,686.37,567.07
2018,2,18,10,30,924.0,80.0,5.5,12.7,601.0,704.6,580.39
2018,2,18,10,45,932.5,81.5,5.55,12.95,626.5,716.93,588.55
2018,2,18,11,0,941.0,83.0,5.6,13.2,652.0,726.18,594.46
2018,2,18,11,15,946.0,84.0,5.7,13.3,670.0,729.37,596.35
2018,2,18,11,30,951.0,85.0,5.8,13.4,688.0,729.34,595.91
2018,2,18,11,45,952.5,86.5,5.9,13.5,698.0,724.23,591.6
2018,2,18,12,0,954.0,88.0,6.0,13.6,708.0,715.89,584.4
2018,2,18,12,15,954.0,88.5,6.15,13.55,709.5,702.39,573.6
2018,2,18,12,30,954.0,89.0,6.3,13.5,711.0,685.8,560.21
2018,2,18,12,45,951.0,89.0,6.4,13.45,704.0,663.89,542.29
2018,2,18,13,0,948.0,89.0,6.5,13.4,697.0,639.18,521.87
2018,2,18,13,15,944.0,88.5,6.65,13.15,683.0,610.76,498.6
2018,2,18,13,30,940.0,88.0,6.8,12.9,669.0,579.86,472.78
2018,2,18,13,45,932.5,87.5,6.9,12.7,647.0,544.9,442.91
2018,2,18,14,0,925.0,87.0,7.0,12.5,625.0,507.99,410.74
2018,2,18,14,15,912.0,86.0,7.0,12.15,595.0,466.54,374.24
2018,2,18,14,30,899.0,85.0,7.0,11.8,565.0,421.42,333.93
2018,2,18,14,45,880.0,84.0,7.0,11.5,528.0,375.66,292.25
2018,2,18,15,0,861.0,83.0,7.0,11.2,491.0,329.8,249.8
2018,2,18,15,15,833.5,80.5,7.0,11.2,447.5,280.59,204.3
2018,2,18,15,30,806.0,78.0,7.0,11.2,404.0,232.63,160.32
2018,2,18,15,45,775.5,74.5,6.7,10.35,359.0,184.82,118.53
2018,2,18,16,0,745.0,71.0,6.4,9.5,314.0,139.16,81.82
2018,2,18,16,15,692.0,66.0,6.15,9.0,264.5,89.5,48.5
2018,2,18,16,30,639.0,61.0,5.9,8.5,215.0,48.09,38.18
2018,2,18,16,45,554.5,54.5,5.6,8.0,166.5,39.8,30.46
2018,2,18,17,0,470.0,48.0,5.3,7.5,118.0,37.23,27.66
2018,2,18,17,15,331.5,37.0,5.2,7.2,77.0,30.09,19.89
2018,2,18,17,30,193.0,26.0,5.1,6.9,36.0,20.88,0.0
2018,2,18,17,45,96.5,13.0,5.0,6.55,18.0,12.78,0.0
2018,2,18,18,0,0.0,0.0,4.9,6.2,0.0,0.0,0.0
2018,2,18,18,15,0.0,0.0,4.85,6.05,0.0,0.0,0.0
2018,2,18,18,30,0.0,0.0,4.8,5.9,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,4.7,5.7,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,4.6,5.5,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,4.55,5.35,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,4.5,5.2,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,4.4,5.05,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,4.3,4.9,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,4.2,4.8,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,4.1,4.7,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,4.05,4.6,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,3.95,4.4,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,3.9,4.3,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,3.85,4.2,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,3.8,4.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,3.6,3.9,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,3.35,3.6,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,3.3,3.5,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,3.25,3.4,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,3.15,3.2,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,3.1,3.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,3.05,3.05,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,3.0,2.95,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,2.95,2.8,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,2.85,2.7,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,2.8,2.65,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,2.75,2.65,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,2.7,2.6,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,2.5,2.4,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,2.3,2.1,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,2.2,1.95,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,2.1,1.8,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,2.25,2.1,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,2,19,6,45,36.0,7.0,2.55,2.7,7.5,0.0,0.0
2018,2,19,7,0,72.0,14.0,2.7,3.0,15.0,33.19,0.0
2018,2,19,7,15,219.5,28.0,2.9,3.45,49.5,113.19,50.84
2018,2,19,7,30,367.0,42.0,3.1,3.9,84.0,192.47,148.59
2018,2,19,7,45,475.5,49.0,3.3,4.4,131.0,258.39,210.06
2018,2,19,8,0,584.0,56.0,3.5,4.9,178.0,331.0,275.36
2018,2,19,8,15,649.5,61.0,3.5,5.35,228.0,387.72,326.28
2018,2,19,8,30,715.0,66.0,3.5,5.8,278.0,447.28,377.97
2018,2,19,8,45,760.0,68.5,3.45,6.25,327.0,493.26,417.0
2018,2,19,9,0,805.0,71.0,3.4,6.7,376.0,542.2,457.09
2018,2,19,9,15,835.5,72.5,3.25,7.0,421.0,581.48,488.23
2018,2,19,9,30,866.0,74.0,3.1,7.3,466.0,619.64,517.57
2018,2,19,9,45,889.5,74.5,3.0,7.6,506.0,647.76,538.57
2018,2,19,10,0,913.0,75.0,2.9,7.9,546.0,677.05,559.9
2018,2,19,10,15,925.0,76.5,2.8,8.1,578.5,697.61,574.17
2018,2,19,10,30,937.0,78.0,2.7,8.3,611.0,715.39,585.64
2018,2,19,10,45,945.5,79.0,2.6,8.5,636.5,727.31,592.56
2018,2,19,11,0,954.0,80.0,2.5,8.7,662.0,736.13,597.22
2018,2,19,11,15,958.0,81.0,2.5,8.85,679.0,738.67,598.04
2018,2,19,11,30,962.0,82.0,2.5,9.0,696.0,737.95,596.62
2018,2,19,11,45,964.5,82.5,2.5,9.1,706.0,732.41,591.89
2018,2,19,12,0,967.0,83.0,2.5,9.2,716.0,723.61,584.64
2018,2,19,12,15,966.5,83.5,2.5,9.3,717.5,709.62,573.09
2018,2,19,12,30,966.0,84.0,2.5,9.4,719.0,692.52,559.1
2018,2,19,12,45,946.0,90.0,2.55,9.5,707.0,665.99,537.85
2018,2,19,13,0,926.0,96.0,2.6,9.6,695.0,637.26,514.68
2018,2,19,13,15,895.5,102.5,2.65,9.6,671.5,600.54,485.21
2018,2,19,13,30,865.0,109.0,2.7,9.6,648.0,563.23,454.8
2018,2,19,13,45,870.5,103.5,2.7,9.55,630.0,531.7,428.41
2018,2,19,14,0,876.0,98.0,2.7,9.5,612.0,497.63,399.25
2018,2,19,14,15,833.0,104.0,2.7,9.45,573.5,451.33,359.83
2018,2,19,14,30,790.0,110.0,2.7,9.4,535.0,406.34,320.9
2018,2,19,14,45,610.0,136.5,2.65,9.3,452.0,331.84,260.06
2018,2,19,15,0,430.0,163.0,2.6,9.2,369.0,272.61,212.74
2018,2,19,15,15,624.5,117.0,2.6,9.2,387.5,260.36,194.12
2018,2,19,15,30,819.0,71.0,2.6,9.2,406.0,231.99,159.47
2018,2,19,15,45,781.5,68.5,2.25,8.85,359.0,183.16,116.84
2018,2,19,16,0,744.0,66.0,1.9,8.5,312.0,137.11,79.79
2018,2,19,16,15,658.5,61.0,1.7,7.75,254.0,85.63,45.68
2018,2,19,16,30,573.0,56.0,1.5,7.0,196.0,45.26,28.84
2018,2,19,16,45,502.0,49.5,1.3,6.25,152.5,35.0,26.41
2018,2,19,17,0,431.0,43.0,1.1,5.5,109.0,32.08,23.4
2018,2,19,17,15,341.5,33.0,1.15,5.15,73.0,25.71,16.6
2018,2,19,17,30,252.0,23.0,1.2,4.8,37.0,18.97,0.0
2018,2,19,17,45,126.0,11.5,1.2,4.4,18.5,11.3,0.0
2018,2,19,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,2,19,18,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,2,19,18,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,1.3,0.75,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,1.3,0.45,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.3,-0.05,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.3,-0.35,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.3,-0.65,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.3,-0.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.3,-0.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.25,-1.25,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.2,-1.4,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.2,-1.75,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.3,-2.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.25,-2.45,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,2,20,6,45,68.5,7.0,1.45,-0.8,8.5,0.0,0.0
2018,2,20,7,0,137.0,14.0,1.5,-0.2,17.0,51.28,0.0
2018,2,20,7,15,318.0,24.5,1.55,0.5,55.5,141.65,76.0
2018,2,20,7,30,499.0,35.0,1.6,1.2,94.0,235.03,183.49
2018,2,20,7,45,584.0,41.5,1.65,1.95,142.0,292.19,238.35
2018,2,20,8,0,669.0,48.0,1.7,2.7,190.0,358.89,298.55
2018,2,20,8,15,509.5,69.0,1.6,3.6,193.0,333.45,280.8
2018,2,20,8,30,350.0,90.0,1.5,4.5,196.0,289.89,245.53
2018,2,20,8,45,193.5,119.0,1.4,5.45,179.0,240.83,203.38
2018,2,20,9,0,37.0,148.0,1.3,6.4,162.0,176.07,146.32
2018,2,20,9,15,46.5,167.5,1.25,7.0,187.5,202.29,168.01
2018,2,20,9,30,56.0,187.0,1.2,7.6,213.0,228.68,189.11
2018,2,20,9,45,74.0,207.0,1.1,8.25,244.0,261.08,214.77
2018,2,20,10,0,92.0,227.0,1.0,8.9,275.0,293.71,240.03
2018,2,20,10,15,221.5,230.5,1.05,9.2,355.0,388.53,316.96
2018,2,20,10,30,351.0,234.0,1.1,9.5,435.0,485.49,392.68
2018,2,20,10,45,491.5,203.0,1.15,9.85,497.5,554.45,445.96
2018,2,20,11,0,632.0,172.0,1.2,10.2,560.0,620.19,495.93
2018,2,20,11,15,705.0,155.0,1.25,10.4,599.5,650.39,518.17
2018,2,20,11,30,778.0,138.0,1.3,10.6,639.0,677.81,538.49
2018,2,20,11,45,864.0,114.0,1.35,10.75,677.5,703.06,557.42
2018,2,20,12,0,950.0,90.0,1.4,10.9,716.0,723.82,572.85
2018,2,20,12,15,950.5,90.0,1.4,11.0,717.5,710.1,561.58
2018,2,20,12,30,951.0,90.0,1.4,11.1,719.0,693.3,548.3
2018,2,20,12,45,949.5,89.5,1.45,11.2,712.5,671.75,531.83
2018,2,20,13,0,948.0,89.0,1.5,11.3,706.0,647.35,512.94
2018,2,20,13,15,943.0,88.0,1.55,11.3,691.0,617.76,489.98
2018,2,20,13,30,938.0,87.0,1.6,11.3,676.0,585.75,464.65
2018,2,20,13,45,929.5,86.5,1.65,11.3,653.0,550.2,435.96
2018,2,20,14,0,921.0,86.0,1.7,11.3,630.0,512.78,405.05
2018,2,20,14,15,908.5,84.5,1.75,11.15,599.5,471.03,370.16
2018,2,20,14,30,896.0,83.0,1.8,11.0,569.0,428.12,333.35
2018,2,20,14,45,879.0,80.5,1.8,10.9,531.5,378.97,290.52
2018,2,20,15,0,862.0,78.0,1.8,10.8,494.0,332.15,248.6
2018,2,20,15,15,792.5,83.5,1.8,10.8,441.0,278.99,202.45
2018,2,20,15,30,723.0,89.0,1.8,10.8,388.0,227.84,158.56
2018,2,20,15,45,540.0,102.5,1.7,10.15,311.5,173.33,118.43
2018,2,20,16,0,357.0,116.0,1.6,9.5,235.0,134.88,94.38
2018,2,20,16,15,318.5,102.0,1.45,8.75,196.0,100.35,69.68
2018,2,20,16,30,280.0,88.0,1.3,8.0,157.0,73.87,55.32
2018,2,20,16,45,213.0,72.5,1.15,7.25,118.5,57.45,46.64
2018,2,20,17,0,146.0,57.0,1.0,6.5,80.0,45.89,35.72
2018,2,20,17,15,93.0,39.0,1.0,6.2,51.5,32.02,22.15
2018,2,20,17,30,40.0,21.0,1.0,5.9,23.0,18.71,1.35
2018,2,20,17,45,20.0,10.5,1.0,5.6,11.5,10.32,0.0
2018,2,20,18,0,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,2,20,18,15,0.0,0.0,1.05,5.05,0.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.1,2.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.05,2.9,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,0.95,3.15,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,0.85,3.35,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,0.8,3.4,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,0.7,3.6,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,0.6,3.7,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.45,3.95,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.4,4.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,0.4,3.95,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,0.5,3.7,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,0.8,3.1,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,0.8,3.3,0.0,0.0,0.0
2018,2,21,6,45,42.0,6.5,0.8,3.45,7.5,0.0,0.0
2018,2,21,7,0,84.0,13.0,0.8,3.6,15.0,36.12,0.0
2018,2,21,7,15,182.5,26.5,0.95,4.0,45.0,102.78,59.84
2018,2,21,7,30,281.0,40.0,1.1,4.4,75.0,163.0,126.91
2018,2,21,7,45,433.5,47.0,1.25,4.8,128.0,243.8,198.09
2018,2,21,8,0,586.0,54.0,1.4,5.2,181.0,334.99,277.03
2018,2,21,8,15,662.0,57.0,1.45,5.85,233.5,392.48,326.96
2018,2,21,8,30,738.0,60.0,1.5,6.5,286.0,456.59,380.65
2018,2,21,8,45,776.0,63.5,1.55,7.15,334.5,503.45,418.83
2018,2,21,9,0,814.0,67.0,1.6,7.8,383.0,550.34,455.82
2018,2,21,9,15,839.5,69.5,1.55,8.3,427.0,588.27,484.39
2018,2,21,9,30,865.0,72.0,1.5,8.8,471.0,624.85,511.04
2018,2,21,9,45,885.0,73.5,1.5,9.35,510.5,652.01,530.26
2018,2,21,10,0,905.0,75.0,1.5,9.9,550.0,680.28,549.79
2018,2,21,10,15,918.5,76.5,1.5,10.25,583.5,701.84,563.95
2018,2,21,10,30,932.0,78.0,1.5,10.6,617.0,720.66,575.76
2018,2,21,10,45,940.0,79.5,1.45,10.95,642.5,732.8,582.25
2018,2,21,11,0,948.0,81.0,1.4,11.3,668.0,741.82,586.58
2018,2,21,11,15,952.5,82.5,1.45,11.55,686.0,745.22,588.24
2018,2,21,11,30,957.0,84.0,1.5,11.8,704.0,745.35,587.73
2018,2,21,11,45,958.5,85.0,1.55,12.0,713.5,739.63,583.29
2018,2,21,12,0,960.0,86.0,1.6,12.2,723.0,730.66,576.67
2018,2,21,12,15,959.5,86.5,1.7,12.3,724.5,716.66,566.5
2018,2,21,12,30,959.0,87.0,1.8,12.4,726.0,699.56,553.75
2018,2,21,12,45,955.0,87.5,1.95,12.55,719.0,677.28,537.13
2018,2,21,13,0,951.0,88.0,2.1,12.7,712.0,652.22,518.03
2018,2,21,13,15,946.0,87.5,2.15,12.65,697.0,622.97,495.15
2018,2,21,13,30,941.0,87.0,2.2,12.6,682.0,591.29,469.91
2018,2,21,13,45,932.5,86.5,2.25,12.6,659.0,555.56,440.87
2018,2,21,14,0,924.0,86.0,2.3,12.6,636.0,517.95,409.62
2018,2,21,14,15,911.0,85.0,2.2,12.45,605.5,476.23,374.17
2018,2,21,14,30,898.0,84.0,2.1,12.3,575.0,433.39,337.0
2018,2,21,14,45,880.5,82.5,2.05,12.15,538.0,384.77,294.64
2018,2,21,15,0,863.0,81.0,2.0,12.0,501.0,338.52,253.27
2018,2,21,15,15,840.5,78.0,2.0,12.0,458.5,289.61,209.27
2018,2,21,15,30,818.0,75.0,2.0,12.0,416.0,241.48,165.9
2018,2,21,15,45,756.0,75.0,1.55,11.3,363.0,190.45,122.95
2018,2,21,16,0,694.0,75.0,1.1,10.6,310.0,141.22,84.26
2018,2,21,16,15,633.0,69.5,1.05,9.9,259.0,95.78,53.52
2018,2,21,16,30,572.0,64.0,1.0,9.2,208.0,56.12,35.0
2018,2,21,16,45,514.0,56.0,0.95,8.5,164.5,40.31,31.01
2018,2,21,17,0,456.0,48.0,0.9,7.8,121.0,36.3,27.05
2018,2,21,17,15,305.5,36.5,0.95,7.4,78.0,28.65,19.29
2018,2,21,17,30,155.0,25.0,1.0,7.0,35.0,19.69,3.91
2018,2,21,17,45,83.5,13.0,1.05,6.65,18.0,12.78,0.0
2018,2,21,18,0,12.0,1.0,1.1,6.3,1.0,0.0,0.0
2018,2,21,18,15,6.0,0.5,1.15,5.9,0.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.25,5.15,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,2.35,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.35,2.1,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.35,1.95,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.4,1.85,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.45,1.75,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.55,1.7,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.65,1.65,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.75,1.7,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,1.8,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.85,1.95,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.95,2.25,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,2.0,2.4,0.0,0.0,0.0
