Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,22,3,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,2,22,4,0,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,4,15,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,4,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,2,22,4,45,0.0,0.0,2.15,2.65,0.0,0.0,0.0
2018,2,22,5,0,0.0,0.0,2.2,2.6,0.0,0.0,0.0
2018,2,22,5,15,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,2,22,5,30,0.0,0.0,2.2,2.4,0.0,0.0,0.0
2018,2,22,5,45,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,2,22,6,0,0.0,0.0,2.2,2.2,0.0,0.0,0.0
2018,2,22,6,15,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,2,22,6,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,2,22,6,45,69.0,8.0,2.75,3.7,10.0,0.0,0.0
2018,2,22,7,0,138.0,16.0,2.9,4.2,20.0,54.64,0.0
2018,2,22,7,15,295.0,27.0,3.1,4.7,58.0,141.94,89.84
2018,2,22,7,30,452.0,38.0,3.3,5.2,96.0,225.54,176.98
2018,2,22,7,45,543.5,45.0,3.5,5.75,144.5,288.35,235.45
2018,2,22,8,0,635.0,52.0,3.7,6.3,193.0,357.21,297.42
2018,2,22,8,15,690.5,56.5,3.75,6.85,243.0,408.81,343.66
2018,2,22,8,30,746.0,61.0,3.8,7.4,293.0,465.3,392.28
2018,2,22,8,45,784.0,64.0,3.85,7.9,341.5,512.04,431.5
2018,2,22,9,0,822.0,67.0,3.9,8.4,390.0,558.77,469.51
2018,2,22,9,15,847.0,69.0,3.9,8.85,434.0,596.16,498.98
2018,2,22,9,30,872.0,71.0,3.9,9.3,478.0,628.94,524.21
2018,2,22,9,45,890.0,73.5,3.9,9.75,517.5,659.37,546.85
2018,2,22,10,0,908.0,76.0,3.9,10.2,557.0,687.59,567.32
2018,2,22,10,15,920.0,77.5,4.0,10.45,589.5,708.23,581.77
2018,2,22,10,30,932.0,79.0,4.1,10.7,622.0,726.08,594.02
2018,2,22,10,45,939.5,80.0,4.2,10.95,647.0,737.35,601.53
2018,2,22,11,0,947.0,81.0,4.3,11.2,672.0,745.49,606.82
2018,2,22,11,15,950.0,82.5,4.45,11.3,689.0,747.85,608.48
2018,2,22,11,30,953.0,84.0,4.6,11.4,706.0,746.94,607.81
2018,2,22,11,45,913.5,98.0,4.8,11.45,701.0,726.62,592.82
2018,2,22,12,0,874.0,112.0,5.0,11.5,696.0,704.89,575.8
2018,2,22,12,15,589.5,176.0,5.15,11.35,570.5,568.31,465.83
2018,2,22,12,30,305.0,240.0,5.3,11.2,445.0,432.62,354.1
2018,2,22,12,45,177.0,236.0,5.4,11.1,354.5,339.86,277.89
2018,2,22,13,0,49.0,232.0,5.5,11.0,264.0,253.06,205.33
2018,2,22,13,15,33.5,221.5,5.6,10.8,243.0,231.91,188.13
2018,2,22,13,30,18.0,211.0,5.7,10.6,222.0,212.22,172.03
2018,2,22,13,45,11.5,157.5,5.75,10.45,164.5,157.35,126.9
2018,2,22,14,0,5.0,104.0,5.8,10.3,107.0,102.87,81.58
2018,2,22,14,15,156.0,147.0,5.8,10.1,233.0,204.99,167.06
2018,2,22,14,30,307.0,190.0,5.8,9.9,359.0,296.1,240.31
2018,2,22,14,45,254.0,170.0,5.8,9.7,304.0,244.69,197.14
2018,2,22,15,0,201.0,150.0,5.8,9.5,249.0,197.59,157.83
2018,2,22,15,15,340.5,136.5,5.8,9.5,287.0,208.84,161.97
2018,2,22,15,30,480.0,123.0,5.8,9.5,325.0,209.96,155.62
2018,2,22,15,45,371.5,118.0,5.55,9.0,264.0,161.67,117.36
2018,2,22,16,0,263.0,113.0,5.3,8.5,203.0,127.69,93.09
2018,2,22,16,15,352.5,93.0,5.05,8.05,194.5,97.92,66.06
2018,2,22,16,30,442.0,73.0,4.8,7.6,186.0,63.26,42.3
2018,2,22,16,45,429.0,61.5,4.55,7.2,152.0,45.02,35.43
2018,2,22,17,0,416.0,50.0,4.3,6.8,118.0,37.92,28.59
2018,2,22,17,15,312.0,39.5,4.15,6.5,80.5,31.4,21.84
2018,2,22,17,30,208.0,29.0,4.0,6.2,43.0,23.03,7.54
2018,2,22,17,45,108.5,15.5,3.9,5.9,22.5,15.24,0.0
2018,2,22,18,0,9.0,2.0,3.8,5.6,2.0,0.0,0.0
2018,2,22,18,15,4.5,1.0,3.65,5.4,1.0,0.0,0.0
2018,2,22,18,30,0.0,0.0,3.5,5.2,0.0,0.0,0.0
2018,2,22,18,45,0.0,0.0,3.35,4.95,0.0,0.0,0.0
2018,2,22,19,0,0.0,0.0,3.2,4.7,0.0,0.0,0.0
2018,2,22,19,15,0.0,0.0,3.05,4.5,0.0,0.0,0.0
2018,2,22,19,30,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,2,22,19,45,0.0,0.0,2.75,4.05,0.0,0.0,0.0
2018,2,22,20,0,0.0,0.0,2.6,3.8,0.0,0.0,0.0
2018,2,22,20,15,0.0,0.0,2.55,3.6,0.0,0.0,0.0
2018,2,22,20,30,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,2,22,20,45,0.0,0.0,2.4,3.2,0.0,0.0,0.0
2018,2,22,21,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,22,21,15,0.0,0.0,2.2,2.75,0.0,0.0,0.0
2018,2,22,21,30,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2018,2,22,21,45,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,2,22,22,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,2,22,22,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,2,22,22,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,2,22,22,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,2,22,23,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,22,23,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,2,22,23,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,2,22,23,45,0.0,0.0,1.55,0.55,0.0,0.0,0.0
2018,2,23,0,0,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,2,23,0,15,0.0,0.0,1.5,0.25,0.0,0.0,0.0
2018,2,23,0,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,2,23,0,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,2,23,1,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,2,23,1,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,2,23,1,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,23,1,45,0.0,0.0,1.5,-0.45,0.0,0.0,0.0
2018,2,23,2,0,0.0,0.0,1.5,-0.5,0.0,0.0,0.0
2018,2,23,2,15,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,23,2,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,23,2,45,0.0,0.0,1.45,-0.95,0.0,0.0,0.0
2018,2,23,3,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,2,23,3,15,0.0,0.0,1.4,-1.2,0.0,0.0,0.0
2018,2,23,3,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,23,3,45,0.0,0.0,1.4,-1.45,0.0,0.0,0.0
2018,2,23,4,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,2,23,4,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,2,23,4,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,2,23,4,45,0.0,0.0,1.4,-1.75,0.0,0.0,0.0
2018,2,23,5,0,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,23,5,15,0.0,0.0,1.4,-1.85,0.0,0.0,0.0
2018,2,23,5,30,0.0,0.0,1.4,-1.9,0.0,0.0,0.0
2018,2,23,5,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,2,23,6,0,0.0,0.0,1.4,-2.1,0.0,0.0,0.0
2018,2,23,6,15,0.0,0.0,1.55,-1.4,0.0,0.0,0.0
2018,2,23,6,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,2,23,6,45,104.0,8.5,1.8,0.0,12.5,0.0,0.0
2018,2,23,7,0,208.0,17.0,1.9,0.7,25.0,76.26,0.0
2018,2,23,7,15,364.5,26.5,2.3,1.5,65.0,167.07,112.96
2018,2,23,7,30,521.0,36.0,2.7,2.3,105.0,247.05,196.47
2018,2,23,7,45,605.0,42.5,3.1,3.05,155.0,310.24,255.97
2018,2,23,8,0,689.0,49.0,3.5,3.8,205.0,378.42,317.97
2018,2,23,8,15,740.5,53.5,3.8,4.4,256.5,433.09,367.29
2018,2,23,8,30,792.0,58.0,4.1,5.0,308.0,489.4,416.54
2018,2,23,8,45,826.5,61.5,4.45,5.55,357.5,536.36,457.02
2018,2,23,9,0,861.0,65.0,4.8,6.1,407.0,583.02,496.21
2018,2,23,9,15,881.5,67.5,4.75,6.6,451.0,616.11,522.45
2018,2,23,9,30,902.0,70.0,4.7,7.1,495.0,650.77,549.11
2018,2,23,9,45,916.0,73.0,4.7,7.55,534.5,679.85,570.92
2018,2,23,10,0,930.0,76.0,4.7,8.0,574.0,706.48,590.13
2018,2,23,10,15,940.0,77.0,4.7,8.35,605.5,725.54,602.87
2018,2,23,10,30,950.0,78.0,4.7,8.7,637.0,741.72,613.41
2018,2,23,10,45,957.5,80.0,4.65,9.0,663.0,754.2,621.01
2018,2,23,11,0,965.0,82.0,4.6,9.3,689.0,763.48,626.24
2018,2,23,11,15,970.5,82.5,4.6,9.55,707.0,766.49,627.2
2018,2,23,11,30,976.0,83.0,4.6,9.8,725.0,766.18,625.8
2018,2,23,11,45,978.5,83.5,4.6,10.05,735.0,760.44,620.46
2018,2,23,12,0,981.0,84.0,4.6,10.3,745.0,751.38,612.77
2018,2,23,12,15,979.5,85.5,4.55,10.45,746.5,737.37,601.38
2018,2,23,12,30,978.0,87.0,4.5,10.6,748.0,720.2,586.69
2018,2,23,12,45,974.0,87.5,4.5,10.75,740.5,697.41,567.82
2018,2,23,13,0,970.0,88.0,4.5,10.9,733.0,671.77,546.54
2018,2,23,13,15,965.5,87.5,4.4,10.95,718.0,642.17,521.68
2018,2,23,13,30,961.0,87.0,4.3,11.0,703.0,610.05,494.47
2018,2,23,13,45,954.0,86.0,4.2,11.0,680.0,573.8,463.66
2018,2,23,14,0,947.0,85.0,4.1,11.0,657.0,535.52,430.65
2018,2,23,14,15,936.0,83.5,4.0,10.95,626.5,493.17,393.84
2018,2,23,14,30,925.0,82.0,3.9,10.9,596.0,449.49,355.18
2018,2,23,14,45,910.0,79.5,3.75,10.8,558.5,402.35,312.93
2018,2,23,15,0,895.0,77.0,3.6,10.7,521.0,354.68,269.44
2018,2,23,15,15,873.5,75.0,3.6,10.7,478.0,302.14,221.61
2018,2,23,15,30,852.0,73.0,3.6,10.7,435.0,253.34,176.75
2018,2,23,15,45,822.0,69.5,3.1,10.1,387.5,202.57,131.74
2018,2,23,16,0,792.0,66.0,2.6,9.5,340.0,153.82,91.04
2018,2,23,16,15,749.0,61.5,2.25,8.45,290.0,105.47,56.62
2018,2,23,16,30,706.0,57.0,1.9,7.4,240.0,61.04,34.59
2018,2,23,16,45,602.0,52.5,1.6,6.3,185.5,36.76,28.08
2018,2,23,17,0,498.0,48.0,1.3,5.2,131.0,35.77,26.94
2018,2,23,17,15,323.5,37.0,1.35,4.75,84.0,28.6,19.71
2018,2,23,17,30,149.0,26.0,1.4,4.3,37.0,20.35,7.49
2018,2,23,17,45,85.0,14.5,1.45,3.8,19.5,14.25,0.0
2018,2,23,18,0,21.0,3.0,1.5,3.3,2.0,0.0,0.0
2018,2,23,18,15,10.5,1.5,1.5,3.15,1.0,0.0,0.0
2018,2,23,18,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,2,23,18,45,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,2,23,19,0,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,2,23,19,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,2,23,19,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,23,19,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,23,20,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,23,20,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,23,20,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,23,20,45,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,2,23,21,0,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,21,15,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,21,30,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,2,23,21,45,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,2,23,22,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,2,23,22,15,0.0,0.0,1.4,1.55,0.0,0.0,0.0
2018,2,23,22,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,2,23,22,45,0.0,0.0,1.35,1.45,0.0,0.0,0.0
2018,2,23,23,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,15,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,23,23,45,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,0,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,2,24,0,15,0.0,0.0,1.25,1.45,0.0,0.0,0.0
2018,2,24,0,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,2,24,0,45,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2018,2,24,1,0,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,2,24,1,15,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,2,24,1,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,2,24,1,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,2,24,2,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,24,2,15,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,2,24,2,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,2,24,2,45,0.0,0.0,1.35,0.2,0.0,0.0,0.0
2018,2,24,3,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,24,3,15,0.0,0.0,1.4,-0.15,0.0,0.0,0.0
2018,2,24,3,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,24,3,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,24,4,0,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,2,24,4,15,0.0,0.0,1.45,-0.55,0.0,0.0,0.0
2018,2,24,4,30,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,24,4,45,0.0,0.0,1.5,-0.65,0.0,0.0,0.0
2018,2,24,5,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,5,15,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,5,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,5,45,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,6,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,2,24,6,15,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,2,24,6,30,0.0,0.0,1.7,1.1,0.0,0.0,0.0
2018,2,24,6,45,76.0,10.0,1.8,1.95,13.0,0.0,0.0
2018,2,24,7,0,152.0,20.0,1.9,2.8,26.0,63.82,0.0
2018,2,24,7,15,292.0,31.5,2.15,3.7,64.0,150.26,104.86
2018,2,24,7,30,432.0,43.0,2.4,4.6,102.0,227.49,180.75
2018,2,24,7,45,510.0,51.0,2.65,5.55,148.5,286.19,234.87
2018,2,24,8,0,588.0,59.0,2.9,6.5,195.0,349.79,291.57
2018,2,24,8,15,477.0,84.0,3.0,7.1,210.5,341.51,287.34
2018,2,24,8,30,366.0,109.0,3.1,7.7,226.0,326.45,275.5
2018,2,24,8,45,457.0,113.0,3.15,8.3,282.0,391.47,330.18
2018,2,24,9,0,548.0,117.0,3.2,8.9,338.0,460.7,386.72
2018,2,24,9,15,553.0,129.0,3.3,9.4,372.5,489.65,409.14
2018,2,24,9,30,558.0,141.0,3.4,9.9,407.0,516.99,429.93
2018,2,24,9,45,706.0,116.0,3.45,10.4,479.5,599.37,495.6
2018,2,24,10,0,854.0,91.0,3.5,10.9,552.0,679.62,557.9
2018,2,24,10,15,857.5,96.0,3.6,11.25,581.5,697.36,569.93
2018,2,24,10,30,861.0,101.0,3.7,11.6,611.0,712.21,579.75
2018,2,24,10,45,859.5,106.5,3.8,12.0,633.5,721.13,585.0
2018,2,24,11,0,858.0,112.0,3.9,12.4,656.0,726.98,588.07
2018,2,24,11,15,846.5,118.5,4.0,12.5,667.0,723.78,585.12
2018,2,24,11,30,835.0,125.0,4.1,12.6,678.0,717.59,579.68
2018,2,24,11,45,724.0,165.0,4.2,12.7,649.5,674.59,544.58
2018,2,24,12,0,613.0,205.0,4.3,12.8,621.0,628.85,507.44
2018,2,24,12,15,588.0,214.5,4.35,12.8,614.0,609.03,491.64
2018,2,24,12,30,563.0,224.0,4.4,12.8,607.0,589.42,475.73
2018,2,24,12,45,484.5,246.0,4.45,12.8,573.5,547.12,441.4
2018,2,24,13,0,406.0,268.0,4.5,12.8,540.0,505.32,407.4
2018,2,24,13,15,293.0,285.0,4.55,12.75,479.0,442.6,356.68
2018,2,24,13,30,180.0,302.0,4.6,12.7,418.0,385.16,309.95
2018,2,24,13,45,215.0,287.5,4.65,12.65,421.5,381.67,307.53
2018,2,24,14,0,250.0,273.0,4.7,12.6,425.0,374.15,301.39
2018,2,24,14,15,278.0,254.0,4.65,12.5,415.5,357.41,287.42
2018,2,24,14,30,306.0,235.0,4.6,12.4,406.0,338.18,270.92
2018,2,24,14,45,357.5,210.5,4.6,12.3,398.0,320.06,254.43
2018,2,24,15,0,409.0,186.0,4.6,12.2,390.0,294.57,230.92
2018,2,24,15,15,459.0,158.5,4.6,12.2,370.0,263.25,201.52
2018,2,24,15,30,509.0,131.0,4.6,12.2,350.0,227.07,167.2
2018,2,24,15,45,525.5,112.0,4.3,11.75,316.5,187.12,130.97
2018,2,24,16,0,542.0,93.0,4.0,11.3,283.0,144.67,93.88
2018,2,24,16,15,527.0,81.0,3.65,10.65,243.5,104.05,63.14
2018,2,24,16,30,512.0,69.0,3.3,10.0,204.0,64.69,39.92
2018,2,24,16,45,461.5,59.0,2.9,9.3,161.5,42.16,32.61
2018,2,24,17,0,411.0,49.0,2.5,8.6,119.0,36.39,27.12
2018,2,24,17,15,319.0,39.0,2.45,8.15,82.5,30.31,20.98
2018,2,24,17,30,227.0,29.0,2.4,7.7,46.0,22.82,10.04
2018,2,24,17,45,119.5,15.5,2.35,7.2,24.0,15.24,0.0
2018,2,24,18,0,12.0,2.0,2.3,6.7,2.0,0.0,0.0
2018,2,24,18,15,6.0,1.0,2.3,6.45,1.0,0.0,0.0
2018,2,24,18,30,0.0,0.0,2.3,6.2,0.0,0.0,0.0
2018,2,24,18,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2018,2,24,19,0,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,2,24,19,15,0.0,0.0,2.05,5.55,0.0,0.0,0.0
2018,2,24,19,30,0.0,0.0,1.9,5.3,0.0,0.0,0.0
2018,2,24,19,45,0.0,0.0,1.8,5.05,0.0,0.0,0.0
2018,2,24,20,0,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,2,24,20,15,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,2,24,20,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,2,24,20,45,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,2,24,21,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,2,24,21,15,0.0,0.0,1.3,3.65,0.0,0.0,0.0
2018,2,24,21,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,2,24,21,45,0.0,0.0,1.25,3.35,0.0,0.0,0.0
2018,2,24,22,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,24,22,15,0.0,0.0,1.25,3.05,0.0,0.0,0.0
2018,2,24,22,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,24,22,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,24,23,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,24,23,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2018,2,24,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,2,24,23,45,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,2,25,0,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,2,25,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2018,2,25,0,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,2,25,0,45,0.0,0.0,1.6,1.8,0.0,0.0,0.0
2018,2,25,1,0,0.0,0.0,1.6,1.7,0.0,0.0,0.0
2018,2,25,1,15,0.0,0.0,1.6,1.55,0.0,0.0,0.0
2018,2,25,1,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,2,25,1,45,0.0,0.0,1.6,1.25,0.0,0.0,0.0
2018,2,25,2,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,2,25,2,15,0.0,0.0,1.55,0.95,0.0,0.0,0.0
2018,2,25,2,30,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,2,25,2,45,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,2,25,3,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,2,25,3,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,2,25,3,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,2,25,3,45,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,2,25,4,0,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,2,25,4,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,25,4,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,2,25,4,45,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,2,25,5,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,2,25,5,15,0.0,0.0,1.35,-0.35,0.0,0.0,0.0
2018,2,25,5,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,2,25,5,45,0.0,0.0,1.3,-0.45,0.0,0.0,0.0
2018,2,25,6,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,2,25,6,15,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,2,25,6,30,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,2,25,6,45,87.5,10.0,1.3,1.85,14.0,9.83,0.0
2018,2,25,7,0,175.0,20.0,1.3,2.6,28.0,81.78,0.0
2018,2,25,7,15,325.5,31.5,1.35,3.35,69.0,163.18,117.23
2018,2,25,7,30,476.0,43.0,1.4,4.1,110.0,246.39,196.22
2018,2,25,7,45,559.0,50.0,1.45,4.85,159.0,308.16,252.46
2018,2,25,8,0,642.0,57.0,1.5,5.6,208.0,375.14,311.24
2018,2,25,8,15,693.5,61.5,1.6,6.5,258.0,425.66,354.9
2018,2,25,8,30,745.0,66.0,1.7,7.4,308.0,481.0,400.71
2018,2,25,8,45,780.5,69.5,1.8,8.25,356.5,527.45,437.95
2018,2,25,9,0,816.0,73.0,1.9,9.1,405.0,573.74,473.84
2018,2,25,9,15,842.0,75.5,2.0,9.85,450.0,612.5,503.07
2018,2,25,9,30,868.0,78.0,2.1,10.6,495.0,649.9,530.54
2018,2,25,9,45,887.5,79.0,2.15,11.35,534.5,676.43,549.04
2018,2,25,10,0,907.0,80.0,2.2,12.1,574.0,704.13,567.49
2018,2,25,10,15,918.5,81.5,2.15,12.55,606.5,724.49,579.86
2018,2,25,10,30,930.0,83.0,2.1,13.0,639.0,742.05,590.15
2018,2,25,10,45,938.5,83.5,2.1,13.45,664.0,753.46,596.37
2018,2,25,11,0,947.0,84.0,2.1,13.9,689.0,761.77,600.47
2018,2,25,11,15,952.0,84.5,2.1,14.15,706.5,764.4,601.06
2018,2,25,11,30,957.0,85.0,2.1,14.4,724.0,763.76,599.5
2018,2,25,11,45,960.5,85.0,2.15,14.7,734.0,758.27,594.89
2018,2,25,12,0,964.0,85.0,2.2,15.0,744.0,749.49,588.09
2018,2,25,12,15,963.0,86.0,2.3,15.2,745.0,735.43,578.16
2018,2,25,12,30,962.0,87.0,2.4,15.4,746.0,718.26,565.4
2018,2,25,12,45,957.5,87.5,2.5,15.55,738.5,695.34,547.96
2018,2,25,13,0,953.0,88.0,2.6,15.7,731.0,669.65,528.16
2018,2,25,13,15,949.5,87.5,2.7,15.7,716.5,640.94,506.03
2018,2,25,13,30,946.0,87.0,2.8,15.7,702.0,609.69,481.45
2018,2,25,13,45,940.0,85.0,2.9,15.7,679.0,573.33,452.4
2018,2,25,14,0,934.0,83.0,3.0,15.7,656.0,534.93,421.01
2018,2,25,14,15,923.5,82.0,3.1,15.55,626.0,493.58,386.67
2018,2,25,14,30,913.0,81.0,3.2,15.4,596.0,450.88,350.28
2018,2,25,14,45,898.5,79.0,3.3,15.25,559.0,404.67,310.16
2018,2,25,15,0,884.0,77.0,3.4,15.1,522.0,357.9,268.61
2018,2,25,15,15,863.5,74.5,3.4,15.1,479.5,305.38,221.67
2018,2,25,15,30,843.0,72.0,3.4,15.1,437.0,256.56,177.49
2018,2,25,15,45,813.0,69.0,3.35,14.2,390.0,206.37,133.74
2018,2,25,16,0,783.0,66.0,3.3,13.3,343.0,158.19,93.76
2018,2,25,16,15,653.0,62.5,3.1,12.25,271.0,100.46,54.28
2018,2,25,16,30,523.0,59.0,2.9,11.2,199.0,58.2,32.97
2018,2,25,16,45,427.0,47.0,2.7,10.15,146.0,31.58,22.97
2018,2,25,17,0,331.0,35.0,2.5,9.1,93.0,23.83,15.82
2018,2,25,17,15,205.0,25.0,2.65,8.65,57.0,17.34,9.62
2018,2,25,17,30,79.0,15.0,2.8,8.2,21.0,11.28,2.55
2018,2,25,17,45,39.5,7.5,2.9,7.75,10.5,7.37,0.0
2018,2,25,18,0,0.0,0.0,3.0,7.3,0.0,0.0,0.0
2018,2,25,18,15,0.0,0.0,3.05,7.2,0.0,0.0,0.0
2018,2,25,18,30,0.0,0.0,3.1,7.1,0.0,0.0,0.0
2018,2,25,18,45,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,25,19,0,0.0,0.0,3.2,6.8,0.0,0.0,0.0
2018,2,25,19,15,0.0,0.0,3.15,6.75,0.0,0.0,0.0
2018,2,25,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,2,25,19,45,0.0,0.0,3.05,6.65,0.0,0.0,0.0
2018,2,25,20,0,0.0,0.0,3.0,6.6,0.0,0.0,0.0
2018,2,25,20,15,0.0,0.0,2.9,6.55,0.0,0.0,0.0
2018,2,25,20,30,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,2,25,20,45,0.0,0.0,2.7,6.45,0.0,0.0,0.0
2018,2,25,21,0,0.0,0.0,2.6,6.4,0.0,0.0,0.0
2018,2,25,21,15,0.0,0.0,2.65,6.45,0.0,0.0,0.0
2018,2,25,21,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,2,25,21,45,0.0,0.0,2.75,6.55,0.0,0.0,0.0
2018,2,25,22,0,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,2,25,22,15,0.0,0.0,2.75,6.6,0.0,0.0,0.0
2018,2,25,22,30,0.0,0.0,2.7,6.6,0.0,0.0,0.0
2018,2,25,22,45,0.0,0.0,2.65,6.6,0.0,0.0,0.0
2018,2,25,23,0,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,2,25,23,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,2,25,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,2,25,23,45,0.0,0.0,2.45,6.65,0.0,0.0,0.0
2018,2,26,0,0,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,2,26,0,15,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,2,26,0,30,0.0,0.0,2.5,6.7,0.0,0.0,0.0
2018,2,26,0,45,0.0,0.0,2.5,6.75,0.0,0.0,0.0
2018,2,26,1,0,0.0,0.0,2.5,6.8,0.0,0.0,0.0
2018,2,26,1,15,0.0,0.0,2.55,6.8,0.0,0.0,0.0
2018,2,26,1,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,2,26,1,45,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,2,26,2,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,2,26,2,15,0.0,0.0,2.8,6.9,0.0,0.0,0.0
2018,2,26,2,30,0.0,0.0,2.9,6.9,0.0,0.0,0.0
2018,2,26,2,45,0.0,0.0,2.95,6.9,0.0,0.0,0.0
2018,2,26,3,0,0.0,0.0,3.0,6.9,0.0,0.0,0.0
2018,2,26,3,15,0.0,0.0,3.15,6.95,0.0,0.0,0.0
2018,2,26,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2018,2,26,3,45,0.0,0.0,3.45,7.05,0.0,0.0,0.0
2018,2,26,4,0,0.0,0.0,3.6,7.1,0.0,0.0,0.0
2018,2,26,4,15,0.0,0.0,3.7,7.15,0.0,0.0,0.0
2018,2,26,4,30,0.0,0.0,3.8,7.2,0.0,0.0,0.0
2018,2,26,4,45,0.0,0.0,3.85,7.25,0.0,0.0,0.0
2018,2,26,5,0,0.0,0.0,3.9,7.3,0.0,0.0,0.0
2018,2,26,5,15,0.0,0.0,3.85,7.3,0.0,0.0,0.0
2018,2,26,5,30,0.0,0.0,3.8,7.3,0.0,0.0,0.0
2018,2,26,5,45,0.0,0.0,3.75,7.35,0.0,0.0,0.0
2018,2,26,6,0,0.0,0.0,3.7,7.4,0.0,0.0,0.0
2018,2,26,6,15,0.0,0.0,3.65,7.45,0.0,0.0,0.0
2018,2,26,6,30,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,2,26,6,45,0.0,1.5,3.5,7.55,1.5,1.47,0.0
2018,2,26,7,0,0.0,3.0,3.4,7.6,3.0,2.89,0.0
2018,2,26,7,15,0.0,5.0,3.5,7.7,5.0,4.82,0.0
2018,2,26,7,30,0.0,7.0,3.6,7.8,7.0,6.74,0.1
2018,2,26,7,45,0.0,8.5,3.65,7.9,8.5,8.19,1.46
2018,2,26,8,0,0.0,10.0,3.7,8.0,10.0,9.64,2.78
2018,2,26,8,15,0.0,12.0,3.75,8.15,12.0,11.57,4.49
2018,2,26,8,30,0.0,14.0,3.8,8.3,14.0,13.5,6.18
2018,2,26,8,45,0.0,23.0,3.9,8.45,23.0,22.2,13.75
2018,2,26,9,0,0.0,32.0,4.0,8.6,32.0,30.89,21.26
2018,2,26,9,15,4.5,68.5,4.0,8.85,70.5,69.01,54.15
2018,2,26,9,30,9.0,105.0,4.0,9.1,109.0,108.06,87.32
2018,2,26,9,45,31.5,157.0,4.05,9.35,174.0,180.1,148.12
2018,2,26,10,0,54.0,209.0,4.1,9.6,239.0,250.11,205.94
2018,2,26,10,15,123.5,237.0,4.05,9.75,310.0,333.3,274.7
2018,2,26,10,30,193.0,265.0,4.0,9.9,381.0,410.99,337.52
2018,2,26,10,45,213.0,274.0,3.95,10.1,407.0,433.63,354.78
2018,2,26,11,0,233.0,283.0,3.9,10.3,433.0,455.64,371.63
2018,2,26,11,15,228.5,289.0,3.85,10.45,439.5,456.3,371.19
2018,2,26,11,30,224.0,295.0,3.8,10.6,446.0,456.14,370.22
2018,2,26,11,45,231.0,299.5,3.75,10.75,457.0,461.71,374.04
2018,2,26,12,0,238.0,304.0,3.7,10.9,468.0,469.43,379.45
2018,2,26,12,15,270.5,301.5,3.6,11.0,488.0,482.71,389.79
2018,2,26,12,30,303.0,299.0,3.5,11.1,508.0,494.14,398.52
2018,2,26,12,45,417.5,261.0,3.45,11.15,546.0,523.01,422.48
2018,2,26,13,0,532.0,223.0,3.4,11.2,584.0,544.22,439.82
2018,2,26,13,15,700.0,168.0,3.35,11.15,632.5,574.44,464.26
2018,2,26,13,30,868.0,113.0,3.3,11.1,681.0,593.92,479.23
2018,2,26,13,45,835.0,119.0,3.2,11.05,650.5,552.82,445.01
2018,2,26,14,0,802.0,125.0,3.1,11.0,620.0,511.7,410.62
2018,2,26,14,15,563.5,179.0,3.1,10.9,519.0,419.71,336.36
2018,2,26,14,30,325.0,233.0,3.1,10.8,418.0,346.77,277.83
2018,2,26,14,45,335.5,213.5,3.05,10.65,394.0,317.38,253.07
2018,2,26,15,0,346.0,194.0,3.0,10.5,370.0,286.72,226.51
2018,2,26,15,15,270.5,172.5,3.0,10.5,303.0,228.77,179.29
2018,2,26,15,30,195.0,151.0,3.0,10.5,236.0,177.7,138.2
2018,2,26,15,45,185.5,125.0,3.0,9.9,199.0,142.51,108.58
2018,2,26,16,0,176.0,99.0,3.0,9.3,162.0,108.49,80.07
2018,2,26,16,15,99.5,80.0,2.85,8.8,114.5,79.67,59.46
2018,2,26,16,30,23.0,61.0,2.7,8.3,67.0,57.95,44.32
2018,2,26,16,45,30.0,50.0,2.6,7.8,56.5,47.0,37.26
2018,2,26,17,0,37.0,39.0,2.5,7.3,46.0,34.84,25.94
2018,2,26,17,15,41.0,31.0,2.4,6.95,36.5,27.86,19.09
2018,2,26,17,30,45.0,23.0,2.3,6.6,27.0,20.7,10.14
2018,2,26,17,45,30.0,13.0,2.25,6.25,15.0,12.78,0.0
2018,2,26,18,0,15.0,3.0,2.2,5.9,3.0,0.0,0.0
2018,2,26,18,15,7.5,1.5,2.1,5.65,1.5,0.0,0.0
2018,2,26,18,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,2,26,18,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,2,26,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,2,26,19,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,2,26,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,2,26,19,45,0.0,0.0,1.9,4.45,0.0,0.0,0.0
2018,2,26,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,2,26,20,15,0.0,0.0,1.95,4.2,0.0,0.0,0.0
2018,2,26,20,30,0.0,0.0,2.0,4.1,0.0,0.0,0.0
2018,2,26,20,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,2,26,21,0,0.0,0.0,2.2,3.9,0.0,0.0,0.0
2018,2,26,21,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,26,21,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2018,2,26,21,45,0.0,0.0,3.0,4.05,0.0,0.0,0.0
2018,2,26,22,0,0.0,0.0,3.3,4.1,0.0,0.0,0.0
2018,2,26,22,15,0.0,0.0,3.45,4.1,0.0,0.0,0.0
2018,2,26,22,30,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,26,22,45,0.0,0.0,3.75,4.1,0.0,0.0,0.0
2018,2,26,23,0,0.0,0.0,3.9,4.1,0.0,0.0,0.0
2018,2,26,23,15,0.0,0.0,3.8,3.95,0.0,0.0,0.0
2018,2,26,23,30,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,2,26,23,45,0.0,0.0,3.6,3.7,0.0,0.0,0.0
2018,2,27,0,0,0.0,0.0,3.5,3.6,0.0,0.0,0.0
2018,2,27,0,15,0.0,0.0,3.45,3.5,0.0,0.0,0.0
2018,2,27,0,30,0.0,0.0,3.4,3.4,0.0,0.0,0.0
2018,2,27,0,45,0.0,0.0,3.4,3.3,0.0,0.0,0.0
2018,2,27,1,0,0.0,0.0,3.4,3.2,0.0,0.0,0.0
2018,2,27,1,15,0.0,0.0,3.45,3.1,0.0,0.0,0.0
2018,2,27,1,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2018,2,27,1,45,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,2,27,2,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,2,27,2,15,0.0,0.0,3.45,2.6,0.0,0.0,0.0
2018,2,27,2,30,0.0,0.0,3.4,2.4,0.0,0.0,0.0
2018,2,27,2,45,0.0,0.0,3.35,2.25,0.0,0.0,0.0
2018,2,27,3,0,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,2,27,3,15,0.0,0.0,3.2,1.9,0.0,0.0,0.0
2018,2,27,3,30,0.0,0.0,3.1,1.7,0.0,0.0,0.0
2018,2,27,3,45,0.0,0.0,3.0,1.45,0.0,0.0,0.0
2018,2,27,4,0,0.0,0.0,2.9,1.2,0.0,0.0,0.0
2018,2,27,4,15,0.0,0.0,2.85,1.05,0.0,0.0,0.0
2018,2,27,4,30,0.0,0.0,2.8,0.9,0.0,0.0,0.0
2018,2,27,4,45,0.0,0.0,2.75,0.75,0.0,0.0,0.0
2018,2,27,5,0,0.0,0.0,2.7,0.6,0.0,0.0,0.0
2018,2,27,5,15,0.0,0.0,2.7,0.5,0.0,0.0,0.0
2018,2,27,5,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,2,27,5,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,2,27,6,0,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,2,27,6,15,0.0,0.0,2.95,0.7,0.0,0.0,0.0
2018,2,27,6,30,0.0,0.0,3.2,1.2,0.0,0.0,0.0
2018,2,27,6,45,143.5,11.0,3.45,1.7,18.5,48.4,0.0
2018,2,27,7,0,287.0,22.0,3.7,2.2,37.0,121.51,0.0
2018,2,27,7,15,430.5,30.0,3.9,2.8,81.0,201.35,151.45
2018,2,27,7,30,574.0,38.0,4.1,3.4,125.0,280.16,227.07
2018,2,27,7,45,647.5,44.0,4.3,4.05,176.0,341.87,285.13
2018,2,27,8,0,721.0,50.0,4.5,4.7,227.0,407.77,345.04
2018,2,27,8,15,766.5,53.5,4.55,5.4,278.0,460.37,391.84
2018,2,27,8,30,812.0,57.0,4.6,6.1,329.0,514.14,437.86
2018,2,27,8,45,842.0,60.5,4.6,6.75,378.5,559.81,475.62
2018,2,27,9,0,872.0,64.0,4.6,7.4,428.0,601.5,509.04
2018,2,27,9,15,892.5,66.5,4.55,7.95,472.5,638.52,537.63
2018,2,27,9,30,913.0,69.0,4.5,8.5,517.0,673.83,564.07
2018,2,27,9,45,927.0,71.5,4.4,9.05,556.5,702.81,584.07
2018,2,27,10,0,941.0,74.0,4.3,9.6,596.0,729.29,601.33
2018,2,27,10,15,951.5,75.5,4.3,10.0,629.0,749.54,614.52
2018,2,27,10,30,962.0,77.0,4.3,10.4,662.0,766.83,625.5
2018,2,27,10,45,969.0,79.0,4.3,10.8,688.0,779.08,632.7
2018,2,27,11,0,976.0,81.0,4.3,11.2,714.0,788.06,637.57
2018,2,27,11,15,980.5,82.0,4.25,11.45,732.0,790.85,637.99
2018,2,27,11,30,985.0,83.0,4.2,11.7,750.0,790.25,636.06
2018,2,27,11,45,987.0,83.5,4.2,11.95,759.5,783.98,630.39
2018,2,27,12,0,989.0,84.0,4.2,12.2,769.0,774.34,622.42
2018,2,27,12,15,987.5,85.0,4.15,12.35,770.0,759.5,610.64
2018,2,27,12,30,986.0,86.0,4.1,12.5,771.0,741.47,596.75
2018,2,27,12,45,981.5,87.0,4.05,12.65,763.5,718.42,577.91
2018,2,27,13,0,977.0,88.0,4.0,12.8,756.0,692.51,556.71
2018,2,27,13,15,972.0,88.0,3.9,12.9,740.5,662.62,532.18
2018,2,27,13,30,967.0,88.0,3.8,13.0,725.0,630.21,505.34
2018,2,27,13,45,959.5,87.0,3.65,13.05,701.5,593.15,474.44
2018,2,27,14,0,952.0,86.0,3.5,13.1,678.0,554.09,441.41
2018,2,27,14,15,942.0,84.0,3.35,13.05,647.0,511.14,404.83
2018,2,27,14,30,932.0,82.0,3.2,13.0,616.0,466.79,366.3
2018,2,27,14,45,918.5,80.0,3.05,12.9,579.0,419.94,325.01
2018,2,27,15,0,905.0,78.0,2.9,12.8,542.0,372.41,282.3
2018,2,27,15,15,885.0,75.5,2.9,12.8,498.5,318.79,234.24
2018,2,27,15,30,865.0,73.0,2.9,12.8,455.0,268.83,188.75
2018,2,27,15,45,835.0,69.5,2.35,12.25,406.0,216.8,142.6
2018,2,27,16,0,805.0,66.0,1.8,11.7,357.0,166.78,100.23
2018,2,27,16,15,761.5,62.0,1.65,10.65,306.0,117.38,63.64
2018,2,27,16,30,718.0,58.0,1.5,9.6,255.0,71.94,38.23
2018,2,27,16,45,625.0,53.5,1.3,8.55,200.5,36.73,27.87
2018,2,27,17,0,532.0,49.0,1.1,7.5,146.0,35.68,26.76
2018,2,27,17,15,345.5,39.0,1.2,7.0,94.0,29.53,20.67
2018,2,27,17,30,159.0,29.0,1.3,6.5,42.0,22.51,12.1
2018,2,27,17,45,89.0,16.0,1.35,5.95,22.5,15.73,0.0
2018,2,27,18,0,19.0,3.0,1.4,5.4,3.0,0.0,0.0
2018,2,27,18,15,9.5,1.5,1.4,5.25,1.5,0.0,0.0
2018,2,27,18,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,2,27,18,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,2,27,19,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,2,27,19,15,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,2,27,19,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,2,27,19,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,2,27,20,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,2,27,20,15,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,2,27,20,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,2,27,20,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,27,21,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,27,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,27,21,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,27,21,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,2,27,22,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,27,22,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,2,27,22,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,2,27,22,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,2,27,23,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,2,27,23,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,2,27,23,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,27,23,45,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,0,45,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,28,1,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,2,28,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,2,28,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,2,28,2,15,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,2,28,2,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,2,45,0.0,0.0,1.4,2.15,0.0,0.0,0.0
2018,2,28,3,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,3,15,0.0,0.0,1.4,2.25,0.0,0.0,0.0
2018,2,28,3,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,3,45,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,4,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,2,28,4,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,2,28,4,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,2,28,4,45,0.0,0.0,1.45,2.05,0.0,0.0,0.0
2018,2,28,5,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,2,28,5,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,2,28,5,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,2,28,5,45,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,2,28,6,0,0.0,0.0,1.5,1.6,0.0,0.0,0.0
2018,2,28,6,15,0.0,0.0,1.7,2.45,0.0,0.0,0.0
2018,2,28,6,30,0.0,0.0,1.9,3.3,0.0,0.0,0.0
2018,2,28,6,45,81.5,12.0,2.1,4.1,16.5,33.47,0.0
2018,2,28,7,0,163.0,24.0,2.3,4.9,33.0,88.7,15.03
2018,2,28,7,15,284.5,34.0,2.5,5.6,70.0,156.1,117.67
2018,2,28,7,30,406.0,44.0,2.7,6.3,107.0,226.8,182.62
2018,2,28,7,45,257.0,69.0,2.85,7.0,114.0,204.77,169.17
2018,2,28,8,0,108.0,94.0,3.0,7.7,121.0,158.62,131.73
2018,2,28,8,15,129.0,115.0,3.1,8.2,154.0,195.34,163.67
2018,2,28,8,30,150.0,136.0,3.2,8.7,187.0,232.94,195.56
2018,2,28,8,45,175.0,155.5,3.25,9.25,223.0,271.83,227.88
2018,2,28,9,0,200.0,175.0,3.3,9.8,259.0,311.57,260.27
2018,2,28,9,15,177.5,197.0,3.3,10.25,277.5,324.79,269.62
2018,2,28,9,30,155.0,219.0,3.3,10.7,296.0,336.11,277.24
2018,2,28,9,45,138.5,233.0,3.35,11.2,305.5,340.93,279.67
2018,2,28,10,0,122.0,247.0,3.4,11.7,315.0,344.65,281.16
2018,2,28,10,15,88.0,248.0,3.4,11.95,298.5,314.94,255.87
2018,2,28,10,30,54.0,249.0,3.4,12.2,282.0,290.87,235.08
2018,2,28,10,45,125.0,268.5,3.4,12.45,349.0,366.52,296.54
2018,2,28,11,0,196.0,288.0,3.4,12.7,416.0,436.19,351.76
2018,2,28,11,15,322.5,277.0,3.45,12.8,494.0,518.47,417.5
2018,2,28,11,30,449.0,266.0,3.5,12.9,572.0,598.28,479.86
2018,2,28,11,45,566.0,226.0,3.5,12.95,617.0,635.07,509.3
2018,2,28,12,0,683.0,186.0,3.5,13.0,662.0,669.87,536.99
2018,2,28,12,15,573.5,223.5,3.5,12.9,624.0,618.36,495.43
2018,2,28,12,30,464.0,261.0,3.5,12.8,586.0,569.2,455.83
2018,2,28,12,45,337.0,294.5,3.45,12.75,529.5,505.31,404.36
2018,2,28,13,0,210.0,328.0,3.4,12.7,473.0,446.52,356.55
2018,2,28,13,15,209.5,321.0,3.4,12.55,463.0,431.41,345.1
2018,2,28,13,30,209.0,314.0,3.4,12.4,453.0,415.79,332.95
2018,2,28,13,45,172.5,301.0,3.35,12.3,413.0,375.02,300.59
2018,2,28,14,0,136.0,288.0,3.3,12.2,373.0,336.42,269.91
2018,2,28,14,15,90.5,262.5,3.25,12.0,318.0,286.89,230.55
2018,2,28,14,30,45.0,237.0,3.2,11.8,263.0,239.54,192.83
2018,2,28,14,45,100.5,224.5,3.15,11.6,278.0,245.8,197.71
2018,2,28,15,0,156.0,212.0,3.1,11.4,293.0,244.25,195.32
2018,2,28,15,15,178.5,198.5,3.1,11.4,284.0,229.63,182.1
2018,2,28,15,30,201.0,185.0,3.1,11.4,275.0,212.66,166.55
2018,2,28,15,45,145.5,163.0,2.8,10.95,224.5,171.3,133.82
2018,2,28,16,0,90.0,141.0,2.5,10.5,174.0,139.13,109.31
2018,2,28,16,15,74.5,116.5,2.3,10.2,141.0,111.01,86.72
2018,2,28,16,30,59.0,92.0,2.1,9.9,108.0,84.79,66.0
2018,2,28,16,45,29.5,70.0,1.9,9.6,78.0,63.11,51.53
2018,2,28,17,0,0.0,48.0,1.7,9.3,48.0,45.73,35.57
2018,2,28,17,15,0.0,33.0,1.7,9.1,33.0,31.84,22.55
2018,2,28,17,30,0.0,18.0,1.7,8.9,18.0,17.37,8.27
2018,2,28,17,45,5.5,10.0,1.7,8.75,10.0,9.83,0.0
2018,2,28,18,0,11.0,2.0,1.7,8.6,2.0,0.0,0.0
2018,2,28,18,15,5.5,1.0,1.75,8.55,1.0,0.0,0.0
2018,2,28,18,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,2,28,18,45,0.0,0.0,1.85,8.45,0.0,0.0,0.0
2018,2,28,19,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,2,28,19,15,0.0,0.0,1.9,8.35,0.0,0.0,0.0
2018,2,28,19,30,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,2,28,19,45,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,2,28,20,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,28,20,15,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,2,28,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2018,2,28,20,45,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,2,28,21,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,2,28,21,15,0.0,0.0,1.9,7.75,0.0,0.0,0.0
2018,2,28,21,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,2,28,21,45,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,2,28,22,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,2,28,22,15,0.0,0.0,2.45,7.8,0.0,0.0,0.0
2018,2,28,22,30,0.0,0.0,2.7,7.9,0.0,0.0,0.0
2018,2,28,22,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,28,23,0,0.0,0.0,3.2,8.2,0.0,0.0,0.0
2018,2,28,23,15,0.0,0.0,3.3,8.3,0.0,0.0,0.0
2018,2,28,23,30,0.0,0.0,3.4,8.4,0.0,0.0,0.0
2018,2,28,23,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2018,3,1,0,0,0.0,0.0,3.7,8.6,0.0,0.0,0.0
2018,3,1,0,15,0.0,0.0,3.7,8.55,0.0,0.0,0.0
2018,3,1,0,30,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,3,1,0,45,0.0,0.0,3.7,8.45,0.0,0.0,0.0
2018,3,1,1,0,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,3,1,1,15,0.0,0.0,3.75,8.35,0.0,0.0,0.0
2018,3,1,1,30,0.0,0.0,3.8,8.3,0.0,0.0,0.0
2018,3,1,1,45,0.0,0.0,3.85,8.25,0.0,0.0,0.0
2018,3,1,2,0,0.0,0.0,3.9,8.2,0.0,0.0,0.0
2018,3,1,2,15,0.0,0.0,4.0,8.2,0.0,0.0,0.0
2018,3,1,2,30,0.0,0.0,4.1,8.2,0.0,0.0,0.0
2018,3,1,2,45,0.0,0.0,4.2,8.15,0.0,0.0,0.0
2018,3,1,3,0,0.0,0.0,4.3,8.1,0.0,0.0,0.0
2018,3,1,3,15,0.0,0.0,4.45,8.25,0.0,0.0,0.0
2018,3,1,3,30,0.0,0.0,4.6,8.4,0.0,0.0,0.0
2018,3,1,3,45,0.0,0.0,4.75,8.55,0.0,0.0,0.0
2018,3,1,4,0,0.0,0.0,4.9,8.7,0.0,0.0,0.0
2018,3,1,4,15,0.0,0.0,4.95,8.8,0.0,0.0,0.0
2018,3,1,4,30,0.0,0.0,5.0,8.9,0.0,0.0,0.0
2018,3,1,4,45,0.0,0.0,5.0,9.05,0.0,0.0,0.0
2018,3,1,5,0,0.0,0.0,5.0,9.2,0.0,0.0,0.0
2018,3,1,5,15,0.0,0.0,5.05,9.25,0.0,0.0,0.0
2018,3,1,5,30,0.0,0.0,5.1,9.3,0.0,0.0,0.0
2018,3,1,5,45,0.0,0.0,5.15,9.35,0.0,0.0,0.0
2018,3,1,6,0,0.0,0.0,5.2,9.4,0.0,0.0,0.0
2018,3,1,6,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2018,3,1,6,30,0.0,0.0,5.3,9.6,0.0,0.0,0.0
2018,3,1,6,45,2.0,2.0,5.35,9.7,2.0,2.51,0.0
2018,3,1,7,0,4.0,4.0,5.4,9.8,4.0,5.14,0.0
2018,3,1,7,15,2.0,6.0,5.4,9.95,6.0,6.54,0.0
2018,3,1,7,30,0.0,8.0,5.4,10.1,8.0,7.71,0.91
2018,3,1,7,45,0.0,11.5,5.45,10.25,11.5,11.09,3.91
2018,3,1,8,0,0.0,15.0,5.5,10.4,15.0,14.46,6.9
2018,3,1,8,15,0.0,19.5,5.35,10.55,19.5,18.81,10.69
2018,3,1,8,30,0.0,24.0,5.2,10.7,24.0,23.16,14.43
2018,3,1,8,45,0.0,28.0,5.1,10.85,28.0,27.03,17.73
2018,3,1,9,0,0.0,32.0,5.0,11.0,32.0,30.9,20.99
2018,3,1,9,15,0.0,47.0,5.0,11.2,47.0,45.41,33.33
2018,3,1,9,30,0.0,62.0,5.0,11.4,62.0,59.93,45.55
2018,3,1,9,45,0.5,86.5,5.0,11.6,87.0,84.02,65.75
2018,3,1,10,0,1.0,111.0,5.0,11.8,112.0,108.57,86.14
2018,3,1,10,15,2.5,136.0,5.0,11.9,137.5,134.41,107.45
2018,3,1,10,30,4.0,161.0,5.0,12.0,163.0,160.25,128.59
2018,3,1,10,45,3.0,136.5,4.95,12.15,138.0,134.98,107.41
2018,3,1,11,0,2.0,112.0,4.9,12.3,113.0,110.06,86.59
2018,3,1,11,15,1.0,98.5,4.9,12.3,99.0,96.12,74.91
2018,3,1,11,30,0.0,85.0,4.9,12.3,85.0,82.28,63.32
2018,3,1,11,45,0.0,88.5,4.85,12.35,88.5,85.68,66.1
2018,3,1,12,0,0.0,92.0,4.8,12.4,92.0,89.08,68.87
2018,3,1,12,15,0.0,94.5,4.85,12.35,94.5,91.5,70.88
2018,3,1,12,30,0.0,97.0,4.9,12.3,97.0,93.92,72.91
2018,3,1,12,45,24.0,153.5,4.9,12.3,170.0,164.7,131.9
2018,3,1,13,0,48.0,210.0,4.9,12.3,243.0,232.94,187.87
2018,3,1,13,15,36.5,217.0,4.95,12.2,242.0,230.55,185.64
2018,3,1,13,30,25.0,224.0,5.0,12.1,241.0,228.53,183.93
2018,3,1,13,45,74.0,234.0,5.1,12.05,281.5,262.24,212.09
2018,3,1,14,0,123.0,244.0,5.2,12.0,322.0,290.8,235.53
2018,3,1,14,15,172.5,249.5,5.15,11.85,353.0,312.03,252.54
2018,3,1,14,30,222.0,255.0,5.1,11.7,384.0,328.63,265.22
2018,3,1,14,45,201.5,238.5,5.05,11.55,350.0,294.52,237.06
2018,3,1,15,0,181.0,222.0,5.0,11.4,316.0,261.93,210.13
2018,3,1,15,15,160.5,203.0,5.0,11.4,281.5,228.9,182.7
2018,3,1,15,30,140.0,184.0,5.0,11.4,247.0,197.71,156.83
2018,3,1,15,45,208.0,158.5,4.85,11.25,241.0,176.9,136.31
2018,3,1,16,0,276.0,133.0,4.7,11.1,235.0,153.1,112.89
2018,3,1,16,15,274.5,113.5,4.6,10.8,203.0,120.62,86.35
2018,3,1,16,30,273.0,94.0,4.5,10.5,171.0,88.38,62.78
2018,3,1,16,45,268.5,79.0,4.35,10.2,142.5,57.44,46.34
2018,3,1,17,0,264.0,64.0,4.2,9.9,114.0,47.65,37.21
2018,3,1,17,15,193.0,49.0,4.25,9.65,79.5,37.32,27.36
2018,3,1,17,30,122.0,34.0,4.3,9.4,45.0,28.08,17.19
2018,3,1,17,45,71.0,19.0,4.35,9.15,24.5,18.68,0.0
2018,3,1,18,0,20.0,4.0,4.4,8.9,4.0,3.93,0.0
2018,3,1,18,15,10.0,2.0,4.5,8.75,2.0,0.0,0.0
2018,3,1,18,30,0.0,0.0,4.6,8.6,0.0,0.0,0.0
2018,3,1,18,45,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2018,3,1,19,0,0.0,0.0,4.9,8.4,0.0,0.0,0.0
2018,3,1,19,15,0.0,0.0,4.95,8.35,0.0,0.0,0.0
2018,3,1,19,30,0.0,0.0,5.0,8.3,0.0,0.0,0.0
2018,3,1,19,45,0.0,0.0,5.05,8.25,0.0,0.0,0.0
2018,3,1,20,0,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,20,15,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,20,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,20,45,0.0,0.0,5.15,8.2,0.0,0.0,0.0
2018,3,1,21,0,0.0,0.0,5.2,8.2,0.0,0.0,0.0
2018,3,1,21,15,0.0,0.0,5.15,8.2,0.0,0.0,0.0
2018,3,1,21,30,0.0,0.0,5.1,8.2,0.0,0.0,0.0
2018,3,1,21,45,0.0,0.0,5.0,8.25,0.0,0.0,0.0
2018,3,1,22,0,0.0,0.0,4.9,8.3,0.0,0.0,0.0
2018,3,1,22,15,0.0,0.0,4.8,8.25,0.0,0.0,0.0
2018,3,1,22,30,0.0,0.0,4.7,8.2,0.0,0.0,0.0
2018,3,1,22,45,0.0,0.0,4.6,8.15,0.0,0.0,0.0
2018,3,1,23,0,0.0,0.0,4.5,8.1,0.0,0.0,0.0
2018,3,1,23,15,0.0,0.0,4.3,7.9,0.0,0.0,0.0
2018,3,1,23,30,0.0,0.0,4.1,7.7,0.0,0.0,0.0
2018,3,1,23,45,0.0,0.0,3.85,7.55,0.0,0.0,0.0
2018,3,2,0,0,0.0,0.0,3.6,7.4,0.0,0.0,0.0
2018,3,2,0,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2018,3,2,0,30,0.0,0.0,2.8,6.6,0.0,0.0,0.0
2018,3,2,0,45,0.0,0.0,2.4,6.25,0.0,0.0,0.0
2018,3,2,1,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,3,2,1,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,3,2,1,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,3,2,1,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2018,3,2,2,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,2,2,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,2,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,2,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2018,3,2,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,2,3,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,2,3,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,2,3,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,2,4,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,3,2,4,15,0.0,0.0,1.0,3.45,0.0,0.0,0.0
2018,3,2,4,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,3,2,4,45,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,3,2,5,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,2,5,15,0.0,0.0,1.1,3.25,0.0,0.0,0.0
2018,3,2,5,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,2,5,45,0.0,0.0,1.1,3.15,0.0,0.0,0.0
2018,3,2,6,0,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,2,6,15,1.5,1.0,1.2,3.75,1.0,0.0,0.0
2018,3,2,6,30,3.0,2.0,1.3,4.4,2.0,0.0,0.0
2018,3,2,6,45,5.5,12.0,1.4,5.05,12.5,13.3,0.0
2018,3,2,7,0,8.0,22.0,1.5,5.7,23.0,26.41,8.45
2018,3,2,7,15,30.5,41.5,1.7,6.2,46.5,58.27,42.68
2018,3,2,7,30,53.0,61.0,1.9,6.7,70.0,89.48,70.87
2018,3,2,7,45,86.0,80.5,2.15,7.15,100.5,132.14,108.5
2018,3,2,8,0,119.0,100.0,2.4,7.6,131.0,171.75,143.24
2018,3,2,8,15,113.5,117.0,2.6,7.95,151.5,190.29,159.38
2018,3,2,8,30,108.0,134.0,2.8,8.3,172.0,208.15,174.42
2018,3,2,8,45,252.5,145.0,2.95,8.7,249.5,313.21,263.78
2018,3,2,9,0,397.0,156.0,3.1,9.1,327.0,426.92,357.6
2018,3,2,9,15,384.0,172.0,3.3,9.3,351.5,444.56,370.73
2018,3,2,9,30,371.0,188.0,3.5,9.5,376.0,452.97,376.8
2018,3,2,9,45,380.0,203.0,3.7,9.7,408.0,480.7,398.33
2018,3,2,10,0,389.0,218.0,3.9,9.9,440.0,507.31,418.67
2018,3,2,10,15,394.5,206.5,3.95,10.0,442.0,508.71,419.35
2018,3,2,10,30,400.0,195.0,4.0,10.1,444.0,502.22,414.08
2018,3,2,10,45,339.0,233.5,4.05,10.2,450.0,492.21,403.86
2018,3,2,11,0,278.0,272.0,4.1,10.3,456.0,486.45,396.87
2018,3,2,11,15,325.5,268.5,4.15,10.3,489.5,514.81,419.85
2018,3,2,11,30,373.0,265.0,4.2,10.3,523.0,541.91,441.54
2018,3,2,11,45,287.0,302.0,4.2,10.35,502.0,512.16,415.37
2018,3,2,12,0,201.0,339.0,4.2,10.4,481.0,478.98,386.84
2018,3,2,12,15,263.5,326.5,4.25,10.4,513.0,507.08,410.17
2018,3,2,12,30,326.0,314.0,4.3,10.4,545.0,529.43,428.57
2018,3,2,12,45,249.5,323.5,4.35,10.4,499.5,478.75,387.3
2018,3,2,13,0,173.0,333.0,4.4,10.4,454.0,429.72,347.38
2018,3,2,13,15,149.0,312.0,4.4,10.3,414.5,388.3,314.56
2018,3,2,13,30,125.0,291.0,4.4,10.2,375.0,348.17,282.48
2018,3,2,13,45,63.5,194.0,4.4,10.1,236.5,219.65,178.29
2018,3,2,14,0,2.0,97.0,4.4,10.0,98.0,94.86,74.62
2018,3,2,14,15,1.0,93.5,4.35,9.9,94.0,90.95,71.57
2018,3,2,14,30,0.0,90.0,4.3,9.8,90.0,87.09,68.48
2018,3,2,14,45,32.0,125.5,4.25,9.65,142.5,131.56,105.87
2018,3,2,15,0,64.0,161.0,4.2,9.5,195.0,172.46,139.59
2018,3,2,15,15,96.0,169.5,4.2,9.5,215.5,182.14,146.66
2018,3,2,15,30,128.0,178.0,4.2,9.5,236.0,190.43,152.15
2018,3,2,15,45,91.5,143.0,3.85,9.15,182.5,145.53,115.45
2018,3,2,16,0,55.0,108.0,3.5,8.8,129.0,107.88,85.11
2018,3,2,16,15,92.5,98.0,3.35,8.55,127.0,95.4,73.14
2018,3,2,16,30,130.0,88.0,3.2,8.3,125.0,82.26,61.97
2018,3,2,16,45,120.5,72.0,3.0,8.05,101.0,61.27,50.23
2018,3,2,17,0,111.0,56.0,2.8,7.8,77.0,45.11,35.28
2018,3,2,17,15,81.0,41.0,2.85,7.65,54.0,36.06,26.55
2018,3,2,17,30,51.0,26.0,2.9,7.5,31.0,23.34,13.78
2018,3,2,17,45,27.5,14.5,2.9,7.4,17.0,13.22,0.0
2018,3,2,18,0,4.0,3.0,2.9,7.3,3.0,2.95,0.0
2018,3,2,18,15,2.0,1.5,2.95,7.2,1.5,0.0,0.0
2018,3,2,18,30,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,3,2,18,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,3,2,19,0,0.0,0.0,3.1,6.9,0.0,0.0,0.0
2018,3,2,19,15,0.0,0.0,3.1,6.8,0.0,0.0,0.0
2018,3,2,19,30,0.0,0.0,3.1,6.7,0.0,0.0,0.0
2018,3,2,19,45,0.0,0.0,3.15,6.6,0.0,0.0,0.0
2018,3,2,20,0,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2018,3,2,20,15,0.0,0.0,3.1,6.35,0.0,0.0,0.0
2018,3,2,20,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,2,20,45,0.0,0.0,2.95,6.1,0.0,0.0,0.0
2018,3,2,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,2,21,15,0.0,0.0,2.7,5.85,0.0,0.0,0.0
2018,3,2,21,30,0.0,0.0,2.5,5.7,0.0,0.0,0.0
2018,3,2,21,45,0.0,0.0,2.3,5.55,0.0,0.0,0.0
2018,3,2,22,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,3,2,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,3,2,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,3,2,22,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,2,23,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,2,23,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,3,2,23,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,3,2,23,45,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,3,3,0,0,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,3,3,0,15,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,3,0,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,3,0,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,3,1,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,3,1,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,3,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,3,1,45,0.0,0.0,1.15,3.7,0.0,0.0,0.0
2018,3,3,2,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,3,2,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,3,3,2,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,3,3,2,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,3,3,3,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,3,15,0.0,0.0,1.05,3.85,0.0,0.0,0.0
2018,3,3,3,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,3,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,3,3,4,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,4,15,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,4,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,5,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,3,3,5,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,3,3,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,3,3,5,45,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,3,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,3,6,15,3.5,1.0,1.15,4.3,1.0,0.0,0.0
2018,3,3,6,30,7.0,2.0,1.2,4.8,2.0,0.0,0.0
2018,3,3,6,45,97.5,16.5,1.25,5.3,23.5,43.39,0.0
2018,3,3,7,0,188.0,31.0,1.3,5.8,45.0,110.92,60.19
2018,3,3,7,15,311.0,43.0,1.5,6.2,87.0,179.95,139.51
2018,3,3,7,30,434.0,55.0,1.7,6.6,129.0,255.8,207.36
2018,3,3,7,45,514.0,62.5,1.9,6.95,178.0,317.99,263.13
2018,3,3,8,0,594.0,70.0,2.1,7.3,227.0,385.0,321.6
2018,3,3,8,15,645.0,75.0,2.2,7.55,277.0,438.35,367.41
2018,3,3,8,30,696.0,80.0,2.3,7.8,327.0,493.49,413.32
2018,3,3,8,45,712.5,87.0,2.4,8.05,370.0,531.88,444.47
2018,3,3,9,0,729.0,94.0,2.5,8.3,413.0,569.15,473.96
2018,3,3,9,15,461.5,123.5,2.6,8.45,332.5,442.82,370.62
2018,3,3,9,30,194.0,153.0,2.7,8.6,252.0,297.79,248.7
2018,3,3,9,45,209.0,186.5,2.75,8.7,300.5,346.9,288.69
2018,3,3,10,0,224.0,220.0,2.8,8.8,349.0,395.21,326.67
2018,3,3,10,15,233.5,229.0,2.85,8.9,369.5,412.4,339.73
2018,3,3,10,30,243.0,238.0,2.9,9.0,390.0,428.9,352.31
2018,3,3,10,45,197.5,254.5,2.95,9.1,381.5,406.47,332.76
2018,3,3,11,0,152.0,271.0,3.0,9.2,373.0,388.78,317.03
2018,3,3,11,15,97.0,228.5,3.05,9.2,294.0,302.94,247.29
2018,3,3,11,30,42.0,186.0,3.1,9.2,215.0,214.32,174.17
2018,3,3,11,45,57.0,221.0,3.15,9.15,261.0,258.97,210.92
2018,3,3,12,0,72.0,256.0,3.2,9.1,307.0,302.73,246.23
2018,3,3,12,15,175.0,283.5,3.25,9.1,408.0,401.86,327.3
2018,3,3,12,30,278.0,311.0,3.3,9.1,509.0,495.29,401.6
2018,3,3,12,45,216.5,314.5,3.4,9.05,468.0,448.17,363.14
2018,3,3,13,0,155.0,318.0,3.5,9.0,427.0,404.87,328.09
2018,3,3,13,15,224.0,298.5,3.5,8.85,452.0,421.9,343.05
2018,3,3,13,30,293.0,279.0,3.5,8.7,477.0,434.13,353.55
2018,3,3,13,45,183.0,207.0,3.55,8.6,329.5,295.38,241.76
2018,3,3,14,0,73.0,135.0,3.6,8.5,182.0,165.83,134.88
2018,3,3,14,15,36.5,89.0,3.6,8.35,112.5,102.09,81.48
2018,3,3,14,30,0.0,43.0,3.6,8.2,43.0,41.56,30.08
2018,3,3,14,45,5.5,66.0,3.6,8.05,69.0,65.97,51.06
2018,3,3,15,0,11.0,89.0,3.6,7.9,95.0,89.89,71.52
2018,3,3,15,15,158.5,129.0,3.6,7.9,202.0,162.78,129.83
2018,3,3,15,30,306.0,169.0,3.6,7.9,309.0,224.9,176.04
2018,3,3,15,45,315.0,153.0,3.25,7.55,284.0,195.96,149.72
2018,3,3,16,0,324.0,137.0,2.9,7.2,259.0,165.91,123.03
2018,3,3,16,15,202.5,97.5,2.65,6.95,170.0,102.57,74.82
2018,3,3,16,30,81.0,58.0,2.4,6.7,81.0,56.14,41.02
2018,3,3,16,45,54.5,36.0,2.1,6.4,50.0,32.55,24.34
2018,3,3,17,0,28.0,14.0,1.8,6.1,19.0,11.75,5.13
2018,3,3,17,15,23.0,13.0,1.7,5.85,16.5,12.3,5.47
2018,3,3,17,30,18.0,12.0,1.6,5.6,14.0,11.36,4.01
2018,3,3,17,45,13.5,8.0,1.5,5.3,9.0,7.61,0.0
2018,3,3,18,0,9.0,4.0,1.4,5.0,4.0,3.93,0.0
2018,3,3,18,15,4.5,2.0,1.45,4.85,2.0,0.0,0.0
2018,3,3,18,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,1.5,4.55,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,1.55,3.7,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,1.3,1.95,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,0.9,2.3,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,0.8,2.35,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.4,2.9,0.0,0.0,0.0
2018,3,4,6,15,11.5,2.0,0.35,3.15,1.5,0.0,0.0
2018,3,4,6,30,23.0,4.0,0.3,3.4,3.0,0.0,0.0
2018,3,4,6,45,175.0,16.5,0.25,3.65,28.5,65.78,0.0
2018,3,4,7,0,327.0,29.0,0.2,3.9,54.0,154.42,93.92
2018,3,4,7,15,446.5,37.0,0.2,4.3,99.0,225.15,174.71
2018,3,4,7,30,566.0,45.0,0.2,4.7,144.0,302.09,242.68
2018,3,4,7,45,636.0,50.5,0.25,5.05,195.5,359.63,293.61
2018,3,4,8,0,706.0,56.0,0.3,5.4,247.0,424.69,348.71
2018,3,4,8,15,750.5,60.0,0.35,5.75,298.5,477.94,392.57
2018,3,4,8,30,795.0,64.0,0.4,6.1,350.0,532.29,435.74
2018,3,4,8,45,735.5,82.5,0.5,6.4,375.0,543.88,444.77
2018,3,4,9,0,676.0,101.0,0.6,6.7,400.0,547.47,447.48
2018,3,4,9,15,572.5,132.5,0.65,7.05,403.0,530.65,432.84
2018,3,4,9,30,469.0,164.0,0.7,7.4,406.0,503.62,410.18
2018,3,4,9,45,405.0,198.5,0.75,7.7,418.5,503.8,408.41
2018,3,4,10,0,341.0,233.0,0.8,8.0,431.0,493.1,398.04
2018,3,4,10,15,331.0,252.5,0.9,8.65,453.0,508.86,408.76
2018,3,4,10,30,321.0,272.0,1.0,9.3,475.0,522.94,417.82
2018,3,4,10,45,338.5,279.5,1.05,9.9,501.0,543.08,431.86
2018,3,4,11,0,356.0,287.0,1.1,10.5,527.0,562.11,444.87
2018,3,4,11,15,245.5,304.0,1.15,10.85,471.5,495.03,391.6
