Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,30,135.0,321.0,1.2,11.2,416.0,422.96,334.48
2018,3,4,11,45,125.5,328.5,1.25,11.55,417.5,420.13,332.06
2018,3,4,12,0,116.0,336.0,1.3,11.9,419.0,416.9,328.85
2018,3,4,12,15,240.0,311.5,1.35,12.05,483.5,478.13,378.01
2018,3,4,12,30,364.0,287.0,1.4,12.2,548.0,531.91,420.06
2018,3,4,12,45,320.5,299.5,1.4,12.3,528.0,504.84,397.98
2018,3,4,13,0,277.0,312.0,1.4,12.4,508.0,478.41,377.04
2018,3,4,13,15,370.5,277.5,1.45,12.45,533.5,492.73,389.5
2018,3,4,13,30,464.0,243.0,1.5,12.5,559.0,501.09,396.6
2018,3,4,13,45,558.5,210.0,1.55,12.5,578.0,504.45,399.34
2018,3,4,14,0,653.0,177.0,1.6,12.5,597.0,500.63,395.82
2018,3,4,14,15,770.5,136.0,1.6,12.45,609.5,491.7,387.31
2018,3,4,14,30,888.0,95.0,1.6,12.4,622.0,474.6,370.96
2018,3,4,14,45,891.0,88.0,1.65,12.3,589.5,430.59,333.21
2018,3,4,15,0,894.0,81.0,1.7,12.2,557.0,387.89,295.33
2018,3,4,15,15,874.5,78.0,1.7,12.2,513.5,333.81,247.65
2018,3,4,15,30,855.0,75.0,1.7,12.2,470.0,283.4,202.26
2018,3,4,15,45,828.0,72.0,1.7,11.7,422.0,232.17,156.85
2018,3,4,16,0,801.0,69.0,1.7,11.2,374.0,182.68,114.13
2018,3,4,16,15,761.0,65.0,1.5,10.35,323.0,132.91,75.19
2018,3,4,16,30,721.0,61.0,1.3,9.5,272.0,86.78,45.89
2018,3,4,16,45,659.5,55.5,1.15,8.7,220.5,39.44,30.37
2018,3,4,17,0,598.0,50.0,1.0,7.9,169.0,35.46,26.66
2018,3,4,17,15,451.5,42.5,1.05,7.35,117.5,31.69,22.85
2018,3,4,17,30,305.0,35.0,1.1,6.8,66.0,27.92,18.21
2018,3,4,17,45,191.5,22.0,1.15,6.25,38.0,18.22,0.0
2018,3,4,18,0,78.0,9.0,1.2,5.7,10.0,8.85,0.0
2018,3,4,18,15,39.0,4.5,1.2,5.6,5.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,5.4,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,3.95,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.25,3.15,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.2,1.85,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.35,-0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.45,-0.35,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,3,5,6,15,20.0,3.0,1.7,0.4,2.5,0.0,0.0
2018,3,5,6,30,40.0,6.0,1.9,1.2,5.0,0.0,0.0
2018,3,5,6,45,189.5,18.0,2.15,2.0,31.5,72.22,0.0
2018,3,5,7,0,339.0,30.0,2.4,2.8,58.0,162.55,107.24
2018,3,5,7,15,456.5,38.5,2.5,3.45,104.0,232.73,184.83
2018,3,5,7,30,574.0,47.0,2.6,4.1,150.0,310.49,255.67
2018,3,5,7,45,642.0,53.0,2.7,4.75,202.0,371.28,311.05
2018,3,5,8,0,710.0,59.0,2.8,5.4,254.0,433.49,365.81
2018,3,5,8,15,754.0,63.0,2.8,6.1,306.0,486.89,411.16
2018,3,5,8,30,798.0,67.0,2.8,6.8,358.0,541.31,455.59
2018,3,5,8,45,828.5,70.0,2.8,7.5,407.5,587.1,491.61
2018,3,5,9,0,859.0,73.0,2.8,8.2,457.0,632.29,526.0
2018,3,5,9,15,880.5,75.0,2.8,8.8,502.0,665.96,550.81
2018,3,5,9,30,902.0,77.0,2.8,9.4,547.0,701.51,575.63
2018,3,5,9,45,918.5,78.5,2.8,10.05,587.0,731.08,594.9
2018,3,5,10,0,935.0,80.0,2.8,10.7,627.0,758.26,612.21
2018,3,5,10,15,946.0,81.5,2.8,11.2,660.0,778.84,624.84
2018,3,5,10,30,957.0,83.0,2.8,11.7,693.0,796.47,635.34
2018,3,5,10,45,965.0,83.5,2.75,12.2,718.5,807.71,640.92
2018,3,5,11,0,973.0,84.0,2.7,12.7,744.0,815.72,644.27
2018,3,5,11,15,977.0,84.0,2.65,13.05,760.5,816.9,643.21
2018,3,5,11,30,981.0,84.0,2.6,13.4,777.0,814.72,639.93
2018,3,5,11,45,982.5,84.5,2.6,13.75,786.0,807.84,633.82
2018,3,5,12,0,984.0,85.0,2.6,14.1,795.0,797.62,625.49
2018,3,5,12,15,985.0,84.5,2.55,14.25,796.0,782.71,614.1
2018,3,5,12,30,986.0,84.0,2.5,14.4,797.0,764.58,600.54
2018,3,5,12,45,985.0,83.0,2.5,14.6,789.5,741.44,583.69
2018,3,5,13,0,984.0,82.0,2.5,14.8,782.0,715.32,563.72
2018,3,5,13,15,980.0,81.5,2.5,14.85,766.0,684.95,540.24
2018,3,5,13,30,976.0,81.0,2.5,14.9,750.0,652.0,514.41
2018,3,5,13,45,969.0,80.5,2.45,14.95,726.5,614.94,484.77
2018,3,5,14,0,962.0,80.0,2.4,15.0,703.0,575.83,452.94
2018,3,5,14,15,952.5,78.5,2.4,14.9,672.0,532.7,417.76
2018,3,5,14,30,943.0,77.0,2.4,14.8,641.0,488.12,380.48
2018,3,5,14,45,930.0,75.0,2.4,14.75,603.0,440.44,339.71
2018,3,5,15,0,917.0,73.0,2.4,14.7,565.0,392.05,297.32
2018,3,5,15,15,898.5,71.0,2.4,14.7,521.5,341.48,252.31
2018,3,5,15,30,880.0,69.0,2.4,14.7,478.0,291.18,206.92
2018,3,5,15,45,855.5,66.0,2.05,14.1,430.5,235.5,157.65
2018,3,5,16,0,831.0,63.0,1.7,13.5,383.0,184.91,113.82
2018,3,5,16,15,794.5,60.0,1.55,12.5,332.5,134.71,74.41
2018,3,5,16,30,758.0,57.0,1.4,11.5,282.0,87.72,44.28
2018,3,5,16,45,679.5,53.5,1.25,10.5,227.0,43.53,33.84
2018,3,5,17,0,601.0,50.0,1.1,9.5,172.0,35.24,26.3
2018,3,5,17,15,414.0,41.5,1.15,8.9,114.5,30.52,21.69
2018,3,5,17,30,227.0,33.0,1.2,8.3,57.0,25.3,16.03
2018,3,5,17,45,130.0,19.5,1.25,7.7,31.5,15.24,0.0
2018,3,5,18,0,33.0,6.0,1.3,7.1,6.0,5.9,0.0
2018,3,5,18,15,16.5,3.0,1.3,6.95,3.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.35,5.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.35,4.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,4.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,6,6,15,23.0,3.0,1.15,5.1,2.5,0.0,0.0
2018,3,6,6,30,46.0,6.0,1.1,5.7,5.0,0.0,0.0
2018,3,6,6,45,61.5,14.0,1.05,6.3,17.0,31.74,0.0
2018,3,6,7,0,77.0,22.0,1.0,6.9,29.0,58.25,37.28
2018,3,6,7,15,160.0,41.0,1.2,7.65,67.0,123.14,96.26
2018,3,6,7,30,243.0,60.0,1.4,8.4,105.0,186.25,151.49
2018,3,6,7,45,157.5,76.0,1.55,9.1,108.5,166.03,136.74
2018,3,6,8,0,72.0,92.0,1.7,9.8,112.0,139.22,114.49
2018,3,6,8,15,106.5,121.5,1.8,10.5,157.5,192.92,160.02
2018,3,6,8,30,141.0,151.0,1.9,11.2,203.0,248.19,205.67
2018,3,6,8,45,274.5,155.5,2.0,11.85,273.5,342.89,283.91
2018,3,6,9,0,408.0,160.0,2.1,12.5,344.0,445.91,366.31
2018,3,6,9,15,521.5,150.5,2.1,13.05,409.5,519.06,423.23
2018,3,6,9,30,635.0,141.0,2.1,13.6,475.0,599.63,484.32
2018,3,6,9,45,700.5,133.0,2.1,14.15,526.0,647.82,519.19
2018,3,6,10,0,766.0,125.0,2.1,14.7,577.0,695.78,553.41
2018,3,6,10,15,856.5,103.5,2.05,15.15,633.5,745.1,586.77
2018,3,6,10,30,947.0,82.0,2.0,15.6,690.0,792.39,617.67
2018,3,6,10,45,954.5,83.0,1.95,16.1,715.5,803.74,622.69
2018,3,6,11,0,962.0,84.0,1.9,16.6,741.0,811.87,625.86
2018,3,6,11,15,966.0,84.5,1.8,16.95,758.0,813.55,624.54
2018,3,6,11,30,970.0,85.0,1.7,17.3,775.0,811.9,621.07
2018,3,6,11,45,972.0,85.5,1.6,17.65,784.0,805.41,614.41
2018,3,6,12,0,974.0,86.0,1.5,18.0,793.0,795.61,605.63
2018,3,6,12,15,973.0,86.5,1.4,18.25,793.5,780.37,593.51
2018,3,6,12,30,972.0,87.0,1.3,18.5,794.0,761.99,579.4
2018,3,6,12,45,970.0,86.5,1.2,18.8,786.5,738.88,562.06
2018,3,6,13,0,968.0,86.0,1.1,19.1,779.0,712.86,541.92
2018,3,6,13,15,963.5,85.5,1.0,19.2,763.0,682.5,518.54
2018,3,6,13,30,959.0,85.0,0.9,19.3,747.0,649.63,493.1
2018,3,6,13,45,889.5,103.0,0.8,19.4,701.5,595.67,451.86
2018,3,6,14,0,820.0,121.0,0.7,19.5,656.0,542.1,410.71
2018,3,6,14,15,756.0,132.5,0.65,19.45,608.5,487.2,368.89
2018,3,6,14,30,692.0,144.0,0.6,19.4,561.0,437.13,329.96
2018,3,6,14,45,727.0,122.5,0.6,19.4,537.0,400.42,300.02
2018,3,6,15,0,762.0,101.0,0.6,19.4,513.0,362.25,267.48
2018,3,6,15,15,769.0,89.5,0.6,19.4,477.5,317.56,229.16
2018,3,6,15,30,776.0,78.0,0.6,19.4,442.0,271.2,188.63
2018,3,6,15,45,755.5,72.5,0.65,18.9,397.5,222.71,147.31
2018,3,6,16,0,735.0,67.0,0.7,18.4,353.0,175.43,107.63
2018,3,6,16,15,683.5,65.0,0.75,17.5,303.0,129.15,72.71
2018,3,6,16,30,632.0,63.0,0.8,16.6,253.0,84.39,44.01
2018,3,6,16,45,575.5,57.0,0.85,15.7,205.5,44.2,27.75
2018,3,6,17,0,519.0,51.0,0.9,14.8,158.0,35.84,26.25
2018,3,6,17,15,432.5,42.5,1.0,14.05,115.0,31.23,21.85
2018,3,6,17,30,346.0,34.0,1.1,13.3,72.0,26.42,16.74
2018,3,6,17,45,211.0,22.0,1.15,12.55,41.5,17.75,0.08
2018,3,6,18,0,76.0,10.0,1.2,11.8,11.0,9.83,0.0
2018,3,6,18,15,38.0,5.0,1.2,11.45,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,9.55,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.65,9.95,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.65,9.8,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.5,0.75,9.65,0.5,0.0,0.0
2018,3,7,6,30,0.0,1.0,0.8,9.6,1.0,0.98,0.0
2018,3,7,6,45,0.0,3.0,0.8,9.55,3.0,2.95,0.0
2018,3,7,7,0,0.0,5.0,0.8,9.5,5.0,4.82,0.0
2018,3,7,7,15,0.0,6.5,0.75,9.95,6.5,6.26,0.0
2018,3,7,7,30,0.0,8.0,0.7,10.4,8.0,7.71,1.01
2018,3,7,7,45,0.0,12.0,0.7,10.85,12.0,11.57,4.41
2018,3,7,8,0,0.0,16.0,0.7,11.3,16.0,15.43,7.78
2018,3,7,8,15,0.0,22.0,0.8,11.85,22.0,21.23,12.77
2018,3,7,8,30,0.0,28.0,0.9,12.4,28.0,27.03,17.69
2018,3,7,8,45,0.0,40.0,0.95,13.0,40.0,38.63,27.5
2018,3,7,9,0,0.0,52.0,1.0,13.6,52.0,50.24,37.17
2018,3,7,9,15,0.0,68.0,1.2,14.5,68.0,65.74,49.89
2018,3,7,9,30,0.0,84.0,1.4,15.4,84.0,81.26,62.42
2018,3,7,9,45,17.0,144.5,1.6,16.3,154.5,153.59,121.61
2018,3,7,10,0,34.0,205.0,1.8,17.2,225.0,232.71,184.28
2018,3,7,10,15,111.0,254.0,2.0,17.85,325.0,346.61,273.97
2018,3,7,10,30,188.0,303.0,2.2,18.5,425.0,454.75,356.16
2018,3,7,10,45,436.5,241.5,2.35,19.15,538.0,587.45,459.09
2018,3,7,11,0,685.0,180.0,2.5,19.8,651.0,712.28,552.55
2018,3,7,11,15,821.0,133.0,2.6,20.05,711.0,761.8,587.89
2018,3,7,11,30,957.0,86.0,2.7,20.3,771.0,807.46,619.22
2018,3,7,11,45,960.5,86.0,2.75,20.6,780.5,801.61,613.99
2018,3,7,12,0,964.0,86.0,2.8,20.9,790.0,792.46,607.0
2018,3,7,12,15,964.5,86.0,2.8,21.05,791.0,777.88,596.39
2018,3,7,12,30,965.0,86.0,2.8,21.2,792.0,760.13,583.68
2018,3,7,12,45,963.5,86.0,2.85,21.35,785.0,737.94,568.18
2018,3,7,13,0,962.0,86.0,2.9,21.5,778.0,712.83,549.92
2018,3,7,13,15,959.0,84.5,2.9,21.5,762.5,682.53,527.1
2018,3,7,13,30,956.0,83.0,2.9,21.5,747.0,649.66,502.01
2018,3,7,13,45,951.0,81.5,2.9,21.5,724.0,613.24,473.8
2018,3,7,14,0,946.0,80.0,2.9,21.5,701.0,574.69,443.35
2018,3,7,14,15,937.0,78.0,2.85,21.3,670.0,531.77,409.07
2018,3,7,14,30,928.0,76.0,2.8,21.1,639.0,487.4,372.78
2018,3,7,14,45,915.0,74.5,2.8,20.9,601.5,440.63,333.79
2018,3,7,15,0,902.0,73.0,2.8,20.7,564.0,393.17,293.2
2018,3,7,15,15,883.5,71.0,2.8,20.7,521.0,343.08,249.52
2018,3,7,15,30,865.0,69.0,2.8,20.7,478.0,293.29,205.47
2018,3,7,15,45,839.5,66.0,2.55,19.6,430.0,237.84,157.75
2018,3,7,16,0,814.0,63.0,2.3,18.5,382.0,187.65,115.08
2018,3,7,16,15,778.0,59.0,2.2,17.4,331.5,137.19,75.47
2018,3,7,16,30,742.0,55.0,2.1,16.3,281.0,89.89,44.29
2018,3,7,16,45,650.5,53.5,1.95,15.2,225.0,47.52,28.52
2018,3,7,17,0,559.0,52.0,1.8,14.1,169.0,36.53,26.93
2018,3,7,17,15,410.5,44.5,1.9,13.45,117.5,32.84,23.34
2018,3,7,17,30,262.0,37.0,2.0,12.8,66.0,28.41,18.59
2018,3,7,17,45,164.0,23.0,2.05,12.15,38.0,18.04,2.25
2018,3,7,18,0,66.0,9.0,2.1,11.5,10.0,8.85,0.0
2018,3,7,18,15,33.0,4.5,2.1,11.3,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.7,10.25,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,10.55,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,8,6,15,2.5,2.0,0.95,10.3,2.0,0.0,0.0
2018,3,8,6,30,5.0,4.0,1.0,10.8,4.0,5.22,0.0
2018,3,8,6,45,17.0,18.5,1.05,11.3,20.0,25.45,0.0
2018,3,8,7,0,29.0,33.0,1.1,11.8,36.0,47.67,31.35
2018,3,8,7,15,46.0,52.0,1.15,12.2,59.5,76.18,57.7
2018,3,8,7,30,63.0,71.0,1.2,12.6,83.0,110.85,87.96
2018,3,8,7,45,102.0,91.5,1.25,12.95,118.0,153.72,124.77
2018,3,8,8,0,141.0,112.0,1.3,13.3,153.0,199.17,163.18
2018,3,8,8,15,202.0,129.5,1.35,13.7,200.0,262.36,215.43
2018,3,8,8,30,263.0,147.0,1.4,14.1,247.0,322.63,264.17
2018,3,8,8,45,177.0,160.0,1.45,14.55,231.0,283.19,230.78
2018,3,8,9,0,91.0,173.0,1.5,15.0,215.0,238.41,192.8
2018,3,8,9,15,49.0,162.5,1.55,15.3,185.5,199.28,160.03
2018,3,8,9,30,7.0,152.0,1.6,15.6,156.0,154.5,122.27
2018,3,8,9,45,172.0,171.5,1.65,15.9,274.5,308.84,249.66
2018,3,8,10,0,337.0,191.0,1.7,16.2,393.0,458.55,367.02
2018,3,8,10,15,380.0,205.5,1.7,16.5,444.5,508.01,402.8
2018,3,8,10,30,423.0,220.0,1.7,16.8,496.0,556.8,438.09
2018,3,8,10,45,312.0,271.0,1.75,17.1,478.5,520.17,406.84
2018,3,8,11,0,201.0,322.0,1.8,17.4,461.0,481.77,374.67
2018,3,8,11,15,302.0,305.5,1.8,17.75,520.0,543.52,422.01
2018,3,8,11,30,403.0,289.0,1.8,18.1,579.0,598.58,462.88
2018,3,8,11,45,313.5,317.0,1.85,18.45,544.5,554.28,427.37
2018,3,8,12,0,224.0,345.0,1.9,18.8,510.0,506.82,390.13
2018,3,8,12,15,213.0,345.0,1.95,19.0,502.0,493.03,379.74
2018,3,8,12,30,202.0,345.0,2.0,19.2,494.0,478.89,368.86
2018,3,8,12,45,220.5,335.0,2.1,19.4,496.0,474.98,366.39
2018,3,8,13,0,239.0,325.0,2.2,19.6,498.0,470.32,363.19
2018,3,8,13,15,322.5,297.5,2.2,19.6,526.0,487.31,377.13
2018,3,8,13,30,406.0,270.0,2.2,19.6,554.0,498.82,386.38
2018,3,8,13,45,506.5,232.0,2.25,19.6,574.5,504.07,390.89
2018,3,8,14,0,607.0,194.0,2.3,19.6,595.0,501.94,389.12
2018,3,8,14,15,502.5,215.5,2.25,19.4,537.5,444.47,344.14
2018,3,8,14,30,398.0,237.0,2.2,19.2,480.0,395.91,306.11
2018,3,8,14,45,412.0,218.0,2.15,19.0,456.5,363.01,279.76
2018,3,8,15,0,426.0,199.0,2.1,18.8,433.0,330.45,252.79
2018,3,8,15,15,436.0,181.0,2.1,18.8,404.5,295.76,223.35
2018,3,8,15,30,446.0,163.0,2.1,18.8,376.0,259.71,192.2
2018,3,8,15,45,355.0,158.5,1.95,18.15,317.5,215.28,157.87
2018,3,8,16,0,264.0,154.0,1.8,17.5,259.0,175.44,128.43
2018,3,8,16,15,283.5,132.0,1.65,16.7,231.0,143.74,102.11
2018,3,8,16,30,303.0,110.0,1.5,15.9,203.0,110.15,76.25
2018,3,8,16,45,283.5,92.0,1.35,15.1,166.5,77.07,56.27
2018,3,8,17,0,264.0,74.0,1.2,14.3,130.0,54.56,42.88
2018,3,8,17,15,221.0,57.0,1.25,13.7,95.5,42.95,32.23
2018,3,8,17,30,178.0,40.0,1.3,13.1,61.0,30.76,20.69
2018,3,8,17,45,122.5,25.5,1.3,12.45,36.5,20.06,4.91
2018,3,8,18,0,67.0,11.0,1.3,11.8,12.0,10.81,0.0
2018,3,8,18,15,33.5,5.5,1.35,11.45,6.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,9,6,15,7.5,3.0,1.25,7.95,3.0,0.0,0.0
2018,3,9,6,30,15.0,6.0,1.4,8.4,6.0,9.84,0.0
2018,3,9,6,45,143.5,21.5,1.55,8.85,35.5,78.32,0.0
2018,3,9,7,0,272.0,37.0,1.7,9.3,65.0,155.82,114.27
2018,3,9,7,15,389.0,45.5,1.9,9.8,110.0,222.6,176.34
2018,3,9,7,30,506.0,54.0,2.1,10.3,155.0,299.85,244.09
2018,3,9,7,45,492.0,68.5,2.3,10.8,189.5,329.51,272.13
2018,3,9,8,0,478.0,83.0,2.5,11.3,224.0,356.85,296.66
2018,3,9,8,15,371.0,117.0,2.55,11.9,238.5,349.84,290.67
2018,3,9,8,30,264.0,151.0,2.6,12.5,253.0,328.97,272.26
2018,3,9,8,45,258.5,173.5,2.65,13.1,283.5,357.14,294.11
2018,3,9,9,0,253.0,196.0,2.7,13.7,314.0,383.92,314.08
2018,3,9,9,15,321.5,203.0,2.6,14.25,367.5,441.9,359.45
2018,3,9,9,30,390.0,210.0,2.5,14.8,421.0,502.25,405.39
2018,3,9,9,45,320.0,236.0,2.4,15.35,417.0,485.83,389.07
2018,3,9,10,0,250.0,262.0,2.3,15.9,413.0,465.44,370.13
2018,3,9,10,15,191.5,286.0,2.25,16.3,405.0,441.52,349.23
2018,3,9,10,30,133.0,310.0,2.2,16.7,397.0,422.23,331.76
2018,3,9,10,45,204.5,314.0,2.1,17.05,454.0,478.94,375.23
2018,3,9,11,0,276.0,318.0,2.0,17.4,511.0,541.04,421.13
2018,3,9,11,15,298.0,324.0,2.05,17.55,536.5,560.69,435.02
2018,3,9,11,30,320.0,330.0,2.1,17.7,562.0,579.07,448.2
2018,3,9,11,45,340.5,327.5,2.15,17.85,577.0,586.32,453.39
2018,3,9,12,0,361.0,325.0,2.2,18.0,592.0,592.05,457.55
2018,3,9,12,15,390.0,316.5,2.2,18.05,605.0,596.33,460.86
2018,3,9,12,30,419.0,308.0,2.2,18.1,618.0,600.35,463.89
2018,3,9,12,45,431.0,298.5,2.2,18.1,615.0,587.19,454.26
2018,3,9,13,0,443.0,289.0,2.2,18.1,612.0,572.29,443.37
2018,3,9,13,15,493.0,265.0,2.2,18.05,617.5,565.98,439.4
2018,3,9,13,30,543.0,241.0,2.2,18.0,623.0,555.75,432.13
2018,3,9,13,45,576.5,219.5,2.2,17.95,613.5,534.2,415.9
2018,3,9,14,0,610.0,198.0,2.2,17.9,604.0,509.5,396.83
2018,3,9,14,15,661.0,170.0,2.15,17.8,591.5,483.23,375.88
2018,3,9,14,30,712.0,142.0,2.1,17.7,579.0,451.88,350.07
2018,3,9,14,45,678.0,141.0,2.05,17.55,537.5,404.82,311.55
2018,3,9,15,0,644.0,140.0,2.0,17.4,496.0,359.48,273.78
2018,3,9,15,15,597.5,139.0,2.0,17.4,449.5,312.15,234.17
2018,3,9,15,30,551.0,138.0,2.0,17.4,403.0,268.47,197.33
2018,3,9,15,45,468.0,139.5,1.8,16.8,349.0,221.92,160.04
2018,3,9,16,0,385.0,141.0,1.6,16.2,295.0,182.93,130.09
2018,3,9,16,15,316.0,128.0,1.5,15.5,243.5,145.68,102.67
2018,3,9,16,30,247.0,115.0,1.4,14.8,192.0,111.11,79.16
2018,3,9,16,45,189.0,99.0,1.3,14.1,151.5,81.46,60.91
2018,3,9,17,0,131.0,83.0,1.2,13.4,111.0,68.63,55.51
2018,3,9,17,15,102.0,63.0,1.25,13.0,81.5,53.03,41.22
2018,3,9,17,30,73.0,43.0,1.3,12.6,52.0,36.98,26.18
2018,3,9,17,45,47.5,26.5,1.3,12.2,31.0,23.17,8.16
2018,3,9,18,0,22.0,10.0,1.3,11.8,10.0,9.83,0.0
2018,3,9,18,15,11.0,5.0,1.3,11.65,5.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.15,10.3,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,8.65,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.05,8.1,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.05,8.8,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.0,9.1,1.0,0.98,0.0
2018,3,10,6,45,0.0,3.0,0.95,9.4,3.0,2.89,0.0
2018,3,10,7,0,0.0,5.0,0.9,9.7,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.85,9.95,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.8,10.2,8.0,7.71,1.03
2018,3,10,7,45,0.0,10.0,0.8,10.5,10.0,9.64,2.75
2018,3,10,8,0,0.0,12.0,0.8,10.8,12.0,11.57,4.44
2018,3,10,8,15,0.0,20.0,0.7,11.0,20.0,19.3,11.15
2018,3,10,8,30,0.0,28.0,0.6,11.2,28.0,27.03,17.79
2018,3,10,8,45,0.0,39.5,0.5,11.4,39.5,38.15,27.28
2018,3,10,9,0,0.0,51.0,0.4,11.6,51.0,49.28,36.65
2018,3,10,9,15,0.0,55.0,0.45,11.9,55.0,53.16,39.75
2018,3,10,9,30,0.0,59.0,0.5,12.2,59.0,57.04,42.84
2018,3,10,9,45,0.0,72.0,0.55,12.55,72.0,69.64,53.2
2018,3,10,10,0,0.0,85.0,0.6,12.9,85.0,82.25,63.43
2018,3,10,10,15,0.0,102.0,0.65,13.1,102.0,98.86,76.91
2018,3,10,10,30,0.0,119.0,0.7,13.3,119.0,115.57,90.33
2018,3,10,10,45,0.0,108.5,0.7,13.5,108.5,105.2,81.63
2018,3,10,11,0,0.0,98.0,0.7,13.7,98.0,94.92,73.1
2018,3,10,11,15,4.5,148.5,0.75,13.85,152.0,147.78,115.97
2018,3,10,11,30,9.0,199.0,0.8,14.0,206.0,200.63,157.8
2018,3,10,11,45,7.5,197.0,0.85,14.15,202.5,197.18,154.65
2018,3,10,12,0,6.0,195.0,0.9,14.3,199.0,193.77,151.82
2018,3,10,12,15,6.0,193.0,0.85,14.3,197.0,191.48,149.95
2018,3,10,12,30,6.0,191.0,0.8,14.3,195.0,189.18,148.1
2018,3,10,12,45,9.0,210.5,0.8,14.35,217.0,209.65,164.29
2018,3,10,13,0,12.0,230.0,0.8,14.4,239.0,229.76,180.01
2018,3,10,13,15,7.5,199.5,0.75,14.4,205.0,197.02,154.2
2018,3,10,13,30,3.0,169.0,0.7,14.4,171.0,164.69,128.76
2018,3,10,13,45,2.0,160.5,0.65,14.35,162.0,155.71,121.84
2018,3,10,14,0,1.0,152.0,0.6,14.3,153.0,146.82,114.9
2018,3,10,14,15,0.5,138.5,0.6,14.25,139.0,133.56,104.47
2018,3,10,14,30,0.0,125.0,0.6,14.2,125.0,120.38,94.07
2018,3,10,14,45,1.0,138.0,0.55,14.1,138.5,132.8,104.42
2018,3,10,15,0,2.0,151.0,0.5,14.0,152.0,144.8,114.34
2018,3,10,15,15,1.0,140.0,0.5,14.0,140.5,133.75,105.63
2018,3,10,15,30,0.0,129.0,0.5,14.0,129.0,122.82,97.06
2018,3,10,15,45,2.0,117.0,0.45,13.7,118.0,111.78,88.31
2018,3,10,16,0,4.0,105.0,0.4,13.4,107.0,100.56,79.28
2018,3,10,16,15,8.0,98.0,0.45,13.05,101.0,93.8,73.8
2018,3,10,16,30,12.0,91.0,0.5,12.7,95.0,86.44,67.74
2018,3,10,16,45,18.5,85.5,0.6,12.35,90.5,76.89,59.9
2018,3,10,17,0,25.0,80.0,0.7,12.0,86.0,69.97,57.03
2018,3,10,17,15,14.0,60.5,0.75,11.75,63.5,55.49,43.67
2018,3,10,17,30,3.0,41.0,0.8,11.5,41.0,38.14,27.44
2018,3,10,17,45,11.5,25.0,0.85,11.25,25.0,23.07,9.42
2018,3,10,18,0,20.0,9.0,0.9,11.0,9.0,8.85,0.0
2018,3,10,18,15,10.0,4.5,0.9,10.85,4.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.05,8.95,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.75,7.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.45,7.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.4,7.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.45,7.4,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,6.8,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,6.75,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,6.65,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,6.6,0.0,0.0,0.0
2018,3,11,6,15,40.5,5.0,0.65,7.1,5.5,0.0,0.0
2018,3,11,6,30,81.0,10.0,0.7,7.6,11.0,31.82,0.0
2018,3,11,6,45,229.5,23.0,0.75,8.05,44.5,110.27,34.02
2018,3,11,7,0,378.0,36.0,0.8,8.5,78.0,195.03,146.88
2018,3,11,7,15,475.5,44.5,0.75,9.05,126.0,260.64,206.91
2018,3,11,7,30,573.0,53.0,0.7,9.6,174.0,333.82,270.07
2018,3,11,7,45,632.5,58.5,0.65,10.15,225.0,391.86,319.18
2018,3,11,8,0,692.0,64.0,0.6,10.7,276.0,450.68,366.83
2018,3,11,8,15,731.5,68.5,0.55,11.4,327.0,502.63,406.79
2018,3,11,8,30,771.0,73.0,0.5,12.1,378.0,555.33,445.53
2018,3,11,8,45,799.0,76.5,0.4,12.8,426.5,600.03,476.11
2018,3,11,9,0,827.0,80.0,0.3,13.5,475.0,644.02,504.89
2018,3,11,9,15,849.0,82.0,0.4,14.2,519.5,681.19,530.17
2018,3,11,9,30,871.0,84.0,0.5,14.9,564.0,716.72,553.26
2018,3,11,9,45,888.0,85.0,0.55,15.55,603.0,741.99,568.37
2018,3,11,10,0,905.0,86.0,0.6,16.2,642.0,768.68,584.47
2018,3,11,10,15,883.5,98.0,0.75,16.8,663.5,775.73,588.82
2018,3,11,10,30,862.0,110.0,0.9,17.4,685.0,782.45,593.21
2018,3,11,10,45,865.5,114.0,1.05,17.95,709.0,792.84,600.19
2018,3,11,11,0,869.0,118.0,1.2,18.5,733.0,800.18,605.02
2018,3,11,11,15,882.0,116.5,1.35,18.85,753.0,805.99,609.31
2018,3,11,11,30,895.0,115.0,1.5,19.2,773.0,806.3,609.86
2018,3,11,11,45,903.0,113.5,1.65,19.5,784.0,802.39,607.71
2018,3,11,12,0,911.0,112.0,1.8,19.8,795.0,795.3,603.42
2018,3,11,12,15,929.0,105.5,1.85,19.95,802.0,787.35,598.03
2018,3,11,12,30,947.0,99.0,1.9,20.1,809.0,775.87,590.3
2018,3,11,12,45,928.5,105.5,2.0,20.25,796.0,748.28,571.82
2018,3,11,13,0,910.0,112.0,2.1,20.4,783.0,718.5,550.91
2018,3,11,13,15,914.0,107.5,2.05,20.45,769.5,690.73,530.12
2018,3,11,13,30,918.0,103.0,2.0,20.5,756.0,660.17,506.94
2018,3,11,13,45,916.0,99.5,2.0,20.5,733.5,624.39,479.86
2018,3,11,14,0,914.0,96.0,2.0,20.5,711.0,586.4,450.55
2018,3,11,14,15,877.0,100.0,1.85,20.45,669.0,535.69,410.52
2018,3,11,14,30,840.0,104.0,1.7,20.4,627.0,483.27,368.67
2018,3,11,14,45,808.5,103.0,1.6,20.35,582.0,432.06,327.15
2018,3,11,15,0,777.0,102.0,1.5,20.3,537.0,382.05,285.74
2018,3,11,15,15,747.0,100.0,1.5,20.3,492.5,333.15,244.63
2018,3,11,15,30,717.0,98.0,1.5,20.3,448.0,282.89,201.9
2018,3,11,15,45,676.0,95.5,1.2,20.0,399.5,234.37,160.67
2018,3,11,16,0,635.0,93.0,0.9,19.7,351.0,189.21,123.01
2018,3,11,16,15,604.5,84.5,0.8,19.2,305.0,143.83,87.0
2018,3,11,16,30,574.0,76.0,0.7,18.7,259.0,101.26,57.03
2018,3,11,16,45,535.0,66.5,0.65,18.2,213.5,60.58,35.63
2018,3,11,17,0,496.0,57.0,0.6,17.7,168.0,39.95,29.61
2018,3,11,17,15,434.0,47.5,0.6,17.3,126.5,34.7,24.73
2018,3,11,17,30,372.0,38.0,0.6,16.9,85.0,29.15,19.28
2018,3,11,17,45,238.5,26.0,0.65,16.55,51.0,20.72,8.5
2018,3,11,18,0,105.0,14.0,0.7,16.2,17.0,13.76,0.0
2018,3,11,18,15,52.5,7.0,0.7,15.95,8.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.85,12.1,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.75,10.65,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.7,10.25,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.75,9.9,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,12,6,15,30.0,6.0,1.15,10.2,6.5,0.0,0.0
2018,3,12,6,30,60.0,12.0,1.2,10.9,13.0,28.35,0.0
2018,3,12,6,45,198.0,26.0,1.3,11.55,46.0,106.35,45.91
2018,3,12,7,0,336.0,40.0,1.4,12.2,79.0,185.4,139.62
2018,3,12,7,15,432.5,49.0,1.5,12.8,125.5,250.22,197.91
2018,3,12,7,30,529.0,58.0,1.6,13.4,172.0,322.33,260.2
2018,3,12,7,45,592.5,63.5,1.7,14.05,222.5,380.99,310.25
2018,3,12,8,0,656.0,69.0,1.8,14.7,273.0,443.21,361.42
2018,3,12,8,15,698.5,72.5,1.95,15.6,323.0,494.22,401.96
2018,3,12,8,30,741.0,76.0,2.1,16.5,373.0,544.34,440.57
2018,3,12,8,45,772.0,78.5,2.25,17.4,421.0,589.0,473.78
2018,3,12,9,0,803.0,81.0,2.4,18.3,469.0,633.19,505.74
2018,3,12,9,15,823.5,83.5,2.5,18.9,512.0,669.34,530.83
2018,3,12,9,30,844.0,86.0,2.6,19.5,555.0,703.86,553.69
2018,3,12,9,45,859.5,87.5,2.75,20.1,593.0,728.06,569.12
2018,3,12,10,0,875.0,89.0,2.9,20.7,631.0,753.73,585.6
2018,3,12,10,15,873.0,95.0,2.95,21.05,658.5,768.52,594.3
2018,3,12,10,30,871.0,101.0,3.0,21.4,686.0,780.2,600.93
2018,3,12,10,45,704.0,172.5,3.1,21.75,656.0,735.11,567.04
2018,3,12,11,0,537.0,244.0,3.2,22.1,626.0,676.15,520.08
2018,3,12,11,15,635.0,208.5,3.2,22.3,670.5,714.58,549.35
2018,3,12,11,30,733.0,173.0,3.2,22.5,715.0,748.53,574.49
2018,3,12,11,45,818.5,139.0,3.25,22.7,750.5,769.84,589.09
2018,3,12,12,0,904.0,105.0,3.3,22.9,786.0,786.77,600.43
2018,3,12,12,15,910.0,102.5,3.3,23.0,788.5,774.15,591.13
2018,3,12,12,30,916.0,100.0,3.3,23.1,791.0,758.41,579.94
2018,3,12,12,45,701.5,157.0,3.3,23.2,683.0,644.65,496.46
2018,3,12,13,0,487.0,214.0,3.3,23.3,575.0,535.57,413.28
2018,3,12,13,15,257.0,229.5,3.3,23.2,419.5,385.96,298.74
2018,3,12,13,30,27.0,245.0,3.3,23.1,264.0,250.76,192.02
2018,3,12,13,45,115.5,276.0,3.25,23.0,354.5,327.68,252.62
2018,3,12,14,0,204.0,307.0,3.2,22.9,445.0,397.46,305.69
2018,3,12,14,15,128.5,280.0,3.2,22.75,365.5,324.75,249.97
2018,3,12,14,30,53.0,253.0,3.2,22.6,286.0,260.48,200.77
2018,3,12,14,45,30.0,187.0,3.2,22.45,205.5,188.1,144.93
2018,3,12,15,0,7.0,121.0,3.2,22.3,125.0,118.92,90.65
2018,3,12,15,15,5.0,101.5,3.2,22.3,104.0,99.49,75.33
2018,3,12,15,30,3.0,82.0,3.2,22.3,83.0,80.16,59.93
2018,3,12,15,45,2.0,78.0,3.0,21.65,78.5,75.9,56.82
2018,3,12,16,0,1.0,74.0,2.8,21.0,74.0,71.73,53.75
2018,3,12,16,15,7.0,76.0,2.5,20.3,78.0,74.14,55.78
2018,3,12,16,30,13.0,78.0,2.2,19.6,82.0,75.48,56.93
2018,3,12,16,45,6.5,54.0,1.95,18.9,56.0,52.37,38.2
2018,3,12,17,0,0.0,30.0,1.7,18.2,30.0,28.95,19.88
2018,3,12,17,15,0.0,28.0,1.8,17.7,28.0,27.02,17.99
2018,3,12,17,30,0.0,26.0,1.9,17.2,26.0,25.1,15.83
2018,3,12,17,45,0.0,16.0,1.95,16.7,16.0,15.44,5.39
2018,3,12,18,0,0.0,6.0,2.0,16.2,6.0,5.9,0.0
2018,3,12,18,15,0.0,3.0,2.1,16.05,3.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.95,15.05,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.5,13.05,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,13,6,15,1.0,1.0,2.5,13.35,1.0,0.0,0.0
2018,3,13,6,30,2.0,2.0,2.5,13.5,2.0,2.53,0.0
2018,3,13,6,45,1.0,4.0,2.5,13.7,4.0,4.18,0.0
2018,3,13,7,0,0.0,6.0,2.5,13.9,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.6,13.9,7.5,7.23,0.45
2018,3,13,7,30,0.0,9.0,2.7,13.9,9.0,8.67,1.76
2018,3,13,7,45,0.0,15.5,2.75,13.95,15.5,14.95,7.19
2018,3,13,8,0,0.0,22.0,2.8,14.0,22.0,21.22,12.58
2018,3,13,8,15,0.0,26.0,2.95,13.9,26.0,25.09,15.87
2018,3,13,8,30,0.0,30.0,3.1,13.8,30.0,28.96,19.13
2018,3,13,8,45,0.0,27.5,3.2,13.7,27.5,26.55,17.02
2018,3,13,9,0,0.0,25.0,3.3,13.6,25.0,24.14,14.91
2018,3,13,9,15,0.0,31.5,3.4,13.65,31.5,30.43,20.18
2018,3,13,9,30,0.0,38.0,3.5,13.7,38.0,36.72,25.41
2018,3,13,9,45,0.0,57.0,3.65,13.7,57.0,55.11,40.76
2018,3,13,10,0,0.0,76.0,3.8,13.7,76.0,73.53,56.01
2018,3,13,10,15,0.0,103.0,3.9,13.85,103.0,99.84,77.62
2018,3,13,10,30,0.0,130.0,4.0,14.0,130.0,126.41,99.22
2018,3,13,10,45,1.0,141.0,4.15,14.1,141.5,137.94,108.47
2018,3,13,11,0,2.0,152.0,4.3,14.2,153.0,149.45,117.7
2018,3,13,11,15,7.0,188.5,4.35,14.35,193.5,189.13,149.75
2018,3,13,11,30,12.0,225.0,4.4,14.5,234.0,228.64,181.3
2018,3,13,11,45,45.0,278.0,4.5,14.7,312.0,308.77,245.53
2018,3,13,12,0,78.0,331.0,4.6,14.9,390.0,384.27,304.88
2018,3,13,12,15,121.5,343.0,4.6,14.95,435.0,427.76,339.29
2018,3,13,12,30,165.0,355.0,4.6,15.0,480.0,465.93,369.32
2018,3,13,12,45,174.0,351.5,4.65,15.1,482.5,462.62,366.71
2018,3,13,13,0,183.0,348.0,4.7,15.2,485.0,458.4,363.52
2018,3,13,13,15,213.5,339.0,4.65,15.2,495.5,461.95,366.7
2018,3,13,13,30,244.0,330.0,4.6,15.2,506.0,462.57,367.44
2018,3,13,13,45,225.5,316.5,4.6,15.2,475.0,429.34,341.31
2018,3,13,14,0,207.0,303.0,4.6,15.2,444.0,396.3,315.29
2018,3,13,14,15,218.5,280.5,4.5,15.2,423.5,371.56,295.75
2018,3,13,14,30,230.0,258.0,4.4,15.2,403.0,343.05,272.88
2018,3,13,14,45,284.5,244.0,4.35,15.2,413.0,341.45,270.65
2018,3,13,15,0,339.0,230.0,4.3,15.2,423.0,334.71,263.42
2018,3,13,15,15,260.0,222.5,4.3,15.2,364.0,283.34,222.11
2018,3,13,15,30,181.0,215.0,4.3,15.2,305.0,242.55,189.99
2018,3,13,15,45,149.0,191.5,4.0,14.85,260.5,203.74,158.86
2018,3,13,16,0,117.0,168.0,3.7,14.5,216.0,168.21,130.68
2018,3,13,16,15,104.0,140.0,3.25,13.95,179.0,135.23,104.1
2018,3,13,16,30,91.0,112.0,2.8,13.4,142.0,103.96,79.24
2018,3,13,16,45,49.0,94.5,2.4,12.85,110.5,85.42,66.31
2018,3,13,17,0,7.0,77.0,2.0,12.3,79.0,70.79,57.79
2018,3,13,17,15,3.5,58.5,1.8,11.65,59.5,54.3,42.77
2018,3,13,17,30,0.0,40.0,1.6,11.0,40.0,37.65,27.34
2018,3,13,17,45,4.5,25.5,1.4,10.4,25.5,24.19,12.72
2018,3,13,18,0,9.0,11.0,1.2,9.8,11.0,10.81,0.0
2018,3,13,18,15,4.5,5.5,1.15,9.75,5.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.8,9.35,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,8.75,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,3,14,6,15,0.5,3.5,1.25,6.95,3.5,0.0,0.0
2018,3,14,6,30,1.0,7.0,1.4,7.7,7.0,7.17,0.0
2018,3,14,6,45,0.5,8.0,1.6,8.45,8.0,7.87,0.0
2018,3,14,7,0,0.0,9.0,1.8,9.2,9.0,8.67,1.63
2018,3,14,7,15,0.0,10.0,1.95,9.55,10.0,9.64,2.64
2018,3,14,7,30,0.0,11.0,2.1,9.9,11.0,10.6,3.56
2018,3,14,7,45,0.0,23.5,2.25,10.25,23.5,22.67,14.08
2018,3,14,8,0,0.0,36.0,2.4,10.6,36.0,34.75,24.53
2018,3,14,8,15,0.5,56.5,2.5,10.7,56.5,54.88,41.82
2018,3,14,8,30,1.0,77.0,2.6,10.8,77.0,75.09,58.97
2018,3,14,8,45,0.5,90.5,2.7,10.9,90.5,88.22,69.88
2018,3,14,9,0,0.0,104.0,2.8,11.0,104.0,101.31,80.63
2018,3,14,9,15,0.0,111.0,2.9,11.0,111.0,108.13,86.11
2018,3,14,9,30,0.0,118.0,3.0,11.0,118.0,114.96,91.57
2018,3,14,9,45,6.0,155.5,3.1,11.0,159.5,156.89,126.31
2018,3,14,10,0,12.0,193.0,3.2,11.0,201.0,199.07,160.75
2018,3,14,10,15,14.0,211.0,3.25,11.0,220.5,218.43,176.16
2018,3,14,10,30,16.0,229.0,3.3,11.0,240.0,237.71,191.46
2018,3,14,10,45,9.5,184.0,3.35,11.0,190.5,187.17,150.06
2018,3,14,11,0,3.0,139.0,3.4,11.0,141.0,137.44,109.09
2018,3,14,11,15,2.0,115.5,3.4,11.05,117.0,113.58,89.35
2018,3,14,11,30,1.0,92.0,3.4,11.1,93.0,89.88,69.65
2018,3,14,11,45,164.0,197.0,3.35,11.1,322.0,326.31,266.91
2018,3,14,12,0,327.0,302.0,3.3,11.1,551.0,550.78,443.11
2018,3,14,12,15,315.0,317.0,3.25,11.15,557.0,548.92,439.37
2018,3,14,12,30,303.0,332.0,3.2,11.2,563.0,546.08,436.18
2018,3,14,12,45,189.0,264.5,3.15,11.25,408.0,391.43,315.2
2018,3,14,13,0,75.0,197.0,3.1,11.3,253.0,242.14,195.05
2018,3,14,13,15,48.5,182.0,3.1,11.35,218.0,207.03,166.43
2018,3,14,13,30,22.0,167.0,3.1,11.4,183.0,174.26,139.3
2018,3,14,13,45,110.0,234.0,3.05,11.45,310.0,286.61,231.45
2018,3,14,14,0,198.0,301.0,3.0,11.5,437.0,390.33,313.44
2018,3,14,14,15,259.5,273.0,2.95,11.55,443.0,384.44,308.51
2018,3,14,14,30,321.0,245.0,2.9,11.6,449.0,375.32,300.76
2018,3,14,14,45,534.5,180.5,2.9,11.65,496.5,390.92,311.19
2018,3,14,15,0,748.0,116.0,2.9,11.7,544.0,388.82,304.54
2018,3,14,15,15,744.5,109.0,2.9,11.7,508.0,345.03,265.13
2018,3,14,15,30,741.0,102.0,2.9,11.7,472.0,300.53,224.51
2018,3,14,15,45,654.0,108.5,2.75,11.5,412.0,247.16,179.05
2018,3,14,16,0,567.0,115.0,2.6,11.3,352.0,201.94,141.68
2018,3,14,16,15,541.0,102.0,2.35,10.9,305.0,156.27,103.45
2018,3,14,16,30,515.0,89.0,2.1,10.5,258.0,113.04,70.41
2018,3,14,16,45,571.5,71.0,1.8,10.1,229.0,70.92,42.11
2018,3,14,17,0,628.0,53.0,1.5,9.7,200.0,36.01,27.09
2018,3,14,17,15,543.5,46.0,1.5,9.1,150.5,32.77,23.98
2018,3,14,17,30,459.0,39.0,1.5,8.5,101.0,29.45,20.49
