Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,45,311.5,28.5,1.45,7.9,62.5,22.58,12.15
2018,3,14,18,0,164.0,18.0,1.4,7.3,24.0,17.69,0.0
2018,3,14,18,15,82.0,9.0,1.45,7.15,12.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.7,5.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.65,5.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.6,5.2,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.4,3.55,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,2.15,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.4,2.05,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,15,6,15,4.0,6.0,1.8,4.2,6.0,0.0,0.0
2018,3,15,6,30,8.0,12.0,2.1,5.1,12.0,14.11,0.0
2018,3,15,6,45,68.5,30.0,2.4,6.0,38.5,67.91,42.71
2018,3,15,7,0,129.0,48.0,2.7,6.9,65.0,114.7,89.63
2018,3,15,7,15,225.5,61.0,2.9,7.45,106.5,181.11,148.24
2018,3,15,7,30,322.0,74.0,3.1,8.0,148.0,249.43,208.36
2018,3,15,7,45,227.5,98.5,3.25,8.55,157.0,233.99,196.64
2018,3,15,8,0,133.0,123.0,3.4,9.1,166.0,210.62,176.53
2018,3,15,8,15,90.0,131.5,3.55,9.45,163.0,197.4,164.77
2018,3,15,8,30,47.0,140.0,3.7,9.8,160.0,174.59,144.42
2018,3,15,8,45,59.0,160.0,3.8,10.2,187.5,204.28,169.01
2018,3,15,9,0,71.0,180.0,3.9,10.6,215.0,234.35,193.49
2018,3,15,9,15,211.5,194.0,3.95,10.8,312.0,363.01,301.21
2018,3,15,9,30,352.0,208.0,4.0,11.0,409.0,482.9,398.62
2018,3,15,9,45,269.0,212.5,4.1,11.2,372.0,430.7,354.36
2018,3,15,10,0,186.0,217.0,4.2,11.4,335.0,367.9,301.95
2018,3,15,10,15,109.5,221.5,4.2,11.5,292.0,314.38,256.44
2018,3,15,10,30,33.0,226.0,4.2,11.6,249.0,252.94,204.08
2018,3,15,10,45,26.0,222.5,4.25,11.7,241.0,243.01,195.62
2018,3,15,11,0,19.0,219.0,4.3,11.8,233.0,229.16,183.94
2018,3,15,11,15,15.5,220.0,4.35,11.85,231.5,226.97,181.86
2018,3,15,11,30,12.0,221.0,4.4,11.9,230.0,224.77,179.79
2018,3,15,11,45,14.5,229.5,4.5,11.9,240.5,234.57,187.7
2018,3,15,12,0,17.0,238.0,4.6,11.9,251.0,244.22,195.48
2018,3,15,12,15,20.5,233.0,4.7,11.9,248.5,243.01,194.63
2018,3,15,12,30,24.0,228.0,4.8,11.9,246.0,239.42,191.9
2018,3,15,12,45,25.0,229.0,4.9,11.9,248.0,239.7,192.21
2018,3,15,13,0,26.0,230.0,5.0,11.9,250.0,239.82,192.41
2018,3,15,13,15,22.5,216.5,4.95,11.8,233.5,223.05,178.92
2018,3,15,13,30,19.0,203.0,4.9,11.7,217.0,207.15,166.14
2018,3,15,13,45,39.5,224.0,4.85,11.55,251.5,236.88,190.88
2018,3,15,14,0,60.0,245.0,4.8,11.4,286.0,265.13,214.12
2018,3,15,14,15,100.5,224.0,4.7,11.3,289.5,261.48,211.69
2018,3,15,14,30,141.0,203.0,4.6,11.2,293.0,256.08,207.42
2018,3,15,14,45,103.5,212.0,4.5,11.1,276.0,240.15,194.08
2018,3,15,15,0,66.0,221.0,4.4,11.0,259.0,229.86,185.74
2018,3,15,15,15,178.5,208.0,4.4,11.0,300.0,248.73,199.32
2018,3,15,15,30,291.0,195.0,4.4,11.0,341.0,255.88,201.41
2018,3,15,15,45,357.0,169.0,4.25,10.85,331.0,233.35,178.95
2018,3,15,16,0,423.0,143.0,4.1,10.7,321.0,199.86,146.66
2018,3,15,16,15,466.5,118.5,3.95,10.5,292.0,161.6,111.64
2018,3,15,16,30,510.0,94.0,3.8,10.3,263.0,118.71,75.33
2018,3,15,16,45,434.0,85.0,3.7,10.1,212.0,79.78,52.33
2018,3,15,17,0,358.0,76.0,3.6,9.9,161.0,55.1,44.29
2018,3,15,17,15,297.5,61.5,3.5,9.65,120.5,45.68,35.48
2018,3,15,17,30,237.0,47.0,3.4,9.4,80.0,35.77,25.99
2018,3,15,17,45,150.0,32.0,3.35,9.15,49.5,24.91,14.3
2018,3,15,18,0,63.0,17.0,3.3,8.9,19.0,16.71,0.0
2018,3,15,18,15,31.5,8.5,3.3,8.9,9.5,0.0,0.0
2018,3,15,18,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.3,8.85,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.3,8.75,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,8.65,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,8.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.1,8.55,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.85,8.4,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.75,8.4,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.65,8.35,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.55,8.3,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.45,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.35,8.3,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.1,7.9,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.8,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.65,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,7.35,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,7.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,3,16,6,15,3.0,2.0,1.9,7.55,2.0,0.0,0.0
2018,3,16,6,30,6.0,4.0,2.1,7.8,4.0,5.7,0.0
2018,3,16,6,45,3.0,6.5,2.3,8.0,6.5,7.33,0.0
2018,3,16,7,0,0.0,9.0,2.5,8.2,9.0,8.67,1.71
2018,3,16,7,15,0.0,13.0,2.65,8.25,13.0,12.53,5.21
2018,3,16,7,30,0.0,17.0,2.8,8.3,17.0,16.39,8.68
2018,3,16,7,45,1.5,47.0,2.95,8.35,47.5,46.17,34.72
2018,3,16,8,0,3.0,77.0,3.1,8.4,78.0,76.87,61.33
2018,3,16,8,15,12.5,104.0,3.2,8.5,109.0,110.2,89.99
2018,3,16,8,30,22.0,131.0,3.3,8.6,140.0,148.98,122.88
2018,3,16,8,45,43.0,139.5,3.45,8.7,160.0,171.28,141.86
2018,3,16,9,0,64.0,148.0,3.6,8.8,180.0,194.81,161.78
2018,3,16,9,15,32.0,107.5,3.7,8.9,123.5,130.3,106.46
2018,3,16,9,30,0.0,67.0,3.8,9.0,67.0,64.79,49.8
2018,3,16,9,45,145.5,126.0,3.9,9.15,219.0,245.5,205.68
2018,3,16,10,0,291.0,185.0,4.0,9.3,371.0,421.31,350.69
2018,3,16,10,15,353.0,201.0,4.1,9.35,437.5,495.96,409.87
2018,3,16,10,30,415.0,217.0,4.2,9.4,504.0,562.47,462.26
2018,3,16,10,45,293.5,272.5,4.25,9.5,479.0,517.74,422.72
2018,3,16,11,0,172.0,328.0,4.3,9.6,454.0,471.4,382.1
2018,3,16,11,15,269.5,325.0,4.35,9.75,527.0,547.78,443.86
2018,3,16,11,30,367.0,322.0,4.4,9.9,600.0,617.08,498.66
2018,3,16,11,45,268.5,341.0,4.45,10.0,545.5,553.5,446.48
2018,3,16,12,0,170.0,360.0,4.5,10.1,491.0,487.42,392.49
2018,3,16,12,15,154.0,351.0,4.55,10.2,470.0,461.35,371.87
2018,3,16,12,30,138.0,342.0,4.6,10.3,449.0,435.49,351.21
2018,3,16,12,45,196.5,325.5,4.65,10.45,475.5,455.75,368.6
2018,3,16,13,0,255.0,309.0,4.7,10.6,502.0,473.37,383.5
2018,3,16,13,15,307.5,301.5,4.7,10.65,530.0,490.92,397.86
2018,3,16,13,30,360.0,294.0,4.7,10.7,558.0,504.66,408.9
2018,3,16,13,45,272.0,295.5,4.75,10.7,491.5,438.96,355.67
2018,3,16,14,0,184.0,297.0,4.8,10.7,425.0,380.41,308.03
2018,3,16,14,15,189.5,275.5,4.8,10.65,402.0,354.49,287.43
2018,3,16,14,30,195.0,254.0,4.8,10.6,379.0,328.0,265.96
2018,3,16,14,45,362.0,219.5,4.8,10.55,435.0,356.76,288.3
2018,3,16,15,0,529.0,185.0,4.8,10.5,491.0,370.21,295.81
2018,3,16,15,15,535.0,170.5,4.8,10.5,460.5,332.72,262.22
2018,3,16,15,30,541.0,156.0,4.8,10.5,430.0,294.05,227.08
2018,3,16,15,45,521.5,143.5,4.65,10.2,387.0,249.65,187.71
2018,3,16,16,0,502.0,131.0,4.5,9.9,344.0,206.74,149.9
2018,3,16,16,15,487.0,115.0,4.2,9.55,300.5,163.24,112.57
2018,3,16,16,30,472.0,99.0,3.9,9.2,257.0,121.16,79.08
2018,3,16,16,45,477.5,83.0,3.6,8.85,220.0,81.29,52.08
2018,3,16,17,0,483.0,67.0,3.3,8.5,183.0,47.6,37.76
2018,3,16,17,15,446.0,55.5,3.05,8.05,142.5,40.9,31.45
2018,3,16,17,30,409.0,44.0,2.8,7.6,102.0,33.78,24.5
2018,3,16,17,45,278.5,32.0,2.55,7.1,64.0,25.65,15.43
2018,3,16,18,0,148.0,20.0,2.3,6.6,26.0,19.66,0.0
2018,3,16,18,15,74.0,10.0,2.25,6.4,13.0,9.83,0.0
2018,3,16,18,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,2.15,6.05,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,2.0,5.7,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.55,4.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.5,4.85,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.4,4.65,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,1.2,4.65,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,17,6,15,16.0,8.0,1.35,5.5,8.5,7.86,0.0
2018,3,17,6,30,32.0,16.0,1.5,6.0,17.0,25.3,0.0
2018,3,17,6,45,90.5,33.5,1.7,6.55,44.5,81.24,56.5
2018,3,17,7,0,149.0,51.0,1.9,7.1,72.0,126.79,100.27
2018,3,17,7,15,279.5,63.5,2.0,7.4,123.5,209.5,172.36
2018,3,17,7,30,410.0,76.0,2.1,7.7,175.0,296.81,248.04
2018,3,17,7,45,545.5,75.5,2.15,8.0,239.5,384.75,323.06
2018,3,17,8,0,681.0,75.0,2.2,8.3,304.0,480.06,402.13
2018,3,17,8,15,561.0,106.5,2.2,8.55,315.0,467.77,391.23
2018,3,17,8,30,441.0,138.0,2.2,8.8,326.0,442.38,369.31
2018,3,17,8,45,353.0,175.0,2.2,9.05,336.5,429.73,357.12
2018,3,17,9,0,265.0,212.0,2.2,9.3,347.0,418.58,345.37
2018,3,17,9,15,233.0,228.0,2.1,9.5,354.0,417.81,342.91
2018,3,17,9,30,201.0,244.0,2.0,9.7,361.0,407.07,332.55
2018,3,17,9,45,205.5,249.5,1.95,9.85,375.5,417.97,340.36
2018,3,17,10,0,210.0,255.0,1.9,10.0,390.0,428.45,347.67
2018,3,17,10,15,189.5,251.0,1.85,10.2,377.5,408.82,331.02
2018,3,17,10,30,169.0,247.0,1.8,10.4,365.0,388.34,313.91
2018,3,17,10,45,86.0,167.5,1.75,10.55,227.5,239.54,194.2
2018,3,17,11,0,3.0,88.0,1.7,10.7,90.0,87.6,67.76
2018,3,17,11,15,2.5,100.5,1.7,10.9,102.5,99.37,77.57
2018,3,17,11,30,2.0,113.0,1.7,11.1,115.0,111.14,87.09
2018,3,17,11,45,26.5,189.5,1.7,11.25,210.5,207.06,165.68
2018,3,17,12,0,51.0,266.0,1.7,11.4,306.0,300.37,239.65
2018,3,17,12,15,26.0,189.0,1.75,11.45,209.5,204.26,162.57
2018,3,17,12,30,1.0,112.0,1.8,11.5,113.0,109.22,85.09
2018,3,17,12,45,0.5,91.0,1.8,11.55,91.5,88.5,68.21
2018,3,17,13,0,0.0,70.0,1.8,11.6,70.0,67.77,51.09
2018,3,17,13,15,10.0,99.0,1.85,11.55,106.5,102.51,80.19
2018,3,17,13,30,20.0,128.0,1.9,11.5,143.0,136.09,108.02
2018,3,17,13,45,194.5,207.5,1.95,11.5,343.5,312.27,252.63
2018,3,17,14,0,369.0,287.0,2.0,11.5,544.0,474.06,377.99
2018,3,17,14,15,443.0,254.0,2.0,11.4,549.5,464.25,369.45
2018,3,17,14,30,517.0,221.0,2.0,11.3,555.0,449.43,357.23
2018,3,17,14,45,494.5,210.5,2.0,11.2,515.0,405.47,321.47
2018,3,17,15,0,472.0,200.0,2.0,11.1,475.0,362.69,286.17
2018,3,17,15,15,461.5,187.5,2.0,11.1,440.0,323.72,253.05
2018,3,17,15,30,451.0,175.0,2.0,11.1,405.0,285.21,219.74
2018,3,17,15,45,324.5,171.0,1.85,10.95,328.5,229.33,175.68
2018,3,17,16,0,198.0,167.0,1.7,10.8,252.0,185.84,143.35
2018,3,17,16,15,217.5,141.0,1.45,10.45,223.5,150.51,112.88
2018,3,17,16,30,237.0,115.0,1.2,10.1,195.0,117.7,85.31
2018,3,17,16,45,342.0,92.5,1.0,9.75,187.0,84.53,57.73
2018,3,17,17,0,447.0,70.0,0.8,9.4,179.0,50.02,39.85
2018,3,17,17,15,408.0,59.5,0.85,8.9,141.0,44.4,34.57
2018,3,17,17,30,369.0,49.0,0.9,8.4,103.0,38.48,28.69
2018,3,17,17,45,249.5,35.0,0.95,7.9,65.0,27.26,17.04
2018,3,17,18,0,130.0,21.0,1.0,7.4,27.0,16.76,0.0
2018,3,17,18,15,65.0,10.5,1.0,7.15,13.5,10.32,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,6.3,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.15,4.35,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.05,3.6,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.95,3.65,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.8,3.7,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.8,3.75,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.75,3.8,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.65,3.85,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.5,3.85,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,3.95,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2018,3,18,6,15,87.0,10.5,0.4,4.35,14.5,32.93,0.0
2018,3,18,6,30,174.0,21.0,0.4,4.7,29.0,86.01,0.0
2018,3,18,6,45,314.0,33.0,0.4,5.05,70.5,165.32,120.59
2018,3,18,7,0,454.0,45.0,0.4,5.4,112.0,248.22,197.23
2018,3,18,7,15,407.0,61.0,0.5,6.0,139.0,264.99,216.67
2018,3,18,7,30,360.0,77.0,0.6,6.6,166.0,275.67,228.94
2018,3,18,7,45,274.0,106.0,0.65,7.25,182.5,270.06,225.41
2018,3,18,8,0,188.0,135.0,0.7,7.9,199.0,257.02,214.19
2018,3,18,8,15,256.0,150.0,0.75,8.65,252.0,326.46,271.1
2018,3,18,8,30,324.0,165.0,0.8,9.4,305.0,392.92,323.55
2018,3,18,8,45,466.0,154.5,0.85,10.15,380.5,491.49,400.64
2018,3,18,9,0,608.0,144.0,0.9,10.9,456.0,592.91,476.87
2018,3,18,9,15,560.0,165.0,0.95,11.3,471.0,591.87,473.18
2018,3,18,9,30,512.0,186.0,1.0,11.7,486.0,589.87,469.67
2018,3,18,9,45,317.0,244.5,1.05,12.15,434.0,505.21,401.25
2018,3,18,10,0,122.0,303.0,1.1,12.6,382.0,412.88,325.91
2018,3,18,10,15,140.5,320.0,1.05,12.9,415.0,444.44,349.64
2018,3,18,10,30,159.0,337.0,1.0,13.2,448.0,475.68,371.8
2018,3,18,10,45,193.5,345.5,0.95,13.45,485.5,510.28,396.71
2018,3,18,11,0,228.0,354.0,0.9,13.7,523.0,544.36,420.78
2018,3,18,11,15,243.5,360.5,0.8,13.85,544.5,560.32,430.75
2018,3,18,11,30,259.0,367.0,0.7,14.0,566.0,579.67,443.05
2018,3,18,11,45,284.5,365.5,0.6,14.15,586.0,592.6,451.01
2018,3,18,12,0,310.0,364.0,0.5,14.3,606.0,604.06,457.83
2018,3,18,12,15,319.5,361.5,0.45,14.2,611.0,600.68,454.89
2018,3,18,12,30,329.0,359.0,0.4,14.1,616.0,595.98,451.19
2018,3,18,12,45,273.5,366.0,0.4,13.95,578.0,552.27,419.32
2018,3,18,13,0,218.0,373.0,0.4,13.8,540.0,509.66,388.37
2018,3,18,13,15,162.0,361.5,0.5,13.7,484.0,452.65,347.55
2018,3,18,13,30,106.0,350.0,0.6,13.6,428.0,399.42,308.72
2018,3,18,13,45,92.5,335.0,0.65,13.55,401.5,371.75,288.77
2018,3,18,14,0,79.0,320.0,0.7,13.5,375.0,344.95,269.02
2018,3,18,14,15,62.5,297.0,0.75,13.35,339.5,310.38,243.22
2018,3,18,14,30,46.0,274.0,0.8,13.2,304.0,277.26,218.28
2018,3,18,14,45,37.5,249.5,0.8,13.05,273.0,247.92,195.92
2018,3,18,15,0,29.0,225.0,0.8,12.9,242.0,219.53,174.05
2018,3,18,15,15,16.5,192.5,0.8,12.9,202.0,187.16,148.77
2018,3,18,15,30,4.0,160.0,0.8,12.9,162.0,152.43,121.36
2018,3,18,15,45,17.5,154.0,0.7,12.45,161.5,149.27,118.96
2018,3,18,16,0,31.0,148.0,0.6,12.0,161.0,141.05,112.04
2018,3,18,16,15,78.5,143.0,0.65,11.6,171.0,140.2,109.68
2018,3,18,16,30,126.0,138.0,0.7,11.2,181.0,129.57,99.36
2018,3,18,16,45,143.5,114.5,0.7,10.8,156.0,102.43,77.96
2018,3,18,17,0,161.0,91.0,0.7,10.4,131.0,70.68,58.17
2018,3,18,17,15,152.0,72.0,0.75,10.15,102.5,57.05,45.7
2018,3,18,17,30,143.0,53.0,0.8,9.9,74.0,42.86,32.43
2018,3,18,17,45,89.5,35.0,0.85,9.6,46.5,28.89,18.52
2018,3,18,18,0,36.0,17.0,0.9,9.3,19.0,15.29,0.0
2018,3,18,18,15,18.0,8.5,0.9,9.15,9.5,8.36,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,8.4,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.95,8.05,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.75,7.9,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.65,7.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.6,6.9,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.2,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.15,3.75,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.15,3.6,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,3,19,6,15,111.5,11.0,1.2,4.35,17.0,40.26,0.0
2018,3,19,6,30,223.0,22.0,1.3,5.1,34.0,103.03,0.0
2018,3,19,6,45,334.5,32.5,1.45,5.9,72.5,173.85,129.4
2018,3,19,7,0,446.0,43.0,1.6,6.7,111.0,245.21,196.57
2018,3,19,7,15,423.0,61.0,1.7,7.5,145.5,274.28,225.84
2018,3,19,7,30,400.0,79.0,1.8,8.3,180.0,299.22,249.54
2018,3,19,7,45,564.5,74.0,1.9,9.05,251.0,398.46,333.17
2018,3,19,8,0,729.0,69.0,2.0,9.8,322.0,504.46,419.5
2018,3,19,8,15,778.5,71.0,2.2,10.45,378.0,562.22,465.35
2018,3,19,8,30,828.0,73.0,2.4,11.1,434.0,621.26,511.19
2018,3,19,8,45,731.0,105.0,2.55,11.8,449.5,619.41,506.99
2018,3,19,9,0,634.0,137.0,2.7,12.5,465.0,606.38,494.17
2018,3,19,9,15,598.0,160.0,2.7,12.9,490.0,619.58,501.97
2018,3,19,9,30,562.0,183.0,2.7,13.3,515.0,626.06,504.35
2018,3,19,9,45,558.0,197.0,2.7,13.7,544.0,646.76,517.95
2018,3,19,10,0,554.0,211.0,2.7,14.1,573.0,665.21,529.61
2018,3,19,10,15,546.0,226.0,2.65,14.4,596.5,679.3,537.82
2018,3,19,10,30,538.0,241.0,2.6,14.7,620.0,691.02,544.26
2018,3,19,10,45,538.0,251.0,2.55,15.0,641.0,701.7,550.2
2018,3,19,11,0,538.0,261.0,2.5,15.3,662.0,710.27,554.59
2018,3,19,11,15,551.0,264.0,2.55,15.65,682.0,720.05,560.75
2018,3,19,11,30,564.0,267.0,2.6,16.0,702.0,727.72,565.37
2018,3,19,11,45,481.0,302.5,2.6,16.35,676.0,689.6,534.48
2018,3,19,12,0,398.0,338.0,2.6,16.7,650.0,647.93,501.38
2018,3,19,12,15,346.0,353.0,2.5,17.0,624.5,613.75,474.29
2018,3,19,12,30,294.0,368.0,2.4,17.3,599.0,579.85,447.36
2018,3,19,12,45,346.5,347.0,2.35,17.55,616.5,587.78,453.89
2018,3,19,13,0,399.0,326.0,2.3,17.8,634.0,592.58,457.66
2018,3,19,13,15,384.0,324.0,2.15,17.95,615.5,566.49,437.18
2018,3,19,13,30,369.0,322.0,2.0,18.1,597.0,540.19,416.7
2018,3,19,13,45,319.5,323.5,1.85,18.25,556.0,496.18,382.68
2018,3,19,14,0,270.0,325.0,1.7,18.4,515.0,454.7,350.58
2018,3,19,14,15,348.5,289.0,1.55,18.15,523.5,450.5,347.91
2018,3,19,14,30,427.0,253.0,1.4,17.9,532.0,437.56,337.64
2018,3,19,14,45,458.0,228.0,1.25,17.7,512.0,408.01,313.87
2018,3,19,15,0,489.0,203.0,1.1,17.5,492.0,375.25,286.88
2018,3,19,15,15,424.5,201.0,1.1,17.5,438.5,325.4,247.43
2018,3,19,15,30,360.0,199.0,1.1,17.5,385.0,284.48,214.99
2018,3,19,15,45,394.5,172.5,0.85,16.8,359.0,246.85,182.67
2018,3,19,16,0,429.0,146.0,0.6,16.1,333.0,209.2,149.55
2018,3,19,16,15,362.5,136.0,0.6,15.75,280.5,166.13,116.57
2018,3,19,16,30,296.0,126.0,0.6,15.4,228.0,134.13,94.2
2018,3,19,16,45,225.5,99.5,0.6,15.05,170.0,91.55,64.95
2018,3,19,17,0,155.0,73.0,0.6,14.7,112.0,57.55,45.65
2018,3,19,17,15,168.0,63.5,0.7,14.15,96.5,50.76,39.48
2018,3,19,17,30,181.0,54.0,0.8,13.6,81.0,43.64,32.67
2018,3,19,17,45,117.0,36.5,0.9,13.1,51.5,30.07,19.43
2018,3,19,18,0,53.0,19.0,1.0,12.6,22.0,16.04,0.0
2018,3,19,18,15,26.5,9.5,1.05,12.35,11.0,9.34,0.0
2018,3,19,18,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,0.95,9.1,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,8.45,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,2.0,0.8,9.0,2.0,1.97,0.0
2018,3,20,6,30,0.0,4.0,1.0,9.1,4.0,3.85,0.0
2018,3,20,6,45,0.0,5.5,1.25,9.25,5.5,5.3,0.0
2018,3,20,7,0,0.0,7.0,1.5,9.4,7.0,6.74,0.12
2018,3,20,7,15,0.0,10.0,1.45,9.55,10.0,9.64,2.71
2018,3,20,7,30,0.0,13.0,1.4,9.7,13.0,12.53,5.29
2018,3,20,7,45,0.0,25.0,1.35,9.8,25.0,24.12,15.41
2018,3,20,8,0,0.0,37.0,1.3,9.9,37.0,35.72,25.45
2018,3,20,8,15,0.0,41.5,1.3,10.1,41.5,40.08,29.11
2018,3,20,8,30,0.0,46.0,1.3,10.3,46.0,44.44,32.73
2018,3,20,8,45,0.0,48.0,1.3,10.45,48.0,46.38,34.26
2018,3,20,9,0,0.0,50.0,1.3,10.6,50.0,48.32,35.77
2018,3,20,9,15,0.0,55.5,1.6,10.7,55.5,53.65,40.16
2018,3,20,9,30,0.0,61.0,1.9,10.8,61.0,58.99,44.52
2018,3,20,9,45,0.0,86.5,2.2,10.9,86.5,83.71,65.13
2018,3,20,10,0,0.0,112.0,2.5,11.0,112.0,108.73,85.76
2018,3,20,10,15,0.0,118.5,2.75,11.05,118.5,115.09,90.83
2018,3,20,10,30,0.0,125.0,3.0,11.1,125.0,121.45,95.91
2018,3,20,10,45,1.5,141.0,3.25,11.15,142.0,138.34,109.72
2018,3,20,11,0,3.0,157.0,3.5,11.2,159.0,155.2,123.43
2018,3,20,11,15,4.0,170.0,3.6,11.3,173.0,168.64,134.24
2018,3,20,11,30,5.0,183.0,3.7,11.4,187.0,182.01,144.97
2018,3,20,11,45,2.5,148.5,3.8,11.5,150.5,146.1,115.55
2018,3,20,12,0,0.0,114.0,3.9,11.6,114.0,110.49,86.25
2018,3,20,12,15,0.0,96.0,3.95,11.6,96.0,93.0,71.88
2018,3,20,12,30,0.0,78.0,4.0,11.6,78.0,75.54,57.46
2018,3,20,12,45,0.0,70.5,4.0,11.6,70.5,68.27,51.45
2018,3,20,13,0,0.0,63.0,4.0,11.6,63.0,60.99,45.43
2018,3,20,13,15,0.0,59.5,3.9,11.6,59.5,57.6,42.64
2018,3,20,13,30,0.0,56.0,3.8,11.6,56.0,54.2,39.85
2018,3,20,13,45,0.0,54.5,3.7,11.55,54.5,52.74,38.69
2018,3,20,14,0,0.0,53.0,3.6,11.5,53.0,51.28,37.54
2018,3,20,14,15,0.0,57.5,3.5,11.5,57.5,55.63,41.26
2018,3,20,14,30,0.0,62.0,3.4,11.5,62.0,59.98,45.0
2018,3,20,14,45,0.0,71.5,3.3,11.45,71.5,69.17,52.83
2018,3,20,15,0,0.0,81.0,3.2,11.4,81.0,78.37,60.7
2018,3,20,15,15,0.0,83.5,3.2,11.4,83.5,80.78,62.9
2018,3,20,15,30,0.0,86.0,3.2,11.4,86.0,83.19,65.12
2018,3,20,15,45,0.0,81.5,3.05,11.2,81.5,78.82,61.68
2018,3,20,16,0,0.0,77.0,2.9,11.0,77.0,74.46,58.21
2018,3,20,16,15,0.0,69.5,2.9,10.9,69.5,67.19,52.21
2018,3,20,16,30,0.0,62.0,2.9,10.8,62.0,59.92,46.13
2018,3,20,16,45,0.0,56.5,2.95,10.7,56.5,54.59,41.61
2018,3,20,17,0,0.0,51.0,3.0,10.6,51.0,49.27,39.02
2018,3,20,17,15,0.0,39.5,2.85,10.45,39.5,38.15,28.77
2018,3,20,17,30,0.0,28.0,2.7,10.3,28.0,27.03,18.42
2018,3,20,17,45,6.0,19.0,2.55,10.15,19.5,18.48,10.05
2018,3,20,18,0,12.0,10.0,2.4,10.0,11.0,9.43,0.0
2018,3,20,18,15,6.0,5.0,2.75,10.05,5.5,4.91,0.0
2018,3,20,18,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.8,10.3,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.75,10.3,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.65,10.3,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.3,8.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.55,9.65,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.65,10.15,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.5,1.8,11.15,3.5,3.44,0.0
2018,3,21,6,30,0.0,7.0,1.8,11.4,7.0,6.75,0.0
2018,3,21,6,45,0.0,9.5,1.8,11.7,9.5,9.16,1.84
2018,3,21,7,0,0.0,12.0,1.8,12.0,12.0,11.57,4.17
2018,3,21,7,15,0.0,14.5,1.85,12.25,14.5,13.98,6.37
2018,3,21,7,30,0.0,17.0,1.9,12.5,17.0,16.39,8.51
2018,3,21,7,45,0.0,31.0,2.0,12.75,31.0,29.92,20.16
2018,3,21,8,0,0.0,45.0,2.1,13.0,45.0,43.46,31.7
2018,3,21,8,15,0.0,49.0,2.2,13.25,49.0,47.33,34.87
2018,3,21,8,30,0.0,53.0,2.3,13.5,53.0,51.21,38.0
2018,3,21,8,45,0.0,51.0,2.45,13.75,51.0,49.28,36.2
2018,3,21,9,0,0.0,49.0,2.6,14.0,49.0,47.35,34.41
2018,3,21,9,15,0.0,78.0,2.7,14.3,78.0,75.45,57.74
2018,3,21,9,30,0.0,107.0,2.8,14.6,107.0,103.89,80.99
2018,3,21,9,45,0.0,117.5,2.95,14.85,117.5,114.23,89.17
2018,3,21,10,0,0.0,128.0,3.1,15.1,128.0,124.56,97.31
2018,3,21,10,15,0.5,139.5,3.25,15.45,140.0,136.25,106.5
2018,3,21,10,30,1.0,151.0,3.4,15.8,152.0,147.92,115.62
2018,3,21,10,45,3.5,169.0,3.55,16.15,172.0,167.61,131.21
2018,3,21,11,0,6.0,187.0,3.7,16.5,192.0,187.24,146.62
2018,3,21,11,15,14.0,235.5,3.8,16.7,246.5,241.36,189.43
2018,3,21,11,30,22.0,284.0,3.9,16.9,301.0,295.19,231.32
2018,3,21,11,45,26.5,301.5,3.95,17.15,322.5,318.61,249.1
2018,3,21,12,0,31.0,319.0,4.0,17.4,344.0,337.69,263.53
2018,3,21,12,15,52.0,342.5,3.95,17.45,384.0,374.8,292.37
2018,3,21,12,30,73.0,366.0,3.9,17.5,424.0,410.56,319.85
2018,3,21,12,45,80.0,368.0,3.8,17.6,431.0,413.91,322.2
2018,3,21,13,0,87.0,370.0,3.7,17.7,438.0,416.58,324.16
2018,3,21,13,15,69.5,348.5,3.65,17.7,402.0,379.94,296.0
2018,3,21,13,30,52.0,327.0,3.6,17.7,366.0,344.47,268.74
2018,3,21,13,45,113.0,332.0,3.5,17.7,413.5,381.28,298.27
2018,3,21,14,0,174.0,337.0,3.4,17.7,461.0,413.98,323.77
2018,3,21,14,15,176.5,323.5,3.4,17.65,444.5,393.64,308.1
2018,3,21,14,30,179.0,310.0,3.4,17.6,428.0,372.82,292.06
2018,3,21,14,45,165.0,289.5,3.45,17.6,393.5,338.03,264.99
2018,3,21,15,0,151.0,269.0,3.5,17.6,359.0,304.39,238.62
2018,3,21,15,15,128.5,245.0,3.5,17.6,318.0,265.99,208.37
2018,3,21,15,30,106.0,221.0,3.5,17.6,277.0,233.58,182.79
2018,3,21,15,45,105.0,199.5,3.35,17.15,250.5,203.67,158.83
2018,3,21,16,0,104.0,178.0,3.2,16.7,224.0,177.72,137.82
2018,3,21,16,15,104.0,154.0,3.15,16.45,195.5,150.2,115.32
2018,3,21,16,30,104.0,130.0,3.1,16.2,167.0,122.92,93.21
2018,3,21,16,45,167.5,111.5,3.05,15.9,159.5,103.64,76.44
2018,3,21,17,0,231.0,93.0,3.0,15.6,152.0,73.16,59.28
2018,3,21,17,15,204.5,74.5,2.95,15.35,118.0,58.9,46.46
2018,3,21,17,30,178.0,56.0,2.9,15.1,84.0,45.16,33.84
2018,3,21,17,45,124.5,39.0,2.9,14.9,55.0,32.03,21.23
2018,3,21,18,0,71.0,22.0,2.9,14.7,26.0,18.46,0.0
2018,3,21,18,15,35.5,11.0,2.95,14.6,13.0,10.81,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.3,12.4,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.3,12.5,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.35,12.55,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.4,12.6,7.0,6.74,0.06
2018,3,22,7,15,0.0,9.0,3.5,12.7,9.0,8.67,1.79
2018,3,22,7,30,0.0,11.0,3.6,12.8,11.0,10.6,3.49
2018,3,22,7,45,0.0,15.0,3.7,12.9,15.0,14.47,6.82
2018,3,22,8,0,0.0,19.0,3.8,13.0,19.0,18.33,10.13
2018,3,22,8,15,0.0,37.5,3.85,13.15,37.5,36.21,25.38
2018,3,22,8,30,0.0,56.0,3.9,13.3,56.0,54.12,40.47
2018,3,22,8,45,0.0,70.5,3.95,13.45,70.5,68.16,52.14
2018,3,22,9,0,0.0,85.0,4.0,13.6,85.0,82.23,63.71
2018,3,22,9,15,3.5,130.5,4.15,13.7,132.5,130.15,103.38
2018,3,22,9,30,7.0,176.0,4.3,13.8,180.0,178.7,142.92
2018,3,22,9,45,4.0,125.0,4.45,13.9,127.5,124.78,98.32
2018,3,22,10,0,1.0,74.0,4.6,14.0,75.0,72.4,54.82
2018,3,22,10,15,2.5,108.0,4.7,14.05,110.0,106.76,83.14
2018,3,22,10,30,4.0,142.0,4.8,14.1,145.0,141.45,111.4
2018,3,22,10,45,27.0,201.5,4.9,14.1,222.0,222.93,178.0
2018,3,22,11,0,50.0,261.0,5.0,14.1,299.0,301.36,240.94
2018,3,22,11,15,149.0,317.5,5.05,14.0,434.0,443.12,354.82
2018,3,22,11,30,248.0,374.0,5.1,13.9,569.0,581.68,462.76
2018,3,22,11,45,220.0,379.5,5.15,13.85,553.5,555.33,441.29
2018,3,22,12,0,192.0,385.0,5.2,13.8,538.0,533.14,423.54
2018,3,22,12,15,292.5,352.5,5.25,13.75,585.5,575.64,459.11
2018,3,22,12,30,393.0,320.0,5.3,13.7,633.0,613.0,490.12
2018,3,22,12,45,352.5,337.5,5.35,13.65,616.0,586.73,468.75
2018,3,22,13,0,312.0,355.0,5.4,13.6,599.0,562.64,449.22
2018,3,22,13,15,519.5,265.0,5.35,13.55,662.0,607.23,488.17
2018,3,22,13,30,727.0,175.0,5.3,13.5,725.0,638.41,515.38
2018,3,22,13,45,803.5,142.5,5.3,13.5,732.5,629.63,508.55
2018,3,22,14,0,880.0,110.0,5.3,13.5,740.0,614.4,496.16
2018,3,22,14,15,882.0,104.0,5.3,13.45,712.5,574.91,463.5
2018,3,22,14,30,884.0,98.0,5.3,13.4,685.0,533.32,428.44
2018,3,22,14,45,874.5,94.5,5.3,13.3,648.0,486.79,388.61
2018,3,22,15,0,865.0,91.0,5.3,13.2,611.0,439.44,347.1
2018,3,22,15,15,847.5,89.0,5.3,13.2,568.0,386.38,300.02
2018,3,22,15,30,830.0,87.0,5.3,13.2,525.0,337.02,255.05
2018,3,22,15,45,804.0,83.5,5.25,12.7,475.5,284.71,207.81
2018,3,22,16,0,778.0,80.0,5.2,12.2,426.0,234.16,162.13
2018,3,22,16,15,747.5,75.5,5.05,11.75,376.0,184.0,118.22
2018,3,22,16,30,717.0,71.0,4.9,11.3,326.0,136.57,79.89
2018,3,22,16,45,676.0,66.5,4.75,10.8,276.5,87.79,47.08
2018,3,22,17,0,635.0,62.0,4.6,10.3,227.0,46.57,36.61
2018,3,22,17,15,560.0,55.0,4.4,9.7,176.5,39.1,29.75
2018,3,22,17,30,485.0,48.0,4.2,9.1,126.0,36.2,26.75
2018,3,22,17,45,351.0,37.0,4.05,8.5,82.5,29.26,19.61
2018,3,22,18,0,217.0,26.0,3.9,7.9,39.0,21.9,2.66
2018,3,22,18,15,108.5,13.0,3.8,7.55,19.5,12.78,0.0
2018,3,22,18,30,0.0,0.0,3.7,7.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,3.5,6.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,3.35,6.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,3.2,6.1,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,2.65,5.45,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,2.5,5.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,2.1,4.65,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.8,4.05,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.35,3.05,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.3,2.95,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.15,3.65,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,3,23,5,45,7.5,1.5,1.05,4.15,1.0,0.0,0.0
2018,3,23,6,0,15.0,3.0,1.0,4.4,2.0,0.0,0.0
2018,3,23,6,15,143.0,15.5,1.1,5.25,25.0,55.52,0.0
2018,3,23,6,30,271.0,28.0,1.2,6.1,48.0,134.26,73.96
2018,3,23,6,45,395.0,38.0,1.3,7.0,93.0,208.99,162.07
2018,3,23,7,0,519.0,48.0,1.4,7.9,138.0,290.27,234.48
2018,3,23,7,15,593.0,54.0,1.4,8.45,190.0,354.06,291.12
2018,3,23,7,30,667.0,60.0,1.4,9.0,242.0,423.02,349.91
2018,3,23,7,45,715.0,65.0,1.4,9.55,296.0,478.82,396.05
2018,3,23,8,0,763.0,70.0,1.4,10.1,350.0,539.46,444.04
2018,3,23,8,15,795.0,73.5,1.4,10.45,402.0,589.99,482.79
2018,3,23,8,30,827.0,77.0,1.4,10.8,454.0,640.55,520.32
2018,3,23,8,45,849.5,79.5,1.45,11.15,502.5,683.14,550.56
2018,3,23,9,0,872.0,82.0,1.5,11.5,551.0,724.51,578.61
2018,3,23,9,15,889.0,84.5,1.6,11.8,595.5,756.28,599.9
2018,3,23,9,30,906.0,87.0,1.7,12.1,640.0,790.11,622.62
2018,3,23,9,45,919.0,88.0,1.8,12.4,678.0,816.93,640.19
2018,3,23,10,0,932.0,89.0,1.9,12.7,716.0,841.17,655.98
2018,3,23,10,15,940.5,90.0,2.05,12.95,747.0,859.0,667.92
2018,3,23,10,30,949.0,91.0,2.2,13.2,778.0,873.81,677.86
2018,3,23,10,45,956.0,91.5,2.4,13.45,802.5,883.71,684.9
2018,3,23,11,0,963.0,92.0,2.6,13.7,827.0,890.35,689.75
2018,3,23,11,15,944.5,102.5,2.75,13.85,835.5,883.13,684.83
2018,3,23,11,30,926.0,113.0,2.9,14.0,844.0,872.52,677.69
2018,3,23,11,45,926.0,114.0,3.05,14.15,851.0,864.12,672.17
2018,3,23,12,0,926.0,115.0,3.2,14.3,858.0,852.57,664.45
2018,3,23,12,15,901.5,125.0,3.35,14.35,848.0,827.75,647.52
2018,3,23,12,30,877.0,135.0,3.5,14.4,838.0,801.91,629.85
2018,3,23,12,45,688.5,209.0,3.65,14.45,757.5,713.85,563.79
2018,3,23,13,0,500.0,283.0,3.8,14.5,677.0,629.82,497.69
2018,3,23,13,15,690.0,203.0,3.9,14.45,734.5,667.07,529.98
2018,3,23,13,30,880.0,123.0,4.0,14.4,792.0,693.07,552.19
2018,3,23,13,45,911.5,107.5,4.05,14.35,781.5,667.34,532.19
2018,3,23,14,0,943.0,92.0,4.1,14.3,771.0,637.18,508.48
2018,3,23,14,15,933.0,91.0,4.2,14.15,738.5,593.44,473.6
2018,3,23,14,30,923.0,90.0,4.3,14.0,706.0,548.39,436.84
2018,3,23,14,45,909.0,88.5,4.35,13.85,667.0,499.94,396.24
2018,3,23,15,0,895.0,87.0,4.4,13.7,628.0,450.98,354.09
2018,3,23,15,15,878.0,84.5,4.4,13.7,583.5,399.74,308.81
2018,3,23,15,30,861.0,82.0,4.4,13.7,539.0,344.98,259.83
2018,3,23,15,45,836.0,79.5,4.35,13.15,490.0,292.23,212.42
2018,3,23,16,0,811.0,77.0,4.3,12.6,441.0,241.09,166.3
2018,3,23,16,15,777.5,73.0,4.05,12.2,388.5,189.07,120.88
2018,3,23,16,30,744.0,69.0,3.8,11.8,336.0,140.07,81.25
2018,3,23,16,45,696.0,64.0,3.6,11.35,283.0,92.53,49.64
2018,3,23,17,0,648.0,59.0,3.4,10.9,230.0,46.18,29.4
2018,3,23,17,15,572.0,52.0,3.0,10.2,178.5,36.27,27.17
2018,3,23,17,30,496.0,45.0,2.6,9.5,127.0,33.15,24.05
2018,3,23,17,45,363.5,35.0,2.25,8.8,83.5,27.03,17.81
2018,3,23,18,0,231.0,25.0,1.9,8.1,40.0,20.56,4.18
2018,3,23,18,15,115.5,12.5,1.85,7.8,20.0,12.29,0.0
2018,3,23,18,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,23,18,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.6,5.75,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.6,5.65,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.65,5.75,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.7,5.85,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.7,5.95,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,6.35,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,3,24,5,45,3.0,1.0,1.0,6.45,1.0,0.0,0.0
2018,3,24,6,0,6.0,2.0,1.0,6.5,2.0,0.0,0.0
2018,3,24,6,15,84.5,17.0,1.15,7.05,23.5,40.89,0.0
2018,3,24,6,30,163.0,32.0,1.3,7.6,45.0,107.46,65.26
2018,3,24,6,45,121.0,29.0,1.5,8.1,42.5,92.45,70.51
2018,3,24,7,0,79.0,26.0,1.7,8.6,40.0,66.26,51.11
2018,3,24,7,15,40.0,31.5,1.85,8.85,38.5,52.77,40.4
2018,3,24,7,30,1.0,37.0,2.0,9.1,37.0,36.23,25.97
2018,3,24,7,45,6.0,66.5,2.1,9.35,68.5,67.69,53.28
2018,3,24,8,0,11.0,96.0,2.2,9.6,100.0,101.03,81.77
2018,3,24,8,15,13.5,95.5,2.3,9.85,101.0,101.8,82.19
2018,3,24,8,30,16.0,95.0,2.4,10.1,102.0,106.13,85.65
2018,3,24,8,45,8.0,85.0,2.5,10.3,88.5,87.75,69.58
2018,3,24,9,0,0.0,75.0,2.6,10.5,75.0,72.54,56.21
2018,3,24,9,15,72.0,115.5,2.75,10.75,160.0,174.61,143.8
2018,3,24,9,30,144.0,156.0,2.9,11.0,245.0,280.29,231.59
2018,3,24,9,45,269.5,212.5,3.05,11.2,391.0,441.1,361.52
2018,3,24,10,0,395.0,269.0,3.2,11.4,537.0,604.14,487.54
2018,3,24,10,15,256.5,276.0,3.35,11.55,453.0,501.6,404.4
2018,3,24,10,30,118.0,283.0,3.5,11.7,369.0,388.75,312.74
2018,3,24,10,45,78.5,273.5,3.65,11.85,331.5,339.08,272.53
2018,3,24,11,0,39.0,264.0,3.8,12.0,294.0,295.64,236.59
2018,3,24,11,15,125.5,288.5,3.95,12.1,387.5,395.33,317.89
2018,3,24,11,30,212.0,313.0,4.1,12.2,481.0,492.48,394.94
2018,3,24,11,45,472.5,255.5,4.25,12.3,635.0,645.06,517.99
2018,3,24,12,0,733.0,198.0,4.4,12.4,789.0,788.1,629.59
2018,3,24,12,15,802.5,169.0,4.55,12.4,815.5,798.79,637.71
2018,3,24,12,30,872.0,140.0,4.7,12.4,842.0,806.08,644.0
2018,3,24,12,45,907.5,123.5,4.85,12.4,847.5,794.49,636.39
2018,3,24,13,0,943.0,107.0,5.0,12.4,853.0,780.03,626.77
2018,3,24,13,15,920.0,113.5,5.05,12.3,829.0,742.86,599.77
2018,3,24,13,30,897.0,120.0,5.1,12.2,805.0,704.28,569.78
2018,3,24,13,45,810.5,148.5,5.2,12.15,753.0,644.84,522.3
2018,3,24,14,0,724.0,177.0,5.3,12.1,701.0,587.75,476.1
2018,3,24,14,15,623.5,202.0,5.3,11.9,639.5,525.67,425.51
2018,3,24,14,30,523.0,227.0,5.3,11.7,578.0,469.59,379.34
2018,3,24,14,45,448.5,234.5,5.3,11.55,523.5,416.71,335.77
2018,3,24,15,0,374.0,242.0,5.3,11.4,469.0,372.37,298.98
2018,3,24,15,15,548.5,180.5,5.3,11.4,487.0,360.16,285.32
2018,3,24,15,30,723.0,119.0,5.3,11.4,505.0,333.15,256.52
2018,3,24,15,45,733.0,105.5,5.1,10.9,466.5,286.62,213.4
2018,3,24,16,0,743.0,92.0,4.9,10.4,428.0,238.51,168.58
2018,3,24,16,15,747.5,81.5,4.6,10.0,385.5,193.93,127.53
2018,3,24,16,30,752.0,71.0,4.3,9.6,343.0,145.07,85.74
2018,3,24,16,45,710.5,65.5,3.95,9.2,290.5,96.95,52.72
2018,3,24,17,0,669.0,60.0,3.6,8.8,238.0,49.31,30.67
2018,3,24,17,15,594.5,53.0,3.25,8.15,185.5,36.96,28.05
2018,3,24,17,30,520.0,46.0,2.9,7.5,133.0,33.88,24.95
2018,3,24,17,45,392.5,36.5,2.5,6.85,89.0,28.29,19.17
2018,3,24,18,0,265.0,27.0,2.1,6.2,45.0,22.46,6.93
2018,3,24,18,15,139.0,15.0,2.0,6.0,23.5,14.74,0.0
2018,3,24,18,30,13.0,3.0,1.9,5.8,2.0,0.0,0.0
2018,3,24,18,45,6.5,1.5,1.85,5.6,1.0,0.0,0.0
2018,3,24,19,0,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,1.75,5.3,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,1.65,5.15,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,1.5,4.95,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
