Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,22,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,1.25,3.95,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,1.2,3.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,1.2,3.35,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,1.2,3.25,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,25,5,45,5.5,2.0,1.15,3.85,2.0,0.0,0.0
2018,3,25,6,0,11.0,4.0,1.1,4.1,4.0,0.0,0.0
2018,3,25,6,15,111.0,19.0,1.2,4.9,27.5,50.96,0.0
2018,3,25,6,30,211.0,34.0,1.3,5.7,51.0,128.3,84.69
2018,3,25,6,45,333.5,45.0,1.4,6.55,95.5,196.24,154.76
2018,3,25,7,0,456.0,56.0,1.5,7.4,140.0,276.8,225.87
2018,3,25,7,15,386.5,74.5,1.6,7.8,161.5,283.03,235.25
2018,3,25,7,30,317.0,93.0,1.7,8.2,183.0,283.56,237.78
2018,3,25,7,45,283.0,119.0,1.8,8.65,211.0,298.16,250.45
2018,3,25,8,0,249.0,145.0,1.9,9.1,239.0,316.84,265.24
2018,3,25,8,15,358.0,148.0,1.95,9.4,304.0,403.97,337.02
2018,3,25,8,30,467.0,151.0,2.0,9.7,369.0,490.24,406.04
2018,3,25,8,45,405.0,185.0,2.0,10.0,388.0,497.34,408.49
2018,3,25,9,0,343.0,219.0,2.0,10.3,407.0,491.34,401.13
2018,3,25,9,15,327.0,243.0,2.05,10.55,433.5,512.06,415.53
2018,3,25,9,30,311.0,267.0,2.1,10.8,460.0,530.66,427.91
2018,3,25,9,45,235.5,285.0,2.15,11.05,436.0,486.2,390.99
2018,3,25,10,0,160.0,303.0,2.2,11.3,412.0,446.07,357.33
2018,3,25,10,15,447.0,235.5,2.3,11.45,559.0,622.28,498.91
2018,3,25,10,30,734.0,168.0,2.4,11.6,706.0,792.05,627.1
2018,3,25,10,45,640.5,215.5,2.45,11.75,695.5,765.18,603.83
2018,3,25,11,0,547.0,263.0,2.5,11.9,685.0,732.53,577.0
2018,3,25,11,15,700.5,204.0,2.6,12.0,755.5,797.58,628.22
2018,3,25,11,30,854.0,145.0,2.7,12.1,826.0,855.67,669.48
2018,3,25,11,45,908.0,123.0,2.75,12.2,853.0,865.25,675.56
2018,3,25,12,0,962.0,101.0,2.8,12.3,880.0,874.02,681.61
2018,3,25,12,15,963.5,99.5,2.85,12.35,879.5,857.54,670.05
2018,3,25,12,30,965.0,98.0,2.9,12.4,879.0,837.93,656.51
2018,3,25,12,45,964.5,97.0,2.95,12.5,870.5,814.24,639.98
2018,3,25,13,0,964.0,96.0,3.0,12.6,862.0,787.63,621.35
2018,3,25,13,15,960.5,95.0,3.0,12.6,845.0,756.15,599.08
2018,3,25,13,30,957.0,94.0,3.0,12.6,828.0,722.16,574.35
2018,3,25,13,45,922.5,104.0,3.0,12.6,793.5,676.8,539.11
2018,3,25,14,0,888.0,114.0,3.0,12.6,759.0,631.23,503.19
2018,3,25,14,15,616.0,195.0,2.95,12.55,633.5,517.0,412.31
2018,3,25,14,30,344.0,276.0,2.9,12.5,508.0,426.43,339.38
2018,3,25,14,45,340.0,262.5,2.85,12.4,481.0,395.11,314.42
2018,3,25,15,0,336.0,249.0,2.8,12.3,454.0,363.66,288.64
2018,3,25,15,15,220.0,226.0,2.8,12.3,356.5,282.2,223.98
2018,3,25,15,30,104.0,203.0,2.8,12.3,259.0,215.91,171.89
2018,3,25,15,45,63.0,179.0,2.65,12.05,212.0,180.83,144.24
2018,3,25,16,0,22.0,155.0,2.5,11.8,165.0,149.91,120.26
2018,3,25,16,15,167.5,133.5,2.25,11.45,195.5,146.7,111.82
2018,3,25,16,30,313.0,112.0,2.0,11.1,226.0,126.2,88.35
2018,3,25,16,45,489.5,84.5,1.7,10.7,231.5,96.62,59.52
2018,3,25,17,0,666.0,57.0,1.4,10.3,237.0,52.4,31.67
2018,3,25,17,15,597.5,51.0,1.35,9.5,186.0,35.07,26.23
2018,3,25,17,30,529.0,45.0,1.3,8.7,135.0,32.76,23.89
2018,3,25,17,45,405.5,36.0,1.25,7.95,91.0,27.59,18.58
2018,3,25,18,0,282.0,27.0,1.2,7.2,47.0,22.2,8.13
2018,3,25,18,15,149.0,15.0,1.25,6.95,24.5,14.74,0.0
2018,3,25,18,30,16.0,3.0,1.3,6.7,2.0,0.0,0.0
2018,3,25,18,45,8.0,1.5,1.3,6.45,1.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,1.3,5.35,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,1.4,4.75,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,1.4,4.45,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,1.4,3.95,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,1.65,2.75,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,1.7,2.6,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,1.75,2.4,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,1.8,2.2,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,1.8,2.05,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,1.8,1.7,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,1.85,1.6,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,1.95,1.75,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2018,3,26,5,45,26.5,3.5,2.1,2.3,3.0,0.0,0.0
2018,3,26,6,0,53.0,7.0,2.2,2.6,6.0,0.0,0.0
2018,3,26,6,15,218.5,18.0,2.45,3.35,34.5,82.25,0.0
2018,3,26,6,30,384.0,29.0,2.7,4.1,63.0,183.03,127.83
2018,3,26,6,45,497.0,36.5,2.9,4.9,111.0,252.87,202.09
2018,3,26,7,0,610.0,44.0,3.1,5.7,159.0,329.54,272.24
2018,3,26,7,15,672.5,49.5,3.3,6.4,212.5,392.65,329.69
2018,3,26,7,30,735.0,55.0,3.5,7.1,266.0,459.68,388.31
2018,3,26,7,45,775.5,59.0,3.75,7.85,320.5,516.11,436.27
2018,3,26,8,0,816.0,63.0,4.0,8.6,375.0,573.87,483.59
2018,3,26,8,15,843.5,66.0,4.1,9.25,427.5,623.09,522.55
2018,3,26,8,30,871.0,69.0,4.2,9.9,480.0,667.96,556.61
2018,3,26,8,45,889.5,72.0,4.3,10.55,528.5,709.8,586.24
2018,3,26,9,0,908.0,75.0,4.4,11.2,577.0,750.13,614.25
2018,3,26,9,15,921.0,77.5,4.4,11.75,620.0,783.96,636.64
2018,3,26,9,30,934.0,80.0,4.4,12.3,663.0,815.51,657.08
2018,3,26,9,45,945.0,81.5,4.45,12.8,701.0,841.86,673.96
2018,3,26,10,0,956.0,83.0,4.5,13.3,739.0,865.46,688.8
2018,3,26,10,15,963.0,84.5,4.5,13.7,770.0,882.86,699.04
2018,3,26,10,30,970.0,86.0,4.5,14.1,801.0,897.12,707.09
2018,3,26,10,45,973.0,87.5,4.5,14.45,823.5,904.78,710.64
2018,3,26,11,0,976.0,89.0,4.5,14.8,846.0,909.09,711.95
2018,3,26,11,15,981.0,88.5,4.5,15.05,862.0,909.59,710.98
2018,3,26,11,30,986.0,88.0,4.5,15.3,878.0,906.69,707.76
2018,3,26,11,45,990.5,86.0,4.45,15.55,886.0,898.42,700.5
2018,3,26,12,0,995.0,84.0,4.4,15.8,894.0,886.77,691.02
2018,3,26,12,15,990.5,85.5,4.35,15.95,891.5,868.16,677.0
2018,3,26,12,30,986.0,87.0,4.3,16.1,889.0,846.47,660.93
2018,3,26,12,45,979.5,89.5,4.3,16.25,879.0,821.31,642.81
2018,3,26,13,0,973.0,92.0,4.3,16.4,869.0,793.41,622.75
2018,3,26,13,15,966.5,92.0,4.25,16.45,850.5,760.54,598.99
2018,3,26,13,30,960.0,92.0,4.2,16.5,832.0,725.3,573.29
2018,3,26,13,45,950.5,92.5,4.15,16.55,806.0,686.48,543.03
2018,3,26,14,0,941.0,93.0,4.1,16.6,780.0,645.87,510.89
2018,3,26,14,15,930.5,92.0,4.05,16.55,747.5,601.74,475.65
2018,3,26,14,30,920.0,91.0,4.0,16.5,715.0,556.35,438.63
2018,3,26,14,45,905.0,89.5,3.95,16.45,675.0,507.36,397.96
2018,3,26,15,0,890.0,88.0,3.9,16.4,635.0,457.97,355.96
2018,3,26,15,15,873.0,86.0,3.9,16.4,591.0,407.21,311.89
2018,3,26,15,30,856.0,84.0,3.9,16.4,547.0,352.93,264.13
2018,3,26,15,45,831.0,81.5,3.6,16.0,497.5,300.17,217.2
2018,3,26,16,0,806.0,79.0,3.3,15.6,448.0,249.05,171.53
2018,3,26,16,15,771.5,75.5,2.95,15.0,396.0,197.26,126.79
2018,3,26,16,30,737.0,72.0,2.6,14.4,344.0,148.61,87.37
2018,3,26,16,45,689.5,67.0,2.25,13.8,290.5,97.51,51.78
2018,3,26,17,0,642.0,62.0,1.9,13.2,237.0,54.57,32.02
2018,3,26,17,15,570.5,55.0,1.9,12.3,186.0,38.28,28.79
2018,3,26,17,30,499.0,48.0,1.9,11.4,135.0,35.29,25.86
2018,3,26,17,45,363.5,38.0,1.9,10.55,90.0,29.3,19.9
2018,3,26,18,0,228.0,28.0,1.9,9.7,45.0,23.0,9.6
2018,3,26,18,15,121.0,15.0,1.95,9.5,23.5,14.74,0.0
2018,3,26,18,30,14.0,2.0,2.0,9.3,2.0,0.0,0.0
2018,3,26,18,45,7.0,1.0,2.0,9.05,1.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,2.0,8.65,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.95,8.3,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.9,7.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.85,7.6,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.8,6.95,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,1.85,5.35,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.95,4.9,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,2.0,4.75,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,2.0,4.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,2.05,4.65,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,2.1,4.6,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,2.05,4.45,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.9,4.65,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,3,27,5,45,24.0,3.0,1.85,5.35,3.0,0.0,0.0
2018,3,27,6,0,48.0,6.0,1.8,5.7,6.0,5.9,0.0
2018,3,27,6,15,198.0,19.0,1.95,6.7,35.0,78.08,0.0
2018,3,27,6,30,348.0,32.0,2.1,7.7,64.0,175.22,124.75
2018,3,27,6,45,456.0,40.0,2.3,8.7,110.5,243.0,192.38
2018,3,27,7,0,564.0,48.0,2.5,9.7,157.0,320.02,260.93
2018,3,27,7,15,628.0,53.5,2.55,10.4,209.5,381.53,315.44
2018,3,27,7,30,692.0,59.0,2.6,11.1,262.0,444.99,369.58
2018,3,27,7,45,733.0,63.5,2.7,11.8,315.0,500.76,415.59
2018,3,27,8,0,774.0,68.0,2.8,12.5,368.0,557.95,461.03
2018,3,27,8,15,777.0,78.0,2.95,13.15,413.5,598.08,491.64
2018,3,27,8,30,780.0,88.0,3.1,13.8,459.0,636.19,519.8
2018,3,27,8,45,747.0,106.5,3.25,14.4,491.0,658.73,534.82
2018,3,27,9,0,714.0,125.0,3.4,15.0,523.0,674.55,544.5
2018,3,27,9,15,794.0,110.0,3.4,15.5,584.0,732.14,585.18
2018,3,27,9,30,874.0,95.0,3.4,16.0,645.0,789.34,624.16
2018,3,27,9,45,895.0,94.0,3.4,16.45,685.5,819.66,643.19
2018,3,27,10,0,916.0,93.0,3.4,16.9,726.0,847.76,660.69
2018,3,27,10,15,924.0,94.0,3.4,17.25,756.0,864.84,670.55
2018,3,27,10,30,932.0,95.0,3.4,17.6,786.0,878.93,678.43
2018,3,27,10,45,937.5,96.0,3.4,18.0,809.5,887.83,682.65
2018,3,27,11,0,943.0,97.0,3.4,18.4,833.0,893.51,684.78
2018,3,27,11,15,918.5,111.0,3.4,18.65,839.0,884.28,677.07
2018,3,27,11,30,894.0,125.0,3.4,18.9,845.0,871.68,667.29
2018,3,27,11,45,786.5,182.0,3.4,19.2,819.5,835.39,640.94
2018,3,27,12,0,679.0,239.0,3.4,19.5,794.0,792.68,608.28
2018,3,27,12,15,676.5,239.5,3.4,19.65,792.5,777.39,597.0
2018,3,27,12,30,674.0,240.0,3.4,19.8,791.0,759.97,583.98
2018,3,27,12,45,693.5,227.0,3.35,19.95,788.5,744.09,572.42
2018,3,27,13,0,713.0,214.0,3.3,20.1,786.0,725.35,558.68
2018,3,27,13,15,715.0,207.0,3.2,20.2,770.5,697.17,537.58
2018,3,27,13,30,717.0,200.0,3.1,20.3,755.0,667.0,514.86
2018,3,27,13,45,732.0,184.5,3.05,20.4,736.0,635.18,491.11
2018,3,27,14,0,747.0,169.0,3.0,20.5,717.0,600.71,464.92
2018,3,27,14,15,773.0,149.5,2.9,20.55,695.5,566.04,438.0
2018,3,27,14,30,799.0,130.0,2.8,20.6,674.0,530.17,409.33
2018,3,27,14,45,840.5,107.0,2.7,20.65,651.5,492.62,378.48
2018,3,27,15,0,882.0,84.0,2.6,20.7,629.0,453.63,345.17
2018,3,27,15,15,876.0,79.0,2.6,20.7,588.0,404.72,303.58
2018,3,27,15,30,870.0,74.0,2.6,20.7,547.0,355.1,260.36
2018,3,27,15,45,822.5,75.5,2.2,20.45,491.0,294.93,208.97
2018,3,27,16,0,775.0,77.0,1.8,20.2,435.0,242.51,163.89
2018,3,27,16,15,735.0,74.5,1.65,19.6,382.5,192.11,121.63
2018,3,27,16,30,695.0,72.0,1.5,19.0,330.0,145.45,84.76
2018,3,27,16,45,684.0,63.5,1.3,18.4,285.5,99.57,52.17
2018,3,27,17,0,673.0,55.0,1.1,17.8,241.0,54.77,29.87
2018,3,27,17,15,566.5,52.0,1.15,16.9,185.5,35.54,25.82
2018,3,27,17,30,460.0,49.0,1.2,16.0,130.0,35.98,25.99
2018,3,27,17,45,336.5,38.0,1.25,15.1,86.5,29.07,19.37
2018,3,27,18,0,213.0,27.0,1.3,14.2,43.0,21.08,8.92
2018,3,27,18,15,117.0,15.0,1.3,13.9,22.5,14.74,0.0
2018,3,27,18,30,21.0,3.0,1.3,13.6,2.0,0.0,0.0
2018,3,27,18,45,10.5,1.5,1.3,13.3,1.0,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,3,28,5,45,25.0,3.0,1.5,8.3,3.0,0.0,0.0
2018,3,28,6,0,50.0,6.0,1.5,8.5,6.0,18.88,0.0
2018,3,28,6,15,196.5,18.5,1.75,9.3,35.5,89.98,0.0
2018,3,28,6,30,343.0,31.0,2.0,10.1,65.0,174.33,125.93
2018,3,28,6,45,446.0,40.0,2.25,10.85,111.5,241.16,190.31
2018,3,28,7,0,549.0,49.0,2.5,11.6,158.0,317.13,257.53
2018,3,28,7,15,612.5,55.0,2.5,12.25,210.0,378.62,311.41
2018,3,28,7,30,676.0,61.0,2.5,12.9,262.0,441.95,364.83
2018,3,28,7,45,718.0,65.5,2.5,13.55,315.0,497.82,410.23
2018,3,28,8,0,760.0,70.0,2.5,14.2,368.0,555.2,455.08
2018,3,28,8,15,789.5,73.0,2.5,14.8,419.0,603.89,491.78
2018,3,28,8,30,819.0,76.0,2.5,15.4,470.0,652.46,526.97
2018,3,28,8,45,840.5,78.5,2.5,16.05,518.0,694.32,554.88
2018,3,28,9,0,862.0,81.0,2.5,16.7,566.0,730.8,578.31
2018,3,28,9,15,881.0,82.0,2.45,17.15,610.0,766.32,600.83
2018,3,28,9,30,900.0,83.0,2.4,17.6,654.0,799.97,621.65
2018,3,28,9,45,915.5,82.5,2.4,18.1,692.0,827.03,637.83
2018,3,28,10,0,931.0,82.0,2.4,18.6,730.0,851.62,652.24
2018,3,28,10,15,939.5,83.5,2.4,19.0,761.0,869.91,662.5
2018,3,28,10,30,948.0,85.0,2.4,19.4,792.0,885.15,670.77
2018,3,28,10,45,954.0,86.0,2.4,19.8,816.0,894.61,675.18
2018,3,28,11,0,960.0,87.0,2.4,20.2,840.0,900.79,677.53
2018,3,28,11,15,964.0,87.5,2.5,20.5,856.0,901.45,677.43
2018,3,28,11,30,968.0,88.0,2.6,20.8,872.0,898.76,675.22
2018,3,28,11,45,970.5,88.0,2.65,21.1,880.0,890.96,669.28
2018,3,28,12,0,973.0,88.0,2.7,21.4,888.0,879.85,661.25
2018,3,28,12,15,972.0,88.0,2.75,21.6,886.5,862.68,649.47
2018,3,28,12,30,971.0,88.0,2.8,21.8,885.0,842.4,635.66
2018,3,28,12,45,968.0,88.0,2.85,21.95,875.5,817.6,618.89
2018,3,28,13,0,965.0,88.0,2.9,22.1,866.0,789.99,600.18
2018,3,28,13,15,961.0,87.0,2.9,22.25,848.5,758.03,578.11
2018,3,28,13,30,957.0,86.0,2.9,22.4,831.0,723.6,554.24
2018,3,28,13,45,950.5,85.5,2.85,22.5,806.0,685.76,526.04
2018,3,28,14,0,944.0,85.0,2.8,22.6,781.0,645.94,495.63
2018,3,28,14,15,935.5,83.5,2.75,22.65,749.0,602.3,461.91
2018,3,28,14,30,927.0,82.0,2.7,22.7,717.0,557.25,426.38
2018,3,28,14,45,915.5,80.5,2.6,22.7,678.5,509.57,387.95
2018,3,28,15,0,904.0,79.0,2.5,22.7,640.0,461.17,348.0
2018,3,28,15,15,888.0,77.0,2.5,22.7,596.0,410.11,305.27
2018,3,28,15,30,872.0,75.0,2.5,22.7,552.0,359.22,261.64
2018,3,28,15,45,851.0,72.0,2.2,22.45,503.5,306.42,215.78
2018,3,28,16,0,830.0,69.0,1.9,22.2,455.0,250.63,167.46
2018,3,28,16,15,802.0,65.5,1.75,21.55,403.5,198.62,123.4
2018,3,28,16,30,774.0,62.0,1.6,20.9,352.0,149.01,83.59
2018,3,28,16,45,732.5,57.5,1.4,20.3,299.0,100.12,49.94
2018,3,28,17,0,691.0,53.0,1.2,19.7,246.0,55.49,28.72
2018,3,28,17,15,599.0,50.0,1.25,18.75,192.0,33.73,24.04
2018,3,28,17,30,507.0,47.0,1.3,17.8,138.0,33.97,24.06
2018,3,28,17,45,326.0,37.5,1.35,16.9,88.5,28.38,18.67
2018,3,28,18,0,145.0,28.0,1.4,16.0,39.0,21.82,10.0
2018,3,28,18,15,84.0,15.5,1.45,15.65,20.5,15.24,0.0
2018,3,28,18,30,23.0,3.0,1.5,15.3,2.0,0.0,0.0
2018,3,28,18,45,11.5,1.5,1.5,15.0,1.0,0.0,0.0
2018,3,28,19,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,1.5,13.95,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.35,12.35,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,29,5,45,24.0,4.0,1.5,10.3,4.0,0.0,0.0
2018,3,29,6,0,48.0,8.0,1.5,10.5,8.0,20.52,0.0
2018,3,29,6,15,138.5,21.5,1.75,11.3,33.5,77.45,0.0
2018,3,29,6,30,229.0,35.0,2.0,12.1,59.0,139.34,101.61
2018,3,29,6,45,296.5,48.5,2.2,12.9,97.5,191.12,150.45
2018,3,29,7,0,364.0,62.0,2.4,13.7,136.0,249.29,201.79
2018,3,29,7,15,403.5,75.5,2.45,14.3,179.5,299.23,245.34
2018,3,29,7,30,443.0,89.0,2.5,14.9,223.0,351.82,289.57
2018,3,29,7,45,436.0,109.5,2.55,15.55,261.5,388.0,318.7
2018,3,29,8,0,429.0,130.0,2.6,16.2,300.0,422.25,345.15
2018,3,29,8,15,457.0,143.5,2.55,16.85,346.5,469.5,381.11
2018,3,29,8,30,485.0,157.0,2.5,17.5,393.0,517.32,416.37
2018,3,29,8,45,552.5,155.5,2.45,18.1,449.0,576.89,460.52
2018,3,29,9,0,620.0,154.0,2.4,18.7,505.0,642.6,507.79
2018,3,29,9,15,752.0,123.0,2.35,19.25,581.0,723.37,565.23
2018,3,29,9,30,884.0,92.0,2.3,19.8,657.0,801.01,616.7
2018,3,29,9,45,910.5,88.5,2.2,20.4,699.0,833.27,634.83
2018,3,29,10,0,937.0,85.0,2.1,21.0,741.0,863.46,651.6
2018,3,29,10,15,945.5,86.0,2.15,21.4,772.0,881.21,661.65
2018,3,29,10,30,954.0,87.0,2.2,21.8,803.0,895.91,669.82
2018,3,29,10,45,950.5,92.0,2.2,22.2,823.5,901.55,671.57
2018,3,29,11,0,947.0,97.0,2.2,22.6,844.0,903.78,671.27
2018,3,29,11,15,958.5,94.5,2.25,22.9,862.5,907.52,672.86
2018,3,29,11,30,970.0,92.0,2.3,23.2,881.0,907.93,672.35
2018,3,29,11,45,964.5,95.5,2.35,23.5,886.0,896.97,664.43
2018,3,29,12,0,959.0,99.0,2.4,23.8,891.0,882.81,654.58
2018,3,29,12,15,942.5,107.0,2.4,23.95,885.0,861.25,639.84
2018,3,29,12,30,926.0,115.0,2.4,24.1,879.0,837.04,623.44
2018,3,29,12,45,909.0,122.5,2.45,24.3,865.5,809.56,605.09
2018,3,29,13,0,892.0,130.0,2.5,24.5,852.0,779.97,585.26
2018,3,29,13,15,847.0,147.0,2.45,24.6,821.5,737.94,555.77
2018,3,29,13,30,802.0,164.0,2.4,24.7,791.0,695.61,524.5
2018,3,29,13,45,753.5,177.0,2.4,24.75,751.5,646.31,488.44
2018,3,29,14,0,705.0,190.0,2.4,24.8,712.0,599.45,453.6
2018,3,29,14,15,715.5,175.0,2.4,24.8,685.5,561.82,425.74
2018,3,29,14,30,726.0,160.0,2.4,24.8,659.0,522.0,395.46
2018,3,29,14,45,651.0,173.0,2.35,24.75,602.0,464.7,351.17
2018,3,29,15,0,576.0,186.0,2.3,24.7,545.0,413.01,310.72
2018,3,29,15,15,493.5,191.0,2.3,24.7,483.5,356.43,266.63
2018,3,29,15,30,411.0,196.0,2.3,24.7,422.0,306.85,227.92
2018,3,29,15,45,587.0,139.5,2.15,24.3,431.0,285.69,205.31
2018,3,29,16,0,763.0,83.0,2.0,23.9,440.0,249.56,168.12
2018,3,29,16,15,758.5,75.5,1.8,23.15,396.5,201.69,126.97
2018,3,29,16,30,754.0,68.0,1.6,22.4,353.0,153.88,87.8
2018,3,29,16,45,723.0,62.5,1.45,21.65,302.5,105.92,54.3
2018,3,29,17,0,692.0,57.0,1.3,20.9,252.0,61.14,32.06
2018,3,29,17,15,609.5,53.0,1.35,19.9,198.5,36.06,25.95
2018,3,29,17,30,527.0,49.0,1.4,18.9,145.0,35.6,25.37
2018,3,29,17,45,426.5,39.0,1.4,17.9,100.5,29.65,19.72
2018,3,29,18,0,326.0,29.0,1.4,16.9,56.0,23.35,11.62
2018,3,29,18,15,174.5,16.5,1.45,16.5,29.5,16.22,0.0
2018,3,29,18,30,23.0,4.0,1.5,16.1,3.0,0.0,0.0
2018,3,29,18,45,11.5,2.0,1.5,15.75,1.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,3,30,5,45,10.0,4.0,1.05,11.3,4.0,0.0,0.0
2018,3,30,6,0,20.0,8.0,1.0,11.5,8.0,13.22,0.0
2018,3,30,6,15,68.5,23.0,1.05,12.3,29.5,54.53,6.21
2018,3,30,6,30,117.0,38.0,1.1,13.1,51.0,96.66,70.32
2018,3,30,6,45,150.5,57.0,1.15,13.95,82.5,136.62,106.78
2018,3,30,7,0,184.0,76.0,1.2,14.8,114.0,179.15,143.82
2018,3,30,7,15,286.0,87.5,1.15,15.3,166.0,256.69,208.71
2018,3,30,7,30,388.0,99.0,1.1,15.8,218.0,335.75,273.19
2018,3,30,7,45,409.5,115.5,1.1,16.35,261.5,381.4,309.02
2018,3,30,8,0,431.0,132.0,1.1,16.9,305.0,427.6,344.21
2018,3,30,8,15,419.0,154.0,1.05,17.55,340.5,458.34,365.62
2018,3,30,8,30,407.0,176.0,1.0,18.2,376.0,486.78,384.6
2018,3,30,8,45,444.0,186.0,1.0,18.85,423.5,535.05,418.85
2018,3,30,9,0,481.0,196.0,1.0,19.5,471.0,584.0,452.52
2018,3,30,9,15,397.0,234.5,1.0,20.1,472.5,562.85,433.05
2018,3,30,9,30,313.0,273.0,1.0,20.7,474.0,544.67,416.09
2018,3,30,9,45,254.5,299.5,1.0,21.3,469.0,529.14,401.76
2018,3,30,10,0,196.0,326.0,1.0,21.9,464.0,502.92,379.92
2018,3,30,10,15,260.0,333.5,1.0,22.3,525.0,571.08,428.51
2018,3,30,10,30,324.0,341.0,1.0,22.7,586.0,631.98,470.18
2018,3,30,10,45,394.5,325.5,1.05,23.1,632.5,674.04,499.36
2018,3,30,11,0,465.0,310.0,1.1,23.5,679.0,720.91,531.4
2018,3,30,11,15,385.0,346.0,1.15,23.75,655.0,680.62,501.06
2018,3,30,11,30,305.0,382.0,1.2,24.0,631.0,644.37,474.02
2018,3,30,11,45,297.5,388.5,1.2,24.3,633.5,638.29,469.1
2018,3,30,12,0,290.0,395.0,1.2,24.6,636.0,631.19,463.26
2018,3,30,12,15,299.0,392.0,1.25,24.75,640.0,627.15,460.75
2018,3,30,12,30,308.0,389.0,1.3,24.9,644.0,621.87,457.35
2018,3,30,12,45,397.5,351.0,1.3,25.05,676.5,643.03,473.8
2018,3,30,13,0,487.0,313.0,1.3,25.2,709.0,659.85,486.7
2018,3,30,13,15,487.0,306.5,1.35,25.25,695.5,636.45,470.62
2018,3,30,13,30,487.0,300.0,1.4,25.3,682.0,611.81,453.82
2018,3,30,13,45,474.0,293.5,1.4,25.3,656.0,577.68,429.75
2018,3,30,14,0,461.0,287.0,1.4,25.3,630.0,543.42,405.3
2018,3,30,14,15,496.0,259.0,1.4,25.25,614.0,516.87,386.64
2018,3,30,14,30,531.0,231.0,1.4,25.2,598.0,486.85,364.74
2018,3,30,14,45,520.0,222.0,1.4,25.15,565.0,448.03,335.42
2018,3,30,15,0,509.0,213.0,1.4,25.1,532.0,409.37,305.61
2018,3,30,15,15,389.0,224.5,1.4,25.1,458.5,350.06,260.79
2018,3,30,15,30,269.0,236.0,1.4,25.1,385.0,297.57,221.73
2018,3,30,15,45,399.0,186.0,1.3,24.75,385.0,273.28,199.24
2018,3,30,16,0,529.0,136.0,1.2,24.4,385.0,239.49,167.06
2018,3,30,16,15,492.5,127.5,1.15,23.75,339.0,196.22,132.47
2018,3,30,16,30,456.0,119.0,1.1,23.1,293.0,156.43,101.94
2018,3,30,16,45,357.0,111.0,1.0,22.5,235.0,115.42,75.28
2018,3,30,17,0,258.0,103.0,0.9,21.9,177.0,89.38,62.81
2018,3,30,17,15,224.0,85.0,0.95,21.15,139.5,66.47,52.05
2018,3,30,17,30,190.0,67.0,1.0,20.4,102.0,53.39,40.52
2018,3,30,17,45,143.0,49.0,1.05,19.6,70.5,39.8,28.22
2018,3,30,18,0,96.0,31.0,1.1,18.8,39.0,25.7,13.74
2018,3,30,18,15,56.0,17.5,1.15,18.3,21.5,17.2,0.0
2018,3,30,18,30,16.0,4.0,1.2,17.8,4.0,0.0,0.0
2018,3,30,18,45,8.0,2.0,1.25,17.3,2.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,3,31,5,45,5.5,3.5,1.55,11.05,3.5,0.0,0.0
2018,3,31,6,0,11.0,7.0,1.6,11.4,7.0,9.87,0.0
2018,3,31,6,15,60.0,24.0,1.8,12.1,30.0,53.84,15.68
2018,3,31,6,30,109.0,41.0,2.0,12.8,53.0,98.04,72.4
2018,3,31,6,45,159.5,58.5,2.25,13.45,87.0,142.56,112.36
2018,3,31,7,0,210.0,76.0,2.5,14.1,121.0,191.53,155.19
2018,3,31,7,15,180.0,94.0,2.45,14.65,140.0,204.74,167.43
2018,3,31,7,30,150.0,112.0,2.4,15.2,159.0,207.78,170.23
2018,3,31,7,45,160.5,139.5,2.3,15.7,198.0,249.79,204.47
2018,3,31,8,0,171.0,167.0,2.2,16.2,237.0,291.81,237.64
2018,3,31,8,15,192.5,187.0,2.25,16.8,275.0,332.3,269.13
2018,3,31,8,30,214.0,207.0,2.3,17.4,313.0,373.63,300.61
2018,3,31,8,45,189.5,234.0,2.35,18.05,334.5,390.28,311.19
2018,3,31,9,0,165.0,261.0,2.4,18.7,356.0,404.64,319.86
2018,3,31,9,15,172.5,281.5,2.4,19.2,387.5,434.44,341.09
2018,3,31,9,30,180.0,302.0,2.4,19.7,419.0,463.84,361.63
2018,3,31,9,45,189.0,320.5,2.45,20.25,449.0,491.76,380.92
2018,3,31,10,0,198.0,339.0,2.5,20.8,479.0,519.14,399.6
2018,3,31,10,15,236.5,347.5,2.55,21.2,522.0,559.95,429.03
2018,3,31,10,30,275.0,356.0,2.6,21.6,565.0,607.38,462.62
2018,3,31,10,45,296.0,361.5,2.6,22.05,592.5,629.02,476.87
2018,3,31,11,0,317.0,367.0,2.6,22.5,620.0,649.64,490.44
2018,3,31,11,15,419.0,338.0,2.65,22.7,678.5,707.17,532.9
2018,3,31,11,30,521.0,309.0,2.7,22.9,737.0,758.33,570.12
2018,3,31,11,45,548.5,301.5,2.75,23.15,755.5,765.58,574.76
2018,3,31,12,0,576.0,294.0,2.8,23.4,774.0,770.43,578.06
2018,3,31,12,15,619.5,273.0,2.85,23.5,789.0,772.74,580.54
2018,3,31,12,30,663.0,252.0,2.9,23.6,804.0,771.52,580.54
2018,3,31,12,45,680.0,240.5,2.95,23.65,801.0,755.46,569.71
2018,3,31,13,0,697.0,229.0,3.0,23.7,798.0,736.69,556.94
2018,3,31,13,15,730.5,206.0,3.05,23.65,791.5,715.96,543.26
2018,3,31,13,30,764.0,183.0,3.1,23.6,785.0,691.5,526.6
2018,3,31,13,45,761.5,176.0,3.1,23.55,760.5,654.98,500.02
2018,3,31,14,0,759.0,169.0,3.1,23.5,736.0,616.87,471.84
2018,3,31,14,15,729.5,171.0,3.15,23.25,697.5,570.25,437.02
2018,3,31,14,30,700.0,173.0,3.2,23.0,659.0,524.4,402.07
2018,3,31,14,45,621.0,187.5,3.2,22.75,601.5,467.19,357.68
2018,3,31,15,0,542.0,202.0,3.2,22.5,544.0,415.6,317.16
2018,3,31,15,15,617.0,162.0,3.2,22.5,525.5,381.65,288.44
2018,3,31,15,30,692.0,122.0,3.2,22.5,507.0,340.11,252.02
2018,3,31,15,45,624.5,127.5,3.15,21.6,452.0,289.34,210.56
2018,3,31,16,0,557.0,133.0,3.1,20.7,397.0,244.89,174.34
2018,3,31,16,15,553.5,117.0,3.05,19.9,354.5,199.96,136.08
2018,3,31,16,30,550.0,101.0,3.0,19.1,312.0,155.23,99.06
2018,3,31,16,45,442.0,99.5,2.9,18.3,253.0,114.65,72.64
2018,3,31,17,0,334.0,98.0,2.8,17.5,194.0,84.13,57.61
2018,3,31,17,15,248.0,83.0,2.8,16.5,146.5,65.03,51.85
2018,3,31,17,30,162.0,68.0,2.8,15.5,99.0,54.11,42.03
2018,3,31,17,45,115.5,49.5,2.8,14.5,68.0,40.17,29.23
2018,3,31,18,0,69.0,31.0,2.8,13.5,37.0,25.72,14.55
2018,3,31,18,15,41.5,17.5,2.9,13.1,20.5,17.2,0.0
2018,3,31,18,30,14.0,4.0,3.0,12.7,4.0,0.0,0.0
2018,3,31,18,45,7.0,2.0,3.1,12.25,2.0,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,2.05,9.65,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,1.95,9.35,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,1.85,8.7,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,4,1,5,45,37.5,6.5,1.3,8.3,7.0,0.0,0.0
2018,4,1,6,0,75.0,13.0,1.4,8.7,14.0,33.51,0.0
2018,4,1,6,15,204.5,27.0,1.6,9.45,47.0,110.6,50.83
2018,4,1,6,30,334.0,41.0,1.8,10.2,80.0,187.47,143.03
2018,4,1,6,45,429.0,50.5,2.0,10.95,127.5,253.94,203.38
2018,4,1,7,0,524.0,60.0,2.2,11.7,175.0,328.2,268.3
2018,4,1,7,15,585.0,67.5,2.15,12.4,227.5,390.4,321.53
2018,4,1,7,30,646.0,75.0,2.1,13.1,280.0,456.57,375.83
2018,4,1,7,45,686.0,80.5,2.05,13.8,332.5,511.56,419.22
2018,4,1,8,0,726.0,86.0,2.0,14.5,385.0,567.98,462.01
2018,4,1,8,15,755.0,90.5,1.95,15.15,436.0,614.51,495.88
2018,4,1,8,30,784.0,95.0,1.9,15.8,487.0,663.62,530.38
2018,4,1,8,45,805.0,98.0,1.9,16.5,534.0,704.76,557.04
2018,4,1,9,0,826.0,101.0,1.9,17.2,581.0,744.65,582.29
2018,4,1,9,15,848.0,102.0,1.95,17.8,625.5,781.59,605.63
2018,4,1,9,30,870.0,103.0,2.0,18.4,670.0,816.79,627.49
2018,4,1,9,45,889.5,101.5,2.05,19.0,709.0,840.92,641.49
2018,4,1,10,0,909.0,100.0,2.1,19.6,748.0,867.2,657.0
2018,4,1,10,15,917.5,101.0,2.15,20.05,778.5,884.38,666.64
2018,4,1,10,30,926.0,102.0,2.2,20.5,809.0,898.59,674.42
2018,4,1,10,45,931.5,103.5,2.25,20.95,832.0,907.68,678.87
2018,4,1,11,0,937.0,105.0,2.3,21.4,855.0,913.58,681.33
2018,4,1,11,15,940.0,105.0,2.4,21.6,869.5,912.54,680.41
2018,4,1,11,30,943.0,105.0,2.5,21.8,884.0,908.26,677.48
2018,4,1,11,45,944.5,106.0,2.6,22.05,891.5,900.49,672.19
2018,4,1,12,0,946.0,107.0,2.7,22.3,899.0,889.51,664.84
2018,4,1,12,15,945.5,107.0,2.8,22.35,897.5,872.76,654.17
2018,4,1,12,30,945.0,107.0,2.9,22.4,896.0,852.98,641.48
2018,4,1,12,45,943.0,106.0,3.0,22.45,886.5,828.16,625.31
2018,4,1,13,0,941.0,105.0,3.1,22.5,877.0,800.59,607.17
2018,4,1,13,15,935.5,105.0,3.2,22.45,859.0,768.85,586.24
2018,4,1,13,30,930.0,105.0,3.3,22.4,841.0,734.81,563.51
2018,4,1,13,45,923.5,104.0,3.35,22.3,816.0,697.06,536.16
2018,4,1,14,0,917.0,103.0,3.4,22.2,791.0,657.44,506.68
2018,4,1,14,15,907.5,101.5,3.5,22.0,758.5,613.95,473.96
2018,4,1,14,30,898.0,100.0,3.6,21.8,726.0,569.21,439.39
2018,4,1,14,45,885.0,98.0,3.65,21.6,687.0,521.27,401.3
2018,4,1,15,0,872.0,96.0,3.7,21.4,648.0,472.83,361.73
2018,4,1,15,15,855.0,93.0,3.7,21.4,603.5,418.07,316.01
2018,4,1,15,30,838.0,90.0,3.7,21.4,559.0,367.04,272.08
2018,4,1,15,45,814.5,87.5,3.85,20.5,510.5,315.18,227.74
2018,4,1,16,0,791.0,85.0,4.0,19.6,462.0,264.85,183.98
2018,4,1,16,15,734.0,84.0,4.0,18.9,403.5,211.17,138.95
2018,4,1,16,30,677.0,83.0,4.0,18.2,345.0,159.26,97.36
2018,4,1,16,45,649.0,75.5,4.05,17.45,297.0,113.48,63.46
2018,4,1,17,0,621.0,68.0,4.1,16.7,249.0,70.58,39.09
2018,4,1,17,15,554.5,61.0,4.05,15.8,198.5,42.26,31.92
2018,4,1,17,30,488.0,54.0,4.0,14.9,148.0,39.52,29.33
2018,4,1,17,45,376.5,44.5,4.0,14.0,103.5,34.3,24.24
2018,4,1,18,0,265.0,35.0,4.0,13.1,59.0,27.4,16.27
2018,4,1,18,15,146.5,20.0,3.95,12.7,32.0,19.66,0.0
2018,4,1,18,30,28.0,5.0,3.9,12.3,5.0,4.91,0.0
2018,4,1,18,45,14.0,2.5,3.85,11.85,2.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,3.3,10.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,2.25,9.1,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.1,8.6,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.15,8.55,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,2.25,8.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,2.35,8.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.25,8.15,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.2,8.05,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.35,8.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,2,5,45,29.5,6.5,2.7,9.1,7.0,0.0,0.0
2018,4,2,6,0,59.0,13.0,2.9,9.5,14.0,29.34,0.0
2018,4,2,6,15,166.5,28.0,3.0,9.95,45.5,101.36,54.77
2018,4,2,6,30,274.0,43.0,3.1,10.4,77.0,169.43,130.49
2018,4,2,6,45,305.0,57.5,3.2,10.9,112.0,210.54,169.8
2018,4,2,7,0,336.0,72.0,3.3,11.4,147.0,254.38,209.7
2018,4,2,7,15,409.5,83.5,3.35,11.9,199.0,318.69,265.36
2018,4,2,7,30,483.0,95.0,3.4,12.4,251.0,388.62,324.13
2018,4,2,7,45,585.5,94.5,3.4,12.9,316.0,470.7,391.33
2018,4,2,8,0,688.0,94.0,3.4,13.4,381.0,556.29,459.35
2018,4,2,8,15,545.0,137.5,3.3,14.0,382.5,529.13,434.12
2018,4,2,8,30,402.0,181.0,3.2,14.6,384.0,493.82,402.26
2018,4,2,8,45,374.5,210.5,3.15,15.2,413.5,508.34,411.18
2018,4,2,9,0,347.0,240.0,3.1,15.8,443.0,528.26,423.47
2018,4,2,9,15,465.5,220.0,3.05,16.3,513.0,613.47,488.56
2018,4,2,9,30,584.0,200.0,3.0,16.8,583.0,694.8,548.81
2018,4,2,9,45,743.5,147.5,2.95,17.3,663.0,781.32,610.8
2018,4,2,10,0,903.0,95.0,2.9,17.8,743.0,860.16,663.31
2018,4,2,10,15,911.0,96.5,2.85,18.2,773.0,877.4,672.18
2018,4,2,10,30,919.0,98.0,2.8,18.6,803.0,891.68,679.54
2018,4,2,10,45,924.5,99.0,2.8,19.0,825.5,900.21,683.42
2018,4,2,11,0,930.0,100.0,2.8,19.4,848.0,905.58,685.28
2018,4,2,11,15,933.0,101.0,2.8,19.75,863.0,905.59,683.77
2018,4,2,11,30,936.0,102.0,2.8,20.1,878.0,902.36,680.25
2018,4,2,11,45,937.5,102.0,2.75,20.4,885.0,893.63,672.9
2018,4,2,12,0,939.0,102.0,2.7,20.7,892.0,881.73,663.58
2018,4,2,12,15,938.5,102.5,2.75,20.9,891.0,865.58,652.5
2018,4,2,12,30,938.0,103.0,2.8,21.1,890.0,846.43,639.46
2018,4,2,12,45,935.5,102.5,2.8,21.3,880.0,821.85,622.4
2018,4,2,13,0,933.0,102.0,2.8,21.5,870.0,794.56,603.53
2018,4,2,13,15,927.5,102.0,2.8,21.55,852.5,763.03,582.02
2018,4,2,13,30,922.0,102.0,2.8,21.6,835.0,729.23,558.84
2018,4,2,13,45,913.5,102.0,2.8,21.7,809.5,691.37,531.12
2018,4,2,14,0,905.0,102.0,2.8,21.8,784.0,651.79,501.25
2018,4,2,14,15,895.0,101.0,2.75,21.7,752.0,608.91,468.55
2018,4,2,14,30,885.0,100.0,2.7,21.6,720.0,564.84,434.2
2018,4,2,14,45,870.5,98.5,2.65,21.55,681.0,517.15,396.24
2018,4,2,15,0,856.0,97.0,2.6,21.5,642.0,465.78,354.63
2018,4,2,15,15,839.5,94.5,2.6,21.5,598.5,415.69,312.94
2018,4,2,15,30,823.0,92.0,2.6,21.5,555.0,365.98,270.51
2018,4,2,15,45,803.5,88.0,2.45,21.1,507.5,314.66,226.29
2018,4,2,16,0,784.0,84.0,2.3,20.7,460.0,264.49,182.54
2018,4,2,16,15,754.0,80.0,2.2,20.1,409.0,213.64,139.14
2018,4,2,16,30,724.0,76.0,2.1,19.5,358.0,165.5,99.64
2018,4,2,16,45,678.0,71.5,1.95,18.9,305.5,114.74,62.53
2018,4,2,17,0,632.0,67.0,1.8,18.3,253.0,72.05,38.89
2018,4,2,17,15,563.0,60.5,1.8,17.25,201.5,41.63,31.2
2018,4,2,17,30,494.0,54.0,1.8,16.2,150.0,39.3,29.02
2018,4,2,17,45,384.5,44.0,1.85,15.2,105.0,33.57,23.57
2018,4,2,18,0,275.0,34.0,1.9,14.2,60.0,27.55,16.64
2018,4,2,18,15,153.0,19.5,2.0,13.7,32.5,15.5,0.0
2018,4,2,18,30,31.0,5.0,2.1,13.2,5.0,4.91,0.0
2018,4,2,18,45,15.5,2.5,2.2,12.7,2.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.25,9.35,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.15,8.9,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.1,8.7,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.05,8.55,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,1.95,8.25,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,1.9,8.1,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,1.85,7.95,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,1.75,7.65,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,1.55,6.9,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,3,5,45,48.5,7.5,1.4,7.2,9.0,0.0,0.0
2018,4,3,6,0,97.0,15.0,1.4,7.7,18.0,42.4,0.0
2018,4,3,6,15,238.5,29.0,1.65,8.45,55.0,127.27,77.36
2018,4,3,6,30,380.0,43.0,1.9,9.2,92.0,210.44,163.59
2018,4,3,6,45,476.0,51.5,2.15,10.0,141.5,279.2,225.7
2018,4,3,7,0,572.0,60.0,2.4,10.8,191.0,355.71,292.61
2018,4,3,7,15,632.5,66.0,2.45,11.45,245.0,418.45,346.48
2018,4,3,7,30,693.0,72.0,2.5,12.1,299.0,485.02,401.42
2018,4,3,7,45,734.5,76.5,2.5,12.75,353.5,539.27,444.59
2018,4,3,8,0,776.0,81.0,2.5,13.4,408.0,597.82,489.43
2018,4,3,8,15,803.5,85.0,2.55,14.05,460.0,647.36,526.06
2018,4,3,8,30,831.0,89.0,2.6,14.7,512.0,696.53,560.44
2018,4,3,8,45,849.5,92.0,2.6,15.35,559.5,737.28,587.05
2018,4,3,9,0,868.0,95.0,2.6,16.0,607.0,776.52,612.13
2018,4,3,9,15,880.5,98.5,2.6,16.55,649.5,809.85,632.79
2018,4,3,9,30,893.0,102.0,2.6,17.1,692.0,836.48,648.53
2018,4,3,9,45,902.5,105.0,2.6,17.65,729.0,862.09,663.48
2018,4,3,10,0,912.0,108.0,2.6,18.2,766.0,884.99,676.48
2018,4,3,10,15,918.5,109.0,2.55,18.7,795.0,900.35,684.01
2018,4,3,10,30,925.0,110.0,2.5,19.2,824.0,912.71,689.58
2018,4,3,10,45,930.0,111.5,2.45,19.7,846.5,921.19,692.61
2018,4,3,11,0,935.0,113.0,2.4,20.2,869.0,926.48,693.61
2018,4,3,11,15,938.5,113.5,2.35,20.55,884.0,926.21,691.43
2018,4,3,11,30,942.0,114.0,2.3,20.9,899.0,922.69,687.27
2018,4,3,11,45,909.0,131.5,2.3,21.2,894.0,902.06,672.45
2018,4,3,12,0,876.0,149.0,2.3,21.5,889.0,881.35,657.84
2018,4,3,12,15,891.0,141.5,2.3,21.7,893.0,867.91,648.46
2018,4,3,12,30,906.0,134.0,2.3,21.9,897.0,853.91,638.73
2018,4,3,12,45,911.5,129.0,2.3,22.05,889.5,831.62,623.58
2018,4,3,13,0,917.0,124.0,2.3,22.2,882.0,806.39,606.52
2018,4,3,13,15,878.0,138.5,2.4,22.2,852.5,764.65,579.08
2018,4,3,13,30,839.0,153.0,2.5,22.2,823.0,722.34,549.48
2018,4,3,13,45,853.0,141.5,2.55,22.2,804.5,690.27,526.81
2018,4,3,14,0,867.0,130.0,2.6,22.2,786.0,655.24,501.33
2018,4,3,14,15,867.0,123.5,2.7,22.05,756.5,613.85,470.83
2018,4,3,14,30,867.0,117.0,2.8,21.9,727.0,570.65,438.07
2018,4,3,14,45,852.5,115.0,2.85,21.7,688.0,522.8,400.67
2018,4,3,15,0,838.0,113.0,2.9,21.5,649.0,474.7,362.01
2018,4,3,15,15,820.0,110.5,2.9,21.5,605.0,424.75,320.53
2018,4,3,15,30,802.0,108.0,2.9,21.5,561.0,375.37,278.54
2018,4,3,15,45,776.0,104.0,3.0,20.8,511.5,323.05,234.41
2018,4,3,16,0,750.0,100.0,3.1,20.1,462.0,269.02,188.33
2018,4,3,16,15,711.5,95.5,3.05,19.35,408.5,217.45,144.74
2018,4,3,16,30,673.0,91.0,3.0,18.6,355.0,169.49,105.63
2018,4,3,16,45,617.5,84.0,2.95,17.85,299.5,121.59,70.72
2018,4,3,17,0,562.0,77.0,2.9,17.1,244.0,79.53,46.39
2018,4,3,17,15,494.5,68.0,2.85,16.05,193.5,47.94,36.93
2018,4,3,17,30,427.0,59.0,2.8,15.0,143.0,43.69,33.06
2018,4,3,17,45,327.0,48.5,2.75,14.0,101.5,36.73,26.48
2018,4,3,18,0,227.0,38.0,2.7,13.0,60.0,29.73,18.78
2018,4,3,18,15,124.5,22.0,2.75,12.55,33.0,17.57,0.0
2018,4,3,18,30,22.0,6.0,2.8,12.1,6.0,5.9,0.0
2018,4,3,18,45,11.0,3.0,2.8,11.6,3.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,2.2,9.2,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,2.25,9.15,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,2.35,9.2,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,2.45,9.35,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,2.35,9.4,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.05,9.45,0.0,0.0,0.0
