Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,3,45,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,14,5,15,6.5,1.0,1.25,7.7,1.0,0.0,0.0
2018,4,14,5,30,13.0,2.0,1.3,8.4,2.0,0.0,0.0
2018,4,14,5,45,123.0,16.5,1.35,9.05,26.0,51.19,0.0
2018,4,14,6,0,233.0,31.0,1.4,9.7,50.0,129.54,81.15
2018,4,14,6,15,344.5,42.0,1.5,10.4,92.5,196.04,151.78
2018,4,14,6,30,456.0,53.0,1.6,11.1,135.0,272.63,219.26
2018,4,14,6,45,527.0,60.5,1.7,11.8,185.5,335.94,274.8
2018,4,14,7,0,598.0,68.0,1.8,12.5,236.0,404.68,332.96
2018,4,14,7,15,646.0,74.0,1.7,13.2,289.0,463.81,380.81
2018,4,14,7,30,694.0,80.0,1.6,13.9,342.0,525.63,428.64
2018,4,14,7,45,727.5,85.0,1.5,14.65,395.0,579.22,468.0
2018,4,14,8,0,761.0,90.0,1.4,15.4,448.0,631.21,504.6
2018,4,14,8,15,786.0,93.0,1.3,16.1,498.0,677.82,534.9
2018,4,14,8,30,811.0,96.0,1.2,16.8,548.0,723.89,563.27
2018,4,14,8,45,829.5,99.0,1.15,17.55,594.5,764.08,587.06
2018,4,14,9,0,848.0,102.0,1.1,18.3,641.0,802.79,609.28
2018,4,14,9,15,864.5,103.5,1.0,18.9,683.5,831.75,624.04
2018,4,14,9,30,881.0,105.0,0.9,19.5,726.0,863.42,640.3
2018,4,14,9,45,894.0,105.0,0.85,20.05,762.0,888.23,652.6
2018,4,14,10,0,907.0,105.0,0.8,20.6,798.0,910.52,663.2
2018,4,14,10,15,915.0,106.0,0.8,20.95,827.5,926.73,671.32
2018,4,14,10,30,923.0,107.0,0.8,21.3,857.0,939.98,677.7
2018,4,14,10,45,930.0,107.0,0.85,21.6,879.5,948.23,682.15
2018,4,14,11,0,937.0,107.0,0.9,21.9,902.0,953.34,684.79
2018,4,14,11,15,940.0,108.5,0.95,22.1,916.5,953.2,684.55
2018,4,14,11,30,943.0,110.0,1.0,22.3,931.0,949.82,682.44
2018,4,14,11,45,944.5,110.0,1.05,22.5,937.0,940.4,676.65
2018,4,14,12,0,946.0,110.0,1.1,22.7,943.0,927.84,669.01
2018,4,14,12,15,945.0,110.0,1.2,22.8,940.5,910.07,659.15
2018,4,14,12,30,944.0,110.0,1.3,22.9,938.0,889.36,647.34
2018,4,14,12,45,941.5,110.0,1.45,23.0,928.0,864.6,633.4
2018,4,14,13,0,939.0,110.0,1.6,23.1,918.0,837.17,617.41
2018,4,14,13,15,934.5,109.0,1.7,23.1,899.5,804.76,597.51
2018,4,14,13,30,930.0,108.0,1.8,23.1,881.0,770.07,575.8
2018,4,14,13,45,924.0,107.0,1.95,23.1,855.5,732.25,551.97
2018,4,14,14,0,918.0,106.0,2.1,23.1,830.0,692.57,524.61
2018,4,14,14,15,909.5,104.5,2.2,23.0,797.5,649.26,493.55
2018,4,14,14,30,901.0,103.0,2.3,22.9,765.0,604.68,460.62
2018,4,14,14,45,889.5,100.5,2.4,22.75,726.0,556.57,424.17
2018,4,14,15,0,878.0,98.0,2.5,22.6,687.0,507.87,386.09
2018,4,14,15,15,862.5,95.5,2.5,22.6,642.5,457.09,344.82
2018,4,14,15,30,847.0,93.0,2.5,22.6,598.0,402.73,299.8
2018,4,14,15,45,825.5,90.5,2.65,22.0,549.5,350.53,256.21
2018,4,14,16,0,804.0,88.0,2.8,21.4,501.0,299.69,212.66
2018,4,14,16,15,774.0,85.0,2.8,20.8,449.0,248.05,168.29
2018,4,14,16,30,744.0,82.0,2.8,20.2,397.0,199.12,126.87
2018,4,14,16,45,702.0,77.5,2.8,19.55,343.5,146.64,85.45
2018,4,14,17,0,660.0,73.0,2.8,18.9,290.0,101.83,54.97
2018,4,14,17,15,590.5,67.5,2.8,17.9,236.0,60.07,35.46
2018,4,14,17,30,521.0,62.0,2.8,16.9,182.0,44.0,33.26
2018,4,14,17,45,427.0,53.0,2.75,15.95,134.5,39.5,29.07
2018,4,14,18,0,333.0,44.0,2.7,15.0,87.0,34.82,24.35
2018,4,14,18,15,207.0,29.0,2.7,14.55,52.0,22.67,10.75
2018,4,14,18,30,81.0,14.0,2.7,14.1,17.0,13.76,0.0
2018,4,14,18,45,40.5,7.0,2.75,13.65,8.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.5,10.2,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.5,9.85,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.5,9.55,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,4,15,5,15,3.5,1.5,2.6,9.7,1.5,0.0,0.0
2018,4,15,5,30,7.0,3.0,2.7,9.9,3.0,0.0,0.0
2018,4,15,5,45,53.0,17.0,2.85,10.1,21.0,31.99,0.0
2018,4,15,6,0,99.0,31.0,3.0,10.3,39.0,79.87,51.41
2018,4,15,6,15,219.5,46.0,3.15,10.75,81.5,153.77,119.8
2018,4,15,6,30,340.0,61.0,3.3,11.2,124.0,232.3,188.49
2018,4,15,6,45,467.0,67.0,3.45,11.7,183.0,316.43,261.51
2018,4,15,7,0,594.0,73.0,3.6,12.2,242.0,410.57,341.44
2018,4,15,7,15,643.5,78.5,3.7,12.75,295.5,470.03,391.11
2018,4,15,7,30,693.0,84.0,3.8,13.3,349.0,532.23,441.42
2018,4,15,7,45,677.0,98.5,3.85,13.8,388.0,564.77,466.18
2018,4,15,8,0,661.0,113.0,3.9,14.3,427.0,594.25,487.73
2018,4,15,8,15,716.5,112.5,4.0,14.75,486.0,655.24,534.18
2018,4,15,8,30,772.0,112.0,4.1,15.2,545.0,715.08,577.26
2018,4,15,8,45,809.5,110.5,4.2,15.6,597.5,764.03,611.23
2018,4,15,9,0,847.0,109.0,4.3,16.0,650.0,812.52,644.52
2018,4,15,9,15,860.5,111.5,4.4,16.35,691.5,844.75,665.84
2018,4,15,9,30,874.0,114.0,4.5,16.7,733.0,874.79,685.59
2018,4,15,9,45,883.5,115.5,4.65,17.0,768.0,893.12,697.44
2018,4,15,10,0,893.0,117.0,4.8,17.3,803.0,913.68,711.01
2018,4,15,10,15,900.5,118.5,4.85,17.45,832.0,929.68,721.11
2018,4,15,10,30,908.0,120.0,4.9,17.6,861.0,942.75,729.25
2018,4,15,10,45,913.5,121.0,5.0,17.75,882.5,950.47,734.11
2018,4,15,11,0,919.0,122.0,5.1,17.9,904.0,955.08,736.94
2018,4,15,11,15,922.0,122.0,5.2,17.95,917.5,953.29,735.69
2018,4,15,11,30,925.0,122.0,5.3,18.0,931.0,948.35,732.37
2018,4,15,11,45,926.5,122.0,5.45,18.05,936.5,938.97,726.33
2018,4,15,12,0,928.0,122.0,5.6,18.1,942.0,926.5,718.17
2018,4,15,12,15,926.5,122.5,5.7,18.0,939.5,908.95,706.54
2018,4,15,12,30,925.0,123.0,5.8,17.9,937.0,888.54,692.89
2018,4,15,12,45,922.0,121.5,5.9,17.85,925.5,862.25,674.82
2018,4,15,13,0,919.0,120.0,6.0,17.8,914.0,833.4,654.84
2018,4,15,13,15,912.5,120.5,6.1,17.6,895.0,801.38,632.79
2018,4,15,13,30,906.0,121.0,6.2,17.4,876.0,767.25,608.99
2018,4,15,13,45,896.5,120.5,6.3,17.15,849.0,728.21,581.11
2018,4,15,14,0,887.0,120.0,6.4,16.9,822.0,687.63,550.1
2018,4,15,14,15,875.0,118.5,6.4,16.5,788.0,643.3,515.58
2018,4,15,14,30,863.0,117.0,6.4,16.1,754.0,595.56,477.7
2018,4,15,14,45,843.0,117.0,6.4,15.7,712.5,546.47,437.76
2018,4,15,15,0,823.0,117.0,6.4,15.3,671.0,497.68,397.08
2018,4,15,15,15,733.5,132.0,6.4,15.3,602.0,429.97,340.29
2018,4,15,15,30,644.0,147.0,6.4,15.3,533.0,372.15,291.18
2018,4,15,15,45,428.5,164.0,6.25,14.35,412.0,282.54,219.8
2018,4,15,16,0,213.0,181.0,6.1,13.4,291.0,216.84,169.71
2018,4,15,16,15,270.0,169.5,5.95,13.0,294.0,207.38,159.03
2018,4,15,16,30,327.0,158.0,5.8,12.6,297.0,191.89,142.79
2018,4,15,16,45,304.5,138.0,5.65,12.2,254.0,153.36,111.38
2018,4,15,17,0,282.0,118.0,5.5,11.8,211.0,117.33,83.96
2018,4,15,17,15,186.0,97.0,5.2,11.4,154.0,81.28,60.91
2018,4,15,17,30,90.0,76.0,4.9,11.0,97.0,64.05,52.09
2018,4,15,17,45,68.0,57.5,4.6,10.55,71.0,49.37,38.57
2018,4,15,18,0,46.0,39.0,4.3,10.1,45.0,34.27,24.45
2018,4,15,18,15,27.0,24.5,4.15,9.8,27.5,21.91,11.0
2018,4,15,18,30,8.0,10.0,4.0,9.5,10.0,9.83,0.0
2018,4,15,18,45,4.0,5.0,3.8,9.2,5.0,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.5,8.8,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.4,8.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.3,8.55,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.2,8.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,7.85,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,7.6,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,7.05,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,16,5,15,3.0,1.5,1.25,7.0,1.5,0.0,0.0
2018,4,16,5,30,6.0,3.0,1.3,7.3,3.0,0.0,0.0
2018,4,16,5,45,23.0,8.5,1.35,7.6,10.5,15.08,0.0
2018,4,16,6,0,40.0,14.0,1.4,7.9,18.0,33.7,19.66
2018,4,16,6,15,46.0,17.5,1.6,8.2,24.5,40.65,28.51
2018,4,16,6,30,52.0,21.0,1.8,8.5,31.0,48.72,36.46
2018,4,16,6,45,95.5,31.5,2.05,8.75,56.5,84.11,68.0
2018,4,16,7,0,139.0,42.0,2.3,9.0,82.0,129.79,108.4
2018,4,16,7,15,70.5,42.5,2.45,9.2,63.0,89.71,73.46
2018,4,16,7,30,2.0,43.0,2.6,9.4,44.0,42.75,31.53
2018,4,16,7,45,2.0,40.5,2.75,9.55,41.5,40.42,29.42
2018,4,16,8,0,2.0,38.0,2.9,9.7,39.0,38.08,27.29
2018,4,16,8,15,16.5,74.5,3.0,9.8,84.0,85.96,68.52
2018,4,16,8,30,31.0,111.0,3.1,9.9,129.0,134.9,109.92
2018,4,16,8,45,45.5,188.5,3.25,10.0,217.0,228.49,187.17
2018,4,16,9,0,60.0,266.0,3.4,10.1,305.0,323.93,263.72
2018,4,16,9,15,63.0,283.5,3.5,10.15,326.5,344.77,279.46
2018,4,16,9,30,66.0,301.0,3.6,10.2,348.0,365.44,295.24
2018,4,16,9,45,44.5,237.0,3.7,10.2,269.5,278.53,225.18
2018,4,16,10,0,23.0,173.0,3.8,10.2,191.0,193.37,155.63
2018,4,16,10,15,30.0,171.0,3.9,10.25,195.0,197.35,159.12
2018,4,16,10,30,37.0,169.0,4.0,10.3,199.0,201.37,162.52
2018,4,16,10,45,98.0,264.0,4.1,10.3,347.0,357.87,289.7
2018,4,16,11,0,159.0,359.0,4.2,10.3,495.0,508.22,407.35
2018,4,16,11,15,115.5,334.0,4.25,10.3,433.5,440.91,353.33
2018,4,16,11,30,72.0,309.0,4.3,10.3,372.0,369.7,296.44
2018,4,16,11,45,38.5,231.5,4.3,10.3,265.0,261.47,209.83
2018,4,16,12,0,5.0,154.0,4.3,10.3,158.0,153.76,121.71
2018,4,16,12,15,11.5,204.5,4.3,10.3,214.5,208.08,166.16
2018,4,16,12,30,18.0,255.0,4.3,10.3,271.0,261.82,209.42
2018,4,16,12,45,79.5,278.5,4.25,10.25,347.5,334.82,269.63
2018,4,16,13,0,141.0,302.0,4.2,10.2,424.0,401.36,323.6
2018,4,16,13,15,141.0,343.5,4.2,10.15,463.5,434.22,348.62
2018,4,16,13,30,141.0,385.0,4.2,10.1,503.0,465.6,372.5
2018,4,16,13,45,164.5,362.5,4.15,10.1,496.0,453.48,363.7
2018,4,16,14,0,188.0,340.0,4.1,10.1,489.0,439.64,353.54
2018,4,16,14,15,285.0,323.5,4.1,10.05,539.5,471.09,379.75
2018,4,16,14,30,382.0,307.0,4.1,10.0,590.0,496.97,400.49
2018,4,16,14,45,345.5,298.5,4.1,9.95,544.5,451.0,363.46
2018,4,16,15,0,309.0,290.0,4.1,9.9,499.0,407.69,328.51
2018,4,16,15,15,405.0,243.0,4.1,9.9,498.0,388.05,311.86
2018,4,16,15,30,501.0,196.0,4.1,9.9,497.0,362.4,288.55
2018,4,16,15,45,538.0,170.0,4.1,9.8,469.5,325.69,255.4
2018,4,16,16,0,575.0,144.0,4.1,9.7,442.0,284.52,217.4
2018,4,16,16,15,590.5,125.0,3.9,9.55,404.0,240.67,176.89
2018,4,16,16,30,606.0,106.0,3.7,9.4,366.0,195.14,135.16
2018,4,16,16,45,563.5,97.0,3.55,9.25,314.0,149.08,97.16
2018,4,16,17,0,521.0,88.0,3.4,9.1,262.0,107.48,66.65
2018,4,16,17,15,491.5,76.0,3.05,8.75,217.5,68.18,43.77
2018,4,16,17,30,462.0,64.0,2.7,8.4,173.0,45.32,35.69
2018,4,16,17,45,375.0,53.5,2.35,8.0,127.5,39.49,30.13
2018,4,16,18,0,288.0,43.0,2.0,7.6,82.0,32.64,23.37
2018,4,16,18,15,185.5,29.5,1.9,7.35,50.5,22.92,12.4
2018,4,16,18,30,83.0,16.0,1.8,7.1,19.0,15.73,0.0
2018,4,16,18,45,41.5,8.0,1.7,6.8,9.5,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,6.2,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,5.25,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,4.15,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.95,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.85,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.7,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.8,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.8,3.95,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,4,17,5,15,14.5,3.0,0.95,4.35,3.0,0.0,0.0
2018,4,17,5,30,29.0,6.0,1.1,4.7,6.0,5.9,0.0
2018,4,17,5,45,146.0,20.5,1.25,5.05,33.0,75.0,0.0
2018,4,17,6,0,263.0,35.0,1.4,5.4,60.0,149.01,106.97
2018,4,17,6,15,366.0,47.0,1.5,5.75,105.0,213.91,170.88
2018,4,17,6,30,469.0,59.0,1.6,6.1,150.0,290.24,239.19
2018,4,17,6,45,533.0,68.0,1.65,6.5,201.0,353.32,295.27
2018,4,17,7,0,597.0,77.0,1.7,6.9,252.0,421.13,353.4
2018,4,17,7,15,646.0,83.0,1.75,7.6,306.0,481.34,403.0
2018,4,17,7,30,695.0,89.0,1.8,8.3,360.0,544.2,452.89
2018,4,17,7,45,730.0,93.5,1.9,8.95,413.5,598.47,494.7
2018,4,17,8,0,765.0,98.0,2.0,9.6,467.0,653.57,535.94
2018,4,17,8,15,790.0,101.5,2.0,10.2,517.5,698.23,566.68
2018,4,17,8,30,815.0,105.0,2.0,10.8,568.0,745.05,597.92
2018,4,17,8,45,834.0,107.5,2.0,11.4,615.0,785.18,623.6
2018,4,17,9,0,853.0,110.0,2.0,12.0,662.0,823.83,647.84
2018,4,17,9,15,869.5,111.5,1.95,12.4,704.5,857.54,668.23
2018,4,17,9,30,886.0,113.0,1.9,12.8,747.0,884.33,683.55
2018,4,17,9,45,899.5,113.5,1.85,13.25,784.0,910.07,697.94
2018,4,17,10,0,913.0,114.0,1.8,13.7,821.0,933.27,710.47
2018,4,17,10,15,920.0,115.5,1.8,14.0,850.0,948.98,718.94
2018,4,17,10,30,927.0,117.0,1.8,14.3,879.0,961.69,725.55
2018,4,17,10,45,931.5,118.0,1.75,14.65,900.5,968.53,727.57
2018,4,17,11,0,936.0,119.0,1.7,15.0,922.0,972.2,727.65
2018,4,17,11,15,938.5,120.5,1.7,15.2,936.0,971.37,726.01
2018,4,17,11,30,941.0,122.0,1.7,15.4,950.0,967.32,722.43
2018,4,17,11,45,942.0,122.5,1.7,15.65,956.0,957.76,715.25
2018,4,17,12,0,943.0,123.0,1.7,15.9,962.0,945.08,706.18
2018,4,17,12,15,942.5,123.0,1.65,16.05,959.5,927.57,693.68
2018,4,17,12,30,942.0,123.0,1.6,16.2,957.0,907.14,679.37
2018,4,17,12,45,940.0,122.0,1.6,16.35,946.5,881.69,662.43
2018,4,17,13,0,938.0,121.0,1.6,16.5,936.0,853.59,643.75
2018,4,17,13,15,922.0,126.0,1.55,16.55,913.5,818.02,619.64
2018,4,17,13,30,906.0,131.0,1.5,16.6,891.0,780.81,594.38
2018,4,17,13,45,889.0,134.0,1.45,16.65,861.5,739.71,565.76
2018,4,17,14,0,872.0,137.0,1.4,16.7,832.0,696.25,533.89
2018,4,17,14,15,881.0,127.5,1.45,16.65,805.5,657.39,506.13
2018,4,17,14,30,890.0,118.0,1.5,16.6,779.0,618.56,477.34
2018,4,17,14,45,878.0,116.0,1.5,16.55,740.0,568.16,438.74
2018,4,17,15,0,866.0,114.0,1.5,16.5,701.0,519.79,400.54
2018,4,17,15,15,849.0,111.0,1.5,16.5,655.5,468.1,358.69
2018,4,17,15,30,832.0,108.0,1.5,16.5,610.0,416.9,316.04
2018,4,17,15,45,806.5,104.0,1.7,16.2,558.5,362.64,270.87
2018,4,17,16,0,781.0,100.0,1.9,15.9,507.0,310.19,225.92
2018,4,17,16,15,746.0,91.0,1.8,15.55,448.0,253.04,176.74
2018,4,17,16,30,711.0,82.0,1.7,15.2,389.0,195.86,128.09
2018,4,17,16,45,658.5,78.5,1.65,14.85,334.0,147.66,89.45
2018,4,17,17,0,606.0,75.0,1.6,14.5,279.0,104.85,59.29
2018,4,17,17,15,528.5,69.5,1.5,13.6,225.0,65.16,38.78
2018,4,17,17,30,451.0,64.0,1.4,12.7,171.0,45.1,34.9
2018,4,17,17,45,379.5,54.0,1.35,11.8,128.5,39.75,29.93
2018,4,17,18,0,308.0,44.0,1.3,10.9,86.0,33.37,23.75
2018,4,17,18,15,200.5,30.5,1.35,10.45,53.5,23.69,13.19
2018,4,17,18,30,93.0,17.0,1.4,10.0,21.0,16.71,0.0
2018,4,17,18,45,46.5,8.5,1.5,9.5,10.5,0.0,0.0
2018,4,17,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.6,8.85,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.05,6.7,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,7.0,1.0,0.98,0.0
2018,4,18,5,45,0.0,3.0,1.1,7.3,3.0,2.89,0.0
2018,4,18,6,0,0.0,5.0,1.1,7.6,5.0,4.82,0.0
2018,4,18,6,15,0.0,6.5,1.2,7.95,6.5,6.26,0.0
2018,4,18,6,30,0.0,8.0,1.3,8.3,8.0,7.71,1.06
2018,4,18,6,45,0.0,15.0,1.45,8.65,15.0,14.46,7.01
2018,4,18,7,0,0.0,22.0,1.6,9.0,22.0,21.22,12.93
2018,4,18,7,15,0.0,33.5,1.6,9.25,33.5,32.34,22.58
2018,4,18,7,30,0.0,45.0,1.6,9.5,45.0,43.46,32.11
2018,4,18,7,45,0.0,41.0,1.55,9.8,41.0,39.6,28.63
2018,4,18,8,0,0.0,37.0,1.5,10.1,37.0,35.74,25.17
2018,4,18,8,15,0.0,60.5,1.5,10.45,60.5,58.49,44.43
2018,4,18,8,30,0.0,84.0,1.5,10.8,84.0,81.27,63.38
2018,4,18,8,45,0.0,85.0,1.5,11.15,85.0,82.25,63.88
2018,4,18,9,0,0.0,86.0,1.5,11.5,86.0,83.23,64.43
2018,4,18,9,15,0.0,87.5,1.5,11.8,87.5,84.7,65.4
2018,4,18,9,30,0.0,89.0,1.5,12.1,89.0,86.17,66.38
2018,4,18,9,45,1.0,117.0,1.5,12.45,118.0,114.53,89.46
2018,4,18,10,0,2.0,145.0,1.5,12.8,147.0,143.03,112.28
2018,4,18,10,15,23.5,236.0,1.55,13.05,255.5,257.99,204.18
2018,4,18,10,30,45.0,327.0,1.6,13.3,364.0,370.15,290.26
2018,4,18,10,45,110.5,371.5,1.6,13.55,465.5,480.29,373.69
2018,4,18,11,0,176.0,416.0,1.6,13.8,567.0,582.62,448.58
2018,4,18,11,15,244.5,415.0,1.7,13.95,628.5,644.89,494.39
2018,4,18,11,30,313.0,414.0,1.8,14.1,690.0,699.86,534.77
2018,4,18,11,45,270.0,425.0,1.85,14.25,664.5,665.71,508.59
2018,4,18,12,0,227.0,436.0,1.9,14.4,639.0,628.69,481.03
2018,4,18,12,15,179.5,435.5,1.95,14.55,595.5,580.51,445.22
2018,4,18,12,30,132.0,435.0,2.0,14.7,552.0,533.49,409.93
2018,4,18,12,45,117.5,420.5,2.1,14.85,524.0,501.63,386.76
2018,4,18,13,0,103.0,406.0,2.2,15.0,496.0,470.43,363.75
2018,4,18,13,15,101.0,402.0,2.3,15.15,488.5,459.88,356.21
2018,4,18,13,30,99.0,398.0,2.4,15.3,481.0,449.18,348.41
2018,4,18,13,45,145.0,388.5,2.45,15.4,506.5,464.49,361.22
2018,4,18,14,0,191.0,379.0,2.5,15.5,532.0,477.66,372.02
2018,4,18,14,15,302.5,338.0,2.55,15.45,569.0,496.23,388.13
2018,4,18,14,30,414.0,297.0,2.6,15.4,606.0,505.58,396.39
2018,4,18,14,45,495.0,252.5,2.65,15.35,603.0,488.3,383.47
2018,4,18,15,0,576.0,208.0,2.7,15.3,600.0,463.59,363.86
2018,4,18,15,15,668.5,163.0,2.7,15.3,589.5,434.63,339.29
2018,4,18,15,30,761.0,118.0,2.7,15.3,579.0,400.31,308.62
2018,4,18,15,45,668.5,130.5,2.75,14.95,512.0,337.69,257.0
2018,4,18,16,0,576.0,143.0,2.8,14.6,445.0,286.95,214.98
2018,4,18,16,15,606.0,121.5,2.7,14.25,410.5,244.49,176.3
2018,4,18,16,30,636.0,100.0,2.6,13.9,376.0,198.95,134.82
2018,4,18,16,45,662.0,84.5,2.5,13.5,339.5,155.06,96.08
2018,4,18,17,0,688.0,69.0,2.4,13.1,303.0,108.67,59.29
2018,4,18,17,15,637.5,62.0,2.15,12.2,249.5,64.23,34.9
2018,4,18,17,30,587.0,55.0,1.9,11.3,196.0,37.26,28.05
2018,4,18,17,45,489.5,48.0,1.7,10.35,146.0,34.16,25.13
2018,4,18,18,0,392.0,41.0,1.5,9.4,96.0,30.96,21.83
2018,4,18,18,15,267.0,30.0,1.5,8.9,60.5,23.69,13.61
2018,4,18,18,30,142.0,19.0,1.5,8.4,25.0,18.68,0.0
2018,4,18,18,45,71.0,9.5,1.55,7.9,12.5,9.34,0.0
2018,4,18,19,0,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.65,7.2,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.7,6.85,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.8,5.95,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.8,5.65,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.75,5.05,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,4.25,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.55,4.2,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,4.2,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.0,1.65,4.95,4.5,0.0,0.0
2018,4,19,5,30,70.0,8.0,1.8,5.6,9.0,25.89,0.0
2018,4,19,5,45,213.0,21.0,1.95,6.3,39.5,97.98,0.0
2018,4,19,6,0,356.0,34.0,2.1,7.0,70.0,181.57,134.57
2018,4,19,6,15,454.0,42.0,2.35,7.75,116.0,246.98,197.62
2018,4,19,6,30,552.0,50.0,2.6,8.5,162.0,321.13,264.2
2018,4,19,6,45,612.5,56.5,2.85,9.2,214.0,383.38,319.69
2018,4,19,7,0,673.0,63.0,3.1,9.9,266.0,450.13,377.0
2018,4,19,7,15,714.0,68.0,3.2,10.6,320.0,505.5,422.98
2018,4,19,7,30,755.0,73.0,3.3,11.3,374.0,565.39,470.81
2018,4,19,7,45,783.5,77.5,3.4,12.0,427.0,617.96,511.28
2018,4,19,8,0,812.0,82.0,3.5,12.7,480.0,670.76,549.89
2018,4,19,8,15,833.0,85.5,3.6,13.2,530.5,716.82,582.13
2018,4,19,8,30,854.0,89.0,3.7,13.7,581.0,761.98,613.17
2018,4,19,8,45,868.5,92.5,3.75,14.25,627.0,796.16,635.31
2018,4,19,9,0,883.0,96.0,3.8,14.8,673.0,833.16,659.31
2018,4,19,9,15,896.0,97.5,3.8,15.2,714.5,864.69,679.22
2018,4,19,9,30,909.0,99.0,3.8,15.6,756.0,893.98,697.39
2018,4,19,9,45,920.0,100.0,3.85,16.0,792.0,918.53,712.42
2018,4,19,10,0,931.0,101.0,3.9,16.4,828.0,940.4,725.57
2018,4,19,10,15,937.0,102.5,3.9,16.65,856.5,955.46,734.14
2018,4,19,10,30,943.0,104.0,3.9,16.9,885.0,967.44,740.7
2018,4,19,10,45,930.0,114.0,3.9,17.2,900.5,967.81,739.24
2018,4,19,11,0,917.0,124.0,3.9,17.5,916.0,964.73,735.63
2018,4,19,11,15,936.0,116.0,3.95,17.65,935.0,969.18,738.1
2018,4,19,11,30,955.0,108.0,4.0,17.8,954.0,970.4,738.42
2018,4,19,11,45,956.0,108.5,4.0,18.0,960.0,960.77,730.98
2018,4,19,12,0,957.0,109.0,4.0,18.2,966.0,947.98,721.58
2018,4,19,12,15,889.0,142.0,4.0,18.3,936.5,904.44,691.23
2018,4,19,12,30,821.0,175.0,4.0,18.4,907.0,862.2,661.84
2018,4,19,12,45,838.5,164.5,4.0,18.5,904.5,845.3,650.22
2018,4,19,13,0,856.0,154.0,4.0,18.6,902.0,825.23,636.23
2018,4,19,13,15,896.5,131.5,3.95,18.65,901.0,808.02,624.24
2018,4,19,13,30,937.0,109.0,3.9,18.7,900.0,787.03,609.6
2018,4,19,13,45,931.5,107.5,3.85,18.75,874.0,748.8,582.58
2018,4,19,14,0,926.0,106.0,3.8,18.8,848.0,708.69,553.04
2018,4,19,14,15,917.5,104.0,3.75,18.75,815.0,664.59,519.42
2018,4,19,14,30,909.0,102.0,3.7,18.7,782.0,619.22,484.15
2018,4,19,14,45,863.5,112.5,3.6,18.65,732.0,561.44,438.43
2018,4,19,15,0,818.0,123.0,3.5,18.6,682.0,508.77,395.76
2018,4,19,15,15,820.0,113.5,3.5,18.6,643.0,461.76,356.77
2018,4,19,15,30,822.0,104.0,3.5,18.6,604.0,413.54,315.64
2018,4,19,15,45,818.0,96.5,3.25,18.4,560.5,364.0,272.36
2018,4,19,16,0,814.0,89.0,3.0,18.2,517.0,314.14,227.96
2018,4,19,16,15,786.0,85.5,2.75,17.8,465.0,261.84,182.1
2018,4,19,16,30,758.0,82.0,2.5,17.4,413.0,212.04,138.87
2018,4,19,16,45,720.0,77.5,2.25,17.0,359.5,159.19,95.6
2018,4,19,17,0,682.0,73.0,2.0,16.6,306.0,113.45,62.3
2018,4,19,17,15,625.5,67.0,1.95,15.7,253.0,69.82,38.47
2018,4,19,17,30,569.0,61.0,1.9,14.8,200.0,42.16,31.99
2018,4,19,17,45,483.0,53.0,1.8,13.85,151.0,38.47,28.58
2018,4,19,18,0,397.0,45.0,1.7,12.9,102.0,34.63,24.72
2018,4,19,18,15,266.0,32.0,1.8,12.35,63.5,25.5,15.1
2018,4,19,18,30,135.0,19.0,1.9,11.8,25.0,15.05,0.0
2018,4,19,18,45,67.5,9.5,2.0,11.25,12.5,9.34,0.0
2018,4,19,19,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.3,9.25,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.35,8.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.25,8.4,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,8.3,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.95,7.95,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,4,20,5,15,30.5,4.5,1.1,7.25,5.0,0.0,0.0
2018,4,20,5,30,61.0,9.0,1.1,7.9,10.0,24.76,0.0
2018,4,20,5,45,191.0,22.5,1.1,8.6,40.0,94.41,11.45
2018,4,20,6,0,321.0,36.0,1.1,9.3,70.0,172.42,128.04
2018,4,20,6,15,421.0,45.0,1.15,9.95,116.0,238.61,189.2
2018,4,20,6,30,521.0,54.0,1.2,10.6,162.0,313.71,254.78
2018,4,20,6,45,586.5,60.5,1.25,11.3,214.0,377.32,309.46
2018,4,20,7,0,652.0,67.0,1.3,12.0,266.0,445.84,366.01
2018,4,20,7,15,694.0,72.0,1.4,12.85,319.5,503.31,411.8
2018,4,20,7,30,736.0,77.0,1.5,13.7,373.0,560.57,455.83
2018,4,20,7,45,767.0,80.5,1.6,14.55,425.5,612.99,494.61
2018,4,20,8,0,798.0,84.0,1.7,15.4,478.0,665.83,531.72
2018,4,20,8,15,820.0,87.0,1.85,16.0,528.0,711.59,562.82
2018,4,20,8,30,842.0,90.0,2.0,16.6,578.0,756.53,592.89
2018,4,20,8,45,859.0,92.5,2.1,17.25,624.5,791.19,614.71
2018,4,20,9,0,876.0,95.0,2.2,17.9,671.0,828.86,638.49
2018,4,20,9,15,890.5,95.5,2.3,18.35,712.0,860.39,658.22
2018,4,20,9,30,905.0,96.0,2.4,18.8,753.0,889.77,676.42
2018,4,20,9,45,916.5,96.0,2.5,19.3,788.5,913.61,690.66
2018,4,20,10,0,928.0,96.0,2.6,19.8,824.0,934.82,703.16
2018,4,20,10,15,934.0,97.5,2.7,20.2,852.0,949.86,711.84
2018,4,20,10,30,940.0,99.0,2.8,20.6,880.0,961.84,718.59
2018,4,20,10,45,944.0,100.5,2.9,21.05,901.5,968.86,722.0
2018,4,20,11,0,948.0,102.0,3.0,21.5,923.0,972.67,723.42
2018,4,20,11,15,950.0,102.5,3.05,21.75,936.0,970.39,721.07
2018,4,20,11,30,952.0,103.0,3.1,22.0,949.0,964.9,716.77
2018,4,20,11,45,952.0,103.5,3.15,22.25,954.0,954.43,709.28
2018,4,20,12,0,952.0,104.0,3.2,22.5,959.0,940.84,699.85
2018,4,20,12,15,951.0,104.0,3.25,22.65,956.0,922.86,687.83
2018,4,20,12,30,950.0,104.0,3.3,22.8,953.0,901.95,673.91
2018,4,20,12,45,947.5,104.0,3.3,22.9,942.5,876.98,657.08
2018,4,20,13,0,945.0,104.0,3.3,23.0,932.0,849.35,638.48
2018,4,20,13,15,941.0,103.0,3.35,23.0,913.5,817.1,617.17
2018,4,20,13,30,937.0,102.0,3.4,23.0,895.0,782.56,594.15
2018,4,20,13,45,930.0,101.5,3.45,23.0,869.0,744.26,568.3
2018,4,20,14,0,923.0,101.0,3.5,23.0,843.0,704.2,540.14
2018,4,20,14,15,914.5,99.5,3.6,22.9,810.5,660.7,508.19
2018,4,20,14,30,906.0,98.0,3.7,22.8,778.0,615.96,474.46
2018,4,20,14,45,894.5,96.5,3.75,22.65,739.0,568.55,437.79
2018,4,20,15,0,883.0,95.0,3.8,22.5,700.0,520.57,399.66
2018,4,20,15,15,868.5,92.5,3.8,22.5,656.0,470.0,358.24
2018,4,20,15,30,854.0,90.0,3.8,22.5,612.0,419.59,315.87
2018,4,20,15,45,834.0,87.5,3.9,21.8,563.5,363.6,269.19
2018,4,20,16,0,814.0,85.0,4.0,21.1,515.0,312.7,225.32
2018,4,20,16,15,787.0,81.5,3.95,20.4,463.5,260.63,180.14
2018,4,20,16,30,760.0,78.0,3.9,19.7,412.0,210.94,137.29
2018,4,20,16,45,724.0,74.0,3.85,19.05,359.5,162.11,97.31
2018,4,20,17,0,688.0,70.0,3.8,18.4,307.0,113.49,61.44
2018,4,20,17,15,637.0,64.0,3.7,17.4,254.5,69.65,36.93
2018,4,20,17,30,586.0,58.0,3.6,16.4,202.0,39.44,29.36
2018,4,20,17,45,508.0,50.0,3.5,15.4,153.5,35.6,25.85
2018,4,20,18,0,430.0,42.0,3.4,14.4,105.0,31.54,21.89
2018,4,20,18,15,299.5,30.5,3.35,13.75,66.0,23.79,13.82
2018,4,20,18,30,169.0,19.0,3.3,13.1,27.0,15.43,0.0
2018,4,20,18,45,84.5,9.5,3.25,12.4,13.5,9.34,0.0
2018,4,20,19,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,2.85,9.7,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.25,8.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.1,8.05,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.95,7.8,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.9,7.7,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,7.2,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.35,6.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,4,21,5,15,37.0,5.0,1.25,7.5,5.5,0.0,0.0
2018,4,21,5,30,74.0,10.0,1.4,8.3,11.0,29.38,0.0
2018,4,21,5,45,208.5,22.5,1.5,9.05,42.0,101.77,28.96
2018,4,21,6,0,343.0,35.0,1.6,9.8,73.0,180.74,135.52
2018,4,21,6,15,436.5,44.0,1.6,10.45,119.0,245.39,195.22
2018,4,21,6,30,530.0,53.0,1.6,11.1,165.0,318.53,259.34
2018,4,21,6,45,590.0,60.0,1.6,11.8,216.5,380.52,312.73
2018,4,21,7,0,650.0,67.0,1.6,12.5,268.0,446.95,367.56
2018,4,21,7,15,691.0,72.0,1.55,13.15,321.0,503.84,412.59
2018,4,21,7,30,732.0,77.0,1.5,13.8,374.0,560.48,455.65
2018,4,21,7,45,761.0,80.5,1.4,14.45,425.5,611.45,492.28
2018,4,21,8,0,790.0,84.0,1.3,15.1,477.0,662.7,526.73
2018,4,21,8,15,811.0,87.5,1.3,15.8,526.5,708.02,555.87
2018,4,21,8,30,832.0,91.0,1.3,16.5,576.0,752.5,583.74
2018,4,21,8,45,848.0,93.5,1.3,17.2,621.5,790.71,606.66
2018,4,21,9,0,864.0,96.0,1.3,17.9,667.0,822.57,624.88
2018,4,21,9,15,878.0,97.5,1.35,18.6,708.0,854.48,643.58
2018,4,21,9,30,892.0,99.0,1.4,19.3,749.0,884.24,660.66
2018,4,21,9,45,903.0,99.5,1.4,20.0,784.5,907.92,672.94
2018,4,21,10,0,914.0,100.0,1.4,20.7,820.0,928.98,683.49
2018,4,21,10,15,921.0,101.5,1.45,21.3,848.5,944.71,691.58
2018,4,21,10,30,928.0,103.0,1.5,21.9,877.0,957.44,697.85
2018,4,21,10,45,932.5,104.0,1.55,22.45,898.0,964.28,700.58
2018,4,21,11,0,937.0,105.0,1.6,23.0,919.0,967.96,701.46
2018,4,21,11,15,940.0,105.5,1.65,23.4,932.5,966.57,699.65
2018,4,21,11,30,943.0,106.0,1.7,23.8,946.0,961.99,695.96
2018,4,21,11,45,944.0,106.0,1.7,24.15,951.5,951.95,688.42
2018,4,21,12,0,945.0,106.0,1.7,24.5,957.0,938.81,679.07
2018,4,21,12,15,944.5,106.0,1.7,24.7,954.5,921.33,667.47
2018,4,21,12,30,944.0,106.0,1.7,24.9,952.0,900.94,654.09
2018,4,21,12,45,942.0,105.5,1.7,25.05,941.5,876.0,637.96
2018,4,21,13,0,940.0,105.0,1.7,25.2,931.0,848.42,620.13
2018,4,21,13,15,935.0,104.5,1.7,25.25,912.5,816.01,599.32
2018,4,21,13,30,930.0,104.0,1.7,25.3,894.0,781.39,576.97
2018,4,21,13,45,923.5,103.0,1.7,25.35,868.0,743.2,552.04
2018,4,21,14,0,917.0,102.0,1.7,25.4,842.0,703.23,524.98
2018,4,21,14,15,908.5,101.0,1.75,25.35,809.5,660.42,494.79
2018,4,21,14,30,900.0,100.0,1.8,25.3,777.0,616.38,462.89
2018,4,21,14,45,888.0,98.5,1.85,25.25,738.5,568.95,427.63
2018,4,21,15,0,876.0,97.0,1.9,25.2,700.0,521.01,390.92
2018,4,21,15,15,861.0,95.0,1.9,25.2,656.0,470.98,351.34
2018,4,21,15,30,846.0,93.0,1.9,25.2,612.0,417.31,308.02
2018,4,21,15,45,825.0,90.5,1.9,24.85,563.5,365.23,265.19
2018,4,21,16,0,804.0,88.0,1.9,24.5,515.0,314.46,222.4
2018,4,21,16,15,775.0,85.0,1.85,24.0,463.5,262.82,178.75
2018,4,21,16,30,746.0,82.0,1.8,23.5,412.0,213.77,137.47
2018,4,21,16,45,707.5,78.0,1.8,23.05,359.0,161.83,95.9
2018,4,21,17,0,669.0,74.0,1.8,22.6,306.0,116.99,63.57
2018,4,21,17,15,618.0,67.5,1.7,21.5,254.0,73.63,39.22
2018,4,21,17,30,567.0,61.0,1.6,20.4,202.0,41.79,30.92
2018,4,21,17,45,490.5,52.5,1.55,19.3,154.0,37.63,27.22
2018,4,21,18,0,414.0,44.0,1.5,18.2,106.0,33.23,23.03
2018,4,21,18,15,292.5,32.5,1.6,17.5,68.0,25.58,15.22
2018,4,21,18,30,171.0,21.0,1.7,16.8,30.0,16.63,0.0
2018,4,21,18,45,85.5,10.5,1.8,16.1,15.0,10.32,0.0
2018,4,21,19,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.1,11.85,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.95,11.45,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.55,10.55,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,4,22,5,15,38.0,6.5,1.15,8.75,7.0,0.0,0.0
2018,4,22,5,30,76.0,13.0,1.3,9.5,14.0,33.12,0.0
2018,4,22,5,45,208.0,26.5,1.4,10.2,46.5,108.43,43.55
2018,4,22,6,0,340.0,40.0,1.5,10.9,79.0,185.64,139.93
2018,4,22,6,15,439.5,49.0,1.55,11.55,126.5,253.61,201.47
2018,4,22,6,30,539.0,58.0,1.6,12.2,174.0,330.17,267.92
2018,4,22,6,45,602.5,64.5,1.65,12.85,227.0,394.09,322.58
2018,4,22,7,0,666.0,71.0,1.7,13.5,280.0,462.63,378.88
2018,4,22,7,15,706.5,76.5,1.65,14.3,334.0,520.62,424.15
2018,4,22,7,30,747.0,82.0,1.6,15.1,388.0,577.95,467.06
2018,4,22,7,45,747.0,91.5,1.5,15.95,432.0,619.44,495.44
2018,4,22,8,0,747.0,101.0,1.4,16.8,476.0,656.49,519.45
2018,4,22,8,15,778.5,104.5,1.35,17.5,529.5,705.44,550.91
2018,4,22,8,30,810.0,108.0,1.3,18.2,583.0,757.0,583.07
2018,4,22,8,45,840.0,107.0,1.25,18.95,633.5,801.89,609.56
2018,4,22,9,0,870.0,106.0,1.2,19.7,684.0,845.86,634.77
2018,4,22,9,15,854.5,119.5,1.2,20.25,715.5,865.97,644.79
2018,4,22,9,30,839.0,133.0,1.2,20.8,747.0,882.43,652.67
2018,4,22,9,45,834.0,142.5,1.2,21.35,777.0,900.37,661.58
2018,4,22,10,0,829.0,152.0,1.2,21.9,807.0,915.21,668.47
2018,4,22,10,15,857.0,146.0,1.25,22.3,844.0,940.69,683.43
2018,4,22,10,30,885.0,140.0,1.3,22.7,881.0,958.78,693.52
2018,4,22,10,45,747.5,217.0,1.35,23.1,853.5,921.04,668.15
2018,4,22,11,0,610.0,294.0,1.4,23.5,826.0,869.32,631.53
2018,4,22,11,15,560.5,323.0,1.45,23.75,817.5,847.38,615.81
2018,4,22,11,30,511.0,352.0,1.5,24.0,809.0,823.91,598.7
2018,4,22,11,45,488.0,361.5,1.55,24.3,800.0,803.53,584.46
2018,4,22,12,0,465.0,371.0,1.6,24.6,791.0,781.84,569.28
2018,4,22,12,15,471.0,368.0,1.65,24.8,792.5,772.22,563.14
2018,4,22,12,30,477.0,365.0,1.7,25.0,794.0,760.94,555.75
2018,4,22,12,45,506.0,351.0,1.7,25.2,801.5,756.52,553.14
2018,4,22,13,0,535.0,337.0,1.7,25.4,809.0,749.45,548.63
2018,4,22,13,15,607.5,291.5,1.7,25.55,817.0,742.82,545.84
2018,4,22,13,30,680.0,246.0,1.7,25.7,825.0,731.45,539.55
2018,4,22,13,45,770.0,193.5,1.7,25.8,831.0,719.74,533.13
2018,4,22,14,0,860.0,141.0,1.7,25.9,837.0,701.91,521.96
2018,4,22,14,15,856.0,135.5,1.75,25.85,805.0,659.3,492.06
2018,4,22,14,30,852.0,130.0,1.8,25.8,773.0,615.3,460.55
2018,4,22,14,45,861.5,119.5,1.8,25.8,741.5,572.8,428.93
2018,4,22,15,0,871.0,109.0,1.8,25.8,710.0,528.09,394.66
2018,4,22,15,15,836.0,108.5,1.8,25.8,655.5,470.36,349.89
2018,4,22,15,30,801.0,108.0,1.8,25.8,601.0,414.81,305.75
2018,4,22,15,45,797.5,101.0,1.7,25.5,559.5,367.0,266.08
2018,4,22,16,0,794.0,94.0,1.6,25.2,518.0,318.84,225.13
2018,4,22,16,15,757.5,91.5,1.5,24.85,463.5,266.25,181.18
2018,4,22,16,30,721.0,89.0,1.4,24.5,409.0,213.51,137.57
2018,4,22,16,45,688.5,82.5,1.3,24.15,357.5,164.75,98.45
2018,4,22,17,0,656.0,76.0,1.2,23.8,306.0,119.33,65.31
2018,4,22,17,15,613.0,70.5,1.2,22.6,257.0,77.75,41.78
2018,4,22,17,30,570.0,65.0,1.2,21.4,208.0,45.06,33.62
2018,4,22,17,45,489.0,56.5,1.15,20.25,159.0,41.08,30.11
2018,4,22,18,0,408.0,48.0,1.1,19.1,110.0,36.9,26.13
2018,4,22,18,15,281.5,35.5,1.15,18.45,70.5,28.41,17.63
2018,4,22,18,30,155.0,23.0,1.2,17.8,31.0,18.27,0.0
2018,4,22,18,45,77.5,11.5,1.25,17.15,15.5,11.3,0.0
2018,4,22,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.15,11.95,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,4,23,5,15,15.0,5.0,1.0,11.3,5.5,0.0,0.0
2018,4,23,5,30,30.0,10.0,1.0,11.8,11.0,17.96,0.0
2018,4,23,5,45,89.5,25.5,1.0,12.3,35.0,65.49,29.92
2018,4,23,6,0,149.0,41.0,1.0,12.8,59.0,111.68,83.41
2018,4,23,6,15,242.5,56.0,1.1,13.35,101.5,180.41,142.78
2018,4,23,6,30,336.0,71.0,1.2,13.9,144.0,251.24,203.31
2018,4,23,6,45,355.5,86.5,1.3,14.45,182.5,293.34,239.55
2018,4,23,7,0,375.0,102.0,1.4,15.0,221.0,336.57,275.47
2018,4,23,7,15,378.0,122.5,1.4,15.75,261.0,376.66,306.87
2018,4,23,7,30,381.0,143.0,1.4,16.5,301.0,415.97,336.43
2018,4,23,7,45,488.0,141.0,1.35,17.25,370.0,499.23,400.02
2018,4,23,8,0,595.0,139.0,1.3,18.0,439.0,593.17,468.65
2018,4,23,8,15,682.0,129.0,1.3,18.7,506.0,666.22,520.12
2018,4,23,8,30,769.0,119.0,1.3,19.4,573.0,742.47,570.61
2018,4,23,8,45,787.0,123.0,1.25,20.1,618.5,779.21,591.43
2018,4,23,9,0,805.0,127.0,1.2,20.8,664.0,817.4,613.17
2018,4,23,9,15,827.5,126.0,1.15,21.5,707.0,852.33,632.22
2018,4,23,9,30,850.0,125.0,1.1,22.2,750.0,885.54,649.77
2018,4,23,9,45,871.0,121.0,1.0,22.85,787.5,907.18,658.87
2018,4,23,10,0,892.0,117.0,0.9,23.5,825.0,931.83,669.76
2018,4,23,10,15,898.5,119.0,0.85,24.05,853.0,947.18,675.73
2018,4,23,10,30,905.0,121.0,0.8,24.6,881.0,959.59,679.98
2018,4,23,10,45,910.0,121.5,0.8,25.1,901.5,966.05,681.76
2018,4,23,11,0,915.0,122.0,0.8,25.6,922.0,969.45,681.85
2018,4,23,11,15,917.5,122.5,0.85,25.85,935.0,967.46,680.44
2018,4,23,11,30,920.0,123.0,0.9,26.1,948.0,962.36,677.3
2018,4,23,11,45,920.5,123.5,0.95,26.35,953.0,952.39,671.27
2018,4,23,12,0,921.0,124.0,1.0,26.6,958.0,939.42,663.5
2018,4,23,12,15,919.0,125.0,1.1,26.7,955.0,921.82,654.11
2018,4,23,12,30,917.0,126.0,1.2,26.8,952.0,901.43,642.91
2018,4,23,12,45,913.0,126.0,1.25,26.9,940.5,875.77,627.54
2018,4,23,13,0,909.0,126.0,1.3,27.0,929.0,847.65,610.55
2018,4,23,13,15,904.0,125.5,1.35,27.0,910.5,815.97,591.36
2018,4,23,13,30,899.0,125.0,1.4,27.0,892.0,782.18,570.6
2018,4,23,13,45,892.5,123.0,1.5,27.0,866.0,743.98,547.13
2018,4,23,14,0,886.0,121.0,1.6,27.0,840.0,704.11,520.92
2018,4,23,14,15,876.5,120.0,1.6,26.9,807.5,661.77,491.21
2018,4,23,14,30,867.0,119.0,1.6,26.8,775.0,618.34,460.0
2018,4,23,14,45,854.5,116.5,1.65,26.7,736.0,568.23,423.61
2018,4,23,15,0,842.0,114.0,1.7,26.6,697.0,520.24,387.57
2018,4,23,15,15,824.0,111.5,1.7,26.6,652.0,469.64,348.2
2018,4,23,15,30,806.0,109.0,1.7,26.6,607.0,419.67,308.23
2018,4,23,15,45,784.5,104.5,1.75,26.15,558.0,367.52,266.29
2018,4,23,16,0,763.0,100.0,1.8,25.7,509.0,316.81,224.4
2018,4,23,16,15,737.5,96.0,1.85,25.2,459.5,263.8,180.28
2018,4,23,16,30,712.0,92.0,1.9,24.7,410.0,216.19,140.39
2018,4,23,16,45,675.0,87.0,1.95,24.15,358.5,168.43,102.19
2018,4,23,17,0,638.0,82.0,2.0,23.6,307.0,124.49,70.15
2018,4,23,17,15,582.5,74.5,2.0,22.4,254.0,81.49,45.08
2018,4,23,17,30,527.0,67.0,2.0,21.2,201.0,46.58,34.97
2018,4,23,17,45,447.0,57.5,2.0,20.05,153.0,41.76,30.73
2018,4,23,18,0,367.0,48.0,2.0,18.9,105.0,36.65,25.95
2018,4,23,18,15,253.5,35.0,2.2,18.15,67.5,26.96,16.61
2018,4,23,18,30,140.0,22.0,2.4,17.4,30.0,17.34,0.0
2018,4,23,18,45,70.0,11.0,2.6,16.65,15.0,10.81,0.0
2018,4,23,19,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,10.6,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.65,9.75,0.0,0.0,0.0
