Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,1,30,0.0,0.0,2.4,8.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,5,4,5,15,54.0,11.0,1.7,8.3,14.5,24.79,0.0
2018,5,4,5,30,108.0,22.0,2.0,8.9,29.0,68.89,19.57
2018,5,4,5,45,205.5,36.5,2.3,9.45,64.0,130.9,97.78
2018,5,4,6,0,303.0,51.0,2.6,10.0,99.0,195.53,156.08
2018,5,4,6,15,376.5,62.0,2.65,10.65,144.0,254.35,208.54
2018,5,4,6,30,450.0,73.0,2.7,11.3,189.0,322.46,267.62
2018,5,4,6,45,550.5,76.0,2.8,11.9,249.5,400.51,333.57
2018,5,4,7,0,651.0,79.0,2.9,12.5,310.0,486.16,403.72
2018,5,4,7,15,680.5,85.5,2.75,13.2,360.5,538.62,444.34
2018,5,4,7,30,710.0,92.0,2.6,13.9,411.0,592.06,484.2
2018,5,4,7,45,746.0,93.5,2.45,14.65,464.0,642.52,520.25
2018,5,4,8,0,782.0,95.0,2.3,15.4,517.0,696.48,556.11
2018,5,4,8,15,766.5,110.0,2.05,16.1,555.0,726.11,572.47
2018,5,4,8,30,751.0,125.0,1.8,16.8,593.0,755.4,588.06
2018,5,4,8,45,687.0,159.0,1.55,17.55,610.5,759.52,585.17
2018,5,4,9,0,623.0,193.0,1.3,18.3,628.0,757.05,577.18
2018,5,4,9,15,621.5,208.5,1.25,19.05,663.0,784.23,592.23
2018,5,4,9,30,620.0,224.0,1.2,19.8,698.0,809.11,605.05
2018,5,4,9,45,642.5,225.0,1.1,20.55,735.0,838.5,620.75
2018,5,4,10,0,665.0,226.0,1.0,21.3,772.0,866.25,634.76
2018,5,4,10,15,791.0,168.0,1.05,22.0,838.5,923.62,669.58
2018,5,4,10,30,917.0,110.0,1.1,22.7,905.0,979.51,702.4
2018,5,4,10,45,920.5,111.0,1.1,23.4,924.5,984.98,702.47
2018,5,4,11,0,924.0,112.0,1.1,24.1,944.0,987.37,701.43
2018,5,4,11,15,772.0,196.0,1.15,24.6,897.5,928.85,663.89
2018,5,4,11,30,620.0,280.0,1.2,25.1,851.0,865.91,622.03
2018,5,4,11,45,578.5,319.0,1.25,25.6,854.0,856.11,613.94
2018,5,4,12,0,537.0,358.0,1.3,26.1,857.0,845.01,604.42
2018,5,4,12,15,587.5,330.0,1.25,26.4,874.5,849.76,607.66
2018,5,4,12,30,638.0,302.0,1.2,26.7,892.0,850.47,608.07
2018,5,4,12,45,595.0,319.5,1.15,27.05,864.5,813.45,581.62
2018,5,4,13,0,552.0,337.0,1.1,27.4,837.0,775.75,555.11
2018,5,4,13,15,566.0,322.5,1.15,27.5,826.5,753.88,542.05
2018,5,4,13,30,580.0,308.0,1.2,27.6,816.0,729.97,527.22
2018,5,4,13,45,565.0,298.5,1.25,27.7,782.0,687.56,499.33
2018,5,4,14,0,550.0,289.0,1.3,27.8,748.0,645.09,471.02
2018,5,4,14,15,617.5,246.0,1.45,27.75,742.5,625.21,459.98
2018,5,4,14,30,685.0,203.0,1.6,27.7,737.0,599.71,443.96
2018,5,4,14,45,753.5,163.5,1.8,27.65,724.5,571.6,425.21
2018,5,4,15,0,822.0,124.0,2.0,27.6,712.0,539.29,402.04
2018,5,4,15,15,808.5,118.0,2.0,27.6,667.5,488.63,363.11
2018,5,4,15,30,795.0,112.0,2.0,27.6,623.0,438.22,323.42
2018,5,4,15,45,790.5,104.5,2.3,27.0,580.5,390.36,285.66
2018,5,4,16,0,786.0,97.0,2.6,26.4,538.0,342.3,246.18
2018,5,4,16,15,763.5,94.5,2.7,25.7,490.0,293.59,205.35
2018,5,4,16,30,741.0,92.0,2.8,25.0,442.0,243.42,163.07
2018,5,4,16,45,708.0,87.5,2.95,24.3,390.5,194.88,123.02
2018,5,4,17,0,675.0,83.0,3.1,23.6,339.0,149.68,87.65
2018,5,4,17,15,629.0,76.0,3.1,22.45,286.5,104.85,57.18
2018,5,4,17,30,583.0,69.0,3.1,21.3,234.0,64.94,37.1
2018,5,4,17,45,512.5,60.5,3.05,20.15,184.0,42.37,31.39
2018,5,4,18,0,442.0,52.0,3.0,19.0,134.0,38.19,27.6
2018,5,4,18,15,337.0,41.5,3.05,18.05,92.5,31.81,21.58
2018,5,4,18,30,232.0,31.0,3.1,17.1,51.0,24.15,12.91
2018,5,4,18,45,128.0,18.0,3.1,16.15,28.0,17.69,0.0
2018,5,4,19,0,24.0,5.0,3.1,15.2,5.0,4.91,0.0
2018,5,4,19,15,12.0,2.5,3.1,14.7,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.75,12.25,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.4,11.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.0,10.15,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.1,9.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,5,4,45,1.5,0.5,2.25,10.15,0.5,0.0,0.0
2018,5,5,5,0,3.0,1.0,2.3,10.3,1.0,0.0,0.0
2018,5,5,5,15,3.0,3.0,2.35,10.65,3.0,3.73,0.0
2018,5,5,5,30,3.0,5.0,2.4,11.0,5.0,5.78,0.0
2018,5,5,5,45,1.5,6.0,2.5,11.35,6.0,6.32,0.0
2018,5,5,6,0,0.0,7.0,2.6,11.7,7.0,6.74,0.07
2018,5,5,6,15,0.0,10.0,2.55,12.05,10.0,9.64,2.63
2018,5,5,6,30,0.0,13.0,2.5,12.4,13.0,12.53,5.17
2018,5,5,6,45,3.5,50.5,2.45,12.8,52.0,50.69,38.02
2018,5,5,7,0,7.0,88.0,2.4,13.2,91.0,90.51,71.77
2018,5,5,7,15,10.5,116.0,2.4,13.5,120.5,121.71,97.71
2018,5,5,7,30,14.0,144.0,2.4,13.8,150.0,153.14,123.39
2018,5,5,7,45,23.5,175.0,2.4,14.1,187.0,192.17,155.01
2018,5,5,8,0,33.0,206.0,2.4,14.4,224.0,239.39,192.6
2018,5,5,8,15,107.0,240.5,2.5,14.65,306.0,342.64,275.87
2018,5,5,8,30,181.0,275.0,2.6,14.9,388.0,441.7,353.35
2018,5,5,8,45,260.0,287.5,2.7,15.2,462.5,532.83,423.05
2018,5,5,9,0,339.0,300.0,2.8,15.5,537.0,618.37,487.04
2018,5,5,9,15,322.5,322.5,2.75,16.2,558.5,633.34,494.3
2018,5,5,9,30,306.0,345.0,2.7,16.9,580.0,646.32,500.47
2018,5,5,9,45,348.0,346.5,2.65,17.65,624.5,688.42,529.35
2018,5,5,10,0,390.0,348.0,2.6,18.4,669.0,730.56,557.48
2018,5,5,10,15,427.0,346.5,2.45,19.2,708.5,771.21,583.07
2018,5,5,10,30,464.0,345.0,2.3,20.0,748.0,804.01,602.76
2018,5,5,10,45,453.0,359.0,2.2,20.8,760.0,805.83,600.04
2018,5,5,11,0,442.0,373.0,2.1,21.6,772.0,805.73,596.34
2018,5,5,11,15,384.0,400.5,2.1,21.9,750.5,769.11,568.74
2018,5,5,11,30,326.0,428.0,2.1,22.2,729.0,736.31,543.85
2018,5,5,11,45,286.0,442.5,2.1,22.45,707.5,706.55,521.8
2018,5,5,12,0,246.0,457.0,2.1,22.7,686.0,676.49,499.47
2018,5,5,12,15,219.5,458.0,2.35,22.5,662.0,643.81,477.97
2018,5,5,12,30,193.0,459.0,2.6,22.3,638.0,613.92,457.9
2018,5,5,12,45,154.0,453.5,2.8,22.1,595.0,567.83,425.46
2018,5,5,13,0,115.0,448.0,3.0,21.9,552.0,523.32,393.66
2018,5,5,13,15,109.5,407.0,3.25,21.45,504.5,474.27,359.81
2018,5,5,13,30,104.0,366.0,3.5,21.0,457.0,425.92,325.7
2018,5,5,13,45,57.5,297.0,3.75,20.55,347.0,324.08,249.4
2018,5,5,14,0,11.0,228.0,4.0,20.1,237.0,226.37,174.18
2018,5,5,14,15,28.5,255.0,4.15,19.5,277.5,259.66,201.31
2018,5,5,14,30,46.0,282.0,4.3,18.9,318.0,292.6,227.87
2018,5,5,14,45,33.0,261.0,4.45,18.35,286.0,262.92,205.32
2018,5,5,15,0,20.0,240.0,4.6,17.8,254.0,238.13,186.54
2018,5,5,15,15,20.5,231.5,4.6,17.8,245.5,228.82,179.56
2018,5,5,15,30,21.0,223.0,4.6,17.8,237.0,219.38,172.42
2018,5,5,15,45,72.5,231.5,4.85,17.1,273.5,239.56,188.95
2018,5,5,16,0,124.0,240.0,5.1,16.4,310.0,253.43,199.7
2018,5,5,16,15,232.5,206.0,4.95,16.2,322.0,242.61,187.84
2018,5,5,16,30,341.0,172.0,4.8,16.0,334.0,225.84,169.44
2018,5,5,16,45,249.0,130.5,4.7,15.75,241.5,155.83,114.43
2018,5,5,17,0,157.0,89.0,4.6,15.5,149.0,95.61,68.21
2018,5,5,17,15,210.5,89.0,4.3,15.1,156.5,90.37,62.79
2018,5,5,17,30,264.0,89.0,4.0,14.7,164.0,79.23,56.13
2018,5,5,17,45,244.5,76.5,3.7,14.3,135.0,60.3,48.12
2018,5,5,18,0,225.0,64.0,3.4,13.9,106.0,51.19,39.71
2018,5,5,18,15,161.0,48.0,3.35,13.4,73.5,39.06,28.39
2018,5,5,18,30,97.0,32.0,3.3,12.9,41.0,26.51,15.4
2018,5,5,18,45,53.0,18.0,3.3,12.4,22.5,17.69,0.0
2018,5,5,19,0,9.0,4.0,3.3,11.9,4.0,3.93,0.0
2018,5,5,19,15,4.5,2.0,3.4,11.7,2.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.75,10.25,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.7,9.8,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.45,9.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.15,8.9,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,2.9,8.6,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.85,8.55,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.75,8.45,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.5,8.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.45,8.15,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,7.8,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,7.7,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.05,7.8,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,5,6,4,45,4.0,1.0,2.0,7.95,1.0,0.0,0.0
2018,5,6,5,0,8.0,2.0,2.0,8.0,2.0,0.0,0.0
2018,5,6,5,15,10.0,11.5,2.3,8.55,12.0,13.95,0.0
2018,5,6,5,30,12.0,21.0,2.6,9.1,22.0,26.04,8.48
2018,5,6,5,45,54.0,38.0,2.9,9.65,46.5,66.34,48.4
2018,5,6,6,0,96.0,55.0,3.2,10.2,71.0,104.38,82.29
2018,5,6,6,15,109.5,73.5,3.25,10.65,97.5,134.98,109.8
2018,5,6,6,30,123.0,92.0,3.3,11.1,124.0,166.42,137.51
2018,5,6,6,45,238.5,106.0,3.3,11.6,186.0,256.2,214.32
2018,5,6,7,0,354.0,120.0,3.3,12.1,248.0,357.6,298.92
2018,5,6,7,15,475.0,119.5,3.25,12.6,319.0,446.91,371.96
2018,5,6,7,30,596.0,119.0,3.2,13.1,390.0,549.28,453.03
2018,5,6,7,45,683.5,110.5,3.1,13.65,456.0,623.49,509.56
2018,5,6,8,0,771.0,102.0,3.0,14.2,522.0,699.43,564.31
2018,5,6,8,15,808.5,100.0,3.0,14.75,575.5,750.77,598.88
2018,5,6,8,30,846.0,98.0,3.0,15.3,629.0,802.22,632.97
2018,5,6,8,45,862.0,100.0,3.05,15.85,674.0,835.07,653.41
2018,5,6,9,0,878.0,102.0,3.1,16.4,719.0,871.17,676.09
2018,5,6,9,15,821.5,133.5,3.15,16.9,736.0,878.84,678.74
2018,5,6,9,30,765.0,165.0,3.2,17.4,753.0,879.03,676.52
2018,5,6,9,45,775.5,169.5,3.3,17.9,788.0,900.1,689.37
2018,5,6,10,0,786.0,174.0,3.4,18.4,823.0,922.44,702.91
2018,5,6,10,15,859.5,141.0,3.55,18.8,871.5,962.2,728.97
2018,5,6,10,30,933.0,108.0,3.7,19.2,920.0,995.56,750.37
2018,5,6,10,45,932.0,112.0,3.8,19.6,938.5,999.91,751.84
2018,5,6,11,0,931.0,116.0,3.9,20.0,957.0,1001.08,751.52
2018,5,6,11,15,862.0,161.5,4.05,20.25,948.5,981.32,737.9
2018,5,6,11,30,793.0,207.0,4.2,20.5,940.0,953.72,719.09
2018,5,6,11,45,729.5,239.5,4.3,20.8,916.5,919.11,695.04
2018,5,6,12,0,666.0,272.0,4.4,21.1,893.0,879.89,666.63
2018,5,6,12,15,565.0,329.0,4.45,21.15,854.5,830.68,629.37
2018,5,6,12,30,464.0,386.0,4.5,21.2,816.0,782.04,592.25
2018,5,6,12,45,473.5,376.5,4.6,21.25,811.5,766.33,582.17
2018,5,6,13,0,483.0,367.0,4.7,21.3,807.0,749.02,570.64
2018,5,6,13,15,580.0,311.0,4.6,21.1,829.0,756.25,578.66
2018,5,6,13,30,677.0,255.0,4.5,20.9,851.0,755.9,580.83
2018,5,6,13,45,521.0,305.5,4.45,20.7,756.5,664.05,511.19
2018,5,6,14,0,365.0,356.0,4.4,20.5,662.0,582.28,448.39
2018,5,6,14,15,351.0,344.0,4.3,20.1,629.0,545.35,421.55
2018,5,6,14,30,337.0,332.0,4.2,19.7,596.0,509.0,394.66
2018,5,6,14,45,334.5,315.0,4.1,19.35,566.5,475.51,369.66
2018,5,6,15,0,332.0,298.0,4.0,19.0,537.0,441.9,344.12
2018,5,6,15,15,334.0,273.5,4.0,19.0,501.5,403.9,314.51
2018,5,6,15,30,336.0,249.0,4.0,19.0,466.0,365.59,284.07
2018,5,6,15,45,337.0,232.5,3.9,18.1,436.5,333.41,258.54
2018,5,6,16,0,338.0,216.0,3.8,17.2,407.0,300.97,232.13
2018,5,6,16,15,186.0,183.5,3.8,16.75,287.0,216.27,167.04
2018,5,6,16,30,34.0,151.0,3.8,16.3,167.0,146.29,114.83
2018,5,6,16,45,23.0,121.0,3.8,15.8,131.5,115.73,90.52
2018,5,6,17,0,12.0,91.0,3.8,15.3,96.0,88.5,68.68
2018,5,6,17,15,132.0,84.0,3.7,14.85,122.5,80.49,57.51
2018,5,6,17,30,252.0,77.0,3.6,14.4,149.0,64.89,43.95
2018,5,6,17,45,239.0,71.0,3.55,14.0,128.5,51.06,39.99
2018,5,6,18,0,226.0,65.0,3.5,13.6,108.0,51.94,40.45
2018,5,6,18,15,197.5,50.5,3.4,13.3,80.0,38.56,28.02
2018,5,6,18,30,169.0,36.0,3.3,13.0,52.0,28.18,17.04
2018,5,6,18,45,88.0,20.0,3.2,12.7,28.0,16.78,0.0
2018,5,6,19,0,7.0,4.0,3.1,12.4,4.0,3.93,0.0
2018,5,6,19,15,3.5,2.0,3.1,12.3,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.1,11.85,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.1,11.55,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,2.95,10.75,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.6,9.95,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.45,9.55,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.3,9.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.05,8.75,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.85,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.9,2.0,0.0,0.0
2018,5,7,5,15,114.5,15.0,2.1,9.6,23.0,45.27,0.0
2018,5,7,5,30,218.0,28.0,2.3,10.3,44.0,113.99,59.16
2018,5,7,5,45,334.0,38.5,2.5,10.95,84.5,181.46,137.81
2018,5,7,6,0,450.0,49.0,2.7,11.6,125.0,256.97,205.14
2018,5,7,6,15,523.5,56.5,2.6,12.25,174.0,320.37,261.41
2018,5,7,6,30,597.0,64.0,2.5,12.9,223.0,389.86,320.93
2018,5,7,6,45,646.0,70.0,2.4,13.6,276.0,449.92,370.7
2018,5,7,7,0,695.0,76.0,2.3,14.3,329.0,513.2,420.93
2018,5,7,7,15,728.5,80.5,2.25,14.95,381.5,565.28,460.82
2018,5,7,7,30,762.0,85.0,2.2,15.6,434.0,621.24,502.09
2018,5,7,7,45,786.5,89.5,2.15,16.25,485.5,671.62,536.77
2018,5,7,8,0,811.0,94.0,2.1,16.9,537.0,721.87,569.72
2018,5,7,8,15,830.5,96.5,2.05,17.65,585.5,765.54,596.84
2018,5,7,8,30,850.0,99.0,2.0,18.4,634.0,808.19,622.62
2018,5,7,8,45,863.5,102.0,2.0,19.1,678.5,840.12,641.0
2018,5,7,9,0,877.0,105.0,2.0,19.8,723.0,875.17,661.34
2018,5,7,9,15,890.5,105.5,1.95,20.4,763.0,905.49,677.91
2018,5,7,9,30,904.0,106.0,1.9,21.0,803.0,933.64,692.83
2018,5,7,9,45,915.0,106.5,1.9,21.65,838.0,957.12,704.99
2018,5,7,10,0,926.0,107.0,1.9,22.3,873.0,977.97,715.42
2018,5,7,10,15,931.0,108.0,1.9,22.85,899.5,990.95,721.07
2018,5,7,10,30,936.0,109.0,1.9,23.4,926.0,1000.93,724.95
2018,5,7,10,45,939.0,111.0,1.9,24.0,946.0,1006.97,726.3
2018,5,7,11,0,942.0,113.0,1.9,24.6,966.0,1009.88,725.81
2018,5,7,11,15,944.0,113.5,2.0,24.95,978.0,1007.16,723.88
2018,5,7,11,30,946.0,114.0,2.1,25.3,990.0,1001.33,720.09
2018,5,7,11,45,946.5,114.0,2.2,25.65,994.5,990.53,713.22
2018,5,7,12,0,947.0,114.0,2.3,26.0,999.0,976.72,704.49
2018,5,7,12,15,944.0,115.5,2.4,26.15,995.5,958.31,693.38
2018,5,7,12,30,941.0,117.0,2.5,26.3,992.0,937.13,680.49
2018,5,7,12,45,936.5,117.5,2.65,26.45,980.0,911.08,664.75
2018,5,7,13,0,932.0,118.0,2.8,26.6,968.0,882.59,647.25
2018,5,7,13,15,892.5,137.5,2.85,26.6,938.5,841.69,620.95
2018,5,7,13,30,853.0,157.0,2.9,26.6,909.0,800.59,594.32
2018,5,7,13,45,782.0,188.0,2.95,26.65,862.5,747.15,557.67
2018,5,7,14,0,711.0,219.0,3.0,26.7,816.0,694.82,519.84
2018,5,7,14,15,704.0,210.5,3.05,26.6,783.0,652.86,490.49
2018,5,7,14,30,697.0,202.0,3.1,26.5,750.0,610.19,459.9
2018,5,7,14,45,754.5,165.5,3.2,26.4,732.5,578.54,437.45
2018,5,7,15,0,812.0,129.0,3.3,26.3,715.0,543.66,411.38
2018,5,7,15,15,818.5,119.0,3.3,26.3,679.5,499.51,376.53
2018,5,7,15,30,825.0,109.0,3.3,26.3,644.0,453.8,339.48
2018,5,7,15,45,819.0,102.5,3.5,25.6,600.5,404.97,300.12
2018,5,7,16,0,813.0,96.0,3.7,24.9,557.0,356.04,259.32
2018,5,7,16,15,791.0,91.5,3.8,24.2,506.5,304.37,215.61
2018,5,7,16,30,769.0,87.0,3.9,23.5,456.0,254.56,172.95
2018,5,7,16,45,738.0,82.5,4.0,22.85,403.5,205.12,131.36
2018,5,7,17,0,707.0,78.0,4.1,22.2,351.0,155.3,91.35
2018,5,7,17,15,662.0,72.5,4.1,21.2,298.5,110.0,59.47
2018,5,7,17,30,617.0,67.0,4.1,20.2,246.0,69.5,37.79
2018,5,7,17,45,551.0,60.0,4.1,19.15,196.0,41.44,30.74
2018,5,7,18,0,485.0,53.0,4.1,18.1,146.0,38.57,28.1
2018,5,7,18,15,380.5,43.5,4.0,17.25,103.0,33.18,22.96
2018,5,7,18,30,276.0,34.0,3.9,16.4,60.0,27.48,16.46
2018,5,7,18,45,158.0,21.0,3.85,15.5,34.0,16.71,0.0
2018,5,7,19,0,40.0,8.0,3.8,14.6,8.0,7.86,0.0
2018,5,7,19,15,20.0,4.0,3.75,14.3,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.65,13.65,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.05,11.25,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.75,10.7,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.7,10.6,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.55,9.85,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,2.95,10.2,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.1,10.3,2.0,0.0,0.0
2018,5,8,5,15,130.5,15.0,3.25,10.8,24.0,49.86,0.0
2018,5,8,5,30,246.0,28.0,3.4,11.3,46.0,122.97,68.86
2018,5,8,5,45,358.0,37.0,3.55,11.8,86.5,189.62,144.42
2018,5,8,6,0,470.0,46.0,3.7,12.3,127.0,263.08,210.3
2018,5,8,6,15,539.5,53.0,3.75,12.9,175.5,324.93,265.74
2018,5,8,6,30,609.0,60.0,3.8,13.5,224.0,392.6,324.41
2018,5,8,6,45,654.5,65.5,3.9,14.05,275.5,450.68,373.66
2018,5,8,7,0,700.0,71.0,4.0,14.6,327.0,509.4,421.79
2018,5,8,7,15,732.0,75.5,4.05,15.15,379.0,563.42,464.47
2018,5,8,7,30,764.0,80.0,4.1,15.7,431.0,618.48,506.62
2018,5,8,7,45,787.0,83.0,4.15,16.3,481.0,666.14,540.53
2018,5,8,8,0,810.0,86.0,4.2,16.9,531.0,713.58,573.22
2018,5,8,8,15,826.0,90.0,4.1,17.05,578.5,756.19,602.18
2018,5,8,8,30,842.0,94.0,4.0,17.2,626.0,797.59,629.78
2018,5,8,8,45,853.0,97.0,3.95,17.35,668.5,827.31,648.77
2018,5,8,9,0,864.0,100.0,3.9,17.5,711.0,859.98,669.78
2018,5,8,9,15,873.5,102.0,3.8,17.4,749.0,888.15,687.78
2018,5,8,9,30,883.0,104.0,3.7,17.3,787.0,914.01,704.08
2018,5,8,9,45,889.0,107.0,3.6,17.25,819.5,935.26,716.96
2018,5,8,10,0,895.0,110.0,3.5,17.2,852.0,953.78,727.97
2018,5,8,10,15,865.5,131.0,3.5,17.3,867.5,954.87,727.33
2018,5,8,10,30,836.0,152.0,3.5,17.4,883.0,957.51,728.03
2018,5,8,10,45,874.5,132.5,3.5,17.45,912.5,969.27,735.23
2018,5,8,11,0,913.0,113.0,3.5,17.5,942.0,983.84,744.34
2018,5,8,11,15,917.5,112.5,3.55,18.05,955.0,982.59,741.72
2018,5,8,11,30,922.0,112.0,3.6,18.6,968.0,978.3,737.3
2018,5,8,11,45,925.5,110.0,3.65,19.15,973.0,968.57,729.33
2018,5,8,12,0,929.0,108.0,3.7,19.7,978.0,955.87,719.5
2018,5,8,12,15,913.0,118.0,3.75,20.35,970.5,934.46,703.57
2018,5,8,12,30,897.0,128.0,3.8,21.0,963.0,910.67,686.17
2018,5,8,12,45,858.0,149.5,3.85,21.65,941.0,875.95,661.31
2018,5,8,13,0,819.0,171.0,3.9,22.3,919.0,841.92,636.96
2018,5,8,13,15,844.5,151.5,4.05,22.6,909.5,818.46,621.22
2018,5,8,13,30,870.0,132.0,4.2,22.9,900.0,791.9,603.16
2018,5,8,13,45,889.0,117.0,4.35,23.2,882.5,761.61,582.36
2018,5,8,14,0,908.0,102.0,4.5,23.5,865.0,727.98,559.2
2018,5,8,14,15,901.0,100.0,4.7,23.35,833.5,685.93,530.05
2018,5,8,14,30,894.0,98.0,4.9,23.2,802.0,642.6,498.15
2018,5,8,14,45,884.0,96.5,5.1,23.1,764.5,596.92,463.39
2018,5,8,15,0,874.0,95.0,5.3,23.0,727.0,550.6,427.1
2018,5,8,15,15,861.0,93.0,5.3,23.0,684.5,501.95,387.43
2018,5,8,15,30,848.0,91.0,5.3,23.0,642.0,453.35,346.85
2018,5,8,15,45,830.0,88.5,5.4,22.15,595.0,402.63,304.87
2018,5,8,16,0,812.0,86.0,5.5,21.3,548.0,348.71,259.25
2018,5,8,16,15,786.5,83.5,5.3,20.8,497.5,297.87,214.76
2018,5,8,16,30,761.0,81.0,5.1,20.3,447.0,249.22,171.92
2018,5,8,16,45,727.0,78.0,4.95,19.75,395.5,200.91,130.43
2018,5,8,17,0,693.0,75.0,4.8,19.2,344.0,152.74,91.04
2018,5,8,17,15,647.0,70.0,4.55,18.65,292.5,108.41,59.09
2018,5,8,17,30,601.0,65.0,4.3,18.1,241.0,68.94,37.27
2018,5,8,17,45,533.5,58.5,4.1,17.5,192.0,39.98,29.69
2018,5,8,18,0,466.0,52.0,3.9,16.9,143.0,37.47,27.3
2018,5,8,18,15,367.0,43.0,3.75,16.4,101.5,32.49,22.5
2018,5,8,18,30,268.0,34.0,3.6,15.9,60.0,27.25,16.54
2018,5,8,18,45,154.5,21.0,3.45,15.35,34.0,16.64,0.0
2018,5,8,19,0,41.0,8.0,3.3,14.8,8.0,7.86,0.0
2018,5,8,19,15,20.5,4.0,3.25,14.55,4.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.45,12.25,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.65,11.85,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.6,11.75,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,2.95,10.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,4,45,8.0,1.0,3.05,10.8,1.0,0.0,0.0
2018,5,9,5,0,16.0,2.0,3.1,10.8,2.0,0.0,0.0
2018,5,9,5,15,140.5,14.5,3.3,11.3,25.0,52.39,0.0
2018,5,9,5,30,265.0,27.0,3.5,11.8,48.0,129.78,76.92
2018,5,9,5,45,380.5,36.5,3.65,12.3,90.0,198.24,151.36
2018,5,9,6,0,496.0,46.0,3.8,12.8,132.0,274.98,219.79
2018,5,9,6,15,566.5,52.0,3.9,13.35,181.5,337.46,275.78
2018,5,9,6,30,637.0,58.0,4.0,13.9,231.0,405.78,335.01
2018,5,9,6,45,684.0,62.5,4.05,14.45,284.0,462.53,383.1
2018,5,9,7,0,731.0,67.0,4.1,15.0,337.0,524.82,433.83
2018,5,9,7,15,763.0,71.0,4.15,15.45,390.0,579.52,477.02
2018,5,9,7,30,795.0,75.0,4.2,15.9,443.0,635.23,519.62
2018,5,9,7,45,818.0,78.0,4.25,16.4,494.0,684.04,554.08
2018,5,9,8,0,841.0,81.0,4.3,16.9,545.0,732.56,587.65
2018,5,9,8,15,857.5,84.0,4.35,17.3,593.0,770.78,613.24
2018,5,9,8,30,874.0,87.0,4.4,17.7,641.0,812.36,641.01
2018,5,9,8,45,886.5,89.0,4.45,18.1,685.0,847.99,664.13
2018,5,9,9,0,899.0,91.0,4.5,18.5,729.0,881.74,685.73
2018,5,9,9,15,910.5,92.5,4.55,18.85,769.0,911.95,704.83
2018,5,9,9,30,922.0,94.0,4.6,19.2,809.0,939.84,722.23
2018,5,9,9,45,931.0,94.5,4.65,19.5,842.5,961.85,735.66
2018,5,9,10,0,940.0,95.0,4.7,19.8,876.0,981.14,747.27
2018,5,9,10,15,945.5,96.0,4.7,20.1,903.0,994.8,754.66
2018,5,9,10,30,951.0,97.0,4.7,20.4,930.0,1005.44,760.1
2018,5,9,10,45,954.5,97.5,4.7,20.7,949.5,1010.55,761.89
2018,5,9,11,0,958.0,98.0,4.7,21.0,969.0,1012.52,761.69
2018,5,9,11,15,960.0,98.5,4.7,21.15,981.5,1009.89,758.98
2018,5,9,11,30,962.0,99.0,4.7,21.3,994.0,1004.1,754.29
2018,5,9,11,45,962.5,100.0,4.7,21.5,999.0,994.28,746.86
2018,5,9,12,0,963.0,101.0,4.7,21.7,1004.0,981.39,737.48
2018,5,9,12,15,958.5,103.5,4.7,21.85,1000.0,962.48,724.26
2018,5,9,12,30,954.0,106.0,4.7,22.0,996.0,940.81,709.26
2018,5,9,12,45,947.0,108.5,4.65,22.1,983.5,914.38,690.81
2018,5,9,13,0,940.0,111.0,4.6,22.2,971.0,885.56,670.78
2018,5,9,13,15,936.0,109.5,4.6,22.2,952.0,853.17,648.85
2018,5,9,13,30,932.0,108.0,4.6,22.2,933.0,818.6,625.31
2018,5,9,13,45,926.5,107.0,4.65,22.2,907.5,781.35,600.02
2018,5,9,14,0,921.0,106.0,4.7,22.2,882.0,742.33,573.23
2018,5,9,14,15,913.0,105.0,4.75,22.05,850.0,700.05,543.14
2018,5,9,14,30,905.0,104.0,4.8,21.9,818.0,656.54,510.47
2018,5,9,14,45,894.5,102.5,4.85,21.75,780.0,610.1,474.81
2018,5,9,15,0,884.0,101.0,4.9,21.6,742.0,563.05,437.75
2018,5,9,15,15,870.5,98.5,4.9,21.6,698.5,513.25,397.28
2018,5,9,15,30,857.0,96.0,4.9,21.6,655.0,463.54,355.89
2018,5,9,15,45,839.0,93.5,5.0,20.9,607.5,408.4,310.41
2018,5,9,16,0,821.0,91.0,5.1,20.2,560.0,358.07,267.37
2018,5,9,16,15,796.0,88.5,5.1,19.65,509.5,306.93,222.74
2018,5,9,16,30,771.0,86.0,5.1,19.1,459.0,257.93,179.57
2018,5,9,16,45,738.5,82.0,5.05,18.6,406.5,208.51,136.89
2018,5,9,17,0,706.0,78.0,5.0,18.1,354.0,158.9,95.97
2018,5,9,17,15,660.0,73.0,4.8,17.45,301.5,113.85,63.12
2018,5,9,17,30,614.0,68.0,4.6,16.8,249.0,73.69,40.39
2018,5,9,17,45,547.5,61.5,4.35,16.15,199.5,42.4,32.0
2018,5,9,18,0,481.0,55.0,4.1,15.5,150.0,40.04,29.75
2018,5,9,18,15,377.5,45.5,3.9,14.9,106.5,34.72,24.63
2018,5,9,18,30,274.0,36.0,3.7,14.3,63.0,27.95,17.44
2018,5,9,18,45,157.0,22.5,3.5,13.7,36.0,17.86,0.0
2018,5,9,19,0,40.0,9.0,3.3,13.1,9.0,8.85,0.0
2018,5,9,19,15,20.0,4.5,3.25,12.85,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.85,11.9,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.75,10.85,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,10.55,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,10.25,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,9.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.75,9.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.7,9.25,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,10,4,45,6.5,2.0,1.7,9.5,2.0,0.0,0.0
2018,5,10,5,0,13.0,4.0,1.7,9.6,4.0,0.0,0.0
2018,5,10,5,15,83.5,16.5,1.95,10.25,22.5,39.08,0.0
2018,5,10,5,30,154.0,29.0,2.2,10.9,41.0,98.0,60.39
2018,5,10,5,45,202.0,43.5,2.45,11.5,71.5,140.4,107.58
2018,5,10,6,0,250.0,58.0,2.7,12.1,102.0,185.67,148.76
2018,5,10,6,15,339.0,69.5,2.75,12.65,150.5,250.87,205.56
2018,5,10,6,30,428.0,81.0,2.8,13.2,199.0,324.12,268.09
2018,5,10,6,45,479.5,91.0,2.85,13.7,248.5,382.29,316.87
2018,5,10,7,0,531.0,101.0,2.9,14.2,298.0,447.78,369.99
2018,5,10,7,15,631.5,96.5,2.9,14.8,365.0,528.69,434.15
2018,5,10,7,30,732.0,92.0,2.9,15.4,432.0,615.83,501.03
2018,5,10,7,45,764.5,94.0,2.95,16.0,484.5,665.47,536.34
2018,5,10,8,0,797.0,96.0,3.0,16.6,537.0,718.15,572.45
2018,5,10,8,15,815.0,99.5,3.05,17.2,585.0,761.29,600.8
2018,5,10,8,30,833.0,103.0,3.1,17.8,633.0,803.35,627.95
2018,5,10,8,45,846.0,106.0,3.15,18.4,676.5,839.32,650.39
2018,5,10,9,0,859.0,109.0,3.2,19.0,720.0,868.35,667.74
2018,5,10,9,15,775.5,154.0,3.25,19.5,728.5,865.38,663.03
2018,5,10,9,30,692.0,199.0,3.3,20.0,737.0,854.4,653.15
2018,5,10,9,45,613.0,249.0,3.3,20.5,740.5,842.48,641.06
2018,5,10,10,0,534.0,299.0,3.3,21.0,744.0,824.17,623.63
2018,5,10,10,15,517.5,319.5,3.25,21.35,762.0,832.1,626.58
2018,5,10,10,30,501.0,340.0,3.2,21.7,780.0,837.6,627.7
2018,5,10,10,45,528.0,336.5,3.2,22.0,809.5,857.85,640.89
2018,5,10,11,0,555.0,333.0,3.2,22.3,839.0,876.28,652.67
2018,5,10,11,15,537.0,351.5,3.2,22.5,846.0,872.09,647.96
2018,5,10,11,30,519.0,370.0,3.2,22.7,853.0,865.85,642.12
2018,5,10,11,45,565.0,348.5,3.2,22.9,877.0,878.03,651.09
2018,5,10,12,0,611.0,327.0,3.2,23.1,901.0,887.51,658.06
2018,5,10,12,15,621.0,318.0,3.3,23.05,900.0,872.8,649.07
2018,5,10,12,30,631.0,309.0,3.4,23.0,899.0,856.98,639.4
2018,5,10,12,45,675.0,278.0,3.5,23.0,902.5,847.34,634.85
2018,5,10,13,0,719.0,247.0,3.6,23.0,906.0,833.97,627.55
2018,5,10,13,15,625.5,289.5,3.75,22.85,855.0,775.42,585.43
2018,5,10,13,30,532.0,332.0,3.9,22.7,804.0,721.31,545.99
2018,5,10,13,45,573.0,300.0,4.0,22.55,795.0,700.9,533.5
2018,5,10,14,0,614.0,268.0,4.1,22.4,786.0,675.91,517.14
2018,5,10,14,15,692.5,218.0,4.2,22.25,782.0,656.01,504.69
2018,5,10,14,30,771.0,168.0,4.3,22.1,778.0,631.4,487.92
2018,5,10,14,45,815.0,138.5,4.35,21.95,756.0,595.84,461.47
2018,5,10,15,0,859.0,109.0,4.4,21.8,734.0,558.63,432.73
2018,5,10,15,15,845.0,106.5,4.4,21.8,691.0,506.24,390.73
2018,5,10,15,30,831.0,104.0,4.4,21.8,648.0,457.26,350.27
2018,5,10,15,45,810.0,101.0,4.45,21.2,599.0,405.53,307.59
2018,5,10,16,0,789.0,98.0,4.5,20.6,550.0,355.14,264.86
2018,5,10,16,15,759.0,92.5,4.5,20.05,495.5,301.43,218.83
2018,5,10,16,30,729.0,87.0,4.5,19.5,441.0,250.39,174.63
2018,5,10,16,45,704.0,83.5,4.55,19.0,394.0,201.69,132.57
2018,5,10,17,0,679.0,80.0,4.6,18.5,347.0,158.52,96.64
2018,5,10,17,15,630.0,76.0,4.6,17.75,296.0,115.32,65.21
2018,5,10,17,30,581.0,72.0,4.6,17.0,245.0,77.32,43.59
2018,5,10,17,45,500.0,64.5,4.6,16.25,193.0,44.79,34.11
2018,5,10,18,0,419.0,57.0,4.6,15.5,141.0,41.65,31.19
2018,5,10,18,15,325.5,46.5,4.5,14.85,100.5,34.99,24.9
2018,5,10,18,30,232.0,36.0,4.4,14.2,60.0,27.85,17.52
2018,5,10,18,45,133.0,22.5,4.25,13.55,34.5,17.78,0.0
2018,5,10,19,0,34.0,9.0,4.1,12.9,9.0,8.85,0.0
2018,5,10,19,15,17.0,4.5,4.05,12.65,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.15,11.3,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.9,11.15,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,9.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,9.45,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,11,4,45,12.0,2.0,2.0,9.75,2.0,0.0,0.0
2018,5,11,5,0,24.0,4.0,2.1,9.9,4.0,0.0,0.0
2018,5,11,5,15,91.5,16.5,2.45,10.55,23.0,41.48,0.0
2018,5,11,5,30,159.0,29.0,2.8,11.2,42.0,100.47,64.07
2018,5,11,5,45,223.0,43.0,3.2,11.85,75.5,147.79,113.62
2018,5,11,6,0,287.0,57.0,3.6,12.5,109.0,200.36,160.87
2018,5,11,6,15,345.0,69.5,3.9,13.1,151.5,254.29,208.69
2018,5,11,6,30,403.0,82.0,4.2,13.7,194.0,313.3,259.86
2018,5,11,6,45,412.0,100.0,4.5,14.35,234.5,356.18,296.27
2018,5,11,7,0,421.0,118.0,4.8,15.0,275.0,398.97,331.43
2018,5,11,7,15,525.0,115.5,4.85,15.65,341.0,478.97,396.54
2018,5,11,7,30,629.0,113.0,4.9,16.3,407.0,571.03,469.2
2018,5,11,7,45,641.5,123.0,5.0,16.95,452.0,613.93,500.85
2018,5,11,8,0,654.0,133.0,5.1,17.6,497.0,656.1,531.38
2018,5,11,8,15,610.5,161.0,5.1,18.25,524.0,672.95,540.43
2018,5,11,8,30,567.0,189.0,5.1,18.9,551.0,681.33,543.06
2018,5,11,8,45,574.5,203.5,5.15,19.5,592.0,717.59,567.72
2018,5,11,9,0,582.0,218.0,5.2,20.1,633.0,752.36,590.79
2018,5,11,9,15,648.5,205.5,5.25,20.6,691.5,812.5,633.89
2018,5,11,9,30,715.0,193.0,5.3,21.1,750.0,869.92,672.7
2018,5,11,9,45,796.5,163.5,5.4,21.55,808.5,919.32,705.61
2018,5,11,10,0,878.0,134.0,5.5,22.0,867.0,967.07,737.06
2018,5,11,10,15,901.5,126.5,5.5,22.35,900.0,987.97,749.29
2018,5,11,10,30,925.0,119.0,5.5,22.7,933.0,1006.36,759.95
2018,5,11,10,45,944.5,111.0,5.55,23.05,958.0,1017.69,766.18
2018,5,11,11,0,964.0,103.0,5.6,23.4,983.0,1026.06,770.53
2018,5,11,11,15,967.5,103.0,5.6,23.65,996.0,1024.27,768.03
2018,5,11,11,30,971.0,103.0,5.6,23.9,1009.0,1019.3,763.55
2018,5,11,11,45,972.5,103.0,5.55,24.2,1014.0,1009.29,755.29
2018,5,11,12,0,974.0,103.0,5.5,24.5,1019.0,996.2,745.09
2018,5,11,12,15,972.5,103.0,5.45,24.7,1015.5,977.36,731.41
2018,5,11,12,30,971.0,103.0,5.4,24.9,1012.0,955.67,715.92
2018,5,11,12,45,967.0,104.5,5.4,25.1,1001.0,930.51,698.45
2018,5,11,13,0,963.0,106.0,5.4,25.3,990.0,902.8,679.27
2018,5,11,13,15,960.0,104.5,5.45,25.45,971.5,870.65,657.41
2018,5,11,13,30,957.0,103.0,5.5,25.6,953.0,836.19,633.86
2018,5,11,13,45,952.0,102.0,5.55,25.75,927.5,798.57,607.96
2018,5,11,14,0,947.0,101.0,5.6,25.9,902.0,759.09,580.56
2018,5,11,14,15,940.5,99.5,5.65,25.85,870.0,716.45,550.58
2018,5,11,14,30,934.0,98.0,5.7,25.8,838.0,672.42,517.51
2018,5,11,14,45,926.0,96.0,5.8,25.8,800.5,625.86,481.84
2018,5,11,15,0,918.0,94.0,5.9,25.8,763.0,578.44,444.61
2018,5,11,15,15,905.5,92.0,5.9,25.8,719.5,528.14,404.06
2018,5,11,15,30,893.0,90.0,5.9,25.8,676.0,477.79,362.49
2018,5,11,15,45,878.0,87.0,5.8,25.5,628.0,425.74,318.94
2018,5,11,16,0,863.0,84.0,5.7,25.2,580.0,374.32,274.91
2018,5,11,16,15,844.5,79.5,5.4,24.85,529.0,317.12,225.69
2018,5,11,16,30,826.0,75.0,5.1,24.5,478.0,265.56,180.56
2018,5,11,16,45,799.5,71.0,4.85,24.15,425.5,214.52,136.68
2018,5,11,17,0,773.0,67.0,4.6,23.8,373.0,166.12,96.79
2018,5,11,17,15,734.5,62.5,4.4,23.1,320.0,118.93,62.31
2018,5,11,17,30,696.0,58.0,4.2,22.4,267.0,75.91,37.61
2018,5,11,17,45,639.0,52.5,3.95,21.65,216.0,38.07,27.51
2018,5,11,18,0,582.0,47.0,3.7,20.9,165.0,32.69,22.74
2018,5,11,18,15,486.0,39.5,3.6,20.15,119.0,28.79,19.06
2018,5,11,18,30,390.0,32.0,3.5,19.4,73.0,24.71,14.66
2018,5,11,18,45,238.5,21.0,3.35,18.65,42.0,16.83,0.0
2018,5,11,19,0,87.0,10.0,3.2,17.9,11.0,9.83,0.0
2018,5,11,19,15,43.5,5.0,3.05,17.55,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,12,4,45,18.5,2.5,1.7,10.6,2.5,0.0,0.0
2018,5,12,5,0,37.0,5.0,1.7,10.8,5.0,4.91,0.0
2018,5,12,5,15,169.5,17.0,1.85,11.8,30.0,63.89,0.0
2018,5,12,5,30,302.0,29.0,2.0,12.8,55.0,148.2,97.34
2018,5,12,5,45,409.5,37.5,2.15,13.8,97.5,212.74,162.74
2018,5,12,6,0,517.0,46.0,2.3,14.8,140.0,287.07,227.81
2018,5,12,6,15,584.0,52.0,2.45,15.55,190.0,349.21,282.28
2018,5,12,6,30,651.0,58.0,2.6,16.3,240.0,416.86,339.46
2018,5,12,6,45,696.0,62.5,2.75,17.05,293.0,473.4,386.04
2018,5,12,7,0,741.0,67.0,2.9,17.8,346.0,535.13,434.91
2018,5,12,7,15,772.5,70.5,2.95,18.5,398.5,589.39,476.13
2018,5,12,7,30,804.0,74.0,3.0,19.2,451.0,644.59,516.26
2018,5,12,7,45,827.0,77.0,3.05,19.9,502.5,693.71,549.43
2018,5,12,8,0,850.0,80.0,3.1,20.6,554.0,737.98,578.33
2018,5,12,8,15,867.5,82.5,3.05,21.15,603.0,781.26,605.8
2018,5,12,8,30,885.0,85.0,3.0,21.7,652.0,823.36,631.88
2018,5,12,8,45,898.5,86.5,2.95,22.3,696.0,859.55,653.24
2018,5,12,9,0,912.0,88.0,2.9,22.9,740.0,893.89,673.02
2018,5,12,9,15,917.5,91.5,2.85,23.25,778.0,921.22,688.47
2018,5,12,9,30,923.0,95.0,2.8,23.6,816.0,945.94,702.09
2018,5,12,9,45,925.0,100.0,2.75,23.95,848.0,966.29,712.76
2018,5,12,10,0,927.0,105.0,2.7,24.3,880.0,983.66,721.49
2018,5,12,10,15,932.5,106.0,2.75,24.55,906.5,997.08,728.87
2018,5,12,10,30,938.0,107.0,2.8,24.8,933.0,1007.52,734.45
2018,5,12,10,45,941.0,108.0,2.85,25.05,952.5,1012.53,736.64
2018,5,12,11,0,944.0,109.0,2.9,25.3,972.0,1014.43,736.98
2018,5,12,11,15,946.0,109.0,2.95,25.45,983.5,1011.25,734.47
2018,5,12,11,30,948.0,109.0,3.0,25.6,995.0,1004.97,730.11
2018,5,12,11,45,947.5,110.0,3.05,25.8,999.0,994.3,722.88
2018,5,12,12,0,947.0,111.0,3.1,26.0,1003.0,980.64,713.84
2018,5,12,12,15,941.0,114.0,3.2,26.05,998.0,961.07,701.79
2018,5,12,12,30,935.0,117.0,3.3,26.1,993.0,938.86,688.02
2018,5,12,12,45,925.5,121.0,3.4,26.15,980.0,912.09,671.18
2018,5,12,13,0,916.0,125.0,3.5,26.2,967.0,883.12,652.79
2018,5,12,13,15,893.0,133.5,3.6,26.2,941.5,845.48,628.51
2018,5,12,13,30,870.0,142.0,3.7,26.2,916.0,806.74,603.27
2018,5,12,13,45,854.5,144.0,3.85,26.15,886.5,766.25,576.83
2018,5,12,14,0,839.0,146.0,4.0,26.1,857.0,724.99,549.0
2018,5,12,14,15,855.5,132.5,4.15,25.9,834.0,691.73,526.0
2018,5,12,14,30,872.0,119.0,4.3,25.7,811.0,654.52,499.41
2018,5,12,14,45,859.0,117.5,4.45,25.5,772.5,608.04,464.87
2018,5,12,15,0,846.0,116.0,4.6,25.3,734.0,558.17,427.13
2018,5,12,15,15,831.5,113.5,4.6,25.3,691.0,509.34,388.34
2018,5,12,15,30,817.0,111.0,4.6,25.3,648.0,460.8,348.82
2018,5,12,15,45,796.5,108.0,4.9,24.4,600.5,409.95,308.2
2018,5,12,16,0,776.0,105.0,5.2,23.5,553.0,360.41,267.24
2018,5,12,16,15,749.5,101.5,5.25,22.8,502.5,310.15,224.47
2018,5,12,16,30,723.0,98.0,5.3,22.1,452.0,258.7,180.39
2018,5,12,16,45,688.5,93.5,5.35,21.45,400.5,210.56,139.53
2018,5,12,17,0,654.0,89.0,5.4,20.8,349.0,165.9,102.98
2018,5,12,17,15,609.0,83.0,5.15,20.0,298.0,122.53,71.03
2018,5,12,17,30,564.0,77.0,4.9,19.2,247.0,83.97,47.99
2018,5,12,17,45,500.0,69.0,4.65,18.4,198.5,48.54,37.1
2018,5,12,18,0,436.0,61.0,4.4,17.6,150.0,45.01,33.89
2018,5,12,18,15,341.5,49.5,4.05,16.85,107.5,37.25,26.71
2018,5,12,18,30,247.0,38.0,3.7,16.1,65.0,29.37,18.89
2018,5,12,18,45,143.0,23.5,3.35,15.4,37.5,18.5,1.09
2018,5,12,19,0,39.0,9.0,3.0,14.7,10.0,8.85,0.0
2018,5,12,19,15,19.5,4.5,2.9,14.4,5.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.5,12.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.6,11.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,1.95,10.8,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,1.9,10.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,1.9,10.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,1.95,10.4,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,13,4,45,6.5,2.0,2.45,11.1,2.0,0.0,0.0
2018,5,13,5,0,13.0,4.0,2.6,11.3,4.0,3.93,0.0
2018,5,13,5,15,90.5,19.5,2.85,11.7,27.0,44.55,0.0
2018,5,13,5,30,168.0,35.0,3.1,12.1,50.0,113.1,76.13
2018,5,13,5,45,266.5,47.5,3.3,12.5,89.0,170.55,131.93
2018,5,13,6,0,365.0,60.0,3.5,12.9,128.0,238.12,191.56
2018,5,13,6,15,391.5,72.0,3.55,13.25,165.0,280.44,230.13
2018,5,13,6,30,418.0,84.0,3.6,13.6,202.0,324.88,269.18
2018,5,13,6,45,455.5,96.0,3.65,13.95,248.5,377.34,313.5
2018,5,13,7,0,493.0,108.0,3.7,14.3,295.0,432.32,358.55
2018,5,13,7,15,545.0,115.0,3.65,14.8,349.5,496.9,409.71
2018,5,13,7,30,597.0,122.0,3.6,15.3,404.0,561.27,459.25
2018,5,13,7,45,644.5,123.5,3.5,15.8,458.5,618.8,502.17
2018,5,13,8,0,692.0,125.0,3.4,16.3,513.0,678.04,544.92
2018,5,13,8,15,734.0,123.5,3.4,16.8,566.5,730.88,581.07
2018,5,13,8,30,776.0,122.0,3.4,17.3,620.0,781.61,614.97
2018,5,13,8,45,793.0,124.0,3.4,17.8,663.5,818.24,638.16
2018,5,13,9,0,810.0,126.0,3.4,18.3,707.0,853.39,660.1
2018,5,13,9,15,830.5,124.5,3.4,18.8,748.0,886.15,680.12
2018,5,13,9,30,851.0,123.0,3.4,19.3,789.0,911.79,695.03
2018,5,13,9,45,871.0,118.0,3.45,19.75,824.5,936.77,709.92
2018,5,13,10,0,891.0,113.0,3.5,20.2,860.0,959.6,723.31
2018,5,13,10,15,897.5,114.5,3.55,20.55,887.0,974.08,731.36
2018,5,13,10,30,904.0,116.0,3.6,20.9,914.0,985.7,737.61
2018,5,13,10,45,908.5,116.5,3.7,21.3,933.5,991.45,740.23
2018,5,13,11,0,913.0,117.0,3.8,21.7,953.0,994.22,741.0
2018,5,13,11,15,915.5,118.0,3.9,21.9,965.5,992.57,739.51
2018,5,13,11,30,918.0,119.0,4.0,22.1,978.0,987.91,736.13
2018,5,13,11,45,918.5,119.5,4.1,22.35,982.5,977.9,729.12
2018,5,13,12,0,919.0,120.0,4.2,22.6,987.0,965.0,720.27
2018,5,13,12,15,911.5,124.0,4.3,22.65,982.0,945.43,707.54
2018,5,13,12,30,904.0,128.0,4.4,22.7,977.0,923.36,693.13
2018,5,13,12,45,892.5,133.5,4.55,22.75,963.5,896.91,676.18
2018,5,13,13,0,881.0,139.0,4.7,22.8,950.0,868.43,657.86
2018,5,13,13,15,876.5,138.0,4.75,22.7,932.0,837.73,637.59
2018,5,13,13,30,872.0,137.0,4.8,22.6,914.0,805.05,615.78
2018,5,13,13,45,865.0,136.5,4.9,22.45,889.0,769.14,591.86
2018,5,13,14,0,858.0,136.0,5.0,22.3,864.0,731.71,566.54
2018,5,13,14,15,850.0,133.5,5.0,22.05,832.5,688.75,535.04
2018,5,13,14,30,842.0,131.0,5.0,21.8,801.0,645.98,502.99
2018,5,13,14,45,831.5,128.5,5.05,21.6,764.0,600.91,468.53
2018,5,13,15,0,821.0,126.0,5.1,21.4,727.0,555.41,432.86
2018,5,13,15,15,806.5,123.0,5.1,21.4,684.5,507.25,393.85
2018,5,13,15,30,792.0,120.0,5.1,21.4,642.0,459.43,354.21
2018,5,13,15,45,774.5,116.0,5.05,20.65,596.0,410.07,313.38
2018,5,13,16,0,757.0,112.0,5.0,19.9,550.0,361.76,272.36
2018,5,13,16,15,735.5,107.0,4.9,19.4,501.5,309.12,226.96
2018,5,13,16,30,714.0,102.0,4.8,18.9,453.0,261.59,185.23
2018,5,13,16,45,683.5,96.0,4.75,18.4,402.0,213.39,143.68
2018,5,13,17,0,653.0,90.0,4.7,17.9,351.0,168.27,106.1
2018,5,13,17,15,610.0,83.5,4.55,17.25,300.5,124.67,73.32
2018,5,13,17,30,567.0,77.0,4.4,16.6,250.0,85.66,49.26
2018,5,13,17,45,505.0,68.5,4.3,16.0,201.0,49.5,38.34
2018,5,13,18,0,443.0,60.0,4.2,15.4,152.0,43.87,33.22
2018,5,13,18,15,350.5,50.0,3.95,14.85,110.0,37.57,27.26
2018,5,13,18,30,258.0,40.0,3.7,14.3,68.0,30.95,20.51
2018,5,13,18,45,153.5,25.5,3.45,13.7,40.0,20.14,3.43
2018,5,13,19,0,49.0,11.0,3.2,13.1,12.0,10.81,0.0
2018,5,13,19,15,24.5,5.5,3.15,12.8,6.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.8,10.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,10.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
