Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,23,30,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,10.1,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,9.95,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,9.85,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.15,9.8,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.2,9.75,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.15,9.65,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.0,9.55,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,5,14,4,45,8.5,2.5,2.65,9.65,2.5,0.0,0.0
2018,5,14,5,0,17.0,5.0,2.6,9.7,5.0,8.96,0.0
2018,5,14,5,15,103.5,20.5,2.7,10.0,29.0,60.32,0.0
2018,5,14,5,30,190.0,36.0,2.8,10.3,53.0,121.74,84.1
2018,5,14,5,45,289.0,47.5,2.9,10.6,92.5,179.42,140.11
2018,5,14,6,0,388.0,59.0,3.0,10.9,132.0,247.28,200.44
2018,5,14,6,15,422.0,71.0,2.95,11.35,172.5,294.31,242.95
2018,5,14,6,30,456.0,83.0,2.9,11.8,213.0,344.11,286.32
2018,5,14,6,45,503.0,92.5,2.9,12.25,262.0,403.86,336.36
2018,5,14,7,0,550.0,102.0,2.9,12.7,311.0,464.36,385.45
2018,5,14,7,15,576.5,111.0,2.85,13.25,358.5,513.84,423.94
2018,5,14,7,30,603.0,120.0,2.8,13.8,406.0,564.16,461.89
2018,5,14,7,45,649.0,122.0,2.8,14.35,460.5,621.38,504.56
2018,5,14,8,0,695.0,124.0,2.8,14.9,515.0,680.23,546.87
2018,5,14,8,15,744.5,119.5,2.85,15.4,570.5,735.71,585.02
2018,5,14,8,30,794.0,115.0,2.9,15.9,626.0,789.82,621.41
2018,5,14,8,45,810.0,117.5,2.9,16.45,669.5,826.63,644.4
2018,5,14,9,0,826.0,120.0,2.9,17.0,713.0,861.88,666.1
2018,5,14,9,15,835.0,123.5,3.0,17.45,751.0,890.19,683.69
2018,5,14,9,30,844.0,127.0,3.1,17.9,789.0,916.24,699.69
2018,5,14,9,45,849.0,131.5,3.2,18.4,821.0,937.24,712.09
2018,5,14,10,0,854.0,136.0,3.3,18.9,853.0,950.09,718.97
2018,5,14,10,15,861.5,137.0,3.45,19.25,879.5,964.44,727.79
2018,5,14,10,30,869.0,138.0,3.6,19.6,906.0,976.08,734.81
2018,5,14,10,45,874.0,139.0,3.75,20.0,926.0,982.52,738.26
2018,5,14,11,0,879.0,140.0,3.9,20.4,946.0,986.08,739.88
2018,5,14,11,15,882.0,140.5,4.05,20.6,958.5,984.32,738.59
2018,5,14,11,30,885.0,141.0,4.2,20.8,971.0,979.67,735.45
2018,5,14,11,45,886.5,141.0,4.3,21.0,975.5,970.25,728.89
2018,5,14,12,0,888.0,141.0,4.4,21.2,980.0,958.04,720.53
2018,5,14,12,15,886.0,141.5,4.5,21.25,976.5,940.41,709.16
2018,5,14,12,30,884.0,142.0,4.6,21.3,973.0,920.22,696.17
2018,5,14,12,45,880.0,142.5,4.7,21.35,962.0,895.86,680.26
2018,5,14,13,0,876.0,143.0,4.8,21.4,951.0,869.24,662.7
2018,5,14,13,15,872.5,142.0,4.85,21.3,933.5,839.5,642.92
2018,5,14,13,30,869.0,141.0,4.9,21.2,916.0,807.74,621.59
2018,5,14,13,45,864.5,138.5,4.95,21.05,891.5,771.97,597.35
2018,5,14,14,0,860.0,136.0,5.0,20.9,867.0,734.53,571.68
2018,5,14,14,15,852.0,133.5,5.05,20.65,835.5,693.24,541.45
2018,5,14,14,30,844.0,131.0,5.1,20.4,804.0,648.73,508.17
2018,5,14,14,45,834.0,128.5,5.1,20.2,767.5,603.91,473.54
2018,5,14,15,0,824.0,126.0,5.1,20.0,731.0,558.6,437.72
2018,5,14,15,15,809.0,123.5,5.1,20.0,688.5,510.54,398.6
2018,5,14,15,30,794.0,121.0,5.1,20.0,646.0,462.86,358.88
2018,5,14,15,45,776.5,116.5,5.05,19.25,599.5,412.96,317.48
2018,5,14,16,0,759.0,112.0,5.0,18.5,553.0,364.13,275.86
2018,5,14,16,15,736.5,107.5,4.95,18.0,504.5,311.54,230.33
2018,5,14,16,30,714.0,103.0,4.9,17.5,456.0,264.14,188.54
2018,5,14,16,45,683.0,97.5,4.85,16.95,405.0,216.25,147.02
2018,5,14,17,0,652.0,92.0,4.8,16.4,354.0,171.48,109.47
2018,5,14,17,15,607.5,85.5,4.65,15.8,303.0,127.72,76.23
2018,5,14,17,30,563.0,79.0,4.5,15.2,252.0,88.7,51.71
2018,5,14,17,45,500.5,71.0,4.4,14.6,203.5,53.09,41.75
2018,5,14,18,0,438.0,63.0,4.3,14.0,155.0,46.49,35.75
2018,5,14,18,15,345.5,52.0,4.1,13.45,112.5,39.1,28.8
2018,5,14,18,30,253.0,41.0,3.9,12.9,70.0,31.7,21.38
2018,5,14,18,45,150.0,26.0,3.7,12.4,41.0,20.49,5.04
2018,5,14,19,0,47.0,11.0,3.5,11.9,12.0,10.81,0.0
2018,5,14,19,15,23.5,5.5,3.4,11.65,6.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.05,9.9,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.0,9.75,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,2.85,9.6,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.5,9.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.45,9.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.4,9.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.35,9.3,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,9.3,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,9.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.15,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.65,9.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.65,9.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,5,15,4,45,11.0,3.0,1.75,9.5,3.0,0.0,0.0
2018,5,15,5,0,22.0,6.0,1.8,9.6,6.0,11.17,0.0
2018,5,15,5,15,112.5,21.0,2.05,10.1,30.5,64.06,0.0
2018,5,15,5,30,203.0,36.0,2.3,10.6,55.0,126.14,88.28
2018,5,15,5,45,303.0,47.5,2.5,11.05,95.0,185.14,144.58
2018,5,15,6,0,403.0,59.0,2.7,11.5,135.0,255.42,206.64
2018,5,15,6,15,376.0,73.5,2.7,11.95,161.5,276.17,227.45
2018,5,15,6,30,349.0,88.0,2.7,12.4,188.0,295.07,245.05
2018,5,15,6,45,425.0,96.0,2.65,12.85,242.0,361.57,300.88
2018,5,15,7,0,501.0,104.0,2.6,13.3,296.0,434.08,359.82
2018,5,15,7,15,534.5,114.0,2.55,13.8,345.0,490.79,403.96
2018,5,15,7,30,568.0,124.0,2.5,14.3,394.0,545.41,445.26
2018,5,15,7,45,627.0,125.0,2.45,14.75,453.5,609.75,493.38
2018,5,15,8,0,686.0,126.0,2.4,15.2,513.0,676.65,541.65
2018,5,15,8,15,739.0,121.0,2.35,15.75,570.0,734.11,580.2
2018,5,15,8,30,792.0,116.0,2.3,16.3,627.0,790.37,616.92
2018,5,15,8,45,805.5,119.5,2.3,16.8,670.0,826.1,638.86
2018,5,15,9,0,819.0,123.0,2.3,17.3,713.0,860.14,659.51
2018,5,15,9,15,831.5,125.0,2.35,17.75,751.5,889.77,677.48
2018,5,15,9,30,844.0,127.0,2.4,18.2,790.0,917.3,693.95
2018,5,15,9,45,853.5,128.0,2.5,18.7,822.5,933.29,702.91
2018,5,15,10,0,863.0,129.0,2.6,19.2,855.0,952.29,714.04
2018,5,15,10,15,869.5,130.0,2.7,19.6,881.0,965.85,721.81
2018,5,15,10,30,876.0,131.0,2.8,20.0,907.0,976.65,727.86
2018,5,15,10,45,880.5,132.0,2.95,20.4,926.5,982.7,731.27
2018,5,15,11,0,885.0,133.0,3.1,20.8,946.0,985.85,732.87
2018,5,15,11,15,888.0,133.5,3.25,21.05,958.0,984.15,731.74
2018,5,15,11,30,891.0,134.0,3.4,21.3,970.0,979.54,728.77
2018,5,15,11,45,892.5,133.5,3.55,21.6,974.5,969.65,722.19
2018,5,15,12,0,894.0,133.0,3.7,21.9,979.0,956.97,713.81
2018,5,15,12,15,893.0,132.5,3.85,22.0,975.5,939.27,702.61
2018,5,15,12,30,892.0,132.0,4.0,22.1,972.0,918.99,689.65
2018,5,15,12,45,889.0,132.5,4.1,22.2,961.5,895.41,674.15
2018,5,15,13,0,886.0,133.0,4.2,22.3,951.0,869.51,657.0
2018,5,15,13,15,882.0,131.5,4.3,22.2,933.0,838.72,636.88
2018,5,15,13,30,878.0,130.0,4.4,22.1,915.0,805.91,615.19
2018,5,15,13,45,871.5,129.0,4.55,22.0,890.0,769.83,591.51
2018,5,15,14,0,865.0,128.0,4.7,21.9,865.0,732.19,566.35
2018,5,15,14,15,856.0,126.5,4.75,21.6,833.5,691.02,536.91
2018,5,15,14,30,847.0,125.0,4.8,21.3,802.0,648.83,505.61
2018,5,15,14,45,835.5,123.5,4.85,21.0,765.0,601.74,469.93
2018,5,15,15,0,824.0,122.0,4.9,20.7,728.0,556.52,434.67
2018,5,15,15,15,809.5,119.0,4.9,20.7,685.5,508.29,395.63
2018,5,15,15,30,795.0,116.0,4.9,20.7,643.0,460.4,355.94
2018,5,15,15,45,735.0,125.0,4.9,19.7,585.0,402.24,309.01
2018,5,15,16,0,675.0,134.0,4.9,18.7,527.0,351.9,267.45
2018,5,15,16,15,655.0,125.5,4.85,18.1,479.5,303.91,226.2
2018,5,15,16,30,635.0,117.0,4.8,17.5,432.0,257.68,185.96
2018,5,15,16,45,639.0,104.5,4.75,16.95,392.0,214.85,147.7
2018,5,15,17,0,643.0,92.0,4.7,16.4,352.0,171.7,110.08
2018,5,15,17,15,600.5,85.5,4.6,15.85,301.5,128.54,77.04
2018,5,15,17,30,558.0,79.0,4.5,15.3,251.0,89.9,52.36
2018,5,15,17,45,497.5,70.5,4.4,14.75,203.0,53.97,42.52
2018,5,15,18,0,437.0,62.0,4.3,14.2,155.0,45.34,34.72
2018,5,15,18,15,346.5,51.5,4.1,13.8,113.0,38.61,28.36
2018,5,15,18,30,256.0,41.0,3.9,13.4,71.0,31.62,21.36
2018,5,15,18,45,156.0,26.5,3.75,13.0,42.0,20.85,6.35
2018,5,15,19,0,56.0,12.0,3.6,12.6,13.0,11.8,0.0
2018,5,15,19,15,28.0,6.0,3.45,12.35,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.15,11.9,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.35,9.75,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.15,9.4,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.0,9.3,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.0,9.25,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,1.95,9.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,1.9,9.35,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,16,4,45,12.5,3.5,1.95,9.7,3.5,0.0,0.0
2018,5,16,5,0,25.0,7.0,2.0,9.9,7.0,12.91,0.0
2018,5,16,5,15,122.0,21.5,2.25,10.35,32.0,67.96,0.0
2018,5,16,5,30,219.0,36.0,2.5,10.8,57.0,131.6,93.17
2018,5,16,5,45,317.5,47.5,2.75,11.3,98.0,191.08,149.48
2018,5,16,6,0,416.0,59.0,3.0,11.8,139.0,261.8,211.94
2018,5,16,6,15,308.5,76.0,3.0,12.25,145.0,247.57,203.87
2018,5,16,6,30,201.0,93.0,3.0,12.7,151.0,216.11,179.01
2018,5,16,6,45,257.5,114.0,3.05,13.1,203.5,280.06,233.08
2018,5,16,7,0,314.0,135.0,3.1,13.5,256.0,348.24,289.18
2018,5,16,7,15,465.5,126.5,3.05,13.95,334.5,457.16,377.82
2018,5,16,7,30,617.0,118.0,3.0,14.4,413.0,573.42,469.17
2018,5,16,7,45,626.5,128.0,3.0,14.85,455.5,613.61,497.91
2018,5,16,8,0,636.0,138.0,3.0,15.3,498.0,652.9,525.69
2018,5,16,8,15,707.0,129.5,3.0,15.75,561.5,719.32,572.99
2018,5,16,8,30,778.0,121.0,3.0,16.2,625.0,785.37,618.06
2018,5,16,8,45,791.5,125.0,3.0,16.65,667.5,821.25,640.59
2018,5,16,9,0,805.0,129.0,3.0,17.1,710.0,855.47,661.91
2018,5,16,9,15,772.0,149.0,3.05,17.45,730.5,863.34,665.19
2018,5,16,9,30,739.0,169.0,3.1,17.8,751.0,870.73,668.47
2018,5,16,9,45,727.0,186.0,3.2,18.1,778.0,887.39,678.75
2018,5,16,10,0,715.0,203.0,3.3,18.4,805.0,900.97,686.88
2018,5,16,10,15,617.5,248.0,3.35,18.6,779.5,859.17,655.78
2018,5,16,10,30,520.0,293.0,3.4,18.8,754.0,811.35,618.87
2018,5,16,10,45,400.0,355.0,3.4,19.05,714.0,758.0,576.45
2018,5,16,11,0,280.0,417.0,3.4,19.3,674.0,697.09,528.47
2018,5,16,11,15,290.0,418.0,3.35,19.45,687.5,703.0,532.51
2018,5,16,11,30,300.0,419.0,3.3,19.6,701.0,707.74,535.33
2018,5,16,11,45,366.5,385.0,3.25,19.75,731.0,729.43,552.32
2018,5,16,12,0,433.0,351.0,3.2,19.9,761.0,751.73,569.38
2018,5,16,12,15,584.5,288.5,3.25,20.0,840.5,816.72,618.99
2018,5,16,12,30,736.0,226.0,3.3,20.1,920.0,876.0,662.32
2018,5,16,12,45,794.0,196.0,3.35,20.2,937.0,876.82,662.7
2018,5,16,13,0,852.0,166.0,3.4,20.3,954.0,874.55,661.51
2018,5,16,13,15,839.5,168.5,3.45,20.3,932.5,840.85,638.92
2018,5,16,13,30,827.0,171.0,3.5,20.3,911.0,805.73,615.41
2018,5,16,13,45,805.5,174.5,3.55,20.35,879.0,763.64,586.64
2018,5,16,14,0,784.0,178.0,3.6,20.4,847.0,721.2,555.81
2018,5,16,14,15,817.0,157.0,3.65,20.25,831.5,692.62,535.93
2018,5,16,14,30,850.0,136.0,3.7,20.1,816.0,660.04,512.38
2018,5,16,14,45,841.5,132.0,3.8,20.0,779.0,614.53,478.0
2018,5,16,15,0,833.0,128.0,3.9,19.9,742.0,568.41,442.29
2018,5,16,15,15,818.5,124.5,3.9,19.9,699.0,519.33,403.02
2018,5,16,15,30,804.0,121.0,3.9,19.9,656.0,470.58,363.06
2018,5,16,15,45,787.5,116.5,3.95,19.4,609.5,420.66,321.94
2018,5,16,16,0,771.0,112.0,4.0,18.9,563.0,371.69,280.46
2018,5,16,16,15,750.5,106.5,4.0,18.45,514.0,318.31,234.67
2018,5,16,16,30,730.0,101.0,4.0,18.0,465.0,269.89,192.25
2018,5,16,16,45,701.0,95.5,4.05,17.6,414.0,221.59,150.37
2018,5,16,17,0,672.0,90.0,4.1,17.2,363.0,176.19,112.13
2018,5,16,17,15,631.0,83.0,4.0,16.7,311.5,131.26,77.55
2018,5,16,17,30,590.0,76.0,3.9,16.2,260.0,90.69,51.28
2018,5,16,17,45,533.0,68.5,3.85,15.65,211.5,53.95,35.69
2018,5,16,18,0,476.0,61.0,3.8,15.1,163.0,44.25,33.64
2018,5,16,18,15,388.0,51.0,3.6,14.5,119.5,38.66,28.35
2018,5,16,18,30,300.0,41.0,3.4,13.9,76.0,31.55,21.34
2018,5,16,18,45,186.5,27.0,3.2,13.3,45.5,21.21,7.52
2018,5,16,19,0,73.0,13.0,3.0,12.7,15.0,12.78,0.0
2018,5,16,19,15,36.5,6.5,2.9,12.4,7.5,0.0,0.0
2018,5,16,19,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.75,9.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.65,9.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.4,9.05,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,9.45,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,9.7,8.0,16.13,0.0
2018,5,17,5,15,132.0,22.0,2.0,10.3,33.5,72.04,0.0
2018,5,17,5,30,230.0,36.0,2.3,10.9,59.0,135.44,96.8
2018,5,17,5,45,325.5,47.0,2.6,11.5,99.5,193.92,151.83
2018,5,17,6,0,421.0,58.0,2.9,12.1,140.0,263.7,213.4
2018,5,17,6,15,407.0,73.0,2.95,12.65,171.0,291.52,239.89
2018,5,17,6,30,393.0,88.0,3.0,13.2,202.0,319.16,264.6
2018,5,17,6,45,456.5,96.0,3.05,13.8,253.5,380.73,316.03
2018,5,17,7,0,520.0,104.0,3.1,14.4,305.0,450.84,372.63
2018,5,17,7,15,547.0,113.5,3.05,15.0,351.5,500.0,410.64
2018,5,17,7,30,574.0,123.0,3.0,15.6,398.0,550.09,448.27
2018,5,17,7,45,601.5,131.0,3.0,16.15,447.0,599.58,484.62
2018,5,17,8,0,629.0,139.0,3.0,16.7,496.0,649.5,520.36
2018,5,17,8,15,706.0,127.5,2.95,17.2,560.0,717.17,568.03
2018,5,17,8,30,783.0,116.0,2.9,17.7,624.0,784.98,613.69
2018,5,17,8,45,806.5,115.5,2.9,18.2,669.5,824.55,638.53
2018,5,17,9,0,830.0,115.0,2.9,18.7,715.0,862.97,662.41
2018,5,17,9,15,843.0,116.0,2.9,19.15,753.5,886.93,676.14
2018,5,17,9,30,856.0,117.0,2.9,19.6,792.0,914.14,692.15
2018,5,17,9,45,867.0,117.0,2.95,20.05,825.0,936.2,704.92
2018,5,17,10,0,878.0,117.0,3.0,20.5,858.0,955.83,716.09
2018,5,17,10,15,884.0,118.5,3.1,20.85,884.0,969.69,724.1
2018,5,17,10,30,890.0,120.0,3.2,21.2,910.0,980.73,730.36
2018,5,17,10,45,894.0,120.5,3.25,21.6,929.0,985.95,732.32
2018,5,17,11,0,898.0,121.0,3.3,22.0,948.0,988.24,732.5
2018,5,17,11,15,900.5,121.5,3.45,22.25,960.0,986.15,731.05
2018,5,17,11,30,903.0,122.0,3.6,22.5,972.0,981.13,727.74
2018,5,17,11,45,903.5,123.0,3.7,22.7,977.0,971.81,721.46
2018,5,17,12,0,904.0,124.0,3.8,22.9,982.0,959.65,713.37
2018,5,17,12,15,905.0,122.5,3.95,23.0,979.0,942.76,702.72
2018,5,17,12,30,906.0,121.0,4.1,23.1,976.0,923.2,690.27
2018,5,17,12,45,905.0,119.0,4.25,23.15,965.5,898.81,674.62
2018,5,17,13,0,904.0,117.0,4.4,23.2,955.0,871.99,657.22
2018,5,17,13,15,900.5,116.0,4.55,23.1,937.0,841.74,637.95
2018,5,17,13,30,897.0,115.0,4.7,23.0,919.0,809.39,617.11
2018,5,17,13,45,892.0,113.5,4.85,22.9,894.5,773.5,593.47
2018,5,17,14,0,887.0,112.0,5.0,22.8,870.0,735.9,568.27
2018,5,17,14,15,879.5,110.5,5.1,22.55,839.0,695.08,539.92
2018,5,17,14,30,872.0,109.0,5.2,22.3,808.0,653.07,508.77
2018,5,17,14,45,863.0,106.5,5.25,22.05,771.5,608.28,474.61
2018,5,17,15,0,854.0,104.0,5.3,21.8,735.0,562.82,439.06
2018,5,17,15,15,841.0,102.0,5.3,21.8,693.5,515.33,400.5
2018,5,17,15,30,828.0,100.0,5.3,21.8,652.0,464.19,358.34
2018,5,17,15,45,811.5,97.0,5.35,20.95,606.0,414.56,317.45
2018,5,17,16,0,795.0,94.0,5.4,20.1,560.0,365.82,276.09
2018,5,17,16,15,773.5,90.5,5.35,19.6,511.5,316.19,232.77
2018,5,17,16,30,752.0,87.0,5.3,19.1,463.0,268.34,190.47
2018,5,17,16,45,723.0,83.0,5.2,18.55,412.5,220.44,148.65
2018,5,17,17,0,694.0,79.0,5.1,18.0,362.0,172.1,107.77
2018,5,17,17,15,653.0,74.0,4.95,17.35,311.5,127.72,73.44
2018,5,17,17,30,612.0,69.0,4.8,16.7,261.0,87.66,47.45
2018,5,17,17,45,553.0,62.5,4.7,16.1,212.0,50.5,31.5
2018,5,17,18,0,494.0,56.0,4.6,15.5,163.0,39.56,29.46
2018,5,17,18,15,404.0,47.5,4.4,15.0,120.0,35.15,25.24
2018,5,17,18,30,314.0,39.0,4.2,14.5,77.0,30.49,20.45
2018,5,17,18,45,194.5,26.0,4.05,14.0,46.0,20.31,7.68
2018,5,17,19,0,75.0,13.0,3.9,13.5,15.0,12.78,0.0
2018,5,17,19,15,37.5,6.5,3.85,13.25,7.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.75,12.75,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.7,12.35,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.25,11.15,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.15,10.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.0,10.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,10.65,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,10.6,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.65,10.55,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,18,4,45,14.5,4.0,2.75,10.8,4.0,0.0,0.0
2018,5,18,5,0,29.0,8.0,2.8,10.9,8.0,14.96,0.0
2018,5,18,5,15,123.0,23.0,3.0,11.25,34.0,71.26,0.0
2018,5,18,5,30,217.0,38.0,3.2,11.6,60.0,133.87,96.38
2018,5,18,5,45,314.0,49.0,3.4,12.0,100.5,192.45,150.92
2018,5,18,6,0,411.0,60.0,3.6,12.4,141.0,262.16,212.49
2018,5,18,6,15,370.5,70.0,3.6,12.85,159.0,270.9,223.36
2018,5,18,6,30,330.0,80.0,3.6,13.3,177.0,276.98,230.29
2018,5,18,6,45,406.0,90.0,3.65,13.75,232.0,345.44,288.07
2018,5,18,7,0,482.0,100.0,3.7,14.2,287.0,423.9,352.26
2018,5,18,7,15,511.5,110.0,3.7,14.65,333.5,473.68,391.58
2018,5,18,7,30,541.0,120.0,3.7,15.1,380.0,524.69,430.9
2018,5,18,7,45,563.5,129.0,3.7,15.55,425.5,570.42,465.1
2018,5,18,8,0,586.0,138.0,3.7,16.0,471.0,616.32,498.65
2018,5,18,8,15,603.5,146.0,3.65,16.5,514.5,657.06,527.3
2018,5,18,8,30,621.0,154.0,3.6,17.0,558.0,697.16,554.66
2018,5,18,8,45,634.0,160.0,3.6,17.5,596.5,730.38,576.39
2018,5,18,9,0,647.0,166.0,3.6,18.0,635.0,762.32,596.96
2018,5,18,9,15,665.0,174.0,3.6,18.5,678.0,799.46,621.04
2018,5,18,9,30,683.0,182.0,3.6,19.0,721.0,835.12,643.72
2018,5,18,9,45,725.0,176.0,3.6,19.45,769.5,876.41,670.21
2018,5,18,10,0,767.0,170.0,3.6,19.9,818.0,913.2,693.23
2018,5,18,10,15,834.0,144.0,3.65,20.3,868.5,954.95,719.85
2018,5,18,10,30,901.0,118.0,3.7,20.7,919.0,990.17,741.76
2018,5,18,10,45,906.0,118.0,3.75,21.05,938.5,995.89,743.97
2018,5,18,11,0,911.0,118.0,3.8,21.4,958.0,998.67,744.56
2018,5,18,11,15,914.0,118.5,3.85,21.7,970.5,997.05,742.49
2018,5,18,11,30,917.0,119.0,3.9,22.0,983.0,992.45,738.57
2018,5,18,11,45,918.5,119.0,4.0,22.25,988.0,982.99,731.96
2018,5,18,12,0,920.0,119.0,4.1,22.5,993.0,970.64,723.53
2018,5,18,12,15,917.0,120.5,4.2,22.55,989.5,952.82,712.03
2018,5,18,12,30,914.0,122.0,4.3,22.6,986.0,932.39,698.79
2018,5,18,12,45,909.0,123.0,4.45,22.7,974.5,907.23,682.4
2018,5,18,13,0,904.0,124.0,4.6,22.8,963.0,879.79,664.8
2018,5,18,13,15,894.5,127.0,4.65,22.65,944.0,848.39,644.28
2018,5,18,13,30,885.0,130.0,4.7,22.5,925.0,815.21,622.36
2018,5,18,13,45,799.5,174.5,4.8,22.35,877.5,761.59,585.91
2018,5,18,14,0,714.0,219.0,4.9,22.2,830.0,710.19,547.41
2018,5,18,14,15,748.5,191.0,4.95,21.95,811.0,678.57,525.66
2018,5,18,14,30,783.0,163.0,5.0,21.7,792.0,645.27,501.82
2018,5,18,14,45,709.5,185.0,5.0,21.45,735.0,585.09,455.48
2018,5,18,15,0,636.0,207.0,5.0,21.2,678.0,532.08,413.96
2018,5,18,15,15,650.0,185.0,5.0,21.2,642.5,489.04,379.96
2018,5,18,15,30,664.0,163.0,5.0,21.2,607.0,444.16,343.52
2018,5,18,15,45,668.0,147.5,5.05,20.35,567.0,399.18,307.0
2018,5,18,16,0,672.0,132.0,5.1,19.5,527.0,353.41,268.62
2018,5,18,16,15,644.0,125.5,5.1,18.95,477.5,304.84,227.21
2018,5,18,16,30,616.0,119.0,5.1,18.4,428.0,258.81,187.5
2018,5,18,16,45,640.0,102.0,5.15,17.85,393.0,217.45,149.87
2018,5,18,17,0,664.0,85.0,5.2,17.3,358.0,173.9,110.91
2018,5,18,17,15,628.5,80.5,5.1,16.65,310.5,132.01,78.15
2018,5,18,17,30,593.0,76.0,5.0,16.0,263.0,93.93,53.07
2018,5,18,17,45,534.5,69.0,4.9,15.4,214.5,57.23,36.48
2018,5,18,18,0,476.0,62.0,4.8,14.8,166.0,44.79,34.19
2018,5,18,18,15,386.5,52.0,4.65,14.3,122.5,39.23,28.93
2018,5,18,18,30,297.0,42.0,4.5,13.8,79.0,32.22,22.06
2018,5,18,18,45,183.0,28.0,4.35,13.35,47.5,21.92,9.45
2018,5,18,19,0,69.0,14.0,4.2,12.9,16.0,13.76,0.0
2018,5,18,19,15,34.5,7.0,4.15,12.65,8.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,3.9,10.45,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,3.95,10.35,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.05,10.2,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.15,10.2,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.2,10.2,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.25,10.25,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.3,10.3,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.25,10.45,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.15,10.65,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,4,45,2.0,2.5,4.1,10.8,2.5,0.0,0.0
2018,5,19,5,0,4.0,5.0,4.1,10.9,5.0,5.9,0.0
2018,5,19,5,15,49.5,19.5,4.2,11.1,24.5,41.36,0.0
2018,5,19,5,30,95.0,34.0,4.3,11.3,44.0,80.37,57.0
2018,5,19,5,45,137.0,48.5,4.4,11.5,71.5,116.55,90.8
2018,5,19,6,0,179.0,63.0,4.5,11.7,99.0,156.7,126.91
2018,5,19,6,15,136.5,86.0,4.55,11.95,118.0,164.05,134.84
2018,5,19,6,30,94.0,109.0,4.6,12.2,137.0,172.9,142.73
2018,5,19,6,45,179.0,127.5,4.65,12.5,193.0,244.9,204.38
2018,5,19,7,0,264.0,146.0,4.7,12.8,249.0,331.6,277.03
2018,5,19,7,15,336.0,154.5,4.75,13.3,304.5,397.35,331.06
2018,5,19,7,30,408.0,163.0,4.8,13.8,360.0,477.45,395.27
2018,5,19,7,45,556.5,145.0,4.85,14.3,444.5,583.48,480.21
2018,5,19,8,0,705.0,127.0,4.9,14.8,529.0,695.83,567.01
2018,5,19,8,15,747.0,124.5,4.9,15.3,582.5,748.14,603.3
2018,5,19,8,30,789.0,122.0,4.9,15.8,636.0,798.35,637.63
2018,5,19,8,45,726.5,154.5,4.95,16.25,652.5,804.03,639.08
2018,5,19,9,0,664.0,187.0,5.0,16.7,669.0,800.65,634.23
2018,5,19,9,15,760.5,156.0,5.05,17.1,736.0,863.0,677.68
2018,5,19,9,30,857.0,125.0,5.1,17.5,803.0,925.42,720.09
2018,5,19,9,45,868.5,125.0,5.15,17.9,836.5,947.91,733.67
2018,5,19,10,0,880.0,125.0,5.2,18.3,870.0,967.98,745.8
2018,5,19,10,15,886.5,127.0,5.25,18.6,897.0,982.77,754.57
2018,5,19,10,30,893.0,129.0,5.3,18.9,924.0,994.75,761.49
2018,5,19,10,45,897.0,130.0,5.35,19.2,943.5,1000.42,764.13
2018,5,19,11,0,901.0,131.0,5.4,19.5,963.0,1003.15,764.88
2018,5,19,11,15,902.0,133.0,5.5,19.6,975.0,1001.04,763.36
2018,5,19,11,30,903.0,135.0,5.6,19.7,987.0,995.98,759.93
2018,5,19,11,45,901.5,137.5,5.65,19.85,991.5,986.15,752.79
2018,5,19,12,0,900.0,140.0,5.7,20.0,996.0,973.52,743.82
2018,5,19,12,15,897.0,141.5,5.75,20.0,992.5,955.86,731.85
2018,5,19,12,30,894.0,143.0,5.8,20.0,989.0,935.66,718.15
2018,5,19,12,45,889.0,144.5,5.85,20.0,978.0,911.29,701.51
2018,5,19,13,0,884.0,146.0,5.9,20.0,967.0,884.69,683.28
2018,5,19,13,15,878.5,146.0,5.9,19.85,949.0,854.19,662.35
2018,5,19,13,30,873.0,146.0,5.9,19.7,931.0,821.77,639.97
2018,5,19,13,45,865.0,145.5,5.95,19.6,905.5,785.25,614.55
2018,5,19,14,0,857.0,145.0,6.0,19.5,880.0,746.33,587.16
2018,5,19,14,15,849.0,143.0,5.95,19.25,849.0,705.28,556.4
2018,5,19,14,30,841.0,141.0,5.9,19.0,818.0,663.2,524.16
2018,5,19,14,45,829.5,139.5,5.9,18.8,781.5,618.67,489.42
2018,5,19,15,0,818.0,138.0,5.9,18.6,745.0,573.8,453.63
2018,5,19,15,15,803.0,135.0,5.9,18.6,702.5,525.66,414.22
2018,5,19,15,30,788.0,132.0,5.9,18.6,660.0,477.92,374.26
2018,5,19,15,45,767.5,128.5,5.8,17.95,613.0,424.74,330.02
2018,5,19,16,0,747.0,125.0,5.7,17.3,566.0,375.95,288.22
2018,5,19,16,15,717.0,122.0,5.65,16.8,515.5,326.15,244.96
2018,5,19,16,30,687.0,119.0,5.6,16.3,465.0,279.03,203.56
2018,5,19,16,45,648.5,114.5,5.55,15.85,413.5,231.65,162.53
2018,5,19,17,0,610.0,110.0,5.5,15.4,362.0,188.19,125.92
2018,5,19,17,15,560.0,104.0,5.4,14.8,311.0,146.15,93.42
2018,5,19,17,30,510.0,98.0,5.3,14.2,260.0,108.88,68.63
2018,5,19,17,45,388.5,85.5,5.2,13.6,196.0,69.86,48.57
2018,5,19,18,0,267.0,73.0,5.1,13.0,132.0,53.4,42.13
2018,5,19,18,15,154.5,53.5,4.95,12.6,85.5,43.28,32.74
2018,5,19,18,30,42.0,34.0,4.8,12.2,39.0,30.22,20.55
2018,5,19,18,45,22.0,21.0,4.65,11.75,23.5,19.02,8.02
2018,5,19,19,0,2.0,8.0,4.5,11.3,8.0,7.86,0.0
2018,5,19,19,15,1.0,4.0,4.45,11.2,4.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.35,10.95,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.2,10.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.05,10.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.0,10.6,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.05,10.6,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.0,10.75,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,3.95,10.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,3.85,10.6,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,3.8,10.6,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.75,10.55,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2018,5,20,4,45,8.5,4.0,3.8,10.55,4.0,0.0,0.0
2018,5,20,5,0,17.0,8.0,3.8,10.6,8.0,12.08,0.0
2018,5,20,5,15,89.5,25.5,3.85,10.75,34.0,62.18,8.27
2018,5,20,5,30,162.0,43.0,3.9,10.9,60.0,116.74,85.26
2018,5,20,5,45,161.5,50.0,4.0,11.05,74.5,128.15,100.43
2018,5,20,6,0,161.0,57.0,4.1,11.2,89.0,141.24,114.27
2018,5,20,6,15,86.5,67.5,4.1,11.45,85.5,117.18,95.28
2018,5,20,6,30,12.0,78.0,4.1,11.7,82.0,83.33,66.15
2018,5,20,6,45,43.0,104.5,4.1,11.9,121.0,133.41,109.21
2018,5,20,7,0,74.0,131.0,4.1,12.1,160.0,182.64,150.95
2018,5,20,7,15,69.5,157.5,4.05,12.4,187.5,210.79,173.64
2018,5,20,7,30,65.0,184.0,4.0,12.7,215.0,238.24,195.3
2018,5,20,7,45,78.0,210.5,4.0,12.95,252.0,277.8,226.98
2018,5,20,8,0,91.0,237.0,4.0,13.2,289.0,317.9,258.59
2018,5,20,8,15,136.0,254.0,4.0,13.4,339.0,382.07,309.86
2018,5,20,8,30,181.0,271.0,4.0,13.6,389.0,440.1,355.44
2018,5,20,8,45,191.5,297.0,3.95,13.75,429.5,480.46,385.44
2018,5,20,9,0,202.0,323.0,3.9,13.9,470.0,520.53,414.86
2018,5,20,9,15,244.0,336.5,3.95,14.0,523.5,583.9,462.76
2018,5,20,9,30,286.0,350.0,4.0,14.1,577.0,639.01,503.83
2018,5,20,9,45,345.5,350.5,4.05,14.2,635.5,696.94,547.23
2018,5,20,10,0,405.0,351.0,4.1,14.3,694.0,762.46,595.34
2018,5,20,10,15,436.0,349.5,4.15,14.5,729.0,791.38,615.73
2018,5,20,10,30,467.0,348.0,4.2,14.7,764.0,819.17,635.42
2018,5,20,10,45,641.0,265.0,4.25,14.9,849.5,901.51,698.87
2018,5,20,11,0,815.0,182.0,4.3,15.1,935.0,978.0,752.09
2018,5,20,11,15,845.5,165.5,4.35,15.55,955.5,985.15,755.18
2018,5,20,11,30,876.0,149.0,4.4,16.0,976.0,984.98,753.83
2018,5,20,11,45,880.0,147.5,4.45,16.45,982.0,976.6,746.97
2018,5,20,12,0,884.0,146.0,4.5,16.9,988.0,965.45,738.36
2018,5,20,12,15,853.5,165.5,4.55,17.25,976.5,943.49,722.62
2018,5,20,12,30,823.0,185.0,4.6,17.6,965.0,916.29,703.31
2018,5,20,12,45,823.0,182.5,4.65,17.95,955.5,893.21,686.93
2018,5,20,13,0,823.0,180.0,4.7,18.3,946.0,867.92,668.96
2018,5,20,13,15,759.0,213.0,4.8,18.3,909.0,821.75,637.24
2018,5,20,13,30,695.0,246.0,4.9,18.3,872.0,776.52,603.83
2018,5,20,13,45,560.5,300.0,4.95,18.3,796.0,700.75,545.55
2018,5,20,14,0,426.0,354.0,5.0,18.3,720.0,630.82,491.02
2018,5,20,14,15,390.5,351.5,5.1,17.85,677.5,587.92,459.62
2018,5,20,14,30,355.0,349.0,5.2,17.4,635.0,544.73,427.45
2018,5,20,14,45,434.0,302.0,5.25,17.0,635.5,529.41,417.81
2018,5,20,15,0,513.0,255.0,5.3,16.6,636.0,510.07,404.02
2018,5,20,15,15,459.5,254.5,5.3,16.6,581.5,457.26,361.64
2018,5,20,15,30,406.0,254.0,5.3,16.6,527.0,408.76,322.43
2018,5,20,15,45,401.0,234.5,5.3,15.55,488.0,368.42,290.45
2018,5,20,16,0,396.0,215.0,5.3,14.5,449.0,328.42,257.87
2018,5,20,16,15,452.0,183.5,5.25,14.1,429.0,297.91,230.3
2018,5,20,16,30,508.0,152.0,5.2,13.7,409.0,262.09,197.09
2018,5,20,16,45,453.5,145.0,5.1,13.3,356.0,217.44,159.65
2018,5,20,17,0,399.0,138.0,5.0,12.9,303.0,178.16,127.76
2018,5,20,17,15,228.5,118.0,4.85,12.65,210.0,125.0,90.78
2018,5,20,17,30,58.0,98.0,4.7,12.4,117.0,92.7,71.63
2018,5,20,17,45,85.5,89.0,4.55,12.15,111.0,77.0,59.09
2018,5,20,18,0,113.0,80.0,4.4,11.9,105.0,66.72,54.22
2018,5,20,18,15,74.5,61.0,4.25,11.8,76.0,51.79,40.42
2018,5,20,18,30,36.0,42.0,4.1,11.7,47.0,38.19,27.57
2018,5,20,18,45,28.5,28.0,3.95,11.55,31.0,25.69,13.39
2018,5,20,19,0,21.0,14.0,3.8,11.4,15.0,13.76,0.0
2018,5,20,19,15,10.5,7.0,3.65,11.35,7.5,0.0,0.0
2018,5,20,19,30,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,10.8,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,10.55,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.25,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,10.5,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,10.6,8.0,12.35,0.0
2018,5,21,5,15,88.5,25.5,1.8,10.85,34.0,62.08,13.02
2018,5,21,5,30,159.0,43.0,1.9,11.1,60.0,115.58,84.66
2018,5,21,5,45,247.0,57.5,1.95,11.4,100.0,177.94,140.31
2018,5,21,6,0,335.0,72.0,2.0,11.7,140.0,243.7,197.78
2018,5,21,6,15,401.0,83.5,2.0,12.1,187.0,303.33,249.53
2018,5,21,6,30,467.0,95.0,2.0,12.5,234.0,368.67,304.59
2018,5,21,6,45,517.0,102.5,2.0,12.9,283.5,425.44,351.21
2018,5,21,7,0,567.0,110.0,2.0,13.3,333.0,489.13,401.72
2018,5,21,7,15,604.5,116.0,1.95,13.9,383.5,543.36,442.8
2018,5,21,7,30,642.0,122.0,1.9,14.5,434.0,599.18,483.74
2018,5,21,7,45,671.5,126.5,1.85,15.1,483.5,648.77,518.68
2018,5,21,8,0,701.0,131.0,1.8,15.7,533.0,698.78,552.47
2018,5,21,8,15,723.0,134.5,1.8,16.4,579.5,741.81,579.83
2018,5,21,8,30,745.0,138.0,1.8,17.1,626.0,784.22,606.25
2018,5,21,8,45,763.5,140.0,1.8,17.75,669.0,817.87,626.2
2018,5,21,9,0,782.0,142.0,1.8,18.4,712.0,853.62,647.38
2018,5,21,9,15,801.0,141.0,1.9,18.95,751.5,885.05,666.62
2018,5,21,9,30,820.0,140.0,2.0,19.5,791.0,914.73,684.61
2018,5,21,9,45,837.5,137.0,2.1,20.1,825.0,938.9,698.73
2018,5,21,10,0,855.0,134.0,2.2,20.7,859.0,955.39,707.8
2018,5,21,10,15,855.5,139.5,2.3,21.15,884.0,967.76,714.68
2018,5,21,10,30,856.0,145.0,2.4,21.6,909.0,977.25,719.78
2018,5,21,10,45,861.0,146.0,2.5,22.05,928.5,983.65,722.96
2018,5,21,11,0,866.0,147.0,2.6,22.5,948.0,987.25,724.4
2018,5,21,11,15,874.5,143.0,2.7,22.85,961.0,986.4,723.34
2018,5,21,11,30,883.0,139.0,2.8,23.2,974.0,982.73,720.55
2018,5,21,11,45,884.5,138.5,2.95,23.55,978.5,973.02,714.3
2018,5,21,12,0,886.0,138.0,3.1,23.9,983.0,960.56,706.3
2018,5,21,12,15,883.0,139.5,3.25,24.05,979.5,943.21,695.61
2018,5,21,12,30,880.0,141.0,3.4,24.2,976.0,923.37,683.24
2018,5,21,12,45,875.0,142.0,3.55,24.4,964.5,898.93,667.59
2018,5,21,13,0,870.0,143.0,3.7,24.6,953.0,872.31,650.37
2018,5,21,13,15,865.5,142.0,3.9,24.55,935.0,842.2,631.49
2018,5,21,13,30,861.0,141.0,4.1,24.5,917.0,810.16,611.03
2018,5,21,13,45,854.5,139.5,4.25,24.45,892.0,774.36,587.48
2018,5,21,14,0,848.0,138.0,4.4,24.4,867.0,737.06,562.6
2018,5,21,14,15,839.0,136.0,4.55,24.15,835.5,694.68,533.2
2018,5,21,14,30,830.0,134.0,4.7,23.9,804.0,652.48,502.8
2018,5,21,14,45,818.5,131.5,4.8,23.65,767.0,607.59,469.39
2018,5,21,15,0,807.0,129.0,4.9,23.4,730.0,562.38,434.83
2018,5,21,15,15,792.5,126.0,4.9,23.4,688.5,515.07,397.15
2018,5,21,15,30,778.0,123.0,4.9,23.4,647.0,468.11,358.88
2018,5,21,15,45,759.5,119.0,5.05,22.5,601.0,419.16,319.6
2018,5,21,16,0,741.0,115.0,5.2,21.6,555.0,368.09,277.53
2018,5,21,16,15,717.0,110.5,5.25,20.9,506.5,319.2,235.92
2018,5,21,16,30,693.0,106.0,5.3,20.2,458.0,272.37,195.41
2018,5,21,16,45,661.5,101.0,5.3,19.55,408.0,225.7,155.27
2018,5,21,17,0,630.0,96.0,5.3,18.9,358.0,182.18,118.65
2018,5,21,17,15,585.5,90.0,5.25,18.1,308.0,139.52,85.51
2018,5,21,17,30,541.0,84.0,5.2,17.3,258.0,101.55,59.91
2018,5,21,17,45,480.0,76.0,5.2,16.45,210.5,66.22,42.24
2018,5,21,18,0,419.0,68.0,5.2,15.6,163.0,49.4,38.18
2018,5,21,18,15,333.0,57.5,5.1,15.0,121.0,42.91,32.15
2018,5,21,18,30,247.0,47.0,5.0,14.4,79.0,36.09,25.5
2018,5,21,18,45,151.5,31.5,4.95,13.8,48.5,24.66,12.92
2018,5,21,19,0,56.0,16.0,4.9,13.2,18.0,15.73,0.0
2018,5,21,19,15,28.0,8.0,4.85,12.95,9.0,7.86,0.0
2018,5,21,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.6,11.75,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.5,11.6,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.3,11.35,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.1,11.25,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,3.9,11.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.4,10.75,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,22,4,45,15.5,5.0,3.1,10.9,5.5,0.0,0.0
2018,5,22,5,0,31.0,10.0,3.1,11.0,11.0,17.6,0.0
2018,5,22,5,15,116.5,25.5,3.2,11.25,37.0,74.57,21.3
2018,5,22,5,30,202.0,41.0,3.3,11.5,63.0,133.16,98.28
2018,5,22,5,45,260.0,50.0,3.4,11.75,93.5,173.9,137.22
2018,5,22,6,0,318.0,59.0,3.5,12.0,124.0,220.68,179.69
2018,5,22,6,15,165.5,62.5,3.5,12.3,97.0,155.73,127.84
2018,5,22,6,30,13.0,66.0,3.5,12.6,70.0,71.06,55.47
2018,5,22,6,45,23.0,86.0,3.45,12.9,94.5,101.06,81.13
2018,5,22,7,0,33.0,106.0,3.4,13.2,119.0,129.18,104.77
2018,5,22,7,15,42.0,132.5,3.45,13.55,151.5,164.51,133.98
2018,5,22,7,30,51.0,159.0,3.5,13.9,184.0,200.34,163.1
2018,5,22,7,45,53.0,173.0,3.5,14.3,201.5,217.61,176.46
2018,5,22,8,0,55.0,187.0,3.5,14.7,219.0,234.89,189.69
2018,5,22,8,15,64.0,210.0,3.55,15.3,250.0,267.53,215.08
2018,5,22,8,30,73.0,233.0,3.6,15.9,281.0,300.41,240.24
2018,5,22,8,45,89.5,255.0,3.7,16.45,317.5,338.8,269.7
2018,5,22,9,0,106.0,277.0,3.8,17.0,354.0,386.24,305.62
2018,5,22,9,15,143.5,291.5,3.9,17.45,402.0,436.23,343.93
2018,5,22,9,30,181.0,306.0,4.0,17.9,450.0,487.12,382.34
2018,5,22,9,45,342.5,287.0,4.1,18.35,573.0,635.67,496.37
2018,5,22,10,0,504.0,268.0,4.2,18.8,696.0,770.64,596.41
2018,5,22,10,15,543.0,271.0,4.25,19.15,745.0,813.27,625.36
2018,5,22,10,30,582.0,274.0,4.3,19.5,794.0,856.2,654.7
2018,5,22,10,45,706.0,218.0,4.4,19.8,862.5,917.58,698.52
2018,5,22,11,0,830.0,162.0,4.5,20.1,931.0,973.73,736.21
2018,5,22,11,15,869.0,142.5,4.55,20.3,957.0,981.46,740.5
2018,5,22,11,30,908.0,123.0,4.6,20.5,983.0,991.64,746.92
2018,5,22,11,45,910.0,122.5,4.7,20.65,988.0,982.31,740.68
2018,5,22,12,0,912.0,122.0,4.8,20.8,993.0,970.15,732.7
2018,5,22,12,15,909.0,124.5,4.85,20.8,990.0,953.51,721.75
2018,5,22,12,30,906.0,127.0,4.9,20.8,987.0,934.28,709.06
2018,5,22,12,45,901.0,128.5,4.9,20.8,976.0,909.88,692.46
2018,5,22,13,0,896.0,130.0,4.9,20.8,965.0,883.21,674.29
2018,5,22,13,15,892.5,128.5,4.95,20.7,947.5,852.84,654.06
2018,5,22,13,30,889.0,127.0,5.0,20.6,930.0,820.42,632.25
2018,5,22,13,45,883.0,126.5,5.0,20.5,905.5,785.11,607.96
2018,5,22,14,0,877.0,126.0,5.0,20.4,881.0,748.18,582.33
2018,5,22,14,15,869.0,123.5,5.0,20.2,849.5,706.63,552.67
2018,5,22,14,30,861.0,121.0,5.0,20.0,818.0,663.96,520.58
2018,5,22,14,45,850.5,119.5,5.0,19.8,781.5,619.78,486.59
2018,5,22,15,0,840.0,118.0,5.0,19.6,745.0,572.09,449.24
2018,5,22,15,15,826.5,115.0,5.0,19.6,703.0,523.88,410.23
2018,5,22,15,30,813.0,112.0,5.0,19.6,661.0,475.88,370.48
2018,5,22,15,45,795.0,109.0,4.9,19.0,615.0,426.42,329.32
2018,5,22,16,0,777.0,106.0,4.8,18.4,569.0,378.01,288.02
2018,5,22,16,15,748.0,104.0,4.75,17.95,518.5,328.24,244.93
2018,5,22,16,30,719.0,102.0,4.7,17.5,468.0,277.49,200.69
2018,5,22,16,45,694.0,95.5,4.65,17.05,418.5,229.68,158.79
2018,5,22,17,0,669.0,89.0,4.6,16.6,369.0,184.37,119.84
2018,5,22,17,15,627.0,83.5,4.55,16.05,318.5,140.44,85.03
2018,5,22,17,30,585.0,78.0,4.5,15.5,268.0,100.92,57.83
2018,5,22,17,45,526.5,71.0,4.4,14.9,219.5,64.2,39.27
2018,5,22,18,0,468.0,64.0,4.3,14.3,171.0,45.9,35.3
2018,5,22,18,15,383.5,54.0,4.15,13.8,127.5,40.4,30.13
2018,5,22,18,30,299.0,44.0,4.0,13.3,84.0,33.56,23.5
2018,5,22,18,45,191.0,30.5,3.8,12.8,52.0,23.76,12.68
2018,5,22,19,0,83.0,17.0,3.6,12.3,20.0,16.71,0.0
2018,5,22,19,15,41.5,8.5,3.55,12.1,10.0,8.36,0.0
2018,5,22,19,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.1,10.9,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.05,10.9,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.65,10.9,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.35,10.9,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.1,10.95,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,23,4,45,18.5,5.5,2.25,11.05,6.0,0.0,0.0
2018,5,23,5,0,37.0,11.0,2.3,11.1,12.0,20.13,0.0
2018,5,23,5,15,125.0,27.0,2.4,11.35,39.0,79.5,27.19
2018,5,23,5,30,213.0,43.0,2.5,11.6,66.0,139.64,103.53
2018,5,23,5,45,270.0,54.0,2.65,11.8,99.0,183.11,144.63
2018,5,23,6,0,327.0,65.0,2.8,12.0,132.0,232.4,189.11
2018,5,23,6,15,196.0,75.0,2.85,12.25,118.5,186.13,153.25
2018,5,23,6,30,65.0,85.0,2.9,12.5,105.0,128.6,104.85
2018,5,23,6,45,42.5,102.0,2.9,12.8,116.0,130.23,106.0
2018,5,23,7,0,20.0,119.0,2.9,13.1,127.0,130.89,105.81
2018,5,23,7,15,15.0,133.5,2.95,13.45,140.0,142.69,115.07
2018,5,23,7,30,10.0,148.0,3.0,13.8,153.0,154.06,123.78
2018,5,23,7,45,9.5,156.5,3.1,14.2,161.5,162.05,129.72
2018,5,23,8,0,9.0,165.0,3.2,14.6,170.0,170.07,135.63
2018,5,23,8,15,31.0,214.5,3.3,15.1,234.5,245.99,196.82
2018,5,23,8,30,53.0,264.0,3.4,15.6,299.0,317.6,252.97
2018,5,23,8,45,58.0,256.5,3.5,16.1,297.0,313.43,248.78
2018,5,23,9,0,63.0,249.0,3.6,16.6,295.0,309.87,245.38
2018,5,23,9,15,54.5,259.5,3.75,17.1,301.0,313.47,246.96
2018,5,23,9,30,46.0,270.0,3.9,17.6,307.0,316.55,248.11
2018,5,23,9,45,57.5,291.0,4.0,18.05,339.0,348.84,272.56
2018,5,23,10,0,69.0,312.0,4.1,18.5,371.0,381.07,296.62
2018,5,23,10,15,71.0,328.5,4.2,18.9,390.5,399.37,309.61
2018,5,23,10,30,73.0,345.0,4.3,19.3,410.0,417.29,322.34
2018,5,23,10,45,65.0,346.0,4.35,19.65,405.0,409.32,315.31
2018,5,23,11,0,57.0,347.0,4.4,20.0,400.0,401.12,308.26
2018,5,23,11,15,131.5,336.0,4.45,20.2,460.0,465.17,358.87
2018,5,23,11,30,206.0,325.0,4.5,20.4,520.0,526.15,406.18
2018,5,23,11,45,416.0,283.5,4.55,20.55,680.0,682.17,526.14
2018,5,23,12,0,626.0,242.0,4.6,20.7,840.0,828.14,634.32
2018,5,23,12,15,686.0,226.0,4.6,20.8,879.5,853.89,651.58
2018,5,23,12,30,746.0,210.0,4.6,20.9,919.0,875.7,666.55
2018,5,23,12,45,773.0,195.0,4.65,20.95,923.0,864.44,658.97
2018,5,23,13,0,800.0,180.0,4.7,21.0,927.0,851.5,650.47
2018,5,23,13,15,852.5,149.5,4.7,20.95,932.0,840.65,643.46
2018,5,23,13,30,905.0,119.0,4.7,20.9,937.0,826.76,634.35
2018,5,23,13,45,901.5,116.5,4.7,20.8,913.0,791.06,609.87
2018,5,23,14,0,898.0,114.0,4.7,20.7,889.0,753.54,584.03
2018,5,23,14,15,892.0,112.5,4.7,20.55,859.0,713.57,556.18
2018,5,23,14,30,886.0,111.0,4.7,20.4,829.0,672.29,525.18
2018,5,23,14,45,878.5,108.0,4.7,20.2,792.5,627.61,491.09
2018,5,23,15,0,871.0,105.0,4.7,20.0,756.0,582.11,455.56
2018,5,23,15,15,858.0,103.0,4.7,20.0,714.0,534.06,416.82
2018,5,23,15,30,845.0,101.0,4.7,20.0,672.0,486.07,377.19
2018,5,23,15,45,831.0,97.0,4.7,19.35,626.5,432.27,333.07
2018,5,23,16,0,817.0,93.0,4.7,18.7,581.0,382.78,291.01
2018,5,23,16,15,798.0,89.5,4.65,18.15,532.5,332.95,247.6
2018,5,23,16,30,779.0,86.0,4.6,17.6,484.0,284.62,204.79
2018,5,23,16,45,752.0,82.0,4.6,17.1,433.5,235.76,161.78
2018,5,23,17,0,725.0,78.0,4.6,16.6,383.0,189.57,121.89
2018,5,23,17,15,687.0,73.5,4.5,16.0,332.0,141.03,82.87
2018,5,23,17,30,649.0,69.0,4.4,15.4,281.0,99.63,54.02
