Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,45,594.5,63.0,4.3,14.75,231.0,60.6,34.2
2018,5,23,18,0,540.0,57.0,4.2,14.1,181.0,39.58,29.72
2018,5,23,18,15,457.0,49.5,4.0,13.5,136.5,36.06,26.36
2018,5,23,18,30,374.0,42.0,3.8,12.9,92.0,32.39,22.58
2018,5,23,18,45,250.0,30.0,3.6,12.35,57.5,23.94,13.16
2018,5,23,19,0,126.0,18.0,3.4,11.8,23.0,17.69,0.0
2018,5,23,19,15,63.0,9.0,3.3,11.5,11.5,8.85,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,10.95,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.25,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,9.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,9.6,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,5,24,4,45,29.0,6.0,1.75,8.85,6.5,0.0,0.0
2018,5,24,5,0,58.0,12.0,1.8,9.1,13.0,26.48,0.0
2018,5,24,5,15,164.5,25.5,2.05,9.65,41.0,89.82,35.29
2018,5,24,5,30,271.0,39.0,2.3,10.2,69.0,154.69,115.56
2018,5,24,5,45,350.5,48.5,2.5,10.75,108.0,209.46,166.21
2018,5,24,6,0,430.0,58.0,2.7,11.3,147.0,272.0,221.89
2018,5,24,6,15,283.0,75.5,2.7,11.75,140.5,237.37,196.32
2018,5,24,6,30,136.0,93.0,2.7,12.2,134.0,175.99,145.48
2018,5,24,6,45,102.0,107.0,2.65,12.65,141.0,176.74,145.92
2018,5,24,7,0,68.0,121.0,2.6,13.1,148.0,167.62,137.41
2018,5,24,7,15,72.5,148.5,2.6,13.65,181.0,202.57,165.78
2018,5,24,7,30,77.0,176.0,2.6,14.2,214.0,237.55,193.46
2018,5,24,7,45,85.5,196.5,2.6,14.7,242.5,267.61,216.85
2018,5,24,8,0,94.0,217.0,2.6,15.2,271.0,297.97,240.09
2018,5,24,8,15,96.0,231.0,2.6,15.75,290.5,324.67,259.82
2018,5,24,8,30,98.0,245.0,2.6,16.3,310.0,342.85,272.72
2018,5,24,8,45,302.0,223.5,2.65,16.8,441.0,504.26,401.52
2018,5,24,9,0,506.0,202.0,2.7,17.3,572.0,676.29,531.39
2018,5,24,9,15,590.5,195.0,2.75,17.8,649.0,758.41,589.16
2018,5,24,9,30,675.0,188.0,2.8,18.3,726.0,837.98,642.92
2018,5,24,9,45,746.5,171.5,2.85,18.8,788.5,892.17,677.78
2018,5,24,10,0,818.0,155.0,2.9,19.3,851.0,950.22,714.89
2018,5,24,10,15,824.0,157.0,3.0,19.7,876.5,963.68,722.22
2018,5,24,10,30,830.0,159.0,3.1,20.1,902.0,974.48,728.25
2018,5,24,10,45,833.0,161.0,3.2,20.5,920.5,979.66,730.61
2018,5,24,11,0,836.0,163.0,3.3,20.9,939.0,982.04,731.25
2018,5,24,11,15,838.0,164.0,3.4,21.15,950.5,979.64,729.23
2018,5,24,11,30,840.0,165.0,3.5,21.4,962.0,974.48,725.49
2018,5,24,11,45,840.0,166.5,3.6,21.65,966.5,965.18,719.08
2018,5,24,12,0,840.0,168.0,3.7,21.9,971.0,953.24,710.99
2018,5,24,12,15,664.0,240.0,3.8,22.0,873.5,848.11,639.63
2018,5,24,12,30,488.0,312.0,3.9,22.1,776.0,744.33,563.3
2018,5,24,12,45,353.5,348.0,4.05,22.15,682.5,646.77,491.35
2018,5,24,13,0,219.0,384.0,4.2,22.2,589.0,554.27,421.33
2018,5,24,13,15,467.0,302.5,4.35,21.95,728.5,671.36,514.3
2018,5,24,13,30,715.0,221.0,4.5,21.7,868.0,772.77,592.97
2018,5,24,13,45,587.0,280.0,4.65,21.45,802.0,704.49,541.28
2018,5,24,14,0,459.0,339.0,4.8,21.2,736.0,643.64,495.04
2018,5,24,14,15,397.0,347.5,4.9,20.65,682.0,588.66,454.88
2018,5,24,14,30,335.0,356.0,5.0,20.1,628.0,540.55,419.11
2018,5,24,14,45,252.0,352.0,5.1,19.55,551.5,470.36,366.13
2018,5,24,15,0,169.0,348.0,5.2,19.0,475.0,410.85,320.66
2018,5,24,15,15,107.5,310.0,5.2,19.0,389.0,336.28,262.93
2018,5,24,15,30,46.0,272.0,5.2,19.0,303.0,271.66,212.57
2018,5,24,15,45,48.0,251.5,5.25,17.75,282.0,250.7,197.42
2018,5,24,16,0,50.0,231.0,5.3,16.5,261.0,229.65,181.78
2018,5,24,16,15,66.5,218.5,5.2,16.05,255.0,219.91,174.09
2018,5,24,16,30,83.0,206.0,5.1,15.6,249.0,208.44,164.63
2018,5,24,16,45,190.5,178.5,5.0,15.1,263.0,199.38,153.63
2018,5,24,17,0,298.0,151.0,4.9,14.6,277.0,179.61,132.55
2018,5,24,17,15,325.5,129.5,4.75,14.25,250.5,148.98,105.89
2018,5,24,17,30,353.0,108.0,4.6,13.9,224.0,110.95,75.02
2018,5,24,17,45,325.0,92.5,4.5,13.55,185.0,78.63,54.62
2018,5,24,18,0,297.0,77.0,4.4,13.2,146.0,56.08,44.55
2018,5,24,18,15,246.0,63.5,4.15,12.9,111.5,47.43,36.51
2018,5,24,18,30,195.0,50.0,3.9,12.6,77.0,38.3,27.79
2018,5,24,18,45,119.5,33.5,3.7,12.3,48.0,27.68,16.4
2018,5,24,19,0,44.0,17.0,3.5,12.0,19.0,14.39,0.0
2018,5,24,19,15,22.0,8.5,3.35,11.9,9.5,8.36,0.0
2018,5,24,19,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.05,11.65,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.85,11.35,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.8,11.15,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.75,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.45,10.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,9.95,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,4,45,1.0,1.0,1.35,10.35,1.0,0.0,0.0
2018,5,25,5,0,2.0,2.0,1.4,10.5,2.0,2.47,0.0
2018,5,25,5,15,1.0,4.0,1.65,10.75,4.0,4.15,0.0
2018,5,25,5,30,0.0,6.0,1.9,11.0,6.0,5.78,0.0
2018,5,25,5,45,4.5,9.5,2.1,11.3,10.5,11.01,3.69
2018,5,25,6,0,9.0,13.0,2.3,11.6,15.0,16.63,8.68
2018,5,25,6,15,4.5,26.0,2.35,11.9,27.0,27.29,17.97
2018,5,25,6,30,0.0,39.0,2.4,12.2,39.0,37.65,26.86
2018,5,25,6,45,15.5,87.5,2.5,12.55,93.5,94.92,75.89
2018,5,25,7,0,31.0,136.0,2.6,12.9,148.0,161.71,131.83
2018,5,25,7,15,39.5,163.5,2.55,13.35,181.5,197.8,161.06
2018,5,25,7,30,48.0,191.0,2.5,13.8,215.0,234.26,190.06
2018,5,25,7,45,77.0,210.0,2.5,14.25,252.5,276.52,223.9
2018,5,25,8,0,106.0,229.0,2.5,14.7,290.0,329.06,265.17
2018,5,25,8,15,62.0,223.0,2.55,15.15,259.5,280.15,224.1
2018,5,25,8,30,18.0,217.0,2.6,15.6,229.0,230.44,182.42
2018,5,25,8,45,18.0,231.0,2.6,16.1,243.5,244.58,192.89
2018,5,25,9,0,18.0,245.0,2.6,16.6,258.0,258.65,203.04
2018,5,25,9,15,15.0,232.0,2.65,16.95,243.5,242.41,189.57
2018,5,25,9,30,12.0,219.0,2.7,17.3,229.0,226.33,176.38
2018,5,25,9,45,11.0,219.5,2.7,17.65,229.0,225.74,175.39
2018,5,25,10,0,10.0,220.0,2.7,18.0,229.0,225.14,174.37
2018,5,25,10,15,15.0,261.5,2.75,18.15,275.0,271.14,209.79
2018,5,25,10,30,20.0,303.0,2.8,18.3,321.0,317.07,244.54
2018,5,25,10,45,13.5,247.0,2.85,18.45,259.5,254.67,196.24
2018,5,25,11,0,7.0,191.0,2.9,18.6,198.0,192.93,148.17
2018,5,25,11,15,10.5,216.5,2.95,18.75,226.5,221.13,170.18
2018,5,25,11,30,14.0,242.0,3.0,18.9,255.0,249.16,191.68
2018,5,25,11,45,16.0,264.5,3.1,19.0,279.5,272.58,209.52
2018,5,25,12,0,18.0,287.0,3.2,19.1,304.0,295.76,227.1
2018,5,25,12,15,20.0,280.5,3.3,19.2,299.5,292.13,224.34
2018,5,25,12,30,22.0,274.0,3.4,19.3,295.0,286.15,219.9
2018,5,25,12,45,42.0,280.5,3.5,19.4,320.0,308.35,237.67
2018,5,25,13,0,62.0,287.0,3.6,19.5,345.0,329.4,254.38
2018,5,25,13,15,31.0,184.0,3.65,19.4,213.0,202.92,156.52
2018,5,25,13,30,0.0,81.0,3.7,19.3,81.0,78.52,57.61
2018,5,25,13,45,1.5,104.5,3.75,19.25,106.0,102.31,76.84
2018,5,25,14,0,3.0,128.0,3.8,19.2,131.0,125.88,95.74
2018,5,25,14,15,25.0,209.0,3.85,19.05,229.5,215.95,167.5
2018,5,25,14,30,47.0,290.0,3.9,18.9,328.0,302.85,235.38
2018,5,25,14,45,66.0,306.0,3.95,18.75,357.0,325.31,253.13
2018,5,25,15,0,85.0,322.0,4.0,18.6,386.0,345.46,269.12
2018,5,25,15,15,90.0,311.0,4.0,18.6,375.5,332.49,259.32
2018,5,25,15,30,95.0,300.0,4.0,18.6,365.0,318.91,249.0
2018,5,25,15,45,103.5,280.0,3.95,18.1,346.0,298.58,233.7
2018,5,25,16,0,112.0,260.0,3.9,17.6,327.0,272.98,213.93
2018,5,25,16,15,194.5,232.5,3.85,17.3,337.5,269.07,209.37
2018,5,25,16,30,277.0,205.0,3.8,17.0,348.0,252.55,193.33
2018,5,25,16,45,403.0,161.5,3.75,16.7,345.0,224.94,165.55
2018,5,25,17,0,529.0,118.0,3.7,16.4,342.0,189.63,130.11
2018,5,25,17,15,542.0,102.0,3.55,16.05,305.5,149.8,96.24
2018,5,25,17,30,555.0,86.0,3.4,15.7,269.0,109.55,65.25
2018,5,25,17,45,497.0,77.0,3.3,15.3,220.0,72.3,44.7
2018,5,25,18,0,439.0,68.0,3.2,14.9,171.0,49.03,38.02
2018,5,25,18,15,372.5,58.0,3.0,14.5,130.5,43.01,32.41
2018,5,25,18,30,306.0,48.0,2.8,14.1,90.0,36.62,26.21
2018,5,25,18,45,202.0,34.0,2.65,13.7,57.5,26.51,15.62
2018,5,25,19,0,98.0,20.0,2.5,13.3,25.0,15.87,0.0
2018,5,25,19,15,49.0,10.0,2.4,13.05,12.5,9.83,0.0
2018,5,25,19,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.75,11.35,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,10.9,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,10.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,5,26,4,45,2.0,2.5,1.5,11.1,2.5,0.0,0.0
2018,5,26,5,0,4.0,5.0,1.6,11.2,5.0,5.94,0.0
2018,5,26,5,15,2.0,13.0,1.7,11.5,13.0,13.14,1.54
2018,5,26,5,30,0.0,21.0,1.8,11.8,21.0,20.26,10.98
2018,5,26,5,45,0.0,34.0,1.95,12.05,34.0,32.83,22.16
2018,5,26,6,0,0.0,47.0,2.1,12.3,47.0,45.49,33.29
2018,5,26,6,15,26.5,72.0,2.1,12.65,80.0,87.78,69.68
2018,5,26,6,30,53.0,97.0,2.1,13.0,113.0,130.22,105.92
2018,5,26,6,45,59.5,108.0,2.05,13.4,129.0,146.89,119.86
2018,5,26,7,0,66.0,119.0,2.0,13.8,145.0,164.16,134.05
2018,5,26,7,15,72.0,148.5,1.95,14.15,180.5,202.26,164.92
2018,5,26,7,30,78.0,178.0,1.9,14.5,216.0,240.53,195.2
2018,5,26,7,45,92.0,168.5,1.85,14.85,218.0,249.12,201.7
2018,5,26,8,0,106.0,159.0,1.8,15.2,220.0,251.38,203.31
2018,5,26,8,15,110.0,177.0,1.75,15.6,245.0,276.62,222.48
2018,5,26,8,30,114.0,195.0,1.7,16.0,270.0,301.68,241.11
2018,5,26,8,45,83.0,221.0,1.65,16.4,277.5,305.04,241.31
2018,5,26,9,0,52.0,247.0,1.6,16.8,285.0,298.09,233.67
2018,5,26,9,15,211.5,236.5,1.6,17.25,403.5,447.42,351.65
2018,5,26,9,30,371.0,226.0,1.6,17.7,522.0,594.93,461.91
2018,5,26,9,45,513.0,216.0,1.6,18.15,643.5,724.98,554.4
2018,5,26,10,0,655.0,206.0,1.6,18.6,765.0,853.72,641.1
2018,5,26,10,15,675.5,213.0,1.65,19.0,804.5,884.45,659.0
2018,5,26,10,30,696.0,220.0,1.7,19.4,844.0,913.09,676.5
2018,5,26,10,45,724.5,212.0,1.7,19.85,874.0,931.7,686.62
2018,5,26,11,0,753.0,204.0,1.7,20.3,904.0,948.0,695.34
2018,5,26,11,15,812.5,175.5,1.8,20.6,940.0,968.09,708.25
2018,5,26,11,30,872.0,147.0,1.9,20.9,976.0,984.1,718.5
2018,5,26,11,45,829.5,170.5,2.0,21.2,962.0,960.75,703.38
2018,5,26,12,0,787.0,194.0,2.1,21.5,948.0,930.8,684.28
2018,5,26,12,15,694.5,238.5,2.25,21.7,902.5,875.96,649.2
2018,5,26,12,30,602.0,283.0,2.4,21.9,857.0,818.99,609.96
2018,5,26,12,45,682.0,241.5,2.55,22.05,885.5,832.84,622.82
2018,5,26,13,0,762.0,200.0,2.7,22.2,914.0,840.87,629.32
2018,5,26,13,15,824.5,165.0,2.8,22.35,924.5,836.12,626.73
2018,5,26,13,30,887.0,130.0,2.9,22.5,935.0,826.1,620.69
2018,5,26,13,45,881.5,129.0,3.05,22.6,911.0,790.93,597.73
2018,5,26,14,0,876.0,128.0,3.2,22.7,887.0,754.13,573.5
2018,5,26,14,15,868.0,126.5,3.25,22.65,856.0,713.68,545.77
2018,5,26,14,30,860.0,125.0,3.3,22.6,825.0,672.12,515.49
2018,5,26,14,45,848.5,124.0,3.4,22.55,788.5,627.95,482.73
2018,5,26,15,0,837.0,123.0,3.5,22.5,752.0,580.49,446.78
2018,5,26,15,15,762.5,140.5,3.5,22.5,689.0,519.59,399.24
2018,5,26,15,30,688.0,158.0,3.5,22.5,626.0,460.91,352.88
2018,5,26,15,45,664.5,152.5,3.6,22.15,579.5,412.44,314.21
2018,5,26,16,0,641.0,147.0,3.7,21.8,533.0,365.7,275.93
2018,5,26,16,15,663.0,129.0,3.75,21.45,499.0,324.8,240.6
2018,5,26,16,30,685.0,111.0,3.8,21.1,465.0,281.67,202.42
2018,5,26,16,45,673.5,103.0,3.85,20.7,421.0,237.3,163.73
2018,5,26,17,0,662.0,95.0,3.9,20.3,377.0,194.1,126.52
2018,5,26,17,15,591.5,92.5,3.95,19.7,320.0,149.16,92.24
2018,5,26,17,30,521.0,90.0,4.0,19.1,263.0,111.51,67.09
2018,5,26,17,45,491.5,79.5,4.0,18.45,220.5,75.49,46.36
2018,5,26,18,0,462.0,69.0,4.0,17.8,178.0,49.8,38.24
2018,5,26,18,15,377.0,59.5,4.0,17.05,134.5,44.13,33.05
2018,5,26,18,30,292.0,50.0,4.0,16.3,91.0,38.18,27.33
2018,5,26,18,45,187.0,35.5,4.0,15.55,58.0,27.7,16.63
2018,5,26,19,0,82.0,21.0,4.0,14.8,25.0,17.6,0.0
2018,5,26,19,15,41.0,10.5,4.0,14.4,12.5,10.32,0.0
2018,5,26,19,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.1,11.95,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,27,4,45,24.0,6.0,1.4,10.45,6.5,0.0,0.0
2018,5,27,5,0,48.0,12.0,1.5,10.7,13.0,24.11,0.0
2018,5,27,5,15,149.5,27.0,1.65,11.35,42.0,88.57,42.78
2018,5,27,5,30,251.0,42.0,1.8,12.0,71.0,152.09,113.85
2018,5,27,5,45,343.5,52.0,1.95,12.6,112.5,210.7,166.36
2018,5,27,6,0,436.0,62.0,2.1,13.2,154.0,280.31,226.91
2018,5,27,6,15,502.0,69.5,2.05,14.05,202.5,341.51,279.22
2018,5,27,6,30,568.0,77.0,2.0,14.9,251.0,407.93,333.95
2018,5,27,6,45,615.5,82.0,1.9,15.75,302.0,465.71,379.72
2018,5,27,7,0,663.0,87.0,1.8,16.6,353.0,526.47,425.9
2018,5,27,7,15,673.0,96.0,1.9,17.4,397.5,569.67,457.66
2018,5,27,7,30,683.0,105.0,2.0,18.2,442.0,612.27,488.05
2018,5,27,7,45,651.0,127.0,2.05,19.0,475.0,637.71,503.81
2018,5,27,8,0,619.0,149.0,2.1,19.8,508.0,658.86,516.05
2018,5,27,8,15,716.0,128.5,2.2,20.4,576.5,733.01,567.89
2018,5,27,8,30,813.0,108.0,2.3,21.0,645.0,808.41,618.0
2018,5,27,8,45,834.0,107.5,2.35,21.6,690.0,846.68,641.09
2018,5,27,9,0,855.0,107.0,2.4,22.2,735.0,878.5,659.83
2018,5,27,9,15,866.0,108.5,2.45,22.75,773.0,907.11,676.43
2018,5,27,9,30,877.0,110.0,2.5,23.3,811.0,933.56,691.51
2018,5,27,9,45,885.5,111.0,2.55,23.9,843.0,954.8,702.97
2018,5,27,10,0,894.0,112.0,2.6,24.5,875.0,973.5,712.79
2018,5,27,10,15,900.5,112.5,2.65,25.0,901.5,987.08,719.62
2018,5,27,10,30,907.0,113.0,2.7,25.5,928.0,997.87,724.74
2018,5,27,10,45,911.0,114.0,2.75,25.95,947.0,1003.87,727.02
2018,5,27,11,0,915.0,115.0,2.8,26.4,966.0,1006.92,727.55
2018,5,27,11,15,910.5,119.5,2.85,26.75,976.0,1002.31,723.57
2018,5,27,11,30,906.0,124.0,2.9,27.1,986.0,994.74,717.87
2018,5,27,11,45,914.5,119.5,3.0,27.45,993.0,987.81,713.11
2018,5,27,12,0,923.0,115.0,3.1,27.8,1000.0,977.96,706.52
2018,5,27,12,15,923.0,114.5,3.15,28.05,997.5,961.23,695.45
2018,5,27,12,30,923.0,114.0,3.2,28.3,995.0,941.83,682.75
2018,5,27,12,45,921.5,113.5,3.3,28.55,985.0,918.51,667.84
2018,5,27,13,0,920.0,113.0,3.4,28.8,975.0,892.73,651.29
2018,5,27,13,15,917.0,112.0,3.45,28.9,958.0,862.9,632.07
2018,5,27,13,30,914.0,111.0,3.5,29.0,941.0,830.92,611.34
2018,5,27,13,45,909.5,109.0,3.55,29.15,916.5,794.86,587.6
2018,5,27,14,0,905.0,107.0,3.6,29.3,892.0,757.03,562.49
2018,5,27,14,15,898.5,106.0,3.6,29.25,862.0,717.14,535.99
2018,5,27,14,30,892.0,105.0,3.6,29.2,832.0,675.96,506.75
2018,5,27,14,45,883.0,103.0,3.6,29.2,795.5,631.24,473.91
2018,5,27,15,0,874.0,101.0,3.6,29.2,759.0,585.81,439.8
2018,5,27,15,15,862.0,99.0,3.6,29.2,718.0,538.31,403.35
2018,5,27,15,30,850.0,97.0,3.6,29.2,677.0,490.77,365.95
2018,5,27,15,45,834.5,94.0,3.55,28.85,631.0,441.01,326.39
2018,5,27,16,0,819.0,91.0,3.5,28.5,585.0,387.89,283.36
2018,5,27,16,15,798.0,88.5,3.45,28.1,536.5,338.25,242.07
2018,5,27,16,30,777.0,86.0,3.4,27.7,488.0,290.3,201.44
2018,5,27,16,45,749.5,82.0,3.4,27.3,437.5,241.39,160.2
2018,5,27,17,0,722.0,78.0,3.4,26.9,387.0,195.18,121.76
2018,5,27,17,15,684.5,73.5,3.35,26.0,336.0,146.78,84.07
2018,5,27,17,30,647.0,69.0,3.3,25.1,285.0,105.37,55.45
2018,5,27,17,45,593.5,63.5,3.25,24.25,236.0,66.55,35.02
2018,5,27,18,0,540.0,58.0,3.2,23.4,187.0,39.91,28.84
2018,5,27,18,15,460.5,50.5,3.25,22.35,142.0,36.4,25.7
2018,5,27,18,30,381.0,43.0,3.3,21.3,97.0,32.72,22.15
2018,5,27,18,45,263.5,32.0,3.35,20.2,62.5,25.32,14.55
2018,5,27,19,0,146.0,21.0,3.4,19.1,28.0,16.63,0.0
2018,5,27,19,15,73.0,10.5,3.4,18.5,14.0,10.32,0.0
2018,5,27,19,30,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.05,15.35,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.6,13.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.15,12.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,5,28,4,45,50.0,6.5,1.55,12.7,8.0,0.0,0.0
2018,5,28,5,0,100.0,13.0,1.7,13.0,16.0,38.54,0.0
2018,5,28,5,15,230.5,24.5,1.85,13.65,47.0,110.59,55.79
2018,5,28,5,30,361.0,36.0,2.0,14.3,78.0,184.18,136.82
2018,5,28,5,45,448.5,43.0,2.15,14.95,121.0,244.11,191.0
2018,5,28,6,0,536.0,50.0,2.3,15.6,164.0,311.92,250.18
2018,5,28,6,15,592.5,55.5,2.25,16.4,212.5,370.33,300.19
2018,5,28,6,30,649.0,61.0,2.2,17.2,261.0,433.18,351.85
2018,5,28,6,45,689.0,65.5,2.1,18.05,312.0,487.38,394.55
2018,5,28,7,0,729.0,70.0,2.0,18.9,363.0,546.09,438.78
2018,5,28,7,15,757.0,73.0,1.95,19.85,413.5,597.05,475.39
2018,5,28,7,30,785.0,76.0,1.9,20.8,464.0,648.71,510.0
2018,5,28,7,45,806.0,79.5,1.9,21.8,513.5,696.19,540.12
2018,5,28,8,0,827.0,83.0,1.9,22.8,563.0,738.65,565.88
2018,5,28,8,15,843.0,85.5,1.9,23.6,609.5,779.86,590.63
2018,5,28,8,30,859.0,88.0,1.9,24.4,656.0,819.9,614.07
2018,5,28,8,45,871.5,89.5,1.9,25.25,698.5,854.42,633.24
2018,5,28,9,0,884.0,91.0,1.9,26.1,741.0,887.14,650.95
2018,5,28,9,15,892.5,93.5,2.0,26.8,779.0,915.35,666.9
2018,5,28,9,30,901.0,96.0,2.1,27.5,817.0,941.21,681.28
2018,5,28,9,45,905.5,99.5,2.2,28.2,849.0,961.88,692.29
2018,5,28,10,0,910.0,103.0,2.3,28.9,881.0,979.79,701.58
2018,5,28,10,15,916.0,104.0,2.4,29.4,907.5,993.67,708.91
2018,5,28,10,30,922.0,105.0,2.5,29.9,934.0,1004.69,714.54
2018,5,28,10,45,927.0,105.5,2.65,30.45,954.0,1011.29,717.79
2018,5,28,11,0,932.0,106.0,2.8,31.0,974.0,1014.91,719.25
2018,5,28,11,15,935.0,106.0,2.8,31.3,986.5,1013.07,716.77
2018,5,28,11,30,938.0,106.0,2.8,31.6,999.0,1008.22,712.56
2018,5,28,11,45,940.0,106.0,2.85,31.95,1004.5,999.43,706.31
2018,5,28,12,0,942.0,106.0,2.9,32.3,1010.0,987.72,698.34
2018,5,28,12,15,941.0,106.5,2.95,32.45,1007.5,970.85,687.77
2018,5,28,12,30,940.0,107.0,3.0,32.6,1005.0,951.27,675.55
2018,5,28,12,45,937.5,107.5,3.05,32.8,995.0,927.75,660.69
2018,5,28,13,0,935.0,108.0,3.1,33.0,985.0,901.75,644.26
2018,5,28,13,15,932.0,106.5,3.15,33.1,967.5,871.11,625.04
2018,5,28,13,30,929.0,105.0,3.2,33.2,950.0,838.29,604.29
2018,5,28,13,45,924.5,104.0,3.25,33.25,926.0,802.74,581.73
2018,5,28,14,0,920.0,103.0,3.3,33.3,902.0,765.38,557.77
2018,5,28,14,15,913.0,101.5,3.3,33.25,871.0,724.2,531.0
2018,5,28,14,30,906.0,100.0,3.3,33.2,840.0,681.73,501.8
2018,5,28,14,45,897.0,98.5,3.35,33.2,803.5,636.96,469.75
2018,5,28,15,0,888.0,97.0,3.4,33.2,767.0,591.45,436.38
2018,5,28,15,15,876.0,95.0,3.4,33.2,725.5,543.39,400.22
2018,5,28,15,30,864.0,93.0,3.4,33.2,684.0,495.27,363.08
2018,5,28,15,45,849.0,90.5,3.4,32.8,638.0,445.57,324.39
2018,5,28,16,0,834.0,88.0,3.4,32.4,592.0,396.49,285.08
2018,5,28,16,15,814.0,85.0,3.35,31.95,543.0,341.95,240.9
2018,5,28,16,30,794.0,82.0,3.3,31.5,494.0,293.07,200.17
2018,5,28,16,45,767.5,78.5,3.25,31.05,443.5,244.0,159.3
2018,5,28,17,0,741.0,75.0,3.2,30.6,393.0,197.51,121.07
2018,5,28,17,15,705.0,70.5,3.1,29.6,342.0,151.59,85.72
2018,5,28,17,30,669.0,66.0,3.0,28.6,291.0,106.23,54.23
2018,5,28,17,45,617.5,61.0,2.9,27.65,241.5,66.75,33.5
2018,5,28,18,0,566.0,56.0,2.8,26.7,192.0,38.11,26.89
2018,5,28,18,15,488.0,49.0,2.85,25.55,146.5,34.95,24.1
2018,5,28,18,30,410.0,42.0,2.9,24.4,101.0,31.62,20.94
2018,5,28,18,45,289.5,31.5,2.95,23.25,65.5,24.68,13.95
2018,5,28,19,0,169.0,21.0,3.0,22.1,30.0,16.59,0.0
2018,5,28,19,15,84.5,10.5,3.1,21.4,15.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,3.2,20.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.3,20.05,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.4,19.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.4,18.25,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.25,17.15,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.15,16.7,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,5,29,4,45,49.0,6.5,2.7,14.25,8.0,0.0,0.0
2018,5,29,5,0,98.0,13.0,2.9,14.4,16.0,38.11,0.0
2018,5,29,5,15,226.5,24.5,3.0,15.0,47.0,109.92,57.18
2018,5,29,5,30,355.0,36.0,3.1,15.6,78.0,182.39,135.36
2018,5,29,5,45,441.5,43.5,3.15,16.15,121.0,242.24,189.37
2018,5,29,6,0,528.0,51.0,3.2,16.7,164.0,309.94,248.49
2018,5,29,6,15,585.5,56.5,3.15,17.5,212.5,368.51,298.79
2018,5,29,6,30,643.0,62.0,3.1,18.3,261.0,431.63,350.92
2018,5,29,6,45,682.5,66.5,3.05,19.15,311.5,485.22,393.65
2018,5,29,7,0,722.0,71.0,3.0,20.0,362.0,543.37,438.14
2018,5,29,7,15,750.0,75.0,3.0,20.85,413.0,595.21,476.3
2018,5,29,7,30,778.0,79.0,3.0,21.7,464.0,647.77,512.73
2018,5,29,7,45,799.0,82.0,2.95,22.55,513.0,694.4,542.94
2018,5,29,8,0,820.0,85.0,2.9,23.4,562.0,740.68,572.09
2018,5,29,8,15,836.5,87.0,2.85,24.2,608.0,776.81,593.5
2018,5,29,8,30,853.0,89.0,2.8,25.0,654.0,816.51,616.99
2018,5,29,8,45,865.0,91.5,2.8,25.8,696.5,851.54,637.1
2018,5,29,9,0,877.0,94.0,2.8,26.6,739.0,884.75,655.72
2018,5,29,9,15,888.0,94.5,2.8,27.25,777.0,912.87,671.09
2018,5,29,9,30,899.0,95.0,2.8,27.9,815.0,938.79,684.92
2018,5,29,9,45,908.0,95.5,2.8,28.55,847.5,960.47,695.89
2018,5,29,10,0,917.0,96.0,2.8,29.2,880.0,979.57,705.2
2018,5,29,10,15,922.0,97.0,2.85,29.7,906.0,992.64,711.51
2018,5,29,10,30,927.0,98.0,2.9,30.2,932.0,1002.82,716.11
2018,5,29,10,45,930.5,99.5,2.95,30.65,951.5,1009.12,718.49
2018,5,29,11,0,934.0,101.0,3.0,31.1,971.0,1012.39,719.08
2018,5,29,11,15,935.5,101.5,3.1,31.45,982.5,1009.68,716.72
2018,5,29,11,30,937.0,102.0,3.2,31.8,994.0,1003.97,712.59
2018,5,29,11,45,937.5,102.5,3.25,32.1,999.0,994.34,705.84
2018,5,29,12,0,938.0,103.0,3.3,32.4,1004.0,981.82,697.38
2018,5,29,12,15,936.0,104.0,3.4,32.5,1001.0,964.66,686.95
2018,5,29,12,30,934.0,105.0,3.5,32.6,998.0,944.82,674.83
2018,5,29,12,45,930.0,106.0,3.6,32.7,987.5,920.65,659.89
2018,5,29,13,0,926.0,107.0,3.7,32.8,977.0,894.1,643.35
2018,5,29,13,15,922.5,107.0,3.85,32.65,960.0,864.76,625.79
2018,5,29,13,30,919.0,107.0,4.0,32.5,943.0,833.28,606.59
2018,5,29,13,45,914.5,106.0,4.15,32.4,919.5,798.09,584.55
2018,5,29,14,0,910.0,105.0,4.3,32.3,896.0,761.13,561.03
2018,5,29,14,15,904.0,103.5,4.45,31.95,866.0,721.04,535.59
2018,5,29,14,30,898.0,102.0,4.6,31.6,836.0,679.62,507.47
2018,5,29,14,45,889.5,100.5,4.7,31.25,800.5,635.51,476.1
2018,5,29,15,0,881.0,99.0,4.8,30.9,765.0,590.63,443.25
2018,5,29,15,15,869.5,96.5,4.8,30.9,723.5,542.72,406.38
2018,5,29,15,30,858.0,94.0,4.8,30.9,682.0,494.72,368.55
2018,5,29,15,45,844.5,91.5,5.0,29.75,637.5,445.96,331.09
2018,5,29,16,0,831.0,89.0,5.2,28.6,593.0,393.62,289.55
2018,5,29,16,15,814.5,86.0,5.2,27.65,546.0,344.49,248.7
2018,5,29,16,30,798.0,83.0,5.2,26.7,499.0,296.59,207.96
2018,5,29,16,45,773.5,79.5,5.25,25.75,449.0,247.79,166.43
2018,5,29,17,0,749.0,76.0,5.3,24.8,399.0,201.37,127.28
2018,5,29,17,15,714.0,72.0,5.3,23.65,348.0,155.62,90.95
2018,5,29,17,30,679.0,68.0,5.3,22.5,297.0,110.2,58.37
2018,5,29,17,45,628.5,62.5,5.3,21.35,247.0,69.81,36.13
2018,5,29,18,0,578.0,57.0,5.3,20.2,197.0,38.85,28.34
2018,5,29,18,15,499.0,50.0,5.25,19.15,151.0,35.72,25.49
2018,5,29,18,30,420.0,43.0,5.2,18.1,105.0,32.44,22.28
2018,5,29,18,45,296.5,33.0,5.15,17.1,68.5,26.03,15.62
2018,5,29,19,0,173.0,23.0,5.1,16.1,32.0,18.24,0.0
2018,5,29,19,15,86.5,11.5,5.05,15.6,16.0,11.3,0.0
2018,5,29,19,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.0,14.55,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,4.75,13.35,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.2,11.25,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.25,10.95,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.45,10.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.55,10.3,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.6,10.3,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.7,10.35,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,30,4,45,6.0,5.0,4.9,10.65,5.0,0.0,0.0
2018,5,30,5,0,12.0,10.0,5.0,10.8,10.0,12.94,0.0
2018,5,30,5,15,61.0,26.0,5.1,11.1,32.5,55.75,28.65
2018,5,30,5,30,110.0,42.0,5.2,11.4,55.0,96.19,71.83
2018,5,30,5,45,136.0,59.0,5.3,11.7,83.0,130.34,103.23
2018,5,30,6,0,162.0,76.0,5.4,12.0,111.0,166.67,135.94
2018,5,30,6,15,211.5,93.5,5.45,12.3,151.5,217.4,180.41
2018,5,30,6,30,261.0,111.0,5.5,12.6,192.0,272.29,227.78
2018,5,30,6,45,216.5,133.0,5.55,12.95,208.5,281.69,235.34
2018,5,30,7,0,172.0,155.0,5.6,13.3,225.0,278.93,232.12
2018,5,30,7,15,150.5,182.0,5.6,13.65,249.0,300.51,248.67
2018,5,30,7,30,129.0,209.0,5.6,14.0,273.0,319.82,262.82
2018,5,30,7,45,150.5,232.5,5.65,14.3,314.5,364.8,298.62
2018,5,30,8,0,172.0,256.0,5.7,14.6,356.0,410.77,334.62
2018,5,30,8,15,188.5,277.5,5.7,14.85,395.5,451.28,365.7
2018,5,30,8,30,205.0,299.0,5.7,15.1,435.0,492.16,396.66
2018,5,30,8,45,250.0,309.5,5.75,15.35,486.0,554.82,445.0
2018,5,30,9,0,295.0,320.0,5.8,15.6,537.0,609.95,486.99
2018,5,30,9,15,280.5,346.0,5.8,15.85,561.0,628.88,498.97
2018,5,30,9,30,266.0,372.0,5.8,16.1,585.0,646.01,509.65
2018,5,30,9,45,376.5,351.0,5.8,16.35,666.0,729.14,573.99
2018,5,30,10,0,487.0,330.0,5.8,16.6,747.0,822.11,643.77
2018,5,30,10,15,633.0,264.5,5.85,17.05,823.5,898.41,701.94
2018,5,30,10,30,779.0,199.0,5.9,17.5,900.0,969.58,751.99
2018,5,30,10,45,647.0,258.5,5.9,17.95,849.0,906.05,703.8
2018,5,30,11,0,515.0,318.0,5.9,18.4,798.0,833.85,646.3
2018,5,30,11,15,383.5,381.0,5.9,18.75,741.0,764.58,590.62
2018,5,30,11,30,252.0,444.0,5.9,19.1,684.0,690.94,531.35
2018,5,30,11,45,438.5,369.0,5.95,19.5,789.5,790.7,609.75
2018,5,30,12,0,625.0,294.0,6.0,19.9,895.0,881.84,679.57
2018,5,30,12,15,763.5,216.0,6.1,20.0,948.0,920.14,708.67
2018,5,30,12,30,902.0,138.0,6.2,20.1,1001.0,948.36,728.89
2018,5,30,12,45,876.0,152.0,6.25,20.2,983.0,917.5,707.04
2018,5,30,13,0,850.0,166.0,6.3,20.3,965.0,887.09,685.73
2018,5,30,13,15,818.0,180.0,6.35,20.15,937.5,848.57,659.13
2018,5,30,13,30,786.0,194.0,6.4,20.0,910.0,809.66,632.07
2018,5,30,13,45,615.0,253.5,6.45,19.85,804.5,705.98,553.15
2018,5,30,14,0,444.0,313.0,6.5,19.7,699.0,612.99,480.23
2018,5,30,14,15,371.0,338.0,6.55,19.4,653.0,568.35,445.47
2018,5,30,14,30,298.0,363.0,6.6,19.1,607.0,525.91,412.11
2018,5,30,14,45,447.0,292.5,6.6,18.85,640.0,536.13,422.99
2018,5,30,15,0,596.0,222.0,6.6,18.6,673.0,535.76,424.36
2018,5,30,15,15,688.5,175.5,6.6,18.6,669.0,514.25,407.01
2018,5,30,15,30,781.0,129.0,6.6,18.6,665.0,487.14,383.89
2018,5,30,15,45,683.5,149.0,6.6,17.85,595.0,422.18,331.01
2018,5,30,16,0,586.0,169.0,6.6,17.1,525.0,368.86,287.14
2018,5,30,16,15,521.5,169.5,6.55,16.6,467.0,318.55,245.17
2018,5,30,16,30,457.0,170.0,6.5,16.1,409.0,273.37,207.55
2018,5,30,16,45,547.0,136.5,6.5,15.65,394.0,242.47,176.95
2018,5,30,17,0,637.0,103.0,6.5,15.2,379.0,201.69,137.27
2018,5,30,17,15,615.0,96.5,6.35,14.65,335.0,160.9,103.06
2018,5,30,17,30,593.0,90.0,6.2,14.1,291.0,122.57,74.14
2018,5,30,17,45,529.5,83.0,6.1,13.55,240.5,84.6,52.07
2018,5,30,18,0,466.0,76.0,6.0,13.0,190.0,54.89,43.58
2018,5,30,18,15,368.5,66.5,5.8,12.55,143.5,49.4,38.43
2018,5,30,18,30,271.0,57.0,5.6,12.1,97.0,43.65,32.76
2018,5,30,18,45,170.0,40.5,5.45,11.6,62.5,31.64,20.87
2018,5,30,19,0,69.0,24.0,5.3,11.1,28.0,20.01,0.0
2018,5,30,19,15,34.5,12.0,5.25,10.95,14.0,11.8,0.0
2018,5,30,19,30,0.0,0.0,5.2,10.8,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,5.15,10.7,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.05,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.65,10.55,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.55,10.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.5,10.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.45,10.7,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.2,10.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.15,10.55,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.2,10.6,0.0,0.0,0.0
2018,5,31,4,45,0.0,1.0,4.2,10.65,1.0,0.0,0.0
2018,5,31,5,0,0.0,2.0,4.2,10.7,2.0,1.97,0.0
2018,5,31,5,15,0.0,5.0,4.25,10.9,5.0,4.82,0.0
2018,5,31,5,30,0.0,8.0,4.3,11.1,8.0,7.71,0.73
2018,5,31,5,45,0.0,12.0,4.3,11.3,12.0,11.57,4.19
2018,5,31,6,0,0.0,16.0,4.3,11.5,16.0,15.43,7.63
2018,5,31,6,15,3.0,37.5,4.35,11.85,38.5,37.69,26.9
2018,5,31,6,30,6.0,59.0,4.4,12.2,61.0,60.25,46.31
2018,5,31,6,45,11.0,81.0,4.4,12.55,85.0,85.46,67.77
2018,5,31,7,0,16.0,103.0,4.4,12.9,109.0,111.35,89.52
2018,5,31,7,15,56.0,145.0,4.4,13.35,172.0,187.72,153.8
2018,5,31,7,30,96.0,187.0,4.4,13.8,235.0,271.31,222.41
2018,5,31,7,45,97.0,209.5,4.4,14.25,262.0,290.79,237.03
2018,5,31,8,0,98.0,232.0,4.4,14.7,289.0,317.9,257.59
2018,5,31,8,15,123.0,255.0,4.4,15.2,332.5,373.32,300.81
2018,5,31,8,30,148.0,278.0,4.4,15.7,376.0,421.27,337.41
2018,5,31,8,45,238.5,291.5,4.4,16.2,461.5,525.23,418.25
2018,5,31,9,0,329.0,305.0,4.4,16.7,547.0,623.92,492.73
2018,5,31,9,15,441.0,282.0,4.45,17.05,624.5,714.58,561.05
2018,5,31,9,30,553.0,259.0,4.5,17.4,702.0,800.06,624.3
2018,5,31,9,45,530.0,282.5,4.55,17.8,721.0,809.68,628.08
2018,5,31,10,0,507.0,306.0,4.6,18.2,740.0,816.52,630.37
2018,5,31,10,15,706.5,215.0,4.65,18.45,840.0,918.57,706.23
2018,5,31,10,30,906.0,124.0,4.7,18.7,940.0,1010.54,768.28
2018,5,31,10,45,911.0,124.5,4.75,18.95,960.0,1016.99,771.03
2018,5,31,11,0,916.0,125.0,4.8,19.2,980.0,1020.52,772.5
2018,5,31,11,15,918.5,125.5,4.9,19.3,992.0,1018.66,771.31
2018,5,31,11,30,921.0,126.0,5.0,19.4,1004.0,1013.85,768.22
2018,5,31,11,45,922.5,125.5,5.05,19.55,1009.0,1004.18,761.36
2018,5,31,12,0,924.0,125.0,5.1,19.7,1014.0,991.68,752.65
2018,5,31,12,15,919.0,128.5,5.1,19.7,1010.5,974.26,740.71
2018,5,31,12,30,914.0,132.0,5.1,19.7,1007.0,954.29,727.09
2018,5,31,12,45,906.0,135.5,5.15,19.7,995.5,929.26,710.32
2018,5,31,13,0,898.0,139.0,5.2,19.7,984.0,902.09,692.02
2018,5,31,13,15,895.0,138.0,5.2,19.65,967.0,872.89,672.08
2018,5,31,13,30,892.0,137.0,5.2,19.6,950.0,841.62,650.59
2018,5,31,13,45,886.5,136.0,5.15,19.6,926.5,806.48,625.87
2018,5,31,14,0,881.0,135.0,5.1,19.6,903.0,769.69,599.86
2018,5,31,14,15,873.0,133.5,5.1,19.45,872.0,729.23,571.2
2018,5,31,14,30,865.0,132.0,5.1,19.3,841.0,687.64,539.91
2018,5,31,14,45,854.5,129.5,5.05,19.15,804.0,640.31,503.59
2018,5,31,15,0,844.0,127.0,5.0,19.0,767.0,594.48,467.59
2018,5,31,15,15,830.5,124.5,5.0,19.0,725.5,546.79,429.23
2018,5,31,15,30,817.0,122.0,5.0,19.0,684.0,499.29,390.15
2018,5,31,15,45,800.0,118.5,4.95,18.5,638.0,449.79,349.24
2018,5,31,16,0,783.0,115.0,4.9,18.0,592.0,401.22,308.07
2018,5,31,16,15,761.0,111.5,4.85,17.65,543.5,352.11,265.52
2018,5,31,16,30,739.0,108.0,4.8,17.3,495.0,301.2,220.99
2018,5,31,16,45,709.0,103.0,4.75,16.95,444.0,252.43,178.27
2018,5,31,17,0,679.0,98.0,4.7,16.6,393.0,206.61,138.6
2018,5,31,17,15,639.5,92.0,4.65,16.1,342.0,161.67,101.88
2018,5,31,17,30,600.0,86.0,4.6,15.6,291.0,120.9,71.76
2018,5,31,17,45,545.0,78.5,4.5,15.1,241.5,82.35,48.93
2018,5,31,18,0,490.0,71.0,4.4,14.6,192.0,50.83,39.71
2018,5,31,18,15,408.0,62.0,4.2,14.05,147.0,45.76,35.01
2018,5,31,18,30,326.0,53.0,4.0,13.5,102.0,40.29,29.68
2018,5,31,18,45,217.5,39.0,3.8,12.95,66.5,30.32,19.78
2018,5,31,19,0,109.0,25.0,3.6,12.4,31.0,20.82,0.34
2018,5,31,19,15,54.5,12.5,3.45,12.1,15.5,12.29,0.0
2018,5,31,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.45,10.45,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.55,9.55,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.15,8.35,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,6,1,4,45,36.5,8.0,1.35,9.3,9.0,0.0,0.0
2018,6,1,5,0,73.0,16.0,1.4,9.6,18.0,34.77,0.0
2018,6,1,5,15,184.0,29.0,1.55,10.2,48.0,103.49,59.32
2018,6,1,5,30,295.0,42.0,1.7,10.8,78.0,168.2,127.62
2018,6,1,5,45,386.5,51.0,1.8,11.4,121.0,229.16,182.21
2018,6,1,6,0,478.0,60.0,1.9,12.0,164.0,298.69,242.9
2018,6,1,6,15,540.0,67.0,1.85,12.6,213.0,359.29,294.99
2018,6,1,6,30,602.0,74.0,1.8,13.2,262.0,424.76,349.2
2018,6,1,6,45,646.0,79.0,1.75,13.85,313.0,481.98,394.84
2018,6,1,7,0,690.0,84.0,1.7,14.5,364.0,541.87,440.79
2018,6,1,7,15,722.0,87.5,1.65,15.4,415.0,594.36,478.94
2018,6,1,7,30,754.0,91.0,1.6,16.3,466.0,645.72,514.49
2018,6,1,7,45,778.5,94.0,1.55,17.15,516.0,694.11,545.5
2018,6,1,8,0,803.0,97.0,1.5,18.0,566.0,742.39,575.5
2018,6,1,8,15,821.5,99.5,1.6,18.85,613.0,784.9,602.12
2018,6,1,8,30,840.0,102.0,1.7,19.7,660.0,826.4,627.65
2018,6,1,8,45,855.5,103.5,1.85,20.6,703.5,857.84,646.37
2018,6,1,9,0,871.0,105.0,2.0,21.5,747.0,892.76,667.32
2018,6,1,9,15,884.0,105.5,2.1,22.05,786.0,922.51,684.99
2018,6,1,9,30,897.0,106.0,2.2,22.6,825.0,950.17,701.23
2018,6,1,9,45,908.5,106.0,2.25,23.15,859.5,973.59,714.14
2018,6,1,10,0,920.0,106.0,2.3,23.7,894.0,994.51,725.44
2018,6,1,10,15,926.0,106.5,2.35,24.15,920.5,1008.02,732.27
2018,6,1,10,30,932.0,107.0,2.4,24.6,947.0,1018.66,737.41
2018,6,1,10,45,936.5,107.5,2.45,25.05,967.0,1024.89,739.85
2018,6,1,11,0,941.0,108.0,2.5,25.5,987.0,1028.12,740.51
2018,6,1,11,15,943.5,108.0,2.5,25.85,999.0,1025.87,737.6
2018,6,1,11,30,946.0,108.0,2.5,26.2,1011.0,1020.61,732.95
2018,6,1,11,45,947.5,107.5,2.55,26.55,1016.0,1010.91,726.12
2018,6,1,12,0,949.0,107.0,2.6,26.9,1021.0,998.28,717.55
2018,6,1,12,15,947.0,108.5,2.65,27.15,1018.5,981.51,706.7
2018,6,1,12,30,945.0,110.0,2.7,27.4,1016.0,962.03,694.18
2018,6,1,12,45,941.5,110.5,2.75,27.65,1005.0,937.67,678.54
2018,6,1,13,0,938.0,111.0,2.8,27.9,994.0,910.89,661.33
2018,6,1,13,15,935.0,110.0,2.85,28.05,977.0,880.81,642.17
2018,6,1,13,30,932.0,109.0,2.9,28.2,960.0,848.54,621.46
2018,6,1,13,45,927.5,108.0,2.95,28.35,936.0,813.06,598.48
2018,6,1,14,0,923.0,107.0,3.0,28.5,912.0,775.77,574.09
2018,6,1,14,15,916.0,105.5,3.05,28.55,881.0,734.64,547.06
2018,6,1,14,30,909.0,104.0,3.1,28.6,850.0,692.22,517.7
2018,6,1,14,45,900.5,102.0,3.2,28.6,813.5,647.32,485.4
2018,6,1,15,0,892.0,100.0,3.3,28.6,777.0,601.64,451.68
2018,6,1,15,15,880.0,98.0,3.3,28.6,735.5,553.53,415.01
2018,6,1,15,30,868.0,96.0,3.3,28.6,694.0,505.35,377.35
2018,6,1,15,45,853.0,93.0,3.45,28.3,648.0,455.11,337.86
2018,6,1,16,0,838.0,90.0,3.6,28.0,602.0,401.44,294.69
2018,6,1,16,15,819.0,87.5,3.6,27.6,553.5,351.61,253.26
2018,6,1,16,30,800.0,85.0,3.6,27.2,505.0,303.25,212.2
2018,6,1,16,45,774.5,81.5,3.65,26.75,454.5,254.1,170.52
2018,6,1,17,0,749.0,78.0,3.7,26.3,404.0,207.42,131.27
2018,6,1,17,15,713.5,73.5,3.6,25.45,352.5,161.06,94.47
2018,6,1,17,30,678.0,69.0,3.5,24.6,301.0,115.07,61.16
2018,6,1,17,45,628.0,63.5,3.45,23.75,251.0,74.53,38.06
2018,6,1,18,0,578.0,58.0,3.4,22.9,201.0,39.35,28.46
2018,6,1,18,15,502.0,51.0,3.35,21.75,155.0,36.24,25.7
2018,6,1,18,30,426.0,44.0,3.3,20.6,109.0,32.98,22.58
2018,6,1,18,45,310.0,34.0,3.3,19.45,72.5,26.6,16.24
2018,6,1,19,0,194.0,24.0,3.3,18.3,36.0,18.95,1.01
2018,6,1,19,15,100.0,12.5,3.35,17.65,18.5,12.29,0.0
2018,6,1,19,30,6.0,1.0,3.4,17.0,1.0,0.0,0.0
2018,6,1,19,45,3.0,0.5,3.45,16.35,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.45,11.6,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.35,11.35,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.45,11.65,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.7,12.4,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,1.8,12.8,19.0,44.82,0.0
2018,6,2,5,15,241.5,26.5,2.0,13.5,51.0,118.26,68.16
2018,6,2,5,30,368.0,38.0,2.2,14.2,83.0,190.07,142.55
2018,6,2,5,45,455.0,45.0,2.35,14.95,126.5,250.51,196.78
2018,6,2,6,0,542.0,52.0,2.5,15.7,170.0,318.69,256.09
2018,6,2,6,15,598.5,57.5,2.35,16.5,219.0,377.5,306.18
2018,6,2,6,30,655.0,63.0,2.2,17.3,268.0,440.74,357.74
2018,6,2,6,45,694.5,67.5,2.1,18.15,319.0,494.86,400.18
2018,6,2,7,0,734.0,72.0,2.0,19.0,370.0,553.53,444.18
2018,6,2,7,15,762.5,75.0,1.9,20.1,421.0,605.04,480.5
2018,6,2,7,30,791.0,78.0,1.8,21.2,472.0,657.27,514.62
2018,6,2,7,45,812.5,81.5,1.7,22.3,522.0,705.33,543.92
2018,6,2,8,0,834.0,85.0,1.6,23.4,572.0,748.36,568.67
2018,6,2,8,15,850.0,87.0,1.65,24.2,618.5,789.22,593.24
2018,6,2,8,30,866.0,89.0,1.7,25.0,665.0,828.92,616.6
2018,6,2,8,45,878.5,91.0,1.7,25.85,708.0,864.2,636.0
2018,6,2,9,0,891.0,93.0,1.7,26.7,751.0,897.68,653.92
2018,6,2,9,15,897.0,97.0,1.8,27.45,788.5,925.43,669.33
2018,6,2,9,30,903.0,101.0,1.9,28.2,826.0,950.71,683.1
2018,6,2,9,45,906.0,105.5,1.95,28.9,857.5,971.09,693.3
2018,6,2,10,0,909.0,110.0,2.0,29.6,889.0,988.65,701.77
2018,6,2,10,15,915.5,111.0,2.05,30.2,916.0,1003.05,708.58
2018,6,2,10,30,922.0,112.0,2.1,30.8,943.0,1014.62,713.71
2018,6,2,10,45,926.5,112.5,2.15,31.4,963.0,1020.81,715.62
2018,6,2,11,0,931.0,113.0,2.2,32.0,983.0,1024.03,715.83
2018,6,2,11,15,933.5,113.5,2.15,32.35,995.5,1022.3,712.74
2018,6,2,11,30,936.0,114.0,2.1,32.7,1008.0,1017.59,707.98
2018,6,2,11,45,937.0,114.5,2.1,33.1,1013.0,1008.48,701.1
2018,6,2,12,0,938.0,115.0,2.1,33.5,1018.0,996.47,692.6
2018,6,2,12,15,939.0,114.0,2.05,33.75,1016.0,980.19,681.47
2018,6,2,12,30,940.0,113.0,2.0,34.0,1014.0,961.18,668.79
2018,6,2,12,45,940.5,110.5,2.0,34.25,1004.5,937.62,653.93
2018,6,2,13,0,941.0,108.0,2.0,34.5,995.0,911.49,637.53
2018,6,2,13,15,938.5,107.5,2.0,34.65,978.5,882.28,619.46
