Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,30,936.0,107.0,2.0,34.8,962.0,850.84,599.94
2018,6,2,13,45,931.0,106.0,2.0,34.9,938.0,814.91,577.59
2018,6,2,14,0,926.0,105.0,2.0,35.0,914.0,777.19,553.95
2018,6,2,14,15,920.0,103.5,2.1,34.95,883.5,736.69,529.28
2018,6,2,14,30,914.0,102.0,2.2,34.9,853.0,694.82,502.3
2018,6,2,14,45,905.5,100.5,2.25,34.9,817.0,650.23,471.44
2018,6,2,15,0,897.0,99.0,2.3,34.9,781.0,604.83,439.2
2018,6,2,15,15,885.0,97.0,2.3,34.9,739.0,556.54,403.87
2018,6,2,15,30,873.0,95.0,2.3,34.9,697.0,508.17,367.53
2018,6,2,15,45,858.0,92.5,2.45,34.45,651.5,458.17,330.02
2018,6,2,16,0,843.0,90.0,2.6,34.0,606.0,408.78,291.63
2018,6,2,16,15,823.5,87.0,2.65,33.6,557.0,354.07,248.13
2018,6,2,16,30,804.0,84.0,2.7,33.2,508.0,304.91,207.8
2018,6,2,16,45,778.5,80.5,2.7,32.75,457.0,255.55,167.13
2018,6,2,17,0,753.0,77.0,2.7,32.3,406.0,208.66,128.74
2018,6,2,17,15,717.5,72.5,2.5,31.15,354.5,162.07,92.74
2018,6,2,17,30,682.0,68.0,2.3,30.0,303.0,115.93,60.06
2018,6,2,17,45,632.0,63.0,2.1,28.85,253.0,75.55,37.43
2018,6,2,18,0,582.0,58.0,1.9,27.7,203.0,40.42,28.75
2018,6,2,18,15,507.5,50.5,1.95,26.45,156.5,35.7,24.71
2018,6,2,18,30,433.0,43.0,2.0,25.2,110.0,31.92,21.24
2018,6,2,18,45,318.5,33.5,2.0,23.95,73.5,25.98,15.46
2018,6,2,19,0,204.0,24.0,2.0,22.7,37.0,19.63,2.3
2018,6,2,19,15,106.5,13.0,2.15,22.05,19.5,12.78,0.0
2018,6,2,19,30,9.0,2.0,2.3,21.4,2.0,0.0,0.0
2018,6,2,19,45,4.5,1.0,2.5,20.8,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.7,20.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.7,19.75,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.7,19.3,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.75,18.85,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.8,18.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.75,18.1,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.7,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.65,16.25,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,6,3,4,45,58.0,7.5,2.5,14.65,9.5,0.0,0.0
2018,6,3,5,0,116.0,15.0,2.7,14.9,19.0,45.14,0.0
2018,6,3,5,15,242.5,26.5,2.8,15.6,51.5,118.93,69.0
2018,6,3,5,30,369.0,38.0,2.9,16.3,84.0,190.62,142.16
2018,6,3,5,45,454.5,45.5,3.0,16.95,127.5,251.07,196.18
2018,6,3,6,0,540.0,53.0,3.1,17.6,171.0,319.18,255.26
2018,6,3,6,15,596.5,59.0,3.0,18.4,220.0,378.54,305.74
2018,6,3,6,30,653.0,65.0,2.9,19.2,269.0,442.31,357.82
2018,6,3,6,45,691.5,69.5,2.8,20.05,320.0,495.63,399.77
2018,6,3,7,0,730.0,74.0,2.7,20.9,371.0,553.57,443.44
2018,6,3,7,15,758.5,77.5,2.65,21.85,422.0,605.51,480.84
2018,6,3,7,30,787.0,81.0,2.6,22.8,473.0,658.18,516.37
2018,6,3,7,45,808.5,84.0,2.6,23.75,522.5,705.51,546.57
2018,6,3,8,0,830.0,87.0,2.6,24.7,572.0,752.51,575.76
2018,6,3,8,15,846.0,89.5,2.6,25.55,618.5,789.09,597.23
2018,6,3,8,30,862.0,92.0,2.6,26.4,665.0,829.21,620.79
2018,6,3,8,45,874.0,94.0,2.55,27.25,707.5,863.94,639.85
2018,6,3,9,0,886.0,96.0,2.5,28.1,750.0,896.85,657.38
2018,6,3,9,15,895.0,98.0,2.55,28.8,788.0,925.02,672.76
2018,6,3,9,30,904.0,100.0,2.6,29.5,826.0,950.89,686.56
2018,6,3,9,45,911.0,102.5,2.6,30.25,859.0,972.95,697.28
2018,6,3,10,0,918.0,105.0,2.6,31.0,892.0,992.34,706.27
2018,6,3,10,15,923.5,105.5,2.6,31.55,918.0,1005.41,711.86
2018,6,3,10,30,929.0,106.0,2.6,32.1,944.0,1015.62,715.77
2018,6,3,10,45,933.0,107.0,2.65,32.7,964.0,1021.95,717.7
2018,6,3,11,0,937.0,108.0,2.7,33.3,984.0,1025.28,717.88
2018,6,3,11,15,939.0,108.5,2.8,33.7,996.0,1023.14,715.84
2018,6,3,11,30,941.0,109.0,2.9,34.1,1008.0,1017.99,712.06
2018,6,3,11,45,942.0,109.0,3.0,34.5,1013.0,1008.43,705.62
2018,6,3,12,0,943.0,109.0,3.1,34.9,1018.0,995.97,697.47
2018,6,3,12,15,942.0,109.0,3.2,34.95,1015.0,978.83,687.43
2018,6,3,12,30,941.0,109.0,3.3,35.0,1012.0,958.99,675.72
2018,6,3,12,45,921.5,120.5,3.45,35.05,997.5,931.16,659.2
2018,6,3,13,0,902.0,132.0,3.6,35.1,983.0,901.49,641.37
2018,6,3,13,15,883.0,141.0,3.7,35.0,961.5,868.35,621.24
2018,6,3,13,30,864.0,150.0,3.8,34.9,940.0,833.92,600.07
2018,6,3,13,45,831.0,163.0,3.9,34.75,907.0,791.49,573.44
2018,6,3,14,0,798.0,176.0,4.0,34.6,874.0,748.93,545.94
2018,6,3,14,15,736.0,201.0,4.05,34.35,827.5,696.07,509.14
2018,6,3,14,30,674.0,226.0,4.1,34.1,781.0,647.47,474.69
2018,6,3,14,45,731.0,186.5,4.15,33.8,764.0,617.29,454.83
2018,6,3,15,0,788.0,147.0,4.2,33.5,747.0,584.15,431.81
2018,6,3,15,15,825.5,121.5,4.2,33.5,720.0,545.05,402.61
2018,6,3,15,30,863.0,96.0,4.2,33.5,693.0,505.51,371.92
2018,6,3,15,45,851.5,92.5,4.3,32.55,648.5,456.63,334.69
2018,6,3,16,0,840.0,89.0,4.4,31.6,604.0,408.06,296.39
2018,6,3,16,15,822.0,86.0,4.4,30.85,556.0,354.02,252.67
2018,6,3,16,30,804.0,83.0,4.4,30.1,508.0,305.38,212.06
2018,6,3,16,45,780.0,79.0,4.45,29.4,457.5,255.95,170.59
2018,6,3,17,0,756.0,75.0,4.5,28.7,407.0,208.83,131.26
2018,6,3,17,15,722.5,71.0,4.4,27.6,356.0,162.79,94.77
2018,6,3,17,30,689.0,67.0,4.3,26.5,305.0,120.3,64.16
2018,6,3,17,45,642.0,62.0,4.25,25.45,255.5,76.46,38.05
2018,6,3,18,0,595.0,57.0,4.2,24.4,206.0,40.79,29.5
2018,6,3,18,15,523.5,50.0,4.15,23.3,160.0,35.16,24.61
2018,6,3,18,30,452.0,43.0,4.1,22.2,114.0,31.81,21.46
2018,6,3,18,45,339.5,33.5,4.0,21.1,76.5,25.86,15.64
2018,6,3,19,0,227.0,24.0,3.9,20.0,39.0,19.5,3.35
2018,6,3,19,15,119.5,13.0,3.95,19.35,20.5,12.78,0.0
2018,6,3,19,30,12.0,2.0,4.0,18.7,2.0,0.0,0.0
2018,6,3,19,45,6.0,1.0,4.0,18.1,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,3.9,16.45,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.45,12.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.35,12.25,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,4,4,45,70.5,8.0,3.5,12.7,10.5,0.0,0.0
2018,6,4,5,0,141.0,16.0,3.6,12.9,21.0,52.75,0.0
2018,6,4,5,15,274.0,25.5,3.65,13.45,53.5,128.06,76.01
2018,6,4,5,30,407.0,35.0,3.7,14.0,86.0,201.16,151.55
2018,6,4,5,45,491.0,41.5,3.8,14.6,130.0,261.37,206.37
2018,6,4,6,0,575.0,48.0,3.9,15.2,174.0,329.22,266.22
2018,6,4,6,15,629.0,53.5,3.95,16.05,223.5,386.02,315.64
2018,6,4,6,30,683.0,59.0,4.0,16.9,273.0,449.5,368.6
2018,6,4,6,45,720.5,62.5,4.0,17.75,324.0,504.79,413.14
2018,6,4,7,0,758.0,66.0,4.0,18.6,375.0,562.1,457.58
2018,6,4,7,15,784.5,70.0,4.1,19.4,426.5,614.37,496.86
2018,6,4,7,30,811.0,74.0,4.2,20.2,478.0,667.21,533.86
2018,6,4,7,45,831.0,76.5,4.25,21.0,527.5,709.24,561.61
2018,6,4,8,0,851.0,79.0,4.3,21.8,577.0,755.21,591.69
2018,6,4,8,15,866.5,81.0,4.4,22.5,623.5,796.27,618.02
2018,6,4,8,30,882.0,83.0,4.5,23.2,670.0,836.11,643.31
2018,6,4,8,45,894.0,85.5,4.55,23.85,713.5,872.02,665.32
2018,6,4,9,0,906.0,88.0,4.6,24.5,757.0,906.06,685.81
2018,6,4,9,15,910.0,92.5,4.65,24.95,794.0,932.95,701.77
2018,6,4,9,30,914.0,97.0,4.7,25.4,831.0,957.23,715.95
2018,6,4,9,45,913.5,103.0,4.75,25.8,861.5,976.17,726.65
2018,6,4,10,0,913.0,109.0,4.8,26.2,892.0,992.15,735.43
2018,6,4,10,15,919.5,109.5,4.9,26.4,919.0,1006.13,743.96
2018,6,4,10,30,926.0,110.0,5.0,26.6,946.0,1017.27,750.71
2018,6,4,10,45,931.0,111.0,5.05,26.75,966.5,1024.56,754.75
2018,6,4,11,0,936.0,112.0,5.1,26.9,987.0,1028.86,756.94
2018,6,4,11,15,939.5,112.5,5.25,26.85,1000.5,1028.17,757.34
2018,6,4,11,30,943.0,113.0,5.4,26.8,1014.0,1024.47,755.83
2018,6,4,11,45,945.0,112.0,5.5,26.75,1019.0,1014.85,750.08
2018,6,4,12,0,947.0,111.0,5.6,26.7,1024.0,1002.33,742.45
2018,6,4,12,15,947.0,111.5,5.7,26.55,1022.5,986.56,732.97
2018,6,4,12,30,947.0,112.0,5.8,26.4,1021.0,968.04,721.64
2018,6,4,12,45,946.0,111.5,5.85,26.2,1012.0,945.01,707.06
2018,6,4,13,0,945.0,111.0,5.9,26.0,1003.0,919.45,690.72
2018,6,4,13,15,942.5,110.0,5.95,25.85,986.0,889.74,671.28
2018,6,4,13,30,940.0,109.0,6.0,25.7,969.0,857.79,650.19
2018,6,4,13,45,935.5,107.5,6.0,25.5,945.0,821.73,625.95
2018,6,4,14,0,931.0,106.0,6.0,25.3,921.0,783.85,600.25
2018,6,4,14,15,909.5,112.0,6.0,25.0,885.5,739.33,569.76
2018,6,4,14,30,888.0,118.0,6.0,24.7,850.0,694.52,537.24
2018,6,4,14,45,866.0,120.0,6.0,24.45,808.0,645.79,500.46
2018,6,4,15,0,844.0,122.0,6.0,24.2,766.0,594.6,461.17
2018,6,4,15,15,852.0,111.0,6.0,24.2,731.0,554.01,428.7
2018,6,4,15,30,860.0,100.0,6.0,24.2,696.0,508.85,391.89
2018,6,4,15,45,833.5,100.5,5.95,23.4,646.5,453.28,347.26
2018,6,4,16,0,807.0,101.0,5.9,22.6,597.0,403.06,305.63
2018,6,4,16,15,810.5,92.5,5.85,21.95,556.0,357.13,265.82
2018,6,4,16,30,814.0,84.0,5.8,21.3,515.0,310.54,224.48
2018,6,4,16,45,784.5,81.0,5.75,20.7,463.0,260.14,180.49
2018,6,4,17,0,755.0,78.0,5.7,20.1,411.0,212.59,139.33
2018,6,4,17,15,697.5,76.5,5.65,19.4,354.0,161.93,98.5
2018,6,4,17,30,640.0,75.0,5.6,18.7,297.0,120.07,68.01
2018,6,4,17,45,526.5,73.5,5.5,17.95,236.5,81.21,46.41
2018,6,4,18,0,413.0,72.0,5.4,17.2,176.0,54.13,42.21
2018,6,4,18,15,381.5,59.0,5.25,16.55,138.5,43.12,32.37
2018,6,4,18,30,350.0,46.0,5.1,15.9,101.0,34.45,24.41
2018,6,4,18,45,261.5,35.5,4.95,15.2,68.5,27.2,17.29
2018,6,4,19,0,173.0,25.0,4.8,14.5,36.0,19.65,4.52
2018,6,4,19,15,91.5,13.5,4.75,14.1,19.0,13.27,0.0
2018,6,4,19,30,10.0,2.0,4.7,13.7,2.0,0.0,0.0
2018,6,4,19,45,5.0,1.0,4.65,13.35,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.55,12.4,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.65,11.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.6,10.55,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.6,10.45,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.55,10.35,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,5,4,45,43.0,8.0,3.55,10.5,9.5,0.0,0.0
2018,6,5,5,0,86.0,16.0,3.7,10.7,19.0,38.35,0.0
2018,6,5,5,15,202.0,29.5,3.8,11.15,51.0,110.64,66.92
2018,6,5,5,30,318.0,43.0,3.9,11.6,83.0,177.99,135.7
2018,6,5,5,45,407.5,52.5,4.0,12.05,127.0,239.91,191.6
2018,6,5,6,0,497.0,62.0,4.1,12.5,171.0,310.22,253.72
2018,6,5,6,15,555.5,69.5,4.1,13.05,220.5,370.63,306.54
2018,6,5,6,30,614.0,77.0,4.1,13.6,270.0,435.55,361.43
2018,6,5,6,45,654.5,82.5,4.1,14.1,321.0,491.88,407.76
2018,6,5,7,0,695.0,88.0,4.1,14.6,372.0,550.56,454.48
2018,6,5,7,15,726.0,92.5,4.05,15.15,423.5,603.79,495.27
2018,6,5,7,30,757.0,97.0,4.0,15.7,475.0,655.46,533.49
2018,6,5,7,45,781.0,100.5,3.95,16.25,525.0,704.19,567.07
2018,6,5,8,0,805.0,104.0,3.9,16.8,575.0,752.76,599.79
2018,6,5,8,15,824.5,106.5,3.9,17.35,623.0,796.17,628.24
2018,6,5,8,30,844.0,109.0,3.9,17.9,671.0,838.63,655.55
2018,6,5,8,45,859.5,110.5,3.85,18.5,715.0,875.31,677.95
2018,6,5,9,0,875.0,112.0,3.8,19.1,759.0,905.06,695.2
2018,6,5,9,15,890.5,111.5,3.8,19.6,799.0,936.11,713.76
2018,6,5,9,30,906.0,111.0,3.8,20.1,839.0,965.17,730.77
2018,6,5,9,45,920.5,107.5,3.8,20.6,873.0,987.88,743.38
2018,6,5,10,0,935.0,104.0,3.8,21.1,907.0,1008.21,754.39
2018,6,5,10,15,941.5,104.5,3.85,21.5,934.0,1022.47,761.99
2018,6,5,10,30,948.0,105.0,3.9,21.9,961.0,1033.83,767.79
2018,6,5,10,45,952.5,105.0,3.9,22.3,980.5,1039.75,769.74
2018,6,5,11,0,957.0,105.0,3.9,22.7,1000.0,1042.63,769.83
2018,6,5,11,15,960.0,105.0,4.0,22.95,1013.0,1040.99,768.21
2018,6,5,11,30,963.0,105.0,4.1,23.2,1026.0,1036.29,764.7
2018,6,5,11,45,964.5,105.0,4.2,23.45,1031.5,1027.1,758.33
2018,6,5,12,0,966.0,105.0,4.3,23.7,1037.0,1014.95,750.1
2018,6,5,12,15,960.5,108.0,4.4,23.75,1033.0,996.31,738.2
2018,6,5,12,30,955.0,111.0,4.5,23.8,1029.0,975.03,724.55
2018,6,5,12,45,946.5,115.5,4.6,23.85,1017.5,950.02,708.71
2018,6,5,13,0,938.0,120.0,4.7,23.9,1006.0,922.73,691.25
2018,6,5,13,15,935.5,118.5,4.75,23.75,989.0,892.74,672.01
2018,6,5,13,30,933.0,117.0,4.8,23.6,972.0,860.54,651.12
2018,6,5,13,45,924.5,118.0,4.9,23.45,946.5,823.94,627.25
2018,6,5,14,0,916.0,119.0,5.0,23.3,921.0,785.79,602.0
2018,6,5,14,15,910.5,116.5,5.05,23.05,890.5,745.16,574.65
2018,6,5,14,30,905.0,114.0,5.1,22.8,860.0,703.15,544.7
2018,6,5,14,45,902.0,108.5,5.15,22.5,825.0,658.76,511.83
2018,6,5,15,0,899.0,103.0,5.2,22.2,790.0,613.16,477.15
2018,6,5,15,15,883.5,102.0,5.2,22.2,746.5,563.89,437.99
2018,6,5,15,30,868.0,101.0,5.2,22.2,703.0,514.83,398.11
2018,6,5,15,45,847.0,98.0,5.2,21.4,653.5,462.02,355.61
2018,6,5,16,0,826.0,95.0,5.2,20.6,604.0,406.4,309.81
2018,6,5,16,15,818.0,90.5,5.15,20.1,560.0,359.21,268.81
2018,6,5,16,30,810.0,86.0,5.1,19.6,516.0,312.42,227.29
2018,6,5,16,45,788.0,81.5,5.05,19.1,466.0,262.74,183.46
2018,6,5,17,0,766.0,77.0,5.0,18.6,416.0,215.17,141.77
2018,6,5,17,15,731.0,73.5,4.9,18.0,364.5,168.81,103.2
2018,6,5,17,30,696.0,70.0,4.8,17.4,313.0,122.78,68.1
2018,6,5,17,45,647.0,64.5,4.75,16.75,262.0,81.18,42.47
2018,6,5,18,0,598.0,59.0,4.7,16.1,211.0,44.73,34.1
2018,6,5,18,15,523.5,52.5,4.5,15.45,164.5,37.14,27.27
2018,6,5,18,30,449.0,46.0,4.3,14.8,118.0,34.38,24.5
2018,6,5,18,45,334.0,36.5,4.15,14.15,80.0,28.57,18.61
2018,6,5,19,0,219.0,27.0,4.0,13.5,42.0,21.31,6.25
2018,6,5,19,15,115.5,14.5,3.95,13.15,22.0,14.25,0.0
2018,6,5,19,30,12.0,2.0,3.9,12.8,2.0,0.0,0.0
2018,6,5,19,45,6.0,1.0,3.85,12.45,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.65,11.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.25,10.25,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.35,10.15,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.4,10.05,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.3,10.15,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,6,4,45,12.5,6.0,3.55,10.75,6.5,0.0,0.0
2018,6,6,5,0,25.0,12.0,3.6,10.9,13.0,18.38,0.0
2018,6,6,5,15,61.0,27.0,3.7,11.3,33.5,57.68,33.44
2018,6,6,5,30,97.0,42.0,3.8,11.7,54.0,91.17,68.29
2018,6,6,5,45,114.5,59.5,3.85,12.1,80.0,122.19,96.59
2018,6,6,6,0,132.0,77.0,3.9,12.5,106.0,148.3,120.28
2018,6,6,6,15,134.5,95.0,3.9,12.9,131.0,174.64,143.56
2018,6,6,6,30,137.0,113.0,3.9,13.3,156.0,200.92,166.06
2018,6,6,6,45,216.5,131.0,3.95,13.75,213.0,279.62,232.2
2018,6,6,7,0,296.0,149.0,4.0,14.2,270.0,357.67,296.44
2018,6,6,7,15,346.5,161.5,4.0,14.6,321.0,415.91,343.13
2018,6,6,7,30,397.0,174.0,4.0,15.0,372.0,486.48,398.33
2018,6,6,7,45,411.5,180.0,4.05,15.4,403.5,517.34,421.28
2018,6,6,8,0,426.0,186.0,4.1,15.8,435.0,548.21,444.0
2018,6,6,8,15,383.5,228.0,4.15,16.25,466.0,572.28,458.94
2018,6,6,8,30,341.0,270.0,4.2,16.7,497.0,583.5,464.09
2018,6,6,8,45,350.5,287.5,4.25,17.15,534.0,618.14,488.4
2018,6,6,9,0,360.0,305.0,4.3,17.6,571.0,652.09,511.76
2018,6,6,9,15,489.0,270.0,4.35,18.0,651.5,746.44,582.85
2018,6,6,9,30,618.0,235.0,4.4,18.4,732.0,839.06,650.74
2018,6,6,9,45,704.0,207.0,4.45,18.85,794.5,898.63,691.31
2018,6,6,10,0,790.0,179.0,4.5,19.3,857.0,954.19,727.77
2018,6,6,10,15,829.5,162.0,4.55,19.55,893.5,980.23,744.11
2018,6,6,10,30,869.0,145.0,4.6,19.8,930.0,998.55,755.36
2018,6,6,10,45,782.0,205.0,4.7,20.05,922.5,981.34,742.87
2018,6,6,11,0,695.0,265.0,4.8,20.3,915.0,958.75,726.97
2018,6,6,11,15,658.5,291.5,4.95,20.5,914.0,944.1,715.88
2018,6,6,11,30,622.0,318.0,5.1,20.7,913.0,926.97,702.84
2018,6,6,11,45,673.5,287.0,5.2,20.9,934.5,936.3,711.09
2018,6,6,12,0,725.0,256.0,5.3,21.1,956.0,942.46,716.21
2018,6,6,12,15,759.0,233.0,5.4,21.15,964.0,936.79,712.73
2018,6,6,12,30,793.0,210.0,5.5,21.2,972.0,926.29,706.01
2018,6,6,12,45,833.0,181.5,5.55,21.25,975.0,915.09,698.6
2018,6,6,13,0,873.0,153.0,5.6,21.3,978.0,898.39,687.37
2018,6,6,13,15,869.5,151.5,5.6,21.25,961.0,869.2,667.33
2018,6,6,13,30,866.0,150.0,5.6,21.2,944.0,838.03,645.89
2018,6,6,13,45,860.0,148.5,5.65,21.1,920.0,803.09,621.99
2018,6,6,14,0,854.0,147.0,5.7,21.0,896.0,765.87,596.25
2018,6,6,14,15,846.0,145.5,5.7,20.8,866.0,726.1,567.92
2018,6,6,14,30,838.0,144.0,5.7,20.6,836.0,685.31,537.33
2018,6,6,14,45,828.0,141.0,5.65,20.45,800.0,641.07,503.33
2018,6,6,15,0,818.0,138.0,5.6,20.3,764.0,596.35,468.29
2018,6,6,15,15,804.0,135.0,5.6,20.3,722.5,549.21,430.51
2018,6,6,15,30,790.0,132.0,5.6,20.3,681.0,502.34,392.13
2018,6,6,15,45,772.5,128.5,5.6,19.65,636.0,453.95,352.66
2018,6,6,16,0,755.0,125.0,5.6,19.0,591.0,403.19,310.36
2018,6,6,16,15,731.0,121.0,5.55,18.5,542.5,354.03,268.24
2018,6,6,16,30,707.0,117.0,5.5,18.0,494.0,306.88,227.12
2018,6,6,16,45,675.5,112.5,5.5,17.55,444.0,259.62,185.94
2018,6,6,17,0,644.0,108.0,5.5,17.1,394.0,215.45,147.76
2018,6,6,17,15,601.5,102.0,5.4,16.5,343.0,171.55,111.72
2018,6,6,17,30,559.0,96.0,5.3,15.9,292.0,132.09,81.97
2018,6,6,17,45,499.0,88.5,5.2,15.3,242.5,94.87,58.67
2018,6,6,18,0,439.0,81.0,5.1,14.7,193.0,62.97,44.84
2018,6,6,18,15,361.5,70.5,4.9,14.2,149.5,52.06,40.64
2018,6,6,18,30,284.0,60.0,4.7,13.7,106.0,45.6,34.46
2018,6,6,18,45,189.0,44.5,4.5,13.2,71.0,34.56,23.84
2018,6,6,19,0,94.0,29.0,4.3,12.7,36.0,24.02,8.58
2018,6,6,19,15,48.0,15.5,4.25,12.55,19.0,15.24,0.0
2018,6,6,19,30,2.0,2.0,4.2,12.4,2.0,0.0,0.0
2018,6,6,19,45,1.0,1.0,4.2,12.25,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,3.85,11.4,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.65,11.25,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.4,10.35,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.5,10.25,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,6,7,4,45,16.5,7.5,3.7,10.5,8.0,7.37,0.0
2018,6,7,5,0,33.0,15.0,3.8,10.6,16.0,23.44,0.0
2018,6,7,5,15,108.5,32.5,3.9,11.0,44.5,80.99,49.1
2018,6,7,5,30,184.0,50.0,4.0,11.4,73.0,133.67,101.92
2018,6,7,5,45,226.5,62.5,4.1,11.85,103.5,171.5,136.93
2018,6,7,6,0,269.0,75.0,4.2,12.3,134.0,220.86,180.85
2018,6,7,6,15,240.0,90.0,4.25,12.85,152.5,227.54,188.34
2018,6,7,6,30,211.0,105.0,4.3,13.4,171.0,238.39,198.06
2018,6,7,6,45,251.5,123.0,4.35,13.95,215.5,290.64,241.85
2018,6,7,7,0,292.0,141.0,4.4,14.5,260.0,345.82,287.02
2018,6,7,7,15,361.0,153.0,4.4,15.0,320.0,424.73,350.56
2018,6,7,7,30,430.0,165.0,4.4,15.5,380.0,499.8,409.59
2018,6,7,7,45,518.5,162.5,4.4,16.05,448.0,577.33,469.67
2018,6,7,8,0,607.0,160.0,4.4,16.6,516.0,664.02,534.98
2018,6,7,8,15,617.0,170.5,4.35,17.1,557.5,702.1,560.8
2018,6,7,8,30,627.0,181.0,4.3,17.6,599.0,739.04,585.49
2018,6,7,8,45,655.5,184.0,4.25,18.15,646.0,782.69,614.77
2018,6,7,9,0,684.0,187.0,4.2,18.7,693.0,825.81,642.69
2018,6,7,9,15,755.0,166.5,4.25,19.2,751.5,881.38,679.53
2018,6,7,9,30,826.0,146.0,4.3,19.7,810.0,934.39,713.89
2018,6,7,9,45,848.0,141.5,4.35,20.2,847.0,961.65,730.06
2018,6,7,10,0,870.0,137.0,4.4,20.7,884.0,981.19,741.06
2018,6,7,10,15,876.0,138.0,4.55,21.0,910.0,994.64,749.49
2018,6,7,10,30,882.0,139.0,4.7,21.3,936.0,1005.38,756.29
2018,6,7,10,45,886.0,141.0,4.85,21.6,956.0,1012.39,760.66
2018,6,7,11,0,890.0,143.0,5.0,21.9,976.0,1016.53,763.19
2018,6,7,11,15,893.5,144.0,5.1,22.05,989.5,1016.3,762.9
2018,6,7,11,30,897.0,145.0,5.2,22.2,1003.0,1013.2,760.79
2018,6,7,11,45,899.0,144.5,5.3,22.35,1008.5,1004.35,754.86
2018,6,7,12,0,901.0,144.0,5.4,22.5,1014.0,992.75,747.14
2018,6,7,12,15,901.0,143.5,5.4,22.55,1012.0,976.6,735.98
2018,6,7,12,30,901.0,143.0,5.4,22.6,1010.0,957.87,723.15
2018,6,7,12,45,899.5,143.0,5.45,22.7,1001.0,935.79,708.22
2018,6,7,13,0,898.0,143.0,5.5,22.8,992.0,911.35,691.67
2018,6,7,13,15,896.0,141.0,5.5,22.8,975.5,882.36,671.91
2018,6,7,13,30,894.0,139.0,5.5,22.8,959.0,851.25,650.62
2018,6,7,13,45,890.5,137.0,5.5,22.85,936.0,816.97,626.88
2018,6,7,14,0,887.0,135.0,5.5,22.9,913.0,780.92,601.76
2018,6,7,14,15,881.5,132.5,5.5,22.8,883.5,741.37,574.31
2018,6,7,14,30,876.0,130.0,5.5,22.7,854.0,700.49,543.92
2018,6,7,14,45,868.5,127.0,5.45,22.6,818.5,656.76,510.59
2018,6,7,15,0,861.0,124.0,5.4,22.5,783.0,609.47,474.01
2018,6,7,15,15,848.0,121.0,5.4,22.5,741.0,561.05,435.65
2018,6,7,15,30,835.0,118.0,5.4,22.5,699.0,512.73,396.5
2018,6,7,15,45,821.5,114.5,5.3,22.0,654.5,464.07,356.73
2018,6,7,16,0,808.0,111.0,5.2,21.5,610.0,415.97,316.39
2018,6,7,16,15,791.0,106.0,5.1,21.05,562.0,366.07,273.76
2018,6,7,16,30,774.0,101.0,5.0,20.6,514.0,317.46,231.43
2018,6,7,16,45,749.5,96.0,4.95,20.15,463.5,265.04,186.0
2018,6,7,17,0,725.0,91.0,4.9,19.7,413.0,218.21,145.38
2018,6,7,17,15,689.0,85.5,4.8,19.05,361.5,171.71,106.98
2018,6,7,17,30,653.0,80.0,4.7,18.4,310.0,128.97,74.51
2018,6,7,17,45,603.0,73.5,4.55,17.7,259.5,88.43,49.06
2018,6,7,18,0,553.0,67.0,4.4,17.0,209.0,53.16,34.72
2018,6,7,18,15,478.0,58.5,4.2,16.3,162.5,42.28,31.71
2018,6,7,18,30,403.0,50.0,4.0,15.6,116.0,37.95,27.56
2018,6,7,18,45,293.5,39.5,3.8,14.85,79.0,30.36,20.18
2018,6,7,19,0,184.0,29.0,3.6,14.1,42.0,22.92,8.5
2018,6,7,19,15,96.0,15.5,3.6,13.7,22.0,15.24,0.0
2018,6,7,19,30,8.0,2.0,3.6,13.3,2.0,0.0,0.0
2018,6,7,19,45,4.0,1.0,3.55,12.9,1.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.15,10.65,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,2.95,10.35,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.85,10.2,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.15,9.45,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.1,9.4,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.05,9.3,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,9.2,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,9.6,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,6,8,4,45,55.0,8.0,2.45,10.35,10.0,7.86,0.0
2018,6,8,5,0,110.0,16.0,2.6,10.7,20.0,44.75,0.0
2018,6,8,5,15,228.0,28.0,2.75,11.35,52.0,117.04,72.15
2018,6,8,5,30,346.0,40.0,2.9,12.0,84.0,184.95,140.75
2018,6,8,5,45,429.5,49.0,3.05,12.7,127.5,245.39,195.21
2018,6,8,6,0,513.0,58.0,3.2,13.4,171.0,313.32,254.86
2018,6,8,6,15,569.5,65.0,3.1,14.05,220.0,372.75,306.24
2018,6,8,6,30,626.0,72.0,3.0,14.7,269.0,436.57,359.37
2018,6,8,6,45,666.0,76.5,2.95,15.4,319.5,491.87,403.9
2018,6,8,7,0,706.0,81.0,2.9,16.1,370.0,549.51,448.61
2018,6,8,7,15,735.0,85.5,2.9,16.8,421.0,599.56,486.1
2018,6,8,7,30,764.0,90.0,2.9,17.5,472.0,652.85,524.2
2018,6,8,7,45,785.5,93.5,2.85,18.25,521.0,699.95,555.34
2018,6,8,8,0,807.0,97.0,2.8,19.0,570.0,746.75,585.48
2018,6,8,8,15,823.5,100.0,2.85,19.7,616.5,788.39,611.9
2018,6,8,8,30,840.0,103.0,2.9,20.4,663.0,828.91,637.12
2018,6,8,8,45,853.0,105.5,2.9,21.1,705.5,859.34,654.64
2018,6,8,9,0,866.0,108.0,2.9,21.8,748.0,893.16,674.34
2018,6,8,9,15,874.0,111.0,2.95,22.45,785.5,921.07,690.25
2018,6,8,9,30,882.0,114.0,3.0,23.1,823.0,946.68,704.56
2018,6,8,9,45,888.0,116.5,3.1,23.75,855.0,967.44,715.97
2018,6,8,10,0,894.0,119.0,3.2,24.4,887.0,985.58,725.69
2018,6,8,10,15,899.5,119.5,3.25,24.95,912.5,998.45,731.9
2018,6,8,10,30,905.0,120.0,3.3,25.5,938.0,1008.54,736.39
2018,6,8,10,45,909.5,120.5,3.3,26.1,957.5,1014.81,737.98
2018,6,8,11,0,914.0,121.0,3.3,26.7,977.0,1018.17,737.8
2018,6,8,11,15,916.5,121.5,3.4,27.1,989.5,1016.66,735.95
2018,6,8,11,30,919.0,122.0,3.5,27.5,1002.0,1012.22,732.34
2018,6,8,11,45,920.0,121.5,3.6,27.9,1006.5,1002.46,725.39
2018,6,8,12,0,921.0,121.0,3.7,28.3,1011.0,989.89,716.73
2018,6,8,12,15,918.0,122.5,3.85,28.45,1008.0,972.81,706.19
2018,6,8,12,30,915.0,124.0,4.0,28.6,1005.0,953.16,693.98
2018,6,8,12,45,910.0,125.5,4.15,28.75,994.0,929.28,678.93
2018,6,8,13,0,905.0,127.0,4.3,28.9,983.0,903.13,662.31
2018,6,8,13,15,901.5,126.0,4.45,28.8,966.0,873.77,644.06
2018,6,8,13,30,898.0,125.0,4.6,28.7,949.0,842.34,624.28
2018,6,8,13,45,893.0,123.5,4.75,28.65,925.5,807.35,602.04
2018,6,8,14,0,888.0,122.0,4.9,28.6,902.0,770.67,578.31
2018,6,8,14,15,882.0,119.5,5.05,28.35,872.0,730.83,552.47
2018,6,8,14,30,876.0,117.0,5.2,28.1,842.0,689.71,524.04
2018,6,8,14,45,868.5,114.0,5.3,27.9,806.5,646.08,492.22
2018,6,8,15,0,861.0,111.0,5.4,27.7,771.0,601.63,458.97
2018,6,8,15,15,849.0,109.0,5.4,27.7,730.5,555.03,422.65
2018,6,8,15,30,837.0,107.0,5.4,27.7,690.0,504.88,382.93
2018,6,8,15,45,823.5,102.5,5.6,26.85,645.0,455.27,344.14
2018,6,8,16,0,810.0,98.0,5.8,26.0,600.0,406.23,304.44
2018,6,8,16,15,795.0,93.5,5.75,25.35,553.0,357.41,263.33
2018,6,8,16,30,780.0,89.0,5.7,24.7,506.0,309.68,222.25
2018,6,8,16,45,758.0,84.5,5.7,24.1,457.0,261.44,180.56
2018,6,8,17,0,736.0,80.0,5.7,23.5,408.0,215.31,140.85
2018,6,8,17,15,705.5,74.5,5.5,22.75,358.0,169.24,102.89
2018,6,8,17,30,675.0,69.0,5.3,22.0,308.0,123.15,67.72
2018,6,8,17,45,632.5,63.0,5.15,21.2,259.0,82.35,42.08
2018,6,8,18,0,590.0,57.0,5.0,20.4,210.0,46.04,27.33
2018,6,8,18,15,525.5,50.0,4.75,19.6,164.5,34.69,24.66
2018,6,8,18,30,461.0,43.0,4.5,18.8,119.0,31.3,21.45
2018,6,8,18,45,360.5,34.5,4.3,18.0,82.0,26.29,16.51
2018,6,8,19,0,260.0,26.0,4.1,17.2,45.0,20.97,7.64
2018,6,8,19,15,139.0,14.0,4.05,16.7,23.5,13.76,0.0
2018,6,8,19,30,18.0,2.0,4.0,16.2,2.0,0.0,0.0
2018,6,8,19,45,9.0,1.0,3.95,15.75,1.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,9,4,45,13.5,6.0,3.7,12.8,6.5,5.9,0.0
2018,6,9,5,0,27.0,12.0,3.9,13.0,13.0,18.92,0.0
2018,6,9,5,15,35.5,19.0,4.1,13.35,22.5,33.46,17.22
2018,6,9,5,30,44.0,26.0,4.3,13.7,32.0,45.27,31.07
2018,6,9,5,45,22.0,29.5,4.5,14.05,32.5,37.66,25.98
2018,6,9,6,0,0.0,33.0,4.7,14.4,33.0,31.85,21.47
2018,6,9,6,15,0.0,43.5,4.8,14.65,43.5,42.01,30.22
2018,6,9,6,30,0.0,54.0,4.9,14.9,54.0,52.17,38.85
2018,6,9,6,45,10.0,98.0,4.95,15.15,102.0,102.72,81.57
2018,6,9,7,0,20.0,142.0,5.0,15.4,150.0,155.55,125.48
2018,6,9,7,15,100.0,174.0,4.95,15.6,223.0,257.58,210.66
2018,6,9,7,30,180.0,206.0,4.9,15.8,296.0,352.44,288.12
2018,6,9,7,45,144.0,229.5,4.9,15.95,306.0,356.67,289.34
2018,6,9,8,0,108.0,253.0,4.9,16.1,316.0,349.25,281.43
2018,6,9,8,15,148.5,274.0,4.9,16.4,368.5,415.28,333.33
2018,6,9,8,30,189.0,295.0,4.9,16.7,421.0,474.68,379.08
2018,6,9,8,45,267.5,304.0,4.9,16.95,495.0,564.51,448.4
2018,6,9,9,0,346.0,313.0,4.9,17.2,569.0,648.5,511.83
2018,6,9,9,15,372.5,321.0,4.95,17.65,609.5,686.52,538.63
2018,6,9,9,30,399.0,329.0,5.0,18.1,650.0,732.27,570.79
2018,6,9,9,45,394.0,346.5,5.05,18.55,674.0,742.24,575.94
2018,6,9,10,0,389.0,364.0,5.1,19.0,698.0,758.41,585.59
2018,6,9,10,15,439.0,359.0,5.15,19.5,747.0,809.42,621.76
2018,6,9,10,30,489.0,354.0,5.2,20.0,796.0,852.76,652.01
2018,6,9,10,45,593.5,307.0,5.25,20.5,855.0,905.62,690.92
2018,6,9,11,0,698.0,260.0,5.3,21.0,914.0,957.56,728.18
2018,6,9,11,15,632.5,308.0,5.4,21.3,906.5,936.02,710.1
2018,6,9,11,30,567.0,356.0,5.5,21.6,899.0,913.21,691.16
2018,6,9,11,45,583.5,345.5,5.6,21.95,907.0,909.41,688.63
2018,6,9,12,0,600.0,335.0,5.7,22.3,915.0,903.51,684.55
2018,6,9,12,15,431.0,400.5,5.75,22.3,816.5,796.71,604.34
2018,6,9,12,30,262.0,466.0,5.8,22.3,718.0,692.92,525.14
2018,6,9,12,45,343.5,436.5,5.85,22.3,763.5,727.37,553.14
2018,6,9,13,0,425.0,407.0,5.9,22.3,809.0,757.13,576.98
2018,6,9,13,15,579.5,320.5,5.95,22.25,858.5,790.29,605.86
2018,6,9,13,30,734.0,234.0,6.0,22.2,908.0,812.71,626.58
2018,6,9,13,45,691.0,247.0,6.05,22.15,869.0,765.41,591.45
2018,6,9,14,0,648.0,260.0,6.1,22.1,830.0,719.34,557.11
2018,6,9,14,15,578.0,280.5,6.1,21.95,776.0,663.83,514.95
2018,6,9,14,30,508.0,301.0,6.1,21.8,722.0,610.96,474.38
2018,6,9,14,45,508.0,283.5,6.1,21.7,689.0,572.17,445.38
2018,6,9,15,0,508.0,266.0,6.1,21.6,656.0,532.81,415.36
2018,6,9,15,15,484.5,258.5,6.1,21.6,614.5,489.14,381.09
2018,6,9,15,30,461.0,251.0,6.1,21.6,573.0,447.05,347.58
2018,6,9,15,45,435.5,241.0,6.15,21.1,529.0,403.63,313.34
2018,6,9,16,0,410.0,231.0,6.2,20.6,485.0,362.31,280.22
2018,6,9,16,15,457.0,197.0,6.15,20.2,459.0,328.04,251.04
2018,6,9,16,30,504.0,163.0,6.1,19.8,433.0,289.43,217.13
2018,6,9,16,45,517.5,141.5,6.05,19.4,395.5,248.59,181.26
2018,6,9,17,0,531.0,120.0,6.0,19.0,358.0,205.8,143.57
2018,6,9,17,15,482.5,113.0,5.85,18.5,309.0,165.9,111.46
2018,6,9,17,30,434.0,106.0,5.7,18.0,260.0,129.97,84.61
2018,6,9,17,45,305.0,99.5,5.55,17.45,199.5,94.32,63.45
2018,6,9,18,0,176.0,93.0,5.4,16.9,139.0,75.55,56.22
2018,6,9,18,15,145.0,74.5,5.15,16.3,107.0,58.85,46.28
2018,6,9,18,30,114.0,56.0,4.9,15.7,75.0,45.14,33.84
2018,6,9,18,45,73.0,40.0,4.7,15.1,50.5,34.76,23.98
2018,6,9,19,0,32.0,24.0,4.5,14.5,26.0,21.35,8.46
2018,6,9,19,15,19.5,12.5,4.3,14.15,13.5,12.29,0.0
2018,6,9,19,30,7.0,1.0,4.1,13.8,1.0,0.0,0.0
2018,6,9,19,45,3.5,0.5,3.95,13.45,0.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,9.3,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.95,9.1,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,9.4,0.0,0.0,0.0
2018,6,10,4,45,24.5,7.0,2.55,9.7,8.0,6.88,0.0
2018,6,10,5,0,49.0,14.0,2.7,10.0,16.0,26.7,0.0
2018,6,10,5,15,122.5,28.0,2.85,10.65,41.5,84.36,51.9
2018,6,10,5,30,196.0,42.0,3.0,11.3,67.0,133.07,101.34
2018,6,10,5,45,264.0,55.0,3.15,11.9,104.0,183.76,146.68
2018,6,10,6,0,332.0,68.0,3.3,12.5,141.0,240.87,196.95
2018,6,10,6,15,412.5,76.5,3.4,13.25,191.0,304.84,252.08
2018,6,10,6,30,493.0,85.0,3.5,14.0,241.0,379.07,314.28
2018,6,10,6,45,534.0,94.5,3.6,14.8,290.0,435.04,359.9
2018,6,10,7,0,575.0,104.0,3.7,15.6,339.0,493.58,406.2
2018,6,10,7,15,658.5,100.0,3.75,16.35,403.0,567.56,463.87
2018,6,10,7,30,742.0,96.0,3.8,17.1,467.0,643.99,521.57
2018,6,10,7,45,768.5,99.0,3.85,17.85,517.5,693.49,555.38
2018,6,10,8,0,795.0,102.0,3.9,18.6,568.0,743.05,588.63
2018,6,10,8,15,812.5,105.5,3.85,19.2,615.0,785.69,616.1
2018,6,10,8,30,830.0,109.0,3.8,19.8,662.0,827.3,642.34
2018,6,10,8,45,844.0,110.5,3.8,20.4,704.5,862.39,663.78
2018,6,10,9,0,858.0,112.0,3.8,21.0,747.0,890.53,680.14
2018,6,10,9,15,870.5,113.5,3.75,21.55,786.0,920.76,697.69
2018,6,10,9,30,883.0,115.0,3.7,22.1,825.0,948.91,713.6
2018,6,10,9,45,893.5,114.5,3.7,22.6,858.0,970.8,725.62
2018,6,10,10,0,904.0,114.0,3.7,23.1,891.0,990.25,736.02
2018,6,10,10,15,910.0,114.5,3.7,23.5,917.0,1003.81,742.82
2018,6,10,10,30,916.0,115.0,3.7,23.9,943.0,1014.57,747.87
2018,6,10,10,45,920.0,116.0,3.65,24.35,962.5,1021.02,749.68
2018,6,10,11,0,924.0,117.0,3.6,24.8,982.0,1024.53,749.68
2018,6,10,11,15,928.0,115.5,3.65,25.1,994.5,1022.55,747.4
2018,6,10,11,30,932.0,114.0,3.7,25.4,1007.0,1017.64,743.34
2018,6,10,11,45,935.0,112.5,3.7,25.65,1012.5,1008.84,736.68
2018,6,10,12,0,938.0,111.0,3.7,25.9,1018.0,997.17,728.28
2018,6,10,12,15,938.5,110.0,3.8,26.1,1015.5,980.82,717.71
2018,6,10,12,30,939.0,109.0,3.9,26.3,1013.0,961.77,705.4
2018,6,10,12,45,938.5,107.0,4.0,26.45,1003.0,938.23,690.25
2018,6,10,13,0,938.0,105.0,4.1,26.6,993.0,912.18,673.41
2018,6,10,13,15,935.0,103.5,4.2,26.6,976.0,882.09,654.16
2018,6,10,13,30,932.0,102.0,4.3,26.6,959.0,849.82,633.3
2018,6,10,13,45,928.0,100.5,4.4,26.6,935.5,814.72,610.33
2018,6,10,14,0,924.0,99.0,4.5,26.6,912.0,777.77,585.84
2018,6,10,14,15,918.0,97.5,4.55,26.4,882.0,737.72,559.37
2018,6,10,14,30,912.0,96.0,4.6,26.2,852.0,696.3,531.22
2018,6,10,14,45,904.0,93.5,4.7,26.0,816.0,651.52,498.64
2018,6,10,15,0,896.0,91.0,4.8,25.8,780.0,605.9,464.55
2018,6,10,15,15,885.0,89.5,4.8,25.8,739.5,558.93,427.86
2018,6,10,15,30,874.0,88.0,4.8,25.8,699.0,511.76,390.12
2018,6,10,15,45,860.5,85.5,4.9,25.1,654.0,462.6,351.13
2018,6,10,16,0,847.0,83.0,5.0,24.4,609.0,413.89,311.23
2018,6,10,16,15,830.0,79.5,5.05,23.85,561.0,363.71,268.89
2018,6,10,16,30,813.0,76.0,5.1,23.3,513.0,314.72,226.6
2018,6,10,16,45,790.5,73.0,5.1,22.75,463.5,261.79,180.88
2018,6,10,17,0,768.0,70.0,5.1,22.2,414.0,215.28,140.44
2018,6,10,17,15,737.5,66.0,5.0,21.45,364.0,168.92,101.84
2018,6,10,17,30,707.0,62.0,4.9,20.7,314.0,125.77,68.69
2018,6,10,17,45,663.5,57.5,4.85,20.0,264.5,84.7,42.62
2018,6,10,18,0,620.0,53.0,4.8,19.3,215.0,48.29,27.72
2018,6,10,18,15,554.5,47.0,4.6,18.5,169.0,32.03,22.47
2018,6,10,18,30,489.0,41.0,4.4,17.7,123.0,29.36,19.9
2018,6,10,18,45,385.5,33.5,4.2,16.9,85.0,25.17,15.72
2018,6,10,19,0,282.0,26.0,4.0,16.1,47.0,20.77,8.37
2018,6,10,19,15,158.0,15.5,3.9,15.65,25.5,15.24,0.0
2018,6,10,19,30,34.0,5.0,3.8,15.2,4.0,0.0,0.0
2018,6,10,19,45,17.0,2.5,3.75,14.7,2.0,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.35,11.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.05,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,11,4,45,69.5,8.0,2.0,10.95,10.5,7.86,0.0
2018,6,11,5,0,139.0,16.0,2.2,11.3,21.0,52.42,0.0
2018,6,11,5,15,267.0,26.0,2.25,11.9,53.5,127.47,79.12
2018,6,11,5,30,395.0,36.0,2.3,12.5,86.0,198.33,150.41
2018,6,11,5,45,476.5,43.0,2.3,13.15,129.5,257.65,204.06
2018,6,11,6,0,558.0,50.0,2.3,13.8,173.0,324.34,262.47
2018,6,11,6,15,611.5,55.0,2.25,14.7,221.5,381.75,311.67
2018,6,11,6,30,665.0,60.0,2.2,15.6,270.0,441.28,360.69
2018,6,11,6,45,701.5,64.5,2.1,16.5,320.5,496.35,403.99
2018,6,11,7,0,738.0,69.0,2.0,17.4,371.0,553.4,446.89
2018,6,11,7,15,765.5,72.5,2.1,18.35,421.5,604.96,484.75
2018,6,11,7,30,793.0,76.0,2.2,19.3,472.0,657.19,520.58
2018,6,11,7,45,813.5,78.5,2.3,20.2,521.0,703.46,550.9
2018,6,11,8,0,834.0,81.0,2.4,21.1,570.0,744.74,577.05
2018,6,11,8,15,850.0,83.5,2.4,21.8,616.5,786.28,602.72
2018,6,11,8,30,866.0,86.0,2.4,22.5,663.0,826.68,627.09
2018,6,11,8,45,878.0,88.0,2.4,23.2,705.5,861.69,647.36
2018,6,11,9,0,890.0,90.0,2.4,23.9,748.0,894.9,666.16
2018,6,11,9,15,891.5,96.0,2.4,24.55,784.0,920.93,680.09
2018,6,11,9,30,893.0,102.0,2.4,25.2,820.0,944.31,692.22
2018,6,11,9,45,889.5,110.5,2.45,25.9,850.0,962.87,701.52
2018,6,11,10,0,886.0,119.0,2.5,26.6,880.0,978.41,708.9
2018,6,11,10,15,893.5,119.5,2.5,27.15,907.0,993.23,715.84
2018,6,11,10,30,901.0,120.0,2.5,27.7,934.0,1005.35,721.08
2018,6,11,10,45,906.0,120.5,2.5,28.25,954.0,1012.21,723.07
2018,6,11,11,0,911.0,121.0,2.5,28.8,974.0,1016.18,723.39
2018,6,11,11,15,914.0,121.0,2.55,29.2,987.0,1014.78,721.38
2018,6,11,11,30,917.0,121.0,2.6,29.6,1000.0,1010.47,717.69
2018,6,11,11,45,919.0,121.0,2.65,30.0,1006.0,1002.32,711.7
2018,6,11,12,0,921.0,121.0,2.7,30.4,1012.0,991.34,704.05
2018,6,11,12,15,923.5,119.5,2.8,30.65,1011.0,976.59,694.96
2018,6,11,12,30,926.0,118.0,2.9,30.9,1010.0,959.13,684.18
2018,6,11,12,45,927.5,116.0,2.95,31.15,1002.0,937.64,670.45
2018,6,11,13,0,929.0,114.0,3.0,31.4,994.0,913.58,655.09
2018,6,11,13,15,926.5,112.5,3.1,31.55,977.5,884.15,636.8
2018,6,11,13,30,924.0,111.0,3.2,31.7,961.0,852.52,616.97
2018,6,11,13,45,920.0,110.0,3.25,31.8,938.0,818.14,595.0
2018,6,11,14,0,916.0,109.0,3.3,31.9,915.0,781.92,571.64
2018,6,11,14,15,904.5,110.5,3.35,31.85,884.0,741.03,545.24
2018,6,11,14,30,893.0,112.0,3.4,31.8,853.0,699.16,517.02
2018,6,11,14,45,890.5,107.0,3.5,31.75,819.0,656.28,486.78
2018,6,11,15,0,888.0,102.0,3.6,31.7,785.0,612.15,454.81
2018,6,11,15,15,876.5,100.0,3.6,31.7,744.0,564.77,419.24
2018,6,11,15,30,865.0,98.0,3.6,31.7,703.0,517.25,382.68
2018,6,11,15,45,851.5,95.0,3.7,31.25,658.5,468.02,344.75
2018,6,11,16,0,838.0,92.0,3.8,30.8,614.0,415.24,303.1
2018,6,11,16,15,820.5,88.5,3.8,30.35,566.0,365.14,262.2
2018,6,11,16,30,803.0,85.0,3.8,29.9,518.0,316.33,221.42
2018,6,11,16,45,779.0,82.0,3.8,29.45,468.0,267.77,180.56
2018,6,11,17,0,755.0,79.0,3.8,29.0,418.0,221.49,141.69
2018,6,11,17,15,721.5,75.0,3.75,28.05,367.5,175.28,104.67
2018,6,11,17,30,688.0,71.0,3.7,27.1,317.0,129.25,70.3
2018,6,11,17,45,641.0,66.0,3.65,26.2,267.0,88.21,44.8
2018,6,11,18,0,594.0,61.0,3.6,25.3,217.0,52.12,29.8
2018,6,11,18,15,524.0,54.0,3.6,24.1,170.5,37.9,26.93
2018,6,11,18,30,454.0,47.0,3.6,22.9,124.0,34.69,23.98
2018,6,11,18,45,346.0,38.0,3.6,21.7,85.5,29.39,18.9
2018,6,11,19,0,238.0,29.0,3.6,20.5,47.0,23.78,10.49
2018,6,11,19,15,130.5,16.5,3.65,19.8,25.5,16.22,0.0
2018,6,11,19,30,23.0,4.0,3.7,19.1,4.0,0.0,0.0
2018,6,11,19,45,11.5,2.0,3.8,18.4,2.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.9,17.7,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,12,4,45,74.5,8.0,1.9,13.4,11.0,7.86,0.0
2018,6,12,5,0,149.0,16.0,2.1,13.8,22.0,55.05,0.0
2018,6,12,5,15,282.0,26.0,2.2,14.55,55.5,132.09,81.25
2018,6,12,5,30,415.0,36.0,2.3,15.3,89.0,205.43,154.13
2018,6,12,5,45,497.5,42.5,2.45,16.0,133.0,265.49,208.04
2018,6,12,6,0,580.0,49.0,2.6,16.7,177.0,332.99,266.74
2018,6,12,6,15,633.0,54.0,2.5,17.6,226.0,388.89,314.35
2018,6,12,6,30,686.0,59.0,2.4,18.5,275.0,451.41,365.15
2018,6,12,6,45,723.5,62.5,2.3,19.4,326.0,506.8,408.29
2018,6,12,7,0,761.0,66.0,2.2,20.3,377.0,564.21,451.09
2018,6,12,7,15,788.0,69.0,2.2,21.5,428.0,615.77,487.6
2018,6,12,7,30,815.0,72.0,2.2,22.7,479.0,667.93,521.56
2018,6,12,7,45,835.0,74.5,2.15,23.95,528.5,710.2,546.83
2018,6,12,8,0,855.0,77.0,2.1,25.2,578.0,756.38,574.07
2018,6,12,8,15,870.0,79.0,2.2,26.1,624.5,797.27,598.77
2018,6,12,8,30,885.0,81.0,2.3,27.0,671.0,836.92,622.25
2018,6,12,8,45,897.0,83.0,2.4,27.9,714.0,872.51,642.65
2018,6,12,9,0,909.0,85.0,2.5,28.8,757.0,906.25,661.61
2018,6,12,9,15,918.5,86.5,2.6,29.45,795.5,935.13,677.87
2018,6,12,9,30,928.0,88.0,2.7,30.1,834.0,961.7,692.58
2018,6,12,9,45,935.5,88.5,2.85,30.8,866.5,982.82,704.03
2018,6,12,10,0,943.0,89.0,3.0,31.5,899.0,1001.28,713.81
2018,6,12,10,15,948.0,90.0,3.05,32.0,925.5,1015.08,720.44
