Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,30,953.0,91.0,3.1,32.5,952.0,1025.95,725.33
2018,6,12,10,45,956.0,91.5,3.2,33.0,971.5,1031.36,727.29
2018,6,12,11,0,959.0,92.0,3.3,33.5,991.0,1033.72,727.48
2018,6,12,11,15,961.5,92.5,3.4,33.7,1004.0,1032.52,726.44
2018,6,12,11,30,964.0,93.0,3.5,33.9,1017.0,1028.27,723.6
2018,6,12,11,45,964.5,93.5,3.6,34.15,1022.0,1019.05,717.6
2018,6,12,12,0,965.0,94.0,3.7,34.4,1027.0,1006.87,709.83
2018,6,12,12,15,963.0,95.0,3.8,34.4,1024.5,989.97,699.85
2018,6,12,12,30,961.0,96.0,3.9,34.4,1022.0,970.33,688.16
2018,6,12,12,45,957.0,97.5,4.0,34.45,1012.5,946.75,673.78
2018,6,12,13,0,953.0,99.0,4.1,34.5,1003.0,920.72,657.79
2018,6,12,13,15,950.5,98.5,4.15,34.4,986.5,891.71,639.94
2018,6,12,13,30,948.0,98.0,4.2,34.3,970.0,860.44,620.52
2018,6,12,13,45,943.5,97.5,4.3,34.15,947.0,825.47,598.82
2018,6,12,14,0,939.0,97.0,4.4,34.0,924.0,788.65,575.66
2018,6,12,14,15,933.0,95.5,4.4,33.8,894.0,748.14,549.51
2018,6,12,14,30,927.0,94.0,4.4,33.6,864.0,706.22,521.98
2018,6,12,14,45,919.0,92.0,4.45,33.35,828.0,661.36,490.3
2018,6,12,15,0,911.0,90.0,4.5,33.1,792.0,615.63,457.18
2018,6,12,15,15,900.0,88.5,4.5,33.1,751.0,568.06,421.31
2018,6,12,15,30,889.0,87.0,4.5,33.1,710.0,520.28,384.4
2018,6,12,15,45,876.5,84.5,4.45,32.35,665.5,470.91,346.43
2018,6,12,16,0,864.0,82.0,4.4,31.6,621.0,421.89,307.52
2018,6,12,16,15,847.5,80.0,4.4,31.0,573.5,372.41,267.1
2018,6,12,16,30,831.0,78.0,4.4,30.4,526.0,324.03,226.62
2018,6,12,16,45,809.5,74.5,4.35,29.8,476.0,270.06,181.5
2018,6,12,17,0,788.0,71.0,4.3,29.2,426.0,222.37,141.29
2018,6,12,17,15,757.0,67.5,4.2,28.2,375.0,175.35,103.32
2018,6,12,17,30,726.0,64.0,4.1,27.2,324.0,131.59,70.54
2018,6,12,17,45,683.0,59.5,4.05,26.25,274.0,89.56,44.24
2018,6,12,18,0,640.0,55.0,4.0,25.3,224.0,52.18,28.7
2018,6,12,18,15,573.5,49.0,3.9,24.1,176.5,33.57,23.23
2018,6,12,18,30,507.0,43.0,3.8,22.9,129.0,30.99,20.84
2018,6,12,18,45,401.0,35.0,3.75,21.7,89.5,26.43,16.46
2018,6,12,19,0,295.0,27.0,3.7,20.5,50.0,21.61,9.3
2018,6,12,19,15,165.5,16.5,3.75,19.8,27.5,16.22,0.0
2018,6,12,19,30,36.0,6.0,3.8,19.1,5.0,0.0,0.0
2018,6,12,19,45,18.0,3.0,3.85,18.35,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.45,13.9,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.3,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,2.85,11.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,6,13,4,45,76.5,8.0,3.1,12.35,11.0,7.86,0.0
2018,6,13,5,0,153.0,16.0,3.2,12.6,22.0,56.08,0.0
2018,6,13,5,15,289.0,26.0,3.15,13.25,56.0,134.21,83.05
2018,6,13,5,30,425.0,36.0,3.1,13.9,90.0,208.92,157.81
2018,6,13,5,45,509.5,42.5,3.1,14.55,135.0,270.25,213.26
2018,6,13,6,0,594.0,49.0,3.1,15.2,180.0,339.19,273.62
2018,6,13,6,15,647.5,54.0,3.0,16.0,230.0,395.96,322.57
2018,6,13,6,30,701.0,59.0,2.9,16.8,280.0,459.4,374.8
2018,6,13,6,45,738.0,62.5,2.8,17.65,331.5,515.14,418.86
2018,6,13,7,0,775.0,66.0,2.7,18.5,383.0,572.84,462.57
2018,6,13,7,15,801.0,69.5,2.65,19.3,434.5,624.88,500.47
2018,6,13,7,30,827.0,73.0,2.6,20.1,486.0,677.44,535.75
2018,6,13,7,45,847.0,75.0,2.5,20.9,535.5,719.55,562.02
2018,6,13,8,0,867.0,77.0,2.4,21.7,585.0,765.58,590.37
2018,6,13,8,15,881.5,79.0,2.4,22.55,631.5,806.46,614.87
2018,6,13,8,30,896.0,81.0,2.4,23.4,678.0,846.05,638.01
2018,6,13,8,45,907.5,83.5,2.35,24.25,721.5,882.08,657.9
2018,6,13,9,0,919.0,86.0,2.3,25.1,765.0,916.21,676.13
2018,6,13,9,15,925.0,88.5,2.3,25.9,802.5,943.23,690.01
2018,6,13,9,30,931.0,91.0,2.3,26.7,840.0,967.76,702.19
2018,6,13,9,45,933.5,95.5,2.3,27.45,872.0,988.52,712.01
2018,6,13,10,0,936.0,100.0,2.3,28.2,904.0,1006.4,720.0
2018,6,13,10,15,941.5,100.5,2.35,28.85,930.5,1020.01,726.16
2018,6,13,10,30,947.0,101.0,2.4,29.5,957.0,1030.74,730.6
2018,6,13,10,45,950.5,102.0,2.45,30.1,977.0,1037.07,732.54
2018,6,13,11,0,954.0,103.0,2.5,30.7,997.0,1040.36,732.72
2018,6,13,11,15,956.0,103.5,2.6,31.2,1009.5,1038.63,730.71
2018,6,13,11,30,958.0,104.0,2.7,31.7,1022.0,1033.85,726.93
2018,6,13,11,45,959.0,104.0,2.75,32.15,1027.5,1024.6,720.15
2018,6,13,12,0,960.0,104.0,2.8,32.6,1033.0,1012.42,711.66
2018,6,13,12,15,957.0,105.5,3.0,32.85,1030.0,995.1,701.87
2018,6,13,12,30,954.0,107.0,3.2,33.1,1027.0,975.1,690.28
2018,6,13,12,45,949.0,108.5,3.35,33.35,1016.0,950.73,675.46
2018,6,13,13,0,944.0,110.0,3.5,33.6,1005.0,923.98,659.01
2018,6,13,13,15,940.5,109.5,3.7,33.5,988.5,894.36,641.76
2018,6,13,13,30,937.0,109.0,3.9,33.4,972.0,862.55,622.82
2018,6,13,13,45,932.0,108.0,4.1,33.35,948.0,827.06,601.02
2018,6,13,14,0,927.0,107.0,4.3,33.3,924.0,789.78,577.69
2018,6,13,14,15,920.0,106.0,4.5,32.95,894.0,749.44,552.6
2018,6,13,14,30,913.0,105.0,4.7,32.6,864.0,707.8,525.75
2018,6,13,14,45,904.0,104.0,4.85,32.25,828.5,663.76,495.09
2018,6,13,15,0,895.0,103.0,5.0,31.9,793.0,618.95,462.93
2018,6,13,15,15,884.0,100.5,5.0,31.9,751.5,571.13,426.62
2018,6,13,15,30,873.0,98.0,5.0,31.9,710.0,523.11,389.3
2018,6,13,15,45,858.0,96.0,5.25,30.75,665.0,473.75,352.15
2018,6,13,16,0,843.0,94.0,5.5,29.6,620.0,420.99,311.04
2018,6,13,16,15,824.5,90.5,5.5,28.75,571.5,370.3,269.5
2018,6,13,16,30,806.0,87.0,5.5,27.9,523.0,320.99,228.08
2018,6,13,16,45,782.0,83.0,5.55,27.1,472.5,271.38,186.01
2018,6,13,17,0,758.0,79.0,5.6,26.3,422.0,224.05,145.85
2018,6,13,17,15,726.0,75.0,5.5,25.25,371.5,177.87,108.11
2018,6,13,17,30,694.0,71.0,5.4,24.2,321.0,131.76,72.92
2018,6,13,17,45,649.0,66.0,5.35,23.2,271.0,90.47,46.52
2018,6,13,18,0,604.0,61.0,5.3,22.2,221.0,53.93,30.54
2018,6,13,18,15,537.0,54.0,5.2,21.2,174.0,37.75,27.16
2018,6,13,18,30,470.0,47.0,5.1,20.2,127.0,34.53,24.15
2018,6,13,18,45,367.5,38.0,4.95,19.2,88.5,29.21,19.03
2018,6,13,19,0,265.0,29.0,4.8,18.2,50.0,23.58,11.07
2018,6,13,19,15,148.0,17.0,4.8,17.6,27.5,16.71,0.0
2018,6,13,19,30,31.0,5.0,4.8,17.0,5.0,0.0,0.0
2018,6,13,19,45,15.5,2.5,4.75,16.35,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.05,11.75,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,14,4,45,59.5,8.5,4.0,11.85,10.5,8.36,0.0
2018,6,14,5,0,119.0,17.0,4.1,12.0,21.0,48.07,0.0
2018,6,14,5,15,245.5,28.5,4.1,12.45,54.0,122.96,76.26
2018,6,14,5,30,372.0,40.0,4.1,12.9,87.0,194.03,147.44
2018,6,14,5,45,458.5,47.5,4.15,13.35,131.0,255.19,202.88
2018,6,14,6,0,545.0,55.0,4.2,13.8,175.0,323.98,263.73
2018,6,14,6,15,601.5,60.5,4.15,14.3,224.0,382.98,315.34
2018,6,14,6,30,658.0,66.0,4.1,14.8,273.0,446.35,368.81
2018,6,14,6,45,697.0,70.5,4.05,15.3,324.5,500.11,412.97
2018,6,14,7,0,736.0,75.0,4.0,15.8,376.0,558.59,459.23
2018,6,14,7,15,765.5,78.5,3.95,16.4,427.5,611.44,499.42
2018,6,14,7,30,795.0,82.0,3.9,17.0,479.0,665.12,537.89
2018,6,14,7,45,817.5,84.0,3.8,17.55,528.5,712.39,569.86
2018,6,14,8,0,840.0,86.0,3.7,18.1,578.0,759.41,600.89
2018,6,14,8,15,856.5,89.0,3.65,18.75,625.5,797.43,624.68
2018,6,14,8,30,873.0,92.0,3.6,19.4,673.0,839.0,650.62
2018,6,14,8,45,886.0,93.5,3.55,20.05,716.5,874.52,671.79
2018,6,14,9,0,899.0,95.0,3.5,20.7,760.0,908.29,691.45
2018,6,14,9,15,910.0,96.0,3.5,21.3,798.5,937.73,708.35
2018,6,14,9,30,921.0,97.0,3.5,21.9,837.0,964.96,723.62
2018,6,14,9,45,930.5,97.0,3.5,22.55,871.0,987.31,735.38
2018,6,14,10,0,940.0,97.0,3.5,23.2,905.0,1007.09,745.42
2018,6,14,10,15,946.0,98.0,3.6,23.75,932.0,1021.82,753.17
2018,6,14,10,30,952.0,99.0,3.7,24.3,959.0,1033.66,759.11
2018,6,14,10,45,955.5,99.5,3.8,24.8,979.0,1039.55,761.4
2018,6,14,11,0,959.0,100.0,3.9,25.3,999.0,1042.4,761.84
2018,6,14,11,15,961.0,101.0,4.05,25.65,1012.0,1041.23,760.55
2018,6,14,11,30,963.0,102.0,4.2,26.0,1025.0,1036.99,757.37
2018,6,14,11,45,963.5,102.5,4.35,26.35,1030.5,1027.78,751.0
2018,6,14,12,0,964.0,103.0,4.5,26.7,1036.0,1015.62,742.79
2018,6,14,12,15,961.0,104.5,4.6,26.75,1033.0,998.29,731.87
2018,6,14,12,30,958.0,106.0,4.7,26.8,1030.0,978.27,719.48
2018,6,14,12,45,954.0,107.0,4.85,26.85,1019.5,954.28,704.79
2018,6,14,13,0,950.0,108.0,5.0,26.9,1009.0,927.85,688.33
2018,6,14,13,15,945.5,107.5,5.1,26.75,991.5,897.28,669.12
2018,6,14,13,30,941.0,107.0,5.2,26.6,974.0,864.57,648.26
2018,6,14,13,45,936.0,106.5,5.3,26.45,950.5,829.47,625.53
2018,6,14,14,0,931.0,106.0,5.4,26.3,927.0,792.56,601.28
2018,6,14,14,15,924.5,104.5,5.4,26.0,897.0,752.01,574.09
2018,6,14,14,30,918.0,103.0,5.4,25.7,867.0,710.11,545.25
2018,6,14,14,45,909.0,101.5,5.45,25.4,831.0,665.46,512.41
2018,6,14,15,0,900.0,100.0,5.5,25.1,795.0,620.03,478.16
2018,6,14,15,15,889.0,98.0,5.5,25.1,754.0,572.47,440.79
2018,6,14,15,30,878.0,96.0,5.5,25.1,713.0,524.72,402.4
2018,6,14,15,45,864.5,93.5,5.4,24.2,668.0,475.39,363.05
2018,6,14,16,0,851.0,91.0,5.3,23.3,623.0,426.48,322.86
2018,6,14,16,15,833.5,87.5,5.2,22.8,574.5,371.79,276.77
2018,6,14,16,30,816.0,84.0,5.1,22.3,526.0,322.35,233.88
2018,6,14,16,45,793.0,80.5,5.0,21.8,476.0,272.95,190.73
2018,6,14,17,0,770.0,77.0,4.9,21.3,426.0,225.73,149.56
2018,6,14,17,15,738.0,72.5,4.8,20.65,374.5,178.49,110.04
2018,6,14,17,30,706.0,68.0,4.7,20.0,323.0,134.62,75.91
2018,6,14,17,45,661.5,63.5,4.6,19.35,273.0,90.06,46.26
2018,6,14,18,0,617.0,59.0,4.5,18.7,223.0,53.29,29.83
2018,6,14,18,15,549.5,52.5,4.35,18.05,176.0,36.39,26.36
2018,6,14,18,30,482.0,46.0,4.2,17.4,129.0,33.54,23.62
2018,6,14,18,45,377.5,37.5,4.05,16.7,90.0,28.65,18.81
2018,6,14,19,0,273.0,29.0,3.9,16.0,51.0,23.49,11.39
2018,6,14,19,15,153.0,17.0,3.85,15.6,28.0,16.71,0.0
2018,6,14,19,30,33.0,5.0,3.8,15.2,5.0,4.91,0.0
2018,6,14,19,45,16.5,2.5,3.8,14.8,2.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.5,11.65,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,15,4,45,57.0,8.5,3.7,11.9,10.5,8.36,0.0
2018,6,15,5,0,114.0,17.0,3.8,12.1,21.0,46.72,0.0
2018,6,15,5,15,237.5,28.5,3.95,12.55,53.5,120.34,74.38
2018,6,15,5,30,361.0,40.0,4.1,13.0,86.0,189.97,144.24
2018,6,15,5,45,448.5,47.5,4.25,13.5,129.5,250.99,199.47
2018,6,15,6,0,536.0,55.0,4.4,14.0,173.0,319.74,260.27
2018,6,15,6,15,591.5,60.5,4.45,14.55,221.5,377.82,311.25
2018,6,15,6,30,647.0,66.0,4.5,15.1,270.0,440.18,364.17
2018,6,15,6,45,686.5,70.5,4.5,15.65,320.5,496.0,410.08
2018,6,15,7,0,726.0,75.0,4.5,16.2,371.0,552.09,454.74
2018,6,15,7,15,754.0,78.0,4.55,16.75,421.0,602.97,494.04
2018,6,15,7,30,782.0,81.0,4.6,17.3,471.0,654.57,531.77
2018,6,15,7,45,803.5,84.0,4.6,17.9,520.5,701.79,564.35
2018,6,15,8,0,825.0,87.0,4.6,18.5,570.0,748.72,596.03
2018,6,15,8,15,841.0,89.5,4.65,19.05,616.0,785.28,619.89
2018,6,15,8,30,857.0,92.0,4.7,19.6,662.0,825.43,646.1
2018,6,15,8,45,868.5,94.0,4.75,20.1,704.0,859.8,667.94
2018,6,15,9,0,880.0,96.0,4.8,20.6,746.0,892.38,688.34
2018,6,15,9,15,887.5,99.0,4.8,21.05,783.5,920.43,705.2
2018,6,15,9,30,895.0,102.0,4.8,21.5,821.0,946.15,720.36
2018,6,15,9,45,899.0,105.5,4.85,21.9,853.0,966.63,732.37
2018,6,15,10,0,903.0,109.0,4.9,22.3,885.0,984.41,742.59
2018,6,15,10,15,908.5,110.0,4.95,22.6,911.0,998.23,750.47
2018,6,15,10,30,914.0,111.0,5.0,22.9,937.0,1009.25,756.55
2018,6,15,10,45,918.5,111.5,5.05,23.2,957.0,1015.92,759.78
2018,6,15,11,0,923.0,112.0,5.1,23.5,977.0,1019.66,761.18
2018,6,15,11,15,926.0,112.5,5.2,23.55,990.0,1018.99,760.88
2018,6,15,11,30,929.0,113.0,5.3,23.6,1003.0,1015.37,758.7
2018,6,15,11,45,930.5,113.0,5.4,23.7,1009.0,1006.87,753.16
2018,6,15,12,0,932.0,113.0,5.5,23.8,1015.0,995.52,745.77
2018,6,15,12,15,931.0,113.5,5.6,23.75,1013.0,979.53,735.71
2018,6,15,12,30,930.0,114.0,5.7,23.7,1011.0,960.89,723.85
2018,6,15,12,45,926.5,114.5,5.8,23.6,1001.0,937.45,708.8
2018,6,15,13,0,923.0,115.0,5.9,23.5,991.0,911.63,692.05
2018,6,15,13,15,920.0,114.5,5.95,23.3,975.0,883.04,673.27
2018,6,15,13,30,917.0,114.0,6.0,23.1,959.0,852.3,652.86
2018,6,15,13,45,913.5,112.0,6.05,22.9,936.0,817.74,629.59
2018,6,15,14,0,910.0,110.0,6.1,22.7,913.0,781.34,604.8
2018,6,15,14,15,904.0,108.5,6.1,22.3,884.0,741.92,577.87
2018,6,15,14,30,898.0,107.0,6.1,21.9,855.0,701.15,549.11
2018,6,15,14,45,890.5,104.5,6.15,21.5,819.5,657.35,516.27
2018,6,15,15,0,883.0,102.0,6.2,21.1,784.0,612.68,481.94
2018,6,15,15,15,871.5,100.0,6.2,21.1,743.5,565.61,444.07
2018,6,15,15,30,860.0,98.0,6.2,21.1,703.0,518.39,405.25
2018,6,15,15,45,847.0,95.5,6.1,20.2,659.0,470.11,365.89
2018,6,15,16,0,834.0,93.0,6.0,19.3,615.0,418.26,322.65
2018,6,15,16,15,819.0,88.5,5.85,18.8,567.5,368.37,279.35
2018,6,15,16,30,804.0,84.0,5.7,18.3,520.0,319.52,236.08
2018,6,15,16,45,782.5,80.0,5.6,17.85,470.5,270.65,192.54
2018,6,15,17,0,761.0,76.0,5.5,17.4,421.0,223.8,150.88
2018,6,15,17,15,730.0,72.0,5.35,16.85,371.0,177.57,111.4
2018,6,15,17,30,699.0,68.0,5.2,16.3,321.0,134.61,77.32
2018,6,15,17,45,656.0,63.0,5.05,15.8,271.5,90.05,46.94
2018,6,15,18,0,613.0,58.0,4.9,15.3,222.0,53.1,29.74
2018,6,15,18,15,543.0,52.0,4.7,14.8,175.0,35.89,26.31
2018,6,15,18,30,473.0,46.0,4.5,14.3,128.0,33.46,23.89
2018,6,15,18,45,365.5,38.0,4.3,13.8,89.5,29.05,19.44
2018,6,15,19,0,258.0,30.0,4.1,13.3,51.0,24.44,12.48
2018,6,15,19,15,143.5,17.5,4.0,13.05,28.0,17.2,0.0
2018,6,15,19,30,29.0,5.0,3.9,12.8,5.0,4.91,0.0
2018,6,15,19,45,14.5,2.5,3.8,12.55,2.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,2.9,11.55,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,11.25,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.2,11.15,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,16,4,45,50.5,8.5,1.95,11.55,10.5,8.36,0.0
2018,6,16,5,0,101.0,17.0,2.1,11.8,21.0,43.27,0.0
2018,6,16,5,15,221.5,29.5,2.2,12.25,53.0,116.8,72.01
2018,6,16,5,30,342.0,42.0,2.3,12.7,85.0,184.95,140.21
2018,6,16,5,45,432.0,49.5,2.4,13.15,128.5,246.32,195.19
2018,6,16,6,0,522.0,57.0,2.5,13.6,172.0,315.5,255.7
2018,6,16,6,15,580.5,63.0,2.5,14.15,221.0,375.06,307.11
2018,6,16,6,30,639.0,69.0,2.5,14.7,270.0,439.16,360.49
2018,6,16,6,45,681.0,73.0,2.45,15.2,321.0,495.53,405.9
2018,6,16,7,0,723.0,77.0,2.4,15.7,372.0,552.22,450.0
2018,6,16,7,15,752.0,80.5,2.4,16.35,422.5,604.24,488.82
2018,6,16,7,30,781.0,84.0,2.4,17.0,473.0,657.06,526.1
2018,6,16,7,45,803.0,87.0,2.4,17.65,522.5,704.63,557.73
2018,6,16,8,0,825.0,90.0,2.4,18.3,572.0,751.94,588.44
2018,6,16,8,15,842.0,91.0,2.4,19.0,618.0,787.57,610.1
2018,6,16,8,30,859.0,92.0,2.4,19.7,664.0,826.92,634.06
2018,6,16,8,45,872.0,94.5,2.45,20.4,707.5,863.22,655.86
2018,6,16,9,0,885.0,97.0,2.5,21.1,751.0,897.79,676.23
2018,6,16,9,15,893.5,99.5,2.55,21.7,789.0,926.33,692.6
2018,6,16,9,30,902.0,102.0,2.6,22.3,827.0,952.59,707.38
2018,6,16,9,45,908.5,104.0,2.7,22.95,859.5,973.97,719.2
2018,6,16,10,0,915.0,106.0,2.8,23.6,892.0,992.73,729.33
2018,6,16,10,15,921.0,107.0,2.95,24.1,919.0,1007.21,737.58
2018,6,16,10,30,927.0,108.0,3.1,24.6,946.0,1018.88,744.06
2018,6,16,10,45,931.5,108.5,3.2,25.1,966.0,1025.65,747.04
2018,6,16,11,0,936.0,109.0,3.3,25.6,986.0,1029.47,748.22
2018,6,16,11,15,938.0,109.5,3.5,25.95,998.5,1027.86,747.21
2018,6,16,11,30,940.0,110.0,3.7,26.3,1011.0,1023.27,744.31
2018,6,16,11,45,941.5,109.5,3.85,26.6,1016.5,1014.25,738.38
2018,6,16,12,0,943.0,109.0,4.0,26.9,1022.0,1002.35,730.64
2018,6,16,12,15,942.0,109.5,4.25,27.0,1020.0,986.27,721.33
2018,6,16,12,30,941.0,110.0,4.5,27.1,1018.0,967.5,710.15
2018,6,16,12,45,938.5,110.5,4.75,27.15,1009.0,944.79,696.87
2018,6,16,13,0,936.0,111.0,5.0,27.2,1000.0,919.62,681.95
2018,6,16,13,15,932.5,110.5,5.2,27.05,983.5,890.33,664.17
2018,6,16,13,30,929.0,110.0,5.4,26.9,967.0,858.87,644.63
2018,6,16,13,45,924.0,109.0,5.6,26.75,943.5,823.75,622.23
2018,6,16,14,0,919.0,108.0,5.8,26.6,920.0,786.84,598.21
2018,6,16,14,15,912.5,107.0,5.95,26.15,890.5,747.25,572.41
2018,6,16,14,30,906.0,106.0,6.1,25.7,861.0,706.31,544.77
2018,6,16,14,45,896.5,105.0,6.3,25.3,825.5,662.32,512.68
2018,6,16,15,0,887.0,104.0,6.5,24.9,790.0,617.6,479.12
2018,6,16,15,15,875.5,102.0,6.5,24.9,749.0,570.36,441.63
2018,6,16,15,30,864.0,100.0,6.5,24.9,708.0,522.97,403.2
2018,6,16,15,45,850.0,98.0,6.65,23.6,664.0,474.49,365.12
2018,6,16,16,0,836.0,96.0,6.8,22.3,620.0,422.56,323.05
2018,6,16,16,15,818.0,93.5,6.8,21.55,573.0,373.26,280.99
2018,6,16,16,30,800.0,91.0,6.8,20.8,526.0,325.29,239.12
2018,6,16,16,45,775.5,87.5,6.8,20.1,476.0,276.25,196.07
2018,6,16,17,0,751.0,84.0,6.8,19.4,426.0,229.53,155.1
2018,6,16,17,15,716.0,80.0,6.7,18.65,374.5,179.79,113.24
2018,6,16,17,30,681.0,76.0,6.6,17.9,323.0,136.8,79.46
2018,6,16,17,45,632.0,71.0,6.55,17.1,273.0,95.73,52.16
2018,6,16,18,0,583.0,66.0,6.5,16.3,223.0,59.8,35.37
2018,6,16,18,15,509.5,59.5,6.25,15.7,176.0,42.36,31.92
2018,6,16,18,30,436.0,53.0,6.0,15.1,129.0,39.93,29.47
2018,6,16,18,45,326.0,43.0,5.8,14.45,90.0,33.92,23.57
2018,6,16,19,0,216.0,33.0,5.6,13.8,51.0,25.98,13.78
2018,6,16,19,15,118.0,19.0,5.45,13.5,28.0,18.68,0.0
2018,6,16,19,30,20.0,5.0,5.3,13.2,5.0,4.91,0.0
2018,6,16,19,45,10.0,2.5,5.2,12.85,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.0,12.35,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,11.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,17,4,45,30.5,8.5,2.15,12.25,9.5,8.36,0.0
2018,6,17,5,0,61.0,17.0,2.2,12.4,19.0,32.73,0.0
2018,6,17,5,15,161.0,32.0,2.25,12.7,49.5,101.3,62.01
2018,6,17,5,30,261.0,47.0,2.3,13.0,80.0,162.29,123.02
2018,6,17,5,45,350.5,57.0,2.35,13.3,122.0,220.67,174.9
2018,6,17,6,0,440.0,67.0,2.4,13.6,164.0,289.11,234.45
2018,6,17,6,15,453.5,79.0,2.4,13.9,201.0,327.41,268.64
2018,6,17,6,30,467.0,91.0,2.4,14.2,238.0,367.93,303.28
2018,6,17,6,45,533.5,97.0,2.4,14.55,292.5,436.48,359.21
2018,6,17,7,0,600.0,103.0,2.4,14.9,347.0,507.07,415.04
2018,6,17,7,15,611.0,113.5,2.35,15.25,390.5,549.99,447.22
2018,6,17,7,30,622.0,124.0,2.3,15.6,434.0,592.52,478.22
2018,6,17,7,45,682.0,120.0,2.3,15.95,492.0,654.62,524.16
2018,6,17,8,0,742.0,116.0,2.3,16.3,550.0,719.19,568.91
2018,6,17,8,15,769.0,117.0,2.25,16.85,598.5,762.32,596.28
2018,6,17,8,30,796.0,118.0,2.2,17.4,647.0,807.97,624.98
2018,6,17,8,45,812.5,119.5,2.1,17.95,690.0,844.45,646.23
2018,6,17,9,0,829.0,121.0,2.0,18.5,733.0,879.49,666.09
2018,6,17,9,15,841.0,122.5,1.95,19.0,771.0,908.78,682.33
2018,6,17,9,30,853.0,124.0,1.9,19.5,809.0,930.52,693.39
2018,6,17,9,45,827.5,141.5,1.8,20.0,828.5,942.89,697.66
2018,6,17,10,0,802.0,159.0,1.7,20.5,848.0,945.99,695.96
2018,6,17,10,15,845.5,142.0,1.7,21.0,888.0,970.53,709.62
2018,6,17,10,30,889.0,125.0,1.7,21.5,928.0,999.51,725.77
2018,6,17,10,45,895.0,124.5,1.7,22.0,948.0,1006.48,727.8
2018,6,17,11,0,901.0,124.0,1.7,22.5,968.0,1010.63,728.39
2018,6,17,11,15,904.5,124.5,1.75,22.9,981.5,1010.47,727.38
2018,6,17,11,30,908.0,125.0,1.8,23.3,995.0,1007.43,724.68
2018,6,17,11,45,910.5,124.0,1.9,23.75,1001.0,999.08,719.24
2018,6,17,12,0,913.0,123.0,2.0,24.2,1007.0,987.93,712.11
2018,6,17,12,15,913.5,122.5,2.05,24.5,1005.5,972.66,702.22
2018,6,17,12,30,914.0,122.0,2.1,24.8,1004.0,954.76,690.72
2018,6,17,12,45,912.5,121.5,2.15,25.1,995.0,932.51,676.45
2018,6,17,13,0,911.0,121.0,2.2,25.4,986.0,907.86,660.63
2018,6,17,13,15,897.0,125.5,2.25,25.55,965.5,875.06,639.81
2018,6,17,13,30,883.0,130.0,2.3,25.7,945.0,840.7,617.87
2018,6,17,13,45,879.0,128.0,2.35,25.85,922.0,806.83,596.07
2018,6,17,14,0,875.0,126.0,2.4,26.0,899.0,771.22,572.89
2018,6,17,14,15,881.0,119.0,2.5,26.05,875.0,736.56,550.65
2018,6,17,14,30,887.0,112.0,2.6,26.1,851.0,699.72,525.95
2018,6,17,14,45,879.0,109.0,2.65,26.1,815.5,655.63,494.3
2018,6,17,15,0,871.0,106.0,2.7,26.1,780.0,610.72,461.31
2018,6,17,15,15,859.5,103.5,2.7,26.1,739.5,563.73,425.76
2018,6,17,15,30,848.0,101.0,2.7,26.1,699.0,516.61,389.22
2018,6,17,15,45,834.0,98.5,2.85,25.85,655.0,468.43,351.6
2018,6,17,16,0,820.0,96.0,3.0,25.6,611.0,416.82,310.29
2018,6,17,16,15,801.5,93.0,3.1,25.35,563.5,367.65,269.61
2018,6,17,16,30,783.0,90.0,3.2,25.1,516.0,319.87,229.12
2018,6,17,16,45,758.5,86.5,3.3,24.8,466.5,271.63,187.97
2018,6,17,17,0,734.0,83.0,3.4,24.5,417.0,225.72,148.78
2018,6,17,17,15,700.0,78.5,3.5,23.9,366.5,176.58,108.57
2018,6,17,17,30,666.0,74.0,3.6,23.3,316.0,134.03,75.89
2018,6,17,17,45,618.5,68.5,3.75,22.7,266.5,93.3,49.24
2018,6,17,18,0,571.0,63.0,3.9,22.1,217.0,57.53,32.5
2018,6,17,18,15,502.5,56.5,3.95,21.2,171.5,39.63,28.82
2018,6,17,18,30,434.0,50.0,4.0,20.3,126.0,37.0,26.31
2018,6,17,18,45,334.0,40.5,4.1,19.4,88.0,31.34,20.9
2018,6,17,19,0,234.0,31.0,4.2,18.5,50.0,24.26,12.35
2018,6,17,19,15,130.5,18.0,4.25,17.85,27.5,17.69,0.0
2018,6,17,19,30,27.0,5.0,4.3,17.2,5.0,4.91,0.0
2018,6,17,19,45,13.5,2.5,4.35,16.5,2.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.65,11.45,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.9,11.75,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,6,18,4,45,50.5,8.0,2.35,12.4,10.0,7.86,0.0
2018,6,18,5,0,101.0,16.0,2.6,12.7,20.0,42.2,0.0
2018,6,18,5,15,213.0,28.5,2.7,13.3,51.0,112.45,68.22
2018,6,18,5,30,325.0,41.0,2.8,13.9,82.0,177.6,133.95
2018,6,18,5,45,407.0,49.5,2.9,14.5,123.5,235.82,186.1
2018,6,18,6,0,489.0,58.0,3.0,15.1,165.0,301.29,243.31
2018,6,18,6,15,499.5,69.0,2.95,15.65,202.5,341.23,278.72
2018,6,18,6,30,510.0,80.0,2.9,16.2,240.0,381.52,312.88
2018,6,18,6,45,529.0,92.0,2.85,16.8,283.5,428.09,350.5
2018,6,18,7,0,548.0,104.0,2.8,17.4,327.0,475.38,387.26
2018,6,18,7,15,603.0,107.5,2.75,18.0,382.5,537.7,434.88
2018,6,18,7,30,658.0,111.0,2.7,18.6,438.0,603.06,483.23
2018,6,18,7,45,718.5,105.5,2.65,19.25,496.5,664.84,526.93
2018,6,18,8,0,779.0,100.0,2.6,19.9,555.0,727.05,568.55
2018,6,18,8,15,797.0,102.5,2.6,20.55,601.0,768.58,594.62
2018,6,18,8,30,815.0,105.0,2.6,21.2,647.0,809.19,619.71
2018,6,18,8,45,829.5,107.0,2.6,21.85,689.5,845.05,641.08
2018,6,18,9,0,844.0,109.0,2.6,22.5,732.0,874.12,657.54
2018,6,18,9,15,852.5,112.0,2.65,23.05,769.0,902.27,673.93
2018,6,18,9,30,861.0,115.0,2.7,23.6,806.0,928.23,688.75
2018,6,18,9,45,866.0,118.5,2.75,24.15,838.0,949.09,700.13
2018,6,18,10,0,871.0,122.0,2.8,24.7,870.0,967.37,709.86
2018,6,18,10,15,877.5,123.5,2.9,25.2,896.5,982.36,718.04
2018,6,18,10,30,884.0,125.0,3.0,25.7,923.0,994.66,724.54
2018,6,18,10,45,889.0,125.5,3.1,26.2,943.0,1001.7,727.72
2018,6,18,11,0,894.0,126.0,3.2,26.7,963.0,1005.92,729.18
2018,6,18,11,15,897.5,126.0,3.35,27.05,976.5,1005.31,728.44
2018,6,18,11,30,901.0,126.0,3.5,27.4,990.0,1001.84,725.95
2018,6,18,11,45,854.5,160.0,3.6,27.75,983.0,980.57,711.6
2018,6,18,12,0,808.0,194.0,3.7,28.1,976.0,961.95,699.14
2018,6,18,12,15,808.0,194.0,3.85,28.3,975.0,947.22,689.93
2018,6,18,12,30,808.0,194.0,4.0,28.5,974.0,930.17,679.15
2018,6,18,12,45,781.0,210.0,4.1,28.65,958.0,901.98,660.82
2018,6,18,13,0,754.0,226.0,4.2,28.8,942.0,873.78,642.46
2018,6,18,13,15,808.0,185.5,4.3,28.75,941.0,857.95,632.9
2018,6,18,13,30,862.0,145.0,4.4,28.7,940.0,837.96,620.43
2018,6,18,13,45,874.0,133.0,4.5,28.7,922.0,808.05,601.01
2018,6,18,14,0,886.0,121.0,4.6,28.7,904.0,775.41,579.69
2018,6,18,14,15,887.5,114.5,4.65,28.45,877.0,737.66,555.06
2018,6,18,14,30,889.0,108.0,4.7,28.2,850.0,698.06,528.37
2018,6,18,14,45,874.0,109.5,4.75,28.0,813.0,653.58,496.02
2018,6,18,15,0,859.0,111.0,4.8,27.8,776.0,608.82,462.72
2018,6,18,15,15,854.5,105.5,4.8,27.8,738.0,563.48,427.84
2018,6,18,15,30,850.0,100.0,4.8,27.8,700.0,517.43,391.57
2018,6,18,15,45,836.5,97.5,4.85,27.1,656.0,469.4,353.95
2018,6,18,16,0,823.0,95.0,4.9,26.4,612.0,417.87,312.59
2018,6,18,16,15,805.5,91.0,4.9,25.9,564.5,368.03,271.11
2018,6,18,16,30,788.0,87.0,4.9,25.4,517.0,319.48,229.75
2018,6,18,16,45,764.5,83.5,4.9,24.9,467.5,271.25,188.3
2018,6,18,17,0,741.0,80.0,4.9,24.4,418.0,225.25,148.75
2018,6,18,17,15,709.0,75.5,4.85,23.7,368.0,179.31,110.74
2018,6,18,17,30,677.0,71.0,4.8,23.0,318.0,133.48,75.13
2018,6,18,17,45,632.0,66.0,4.7,22.3,269.0,92.77,48.29
2018,6,18,18,0,587.0,61.0,4.6,21.6,220.0,56.78,31.38
2018,6,18,18,15,521.0,54.5,4.45,20.85,174.0,37.85,27.32
2018,6,18,18,30,455.0,48.0,4.3,20.1,128.0,35.09,24.7
2018,6,18,18,45,356.0,38.5,4.1,19.3,89.5,29.33,19.24
2018,6,18,19,0,257.0,29.0,3.9,18.5,51.0,23.18,11.69
2018,6,18,19,15,144.0,17.0,3.8,18.0,28.0,16.71,0.0
2018,6,18,19,30,31.0,5.0,3.7,17.5,5.0,4.91,0.0
2018,6,18,19,45,15.5,2.5,3.6,17.0,2.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,6,19,4,45,54.0,7.5,2.75,12.8,9.5,7.37,0.0
2018,6,19,5,0,108.0,15.0,2.8,13.0,19.0,42.99,0.0
2018,6,19,5,15,204.5,27.0,2.85,13.4,48.0,107.54,64.57
2018,6,19,5,30,301.0,39.0,2.9,13.8,77.0,166.93,125.77
2018,6,19,5,45,414.0,46.0,2.9,14.2,122.5,234.59,185.25
2018,6,19,6,0,527.0,53.0,2.9,14.6,168.0,312.4,252.54
2018,6,19,6,15,582.0,59.0,2.9,15.0,216.0,370.26,302.83
2018,6,19,6,30,637.0,65.0,2.9,15.4,264.0,432.44,355.04
2018,6,19,6,45,676.0,69.0,2.9,15.8,314.0,486.89,399.46
2018,6,19,7,0,715.0,73.0,2.9,16.2,364.0,541.7,442.76
2018,6,19,7,15,744.5,76.5,2.9,16.6,414.5,593.71,482.41
2018,6,19,7,30,774.0,80.0,2.9,17.0,465.0,646.59,520.61
2018,6,19,7,45,796.5,82.5,2.9,17.45,514.0,693.72,552.79
2018,6,19,8,0,819.0,85.0,2.9,17.9,563.0,740.67,584.17
2018,6,19,8,15,836.5,87.5,2.9,18.6,610.0,778.37,607.73
2018,6,19,8,30,854.0,90.0,2.9,19.3,657.0,819.75,633.52
2018,6,19,8,45,868.5,91.0,2.9,20.05,700.0,855.63,654.87
2018,6,19,9,0,883.0,92.0,2.9,20.8,743.0,889.91,674.82
2018,6,19,9,15,894.5,93.0,2.9,21.55,782.0,919.65,691.42
2018,6,19,9,30,906.0,94.0,2.9,22.3,821.0,947.25,706.43
2018,6,19,9,45,916.5,93.5,2.9,23.1,854.5,969.97,717.93
2018,6,19,10,0,927.0,93.0,2.9,23.9,888.0,990.22,727.77
2018,6,19,10,15,932.5,94.0,2.95,24.55,915.0,1004.59,734.62
2018,6,19,10,30,938.0,95.0,3.0,25.2,942.0,1016.1,739.71
2018,6,19,10,45,942.5,95.5,3.05,25.85,962.5,1023.17,742.03
2018,6,19,11,0,947.0,96.0,3.1,26.5,983.0,1027.26,742.55
2018,6,19,11,15,949.5,96.0,3.15,26.9,996.0,1025.86,740.4
2018,6,19,11,30,952.0,96.0,3.2,27.3,1009.0,1021.46,736.48
2018,6,19,11,45,953.5,96.5,3.3,27.7,1015.5,1013.59,730.86
2018,6,19,12,0,955.0,97.0,3.4,28.1,1022.0,1002.78,723.43
2018,6,19,12,15,952.0,99.0,3.5,28.35,1019.5,986.36,712.87
2018,6,19,12,30,949.0,101.0,3.6,28.6,1017.0,967.24,700.62
2018,6,19,12,45,943.0,104.5,3.65,28.85,1007.5,944.3,685.57
2018,6,19,13,0,937.0,108.0,3.7,29.1,998.0,919.0,669.0
2018,6,19,13,15,934.5,107.0,3.8,29.15,982.0,890.18,650.86
2018,6,19,13,30,932.0,106.0,3.9,29.2,966.0,859.14,631.13
2018,6,19,13,45,928.5,104.5,4.05,29.3,943.5,824.74,609.08
2018,6,19,14,0,925.0,103.0,4.2,29.4,921.0,788.46,585.5
2018,6,19,14,15,919.0,101.5,4.3,29.2,891.5,748.66,559.72
2018,6,19,14,30,913.0,100.0,4.4,29.0,862.0,707.46,532.53
2018,6,19,14,45,904.5,99.0,4.5,28.85,827.0,663.92,501.16
2018,6,19,15,0,896.0,98.0,4.6,28.7,792.0,619.54,468.51
2018,6,19,15,15,885.5,95.5,4.6,28.7,751.5,572.09,432.22
2018,6,19,15,30,875.0,93.0,4.6,28.7,711.0,524.38,394.87
2018,6,19,15,45,860.5,91.5,4.7,27.95,666.5,475.68,357.13
2018,6,19,16,0,846.0,90.0,4.8,27.2,622.0,427.49,318.5
2018,6,19,16,15,828.0,87.0,4.8,26.55,574.0,373.29,274.04
2018,6,19,16,30,810.0,84.0,4.8,25.9,526.0,324.39,232.6
2018,6,19,16,45,786.5,80.5,4.85,25.25,476.0,275.09,190.45
2018,6,19,17,0,763.0,77.0,4.9,24.6,426.0,227.99,150.08
2018,6,19,17,15,731.5,73.0,4.85,23.65,375.5,181.49,111.61
2018,6,19,17,30,700.0,69.0,4.8,22.7,325.0,138.29,78.13
2018,6,19,17,45,656.0,64.5,4.8,21.75,275.5,93.82,48.27
2018,6,19,18,0,612.0,60.0,4.8,20.8,226.0,57.1,31.03
2018,6,19,18,15,547.0,53.5,4.65,19.85,179.0,36.96,26.67
2018,6,19,18,30,482.0,47.0,4.5,18.9,132.0,34.14,24.02
2018,6,19,18,45,381.5,38.5,4.4,18.0,93.0,29.28,19.33
2018,6,19,19,0,281.0,30.0,4.3,17.1,54.0,24.16,12.63
2018,6,19,19,15,158.5,17.5,4.25,16.6,29.5,17.2,0.0
2018,6,19,19,30,36.0,5.0,4.2,16.1,5.0,4.91,0.0
2018,6,19,19,45,18.0,2.5,4.15,15.55,2.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,6,20,4,45,73.5,8.0,3.35,11.4,10.5,0.0,0.0
2018,6,20,5,0,147.0,16.0,3.5,11.6,21.0,54.09,0.0
2018,6,20,5,15,279.5,26.0,3.55,12.15,54.0,129.74,78.07
2018,6,20,5,30,412.0,36.0,3.6,12.7,87.0,202.99,153.54
2018,6,20,5,45,494.5,42.5,3.7,13.25,131.0,262.68,208.19
2018,6,20,6,0,577.0,49.0,3.8,13.8,175.0,329.78,267.75
2018,6,20,6,15,631.0,54.5,3.85,14.45,224.5,386.4,317.51
2018,6,20,6,30,685.0,60.0,3.9,15.1,274.0,449.84,371.02
2018,6,20,6,45,722.5,64.0,3.9,15.7,325.0,505.72,416.71
2018,6,20,7,0,760.0,68.0,3.9,16.3,376.0,563.66,462.39
2018,6,20,7,15,788.0,71.0,3.9,16.95,427.5,615.87,502.04
2018,6,20,7,30,816.0,74.0,3.9,17.6,479.0,668.79,539.53
2018,6,20,7,45,837.0,76.5,3.9,18.25,529.0,711.89,568.42
2018,6,20,8,0,858.0,79.0,3.9,18.9,579.0,759.01,599.69
2018,6,20,8,15,874.0,81.0,3.9,19.55,626.5,800.93,626.52
2018,6,20,8,30,890.0,83.0,3.9,20.2,674.0,841.69,652.09
2018,6,20,8,45,902.0,85.0,3.85,20.9,717.5,877.6,673.44
2018,6,20,9,0,914.0,87.0,3.8,21.6,761.0,911.67,693.21
2018,6,20,9,15,917.0,92.0,3.8,22.2,798.0,938.81,708.53
2018,6,20,9,30,920.0,97.0,3.8,22.8,835.0,963.33,722.0
2018,6,20,9,45,918.5,104.0,3.85,23.45,866.5,983.0,732.33
2018,6,20,10,0,917.0,111.0,3.9,24.1,898.0,999.67,740.7
2018,6,20,10,15,924.0,112.5,3.95,24.55,926.0,1015.78,749.33
2018,6,20,10,30,931.0,114.0,4.0,25.0,954.0,1029.06,756.15
2018,6,20,10,45,935.5,114.5,4.1,25.45,974.5,1035.97,759.19
2018,6,20,11,0,940.0,115.0,4.2,25.9,995.0,1039.9,760.42
2018,6,20,11,15,943.0,115.0,4.3,26.15,1008.5,1038.86,759.12
2018,6,20,11,30,946.0,115.0,4.4,26.4,1022.0,1034.82,755.99
2018,6,20,11,45,948.5,114.0,4.55,26.65,1028.0,1026.34,750.33
2018,6,20,12,0,951.0,113.0,4.7,26.9,1034.0,1014.95,743.19
2018,6,20,12,15,952.5,112.5,4.8,26.9,1033.5,1000.23,734.36
2018,6,20,12,30,954.0,112.0,4.9,26.9,1033.0,982.73,723.69
2018,6,20,12,45,954.0,110.5,5.0,26.95,1024.5,960.21,709.51
2018,6,20,13,0,954.0,109.0,5.1,27.0,1016.0,935.1,693.54
2018,6,20,13,15,951.5,108.0,5.15,26.85,999.5,905.86,674.92
2018,6,20,13,30,949.0,107.0,5.2,26.7,983.0,874.35,654.64
2018,6,20,13,45,945.0,106.0,5.3,26.5,960.5,839.52,632.3
2018,6,20,14,0,941.0,105.0,5.4,26.3,938.0,802.78,608.36
2018,6,20,14,15,935.5,104.0,5.4,26.0,909.0,763.23,581.95
2018,6,20,14,30,930.0,103.0,5.4,25.7,880.0,722.2,554.1
2018,6,20,14,45,922.0,101.0,5.4,25.45,844.0,677.39,521.01
2018,6,20,15,0,914.0,99.0,5.4,25.2,808.0,631.68,486.49
2018,6,20,15,15,903.5,97.0,5.4,25.2,767.0,583.9,449.12
2018,6,20,15,30,893.0,95.0,5.4,25.2,726.0,535.84,410.65
2018,6,20,15,45,879.5,92.5,5.35,24.4,680.5,485.88,370.93
2018,6,20,16,0,866.0,90.0,5.3,23.6,635.0,436.32,330.33
2018,6,20,16,15,849.0,87.0,5.25,23.0,587.0,385.66,287.58
2018,6,20,16,30,832.0,84.0,5.2,22.4,539.0,331.93,241.57
2018,6,20,16,45,809.0,80.5,5.1,21.8,488.0,281.69,197.79
2018,6,20,17,0,786.0,77.0,5.0,21.2,437.0,233.59,155.84
2018,6,20,17,15,755.0,73.0,4.9,20.5,385.5,186.04,115.76
2018,6,20,17,30,724.0,69.0,4.8,19.8,334.0,141.74,80.82
2018,6,20,17,45,680.5,64.0,4.7,19.1,283.0,99.02,52.1
2018,6,20,18,0,637.0,59.0,4.6,18.4,232.0,57.41,30.9
2018,6,20,18,15,572.5,53.0,4.4,17.65,184.5,36.51,26.54
2018,6,20,18,30,508.0,47.0,4.2,16.9,137.0,34.11,24.22
2018,6,20,18,45,407.0,38.5,4.05,16.2,96.5,29.24,19.48
2018,6,20,19,0,306.0,30.0,3.9,15.5,56.0,24.11,12.81
2018,6,20,19,15,173.5,18.0,3.9,15.0,31.0,17.69,0.0
2018,6,20,19,30,41.0,6.0,3.9,14.5,6.0,5.9,0.0
2018,6,20,19,45,20.5,3.0,3.85,14.05,3.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.15,10.9,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.05,10.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,2.95,10.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.65,10.25,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.35,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,6,21,4,45,75.5,8.0,2.95,10.9,10.5,0.0,0.0
2018,6,21,5,0,151.0,16.0,3.1,11.2,21.0,55.04,0.0
2018,6,21,5,15,286.5,26.5,3.2,11.7,55.0,132.0,78.85
2018,6,21,5,30,422.0,37.0,3.3,12.2,89.0,207.31,156.91
2018,6,21,5,45,506.0,43.5,3.35,12.75,133.5,268.13,212.61
2018,6,21,6,0,590.0,50.0,3.4,13.3,178.0,336.43,273.16
2018,6,21,6,15,644.0,55.0,3.35,13.95,228.0,392.97,322.74
2018,6,21,6,30,698.0,60.0,3.3,14.6,278.0,456.41,375.99
2018,6,21,6,45,735.5,64.0,3.3,15.2,329.5,512.86,421.92
2018,6,21,7,0,773.0,68.0,3.3,15.8,381.0,571.34,467.77
2018,6,21,7,15,800.0,71.5,3.25,16.5,433.0,624.0,507.19
2018,6,21,7,30,827.0,75.0,3.2,17.2,485.0,677.27,544.29
2018,6,21,7,45,847.5,77.0,3.15,17.9,535.0,719.82,572.08
2018,6,21,8,0,868.0,79.0,3.1,18.6,585.0,766.36,602.13
2018,6,21,8,15,883.0,82.0,3.1,19.3,632.5,808.95,628.92
2018,6,21,8,30,898.0,85.0,3.1,20.0,680.0,850.29,654.32
2018,6,21,8,45,910.0,86.5,3.05,20.7,723.5,885.86,674.97
2018,6,21,9,0,922.0,88.0,3.0,21.4,767.0,919.59,694.04
2018,6,21,9,15,932.0,89.5,3.0,22.1,806.5,949.47,710.6
2018,6,21,9,30,942.0,91.0,3.0,22.8,846.0,977.03,725.48
2018,6,21,9,45,950.5,91.0,2.95,23.45,879.5,999.07,736.33
2018,6,21,10,0,959.0,91.0,2.9,24.1,913.0,1018.47,745.42
2018,6,21,10,15,964.0,92.5,2.9,24.75,940.5,1033.31,751.99
2018,6,21,10,30,969.0,94.0,2.9,25.4,968.0,1045.16,756.73
2018,6,21,10,45,973.0,94.0,2.9,26.0,988.5,1051.44,758.14
2018,6,21,11,0,977.0,94.0,2.9,26.6,1009.0,1054.64,757.73
2018,6,21,11,15,979.0,95.0,2.95,27.05,1022.5,1053.79,755.82
2018,6,21,11,30,981.0,96.0,3.0,27.5,1036.0,1049.83,752.08
2018,6,21,11,45,982.0,96.0,3.1,27.95,1042.0,1040.81,745.68
2018,6,21,12,0,983.0,96.0,3.2,28.4,1048.0,1028.77,737.48
2018,6,21,12,15,978.0,99.5,3.3,28.7,1045.0,1011.61,726.49
2018,6,21,12,30,973.0,103.0,3.4,29.0,1042.0,991.72,713.81
2018,6,21,12,45,965.0,106.5,3.55,29.25,1031.0,966.54,698.17
2018,6,21,13,0,957.0,110.0,3.7,29.5,1020.0,939.02,680.92
2018,6,21,13,15,954.0,110.0,3.8,29.6,1004.0,910.25,662.85
2018,6,21,13,30,951.0,110.0,3.9,29.7,988.0,879.21,643.16
2018,6,21,13,45,947.0,108.0,4.0,29.75,964.5,843.4,620.24
2018,6,21,14,0,943.0,106.0,4.1,29.8,941.0,805.69,595.83
2018,6,21,14,15,937.5,104.5,4.2,29.65,911.5,765.62,570.01
2018,6,21,14,30,932.0,103.0,4.3,29.5,882.0,724.08,542.75
2018,6,21,14,45,924.5,102.0,4.35,29.35,847.0,680.44,511.4
2018,6,21,15,0,917.0,101.0,4.4,29.2,812.0,635.83,478.6
2018,6,21,15,15,906.5,98.5,4.4,29.2,770.5,587.47,441.9
2018,6,21,15,30,896.0,96.0,4.4,29.2,729.0,538.83,404.1
2018,6,21,15,45,882.0,93.5,4.4,28.55,683.5,488.5,365.05
2018,6,21,16,0,868.0,91.0,4.4,27.9,638.0,438.62,325.14
2018,6,21,16,15,850.5,88.0,4.4,27.4,589.5,383.56,280.13
2018,6,21,16,30,833.0,85.0,4.4,26.9,541.0,333.71,238.07
2018,6,21,16,45,809.0,82.0,4.4,26.4,490.0,283.57,195.36
2018,6,21,17,0,785.0,79.0,4.4,25.9,439.0,235.69,154.48
2018,6,21,17,15,753.0,75.0,4.35,25.1,387.0,187.99,115.2
2018,6,21,17,30,721.0,71.0,4.3,24.3,335.0,143.65,80.96
2018,6,21,17,45,676.0,66.0,4.25,23.5,284.0,97.51,49.95
2018,6,21,18,0,631.0,61.0,4.2,22.7,233.0,59.34,31.78
2018,6,21,18,15,563.5,54.5,3.95,21.65,185.0,37.74,27.14
2018,6,21,18,30,496.0,48.0,3.7,20.6,137.0,34.97,24.56
2018,6,21,18,45,391.0,39.0,3.5,19.55,96.0,29.67,19.55
2018,6,21,19,0,286.0,30.0,3.3,18.5,55.0,24.05,12.65
2018,6,21,19,15,161.0,18.0,3.3,17.9,30.5,17.69,0.0
2018,6,21,19,30,36.0,6.0,3.3,17.3,6.0,5.9,0.0
2018,6,21,19,45,18.0,3.0,3.25,16.75,3.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.25,11.9,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
