Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,22,4,45,61.0,8.0,1.9,12.15,10.0,0.0,0.0
2018,6,22,5,0,122.0,16.0,2.0,12.6,20.0,47.41,0.0
2018,6,22,5,15,251.5,27.0,2.15,13.25,52.5,121.31,71.02
2018,6,22,5,30,381.0,38.0,2.3,13.9,85.0,193.53,145.18
2018,6,22,5,45,466.5,45.5,2.4,14.6,129.0,254.22,199.73
2018,6,22,6,0,552.0,53.0,2.5,15.3,173.0,322.55,259.25
2018,6,22,6,15,609.0,59.0,2.4,16.15,222.5,382.48,310.31
2018,6,22,6,30,666.0,65.0,2.3,17.0,272.0,446.87,362.9
2018,6,22,6,45,705.5,69.5,2.2,17.9,323.5,501.22,405.55
2018,6,22,7,0,745.0,74.0,2.1,18.8,375.0,560.31,449.88
2018,6,22,7,15,773.5,77.5,2.0,19.9,426.5,612.88,487.03
2018,6,22,7,30,802.0,81.0,1.9,21.0,478.0,666.19,522.15
2018,6,22,7,45,823.5,84.0,1.8,22.15,528.5,714.23,551.32
2018,6,22,8,0,845.0,87.0,1.7,23.3,579.0,761.96,579.2
2018,6,22,8,15,861.5,89.5,1.7,24.3,626.5,799.71,600.58
2018,6,22,8,30,878.0,92.0,1.7,25.3,674.0,841.05,623.98
2018,6,22,8,45,891.0,94.5,1.7,26.3,718.0,878.02,643.93
2018,6,22,9,0,904.0,97.0,1.7,27.3,762.0,913.24,662.38
2018,6,22,9,15,912.0,99.5,1.75,28.25,800.5,941.94,677.09
2018,6,22,9,30,920.0,102.0,1.8,29.2,839.0,968.29,690.21
2018,6,22,9,45,926.0,104.0,1.85,30.15,872.0,989.71,700.17
2018,6,22,10,0,932.0,106.0,1.9,31.1,905.0,1008.45,708.46
2018,6,22,10,15,938.0,107.0,1.95,31.9,932.5,1023.34,714.84
2018,6,22,10,30,944.0,108.0,2.0,32.7,960.0,1035.37,719.53
2018,6,22,10,45,948.5,109.0,2.05,33.55,981.0,1042.98,721.46
2018,6,22,11,0,953.0,110.0,2.1,34.4,1002.0,1047.57,721.69
2018,6,22,11,15,956.0,110.0,2.15,34.85,1015.5,1046.63,719.89
2018,6,22,11,30,959.0,110.0,2.2,35.3,1029.0,1042.65,716.41
2018,6,22,11,45,960.5,110.5,2.3,35.75,1035.5,1034.71,711.21
2018,6,22,12,0,962.0,111.0,2.4,36.2,1042.0,1023.8,704.28
2018,6,22,12,15,960.5,111.5,2.55,36.4,1040.0,1007.19,695.13
2018,6,22,12,30,959.0,112.0,2.7,36.6,1038.0,987.85,684.26
2018,6,22,12,45,955.5,113.0,2.85,36.8,1028.5,964.55,670.85
2018,6,22,13,0,952.0,114.0,3.0,37.0,1019.0,938.79,655.78
2018,6,22,13,15,948.0,113.5,3.15,36.95,1002.0,908.84,638.59
2018,6,22,13,30,944.0,113.0,3.3,36.9,985.0,876.71,619.79
2018,6,22,13,45,938.0,112.0,3.45,36.9,960.5,840.5,597.96
2018,6,22,14,0,932.0,111.0,3.6,36.9,936.0,802.53,574.68
2018,6,22,14,15,925.0,110.0,3.7,36.7,906.0,762.25,549.8
2018,6,22,14,30,918.0,109.0,3.8,36.5,876.0,720.63,523.37
2018,6,22,14,45,908.5,107.0,3.95,36.25,839.5,675.35,492.54
2018,6,22,15,0,899.0,105.0,4.1,36.0,803.0,629.32,460.29
2018,6,22,15,15,887.5,103.0,4.1,36.0,762.0,581.63,425.17
2018,6,22,15,30,876.0,101.0,4.1,36.0,721.0,533.75,389.05
2018,6,22,15,45,861.0,98.5,4.2,35.25,675.5,483.86,351.82
2018,6,22,16,0,846.0,96.0,4.3,34.5,630.0,430.59,310.98
2018,6,22,16,15,827.0,93.0,4.3,33.85,581.5,379.98,270.65
2018,6,22,16,30,808.0,90.0,4.3,33.2,533.0,330.77,230.44
2018,6,22,16,45,783.0,86.5,4.3,32.6,482.0,281.12,189.43
2018,6,22,17,0,758.0,83.0,4.3,32.0,431.0,233.82,150.24
2018,6,22,17,15,725.0,79.0,4.25,31.0,380.0,187.25,113.01
2018,6,22,17,30,692.0,75.0,4.2,30.0,329.0,140.64,77.87
2018,6,22,17,45,645.5,69.5,4.1,29.0,278.5,98.55,50.61
2018,6,22,18,0,599.0,64.0,4.0,28.0,228.0,61.33,33.03
2018,6,22,18,15,531.0,57.0,3.85,26.75,180.5,39.84,28.3
2018,6,22,18,30,463.0,50.0,3.7,25.5,133.0,36.75,25.52
2018,6,22,18,45,360.0,41.0,3.55,24.3,93.5,31.56,20.69
2018,6,22,19,0,257.0,32.0,3.4,23.1,54.0,26.08,13.93
2018,6,22,19,15,143.5,18.5,3.35,22.45,29.5,18.18,0.0
2018,6,22,19,30,30.0,5.0,3.3,21.8,5.0,4.91,0.0
2018,6,22,19,45,15.0,2.5,3.3,21.2,2.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.3,20.6,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.25,20.2,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.2,19.8,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.0,18.7,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,2.9,17.05,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,6,23,4,45,64.0,8.0,1.4,16.35,10.0,0.0,0.0
2018,6,23,5,0,128.0,16.0,1.4,16.8,20.0,48.86,0.0
2018,6,23,5,15,258.0,26.0,1.55,17.7,52.0,121.93,69.07
2018,6,23,5,30,388.0,36.0,1.7,18.6,84.0,193.61,142.18
2018,6,23,5,45,474.5,43.0,1.9,19.55,127.5,254.22,195.49
2018,6,23,6,0,561.0,50.0,2.1,20.5,171.0,322.63,253.71
2018,6,23,6,15,617.5,55.0,2.2,21.35,220.0,381.42,303.1
2018,6,23,6,30,674.0,60.0,2.3,22.2,269.0,442.55,352.64
2018,6,23,6,45,713.5,64.0,2.4,23.05,320.5,499.1,396.84
2018,6,23,7,0,753.0,68.0,2.5,23.9,372.0,557.89,441.09
2018,6,23,7,15,781.5,71.0,2.6,24.85,423.0,610.16,478.79
2018,6,23,7,30,810.0,74.0,2.7,25.8,474.0,663.2,514.55
2018,6,23,7,45,830.5,76.5,2.8,26.7,523.5,705.76,541.56
2018,6,23,8,0,851.0,79.0,2.9,27.6,573.0,752.32,570.86
2018,6,23,8,15,867.0,81.0,3.0,28.4,620.0,794.08,596.44
2018,6,23,8,30,883.0,83.0,3.1,29.2,667.0,834.71,620.85
2018,6,23,8,45,895.5,84.5,3.15,30.0,710.5,870.38,641.26
2018,6,23,9,0,908.0,86.0,3.2,30.8,754.0,904.29,660.25
2018,6,23,9,15,917.0,88.0,3.3,31.5,792.5,933.59,676.59
2018,6,23,9,30,926.0,90.0,3.4,32.2,831.0,960.57,691.35
2018,6,23,9,45,932.5,91.5,3.45,32.9,864.0,982.18,702.25
2018,6,23,10,0,939.0,93.0,3.5,33.6,897.0,1001.12,711.46
2018,6,23,10,15,944.5,94.0,3.55,34.25,924.5,1015.77,718.12
2018,6,23,10,30,950.0,95.0,3.6,34.9,952.0,1027.53,723.04
2018,6,23,10,45,954.5,96.0,3.6,35.55,973.0,1035.34,725.21
2018,6,23,11,0,959.0,97.0,3.6,36.2,994.0,1040.11,725.61
2018,6,23,11,15,961.5,97.0,3.65,36.55,1007.5,1038.85,723.63
2018,6,23,11,30,964.0,97.0,3.7,36.9,1021.0,1034.53,719.92
2018,6,23,11,45,966.0,97.5,3.75,37.25,1028.0,1027.2,714.45
2018,6,23,12,0,968.0,98.0,3.8,37.6,1035.0,1016.87,707.25
2018,6,23,12,15,967.5,98.5,3.85,37.8,1034.0,1001.26,697.3
2018,6,23,12,30,967.0,99.0,3.9,38.0,1033.0,982.85,685.69
2018,6,23,12,45,965.0,99.5,3.95,38.2,1024.5,960.39,671.57
2018,6,23,13,0,963.0,100.0,4.0,38.4,1016.0,935.36,655.87
2018,6,23,13,15,961.0,99.5,4.0,38.45,1000.5,906.93,638.14
2018,6,23,13,30,959.0,99.0,4.0,38.5,985.0,876.16,618.89
2018,6,23,13,45,955.0,98.0,4.0,38.55,962.0,841.14,596.81
2018,6,23,14,0,951.0,97.0,4.0,38.6,939.0,804.19,573.36
2018,6,23,14,15,946.0,96.0,3.95,38.5,910.5,764.74,548.27
2018,6,23,14,30,941.0,95.0,3.9,38.4,882.0,723.76,521.94
2018,6,23,14,45,933.5,93.5,3.9,38.3,846.5,679.37,491.39
2018,6,23,15,0,926.0,92.0,3.9,38.2,811.0,634.01,459.21
2018,6,23,15,15,916.0,90.0,3.9,38.2,770.0,586.05,424.24
2018,6,23,15,30,906.0,88.0,3.9,38.2,729.0,537.74,388.14
2018,6,23,15,45,892.5,86.0,3.8,37.8,684.0,487.68,350.3
2018,6,23,16,0,879.0,84.0,3.7,37.4,639.0,438.0,311.69
2018,6,23,16,15,862.0,81.5,3.55,36.95,590.5,387.19,271.32
2018,6,23,16,30,845.0,79.0,3.4,36.5,542.0,337.48,230.93
2018,6,23,16,45,822.5,75.5,3.25,36.05,491.0,282.46,186.24
2018,6,23,17,0,800.0,72.0,3.1,35.6,440.0,233.77,146.24
2018,6,23,17,15,768.5,69.0,2.9,34.5,388.5,186.24,108.68
2018,6,23,17,30,737.0,66.0,2.7,33.4,337.0,142.01,75.83
2018,6,23,17,45,692.5,61.5,2.5,32.25,285.5,98.9,48.39
2018,6,23,18,0,648.0,57.0,2.3,31.1,234.0,57.21,28.21
2018,6,23,18,15,580.5,51.5,2.45,29.8,186.0,35.15,23.97
2018,6,23,18,30,513.0,46.0,2.6,28.5,138.0,33.1,22.12
2018,6,23,18,45,408.5,38.0,2.75,27.15,97.0,28.65,18.02
2018,6,23,19,0,304.0,30.0,2.9,25.8,56.0,23.98,12.23
2018,6,23,19,15,173.0,18.0,3.2,25.05,31.0,17.69,0.0
2018,6,23,19,30,42.0,6.0,3.5,24.3,6.0,5.9,0.0
2018,6,23,19,45,21.0,3.0,3.8,23.5,3.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.1,22.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.15,22.1,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.25,20.9,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.3,20.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.35,19.95,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.4,19.6,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.4,19.3,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.35,18.75,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.25,18.25,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.15,17.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.1,17.6,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.5,3.65,15.15,7.5,0.0,0.0
2018,6,24,5,0,70.0,13.0,3.7,15.3,15.0,30.84,0.0
2018,6,24,5,15,152.5,27.0,3.8,15.85,42.5,90.37,50.29
2018,6,24,5,30,235.0,41.0,3.9,16.4,70.0,144.54,107.25
2018,6,24,5,45,304.0,55.5,4.0,16.95,110.0,198.85,155.36
2018,6,24,6,0,373.0,70.0,4.1,17.5,150.0,259.58,208.06
2018,6,24,6,15,429.5,81.0,4.15,18.2,196.0,316.11,256.45
2018,6,24,6,30,486.0,92.0,4.2,18.9,242.0,377.38,307.38
2018,6,24,6,45,530.0,100.5,4.3,19.55,291.0,435.95,354.79
2018,6,24,7,0,574.0,109.0,4.4,20.2,340.0,495.05,401.3
2018,6,24,7,15,608.5,115.0,4.4,20.95,389.0,547.63,441.06
2018,6,24,7,30,643.0,121.0,4.4,21.7,438.0,601.64,480.74
2018,6,24,7,45,671.5,126.0,4.45,22.4,487.5,651.27,516.29
2018,6,24,8,0,700.0,131.0,4.5,23.1,537.0,701.34,550.74
2018,6,24,8,15,721.5,135.5,4.55,23.7,584.0,745.39,579.83
2018,6,24,8,30,743.0,140.0,4.6,24.3,631.0,788.88,608.07
2018,6,24,8,45,760.0,143.0,4.7,24.9,674.0,826.01,631.69
2018,6,24,9,0,777.0,146.0,4.8,25.5,717.0,858.67,651.98
2018,6,24,9,15,800.0,143.5,4.9,26.0,758.5,892.72,673.35
2018,6,24,9,30,823.0,141.0,5.0,26.5,800.0,925.28,693.55
2018,6,24,9,45,845.5,136.5,5.1,26.95,837.5,953.49,710.84
2018,6,24,10,0,868.0,132.0,5.2,27.4,875.0,974.18,723.01
2018,6,24,10,15,875.0,133.5,5.25,27.75,902.5,989.76,731.76
2018,6,24,10,30,882.0,135.0,5.3,28.1,930.0,1002.67,738.81
2018,6,24,10,45,888.0,136.0,5.4,28.45,951.5,1011.33,743.49
2018,6,24,11,0,894.0,137.0,5.5,28.8,973.0,1017.17,746.39
2018,6,24,11,15,898.5,136.5,5.5,29.0,987.0,1017.17,745.28
2018,6,24,11,30,903.0,136.0,5.5,29.2,1001.0,1014.31,742.42
2018,6,24,11,45,906.0,135.5,5.55,29.4,1008.0,1007.15,737.18
2018,6,24,12,0,909.0,135.0,5.6,29.6,1015.0,997.19,730.2
2018,6,24,12,15,911.5,133.5,5.6,29.7,1015.0,983.05,720.5
2018,6,24,12,30,914.0,132.0,5.6,29.8,1015.0,966.24,709.12
2018,6,24,12,45,915.0,130.5,5.6,29.85,1007.5,945.46,695.28
2018,6,24,13,0,916.0,129.0,5.6,29.9,1000.0,922.16,679.81
2018,6,24,13,15,912.0,128.5,5.6,29.85,983.5,893.14,660.73
2018,6,24,13,30,908.0,128.0,5.6,29.8,967.0,862.02,640.18
2018,6,24,13,45,902.5,127.0,5.6,29.75,944.0,827.31,617.08
2018,6,24,14,0,897.0,126.0,5.6,29.7,921.0,790.88,592.66
2018,6,24,14,15,889.0,125.0,5.6,29.45,891.0,751.12,566.19
2018,6,24,14,30,881.0,124.0,5.6,29.2,861.0,710.15,537.75
2018,6,24,14,45,870.5,122.5,5.65,28.95,825.0,666.12,505.78
2018,6,24,15,0,860.0,121.0,5.7,28.7,789.0,621.46,472.6
2018,6,24,15,15,848.0,118.5,5.7,28.7,748.5,571.63,434.34
2018,6,24,15,30,836.0,116.0,5.7,28.7,708.0,524.49,397.16
2018,6,24,15,45,817.5,114.0,5.7,27.8,662.5,474.99,358.68
2018,6,24,16,0,799.0,112.0,5.7,26.9,617.0,426.46,319.81
2018,6,24,16,15,774.5,109.5,5.65,26.3,567.5,376.49,278.51
2018,6,24,16,30,750.0,107.0,5.6,25.7,518.0,325.15,235.45
2018,6,24,16,45,721.0,102.5,5.6,25.05,467.5,276.1,193.89
2018,6,24,17,0,692.0,98.0,5.6,24.4,417.0,229.81,154.61
2018,6,24,17,15,654.5,93.5,5.5,23.65,366.5,184.99,117.79
2018,6,24,17,30,617.0,89.0,5.4,22.9,316.0,144.04,86.19
2018,6,24,17,45,566.5,81.5,5.3,22.15,266.0,103.49,58.96
2018,6,24,18,0,516.0,74.0,5.2,21.4,216.0,68.21,41.01
2018,6,24,18,15,450.0,65.0,4.95,20.65,170.5,46.89,35.2
2018,6,24,18,30,384.0,56.0,4.7,19.9,125.0,42.33,30.99
2018,6,24,18,45,295.0,43.5,4.45,19.15,87.0,33.11,22.52
2018,6,24,19,0,206.0,31.0,4.2,18.4,49.0,24.12,12.89
2018,6,24,19,15,115.5,18.0,4.1,17.95,27.0,17.69,0.0
2018,6,24,19,30,25.0,5.0,4.0,17.5,5.0,4.91,0.0
2018,6,24,19,45,12.5,2.5,3.85,17.05,2.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,25,4,45,40.0,6.5,3.6,12.9,8.0,0.0,0.0
2018,6,25,5,0,80.0,13.0,3.7,13.1,16.0,33.36,0.0
2018,6,25,5,15,176.5,27.0,3.85,13.55,45.0,97.38,53.93
2018,6,25,5,30,273.0,41.0,4.0,14.0,74.0,157.74,118.09
2018,6,25,5,45,293.0,51.0,4.15,14.5,101.0,188.61,148.52
2018,6,25,6,0,313.0,61.0,4.3,15.0,128.0,221.62,179.26
2018,6,25,6,15,172.0,71.5,4.25,15.55,110.0,170.03,138.45
2018,6,25,6,30,31.0,82.0,4.2,16.1,92.0,100.95,80.04
2018,6,25,6,45,41.0,97.5,4.15,16.65,112.5,124.1,99.47
2018,6,25,7,0,51.0,113.0,4.1,17.2,133.0,147.98,119.09
2018,6,25,7,15,81.5,139.0,4.05,17.75,176.5,204.83,165.72
2018,6,25,7,30,112.0,165.0,4.0,18.3,220.0,257.21,207.8
2018,6,25,7,45,144.5,192.5,3.95,18.85,271.5,314.6,253.01
2018,6,25,8,0,177.0,220.0,3.9,19.4,323.0,373.74,298.58
2018,6,25,8,15,360.5,200.5,3.9,20.0,431.5,522.12,415.39
2018,6,25,8,30,544.0,181.0,3.9,20.6,540.0,667.27,525.04
2018,6,25,8,45,685.5,151.0,3.9,21.2,634.0,770.36,598.15
2018,6,25,9,0,827.0,121.0,3.9,21.8,728.0,875.57,669.06
2018,6,25,9,15,845.0,120.5,3.9,22.4,769.0,908.33,688.02
2018,6,25,9,30,863.0,120.0,3.9,23.0,810.0,933.9,702.39
2018,6,25,9,45,880.5,116.5,3.95,23.6,845.5,959.37,716.93
2018,6,25,10,0,898.0,113.0,4.0,24.2,881.0,982.72,729.97
2018,6,25,10,15,904.0,114.0,4.1,24.65,908.0,997.33,737.92
2018,6,25,10,30,910.0,115.0,4.2,25.1,935.0,1009.18,744.16
2018,6,25,10,45,915.0,116.0,4.25,25.55,956.0,1017.21,747.66
2018,6,25,11,0,920.0,117.0,4.3,26.0,977.0,1022.32,749.37
2018,6,25,11,15,923.0,117.5,4.4,26.25,991.0,1022.03,748.52
2018,6,25,11,30,926.0,118.0,4.5,26.5,1005.0,1018.79,745.87
2018,6,25,11,45,927.5,118.0,4.55,26.75,1011.0,1010.69,739.85
2018,6,25,12,0,929.0,118.0,4.6,27.0,1017.0,999.73,732.11
2018,6,25,12,15,930.0,117.0,4.7,27.1,1016.0,984.55,722.65
2018,6,25,12,30,931.0,116.0,4.8,27.2,1015.0,966.67,711.42
2018,6,25,12,45,931.0,115.0,4.85,27.25,1007.0,945.25,697.6
2018,6,25,13,0,931.0,114.0,4.9,27.3,999.0,921.31,682.09
2018,6,25,13,15,927.5,113.0,4.95,27.25,982.5,891.96,663.15
2018,6,25,13,30,924.0,112.0,5.0,27.2,966.0,860.45,642.64
2018,6,25,13,45,920.0,110.0,5.05,27.15,943.0,825.58,619.68
2018,6,25,14,0,916.0,108.0,5.1,27.1,920.0,788.88,595.25
2018,6,25,14,15,910.0,107.0,5.15,26.85,891.0,749.96,569.51
2018,6,25,14,30,904.0,106.0,5.2,26.6,862.0,709.65,542.27
2018,6,25,14,45,896.5,103.5,5.2,26.35,827.0,665.8,510.08
2018,6,25,15,0,889.0,101.0,5.2,26.1,792.0,621.05,476.48
2018,6,25,15,15,878.0,99.5,5.2,26.1,752.0,574.56,440.28
2018,6,25,15,30,867.0,98.0,5.2,26.1,712.0,527.84,403.07
2018,6,25,15,45,854.0,95.0,5.2,25.25,668.0,478.85,364.52
2018,6,25,16,0,841.0,92.0,5.2,24.4,624.0,430.22,325.05
2018,6,25,16,15,825.0,89.0,5.15,23.8,577.0,376.97,280.63
2018,6,25,16,30,809.0,86.0,5.1,23.2,530.0,328.79,239.13
2018,6,25,16,45,787.0,82.5,5.1,22.55,480.5,279.84,196.71
2018,6,25,17,0,765.0,79.0,5.1,21.9,431.0,232.94,155.93
2018,6,25,17,15,734.5,74.5,5.05,21.2,380.5,185.93,116.35
2018,6,25,17,30,704.0,70.0,5.0,20.5,330.0,142.11,81.69
2018,6,25,17,45,660.5,65.5,4.95,19.75,280.0,97.25,50.82
2018,6,25,18,0,617.0,61.0,4.9,19.0,230.0,60.13,32.59
2018,6,25,18,15,554.0,54.5,4.8,18.3,183.5,37.61,27.44
2018,6,25,18,30,491.0,48.0,4.7,17.6,137.0,34.84,24.79
2018,6,25,18,45,393.5,39.5,4.6,16.9,97.0,30.02,20.12
2018,6,25,19,0,296.0,31.0,4.5,16.2,57.0,24.94,13.72
2018,6,25,19,15,168.0,18.5,4.4,15.8,31.5,15.19,0.0
2018,6,25,19,30,40.0,6.0,4.3,15.4,6.0,5.9,0.0
2018,6,25,19,45,20.0,3.0,4.2,15.0,3.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.6,12.05,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.35,11.6,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.2,11.45,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.05,11.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,45,54.0,7.0,2.95,11.65,8.5,0.0,0.0
2018,6,26,5,0,108.0,14.0,3.1,11.9,17.0,41.45,0.0
2018,6,26,5,15,240.0,26.0,3.15,12.45,50.0,115.03,63.02
2018,6,26,5,30,372.0,38.0,3.2,13.0,83.0,189.01,141.68
2018,6,26,5,45,458.5,46.0,3.25,13.6,126.5,250.04,197.12
2018,6,26,6,0,545.0,54.0,3.3,14.2,170.0,318.81,257.63
2018,6,26,6,15,602.5,60.0,3.25,14.85,219.5,378.56,309.54
2018,6,26,6,30,660.0,66.0,3.2,15.5,269.0,442.82,363.3
2018,6,26,6,45,700.0,70.5,3.2,16.2,320.5,499.39,409.09
2018,6,26,7,0,740.0,75.0,3.2,16.9,372.0,556.2,453.47
2018,6,26,7,15,769.5,78.5,3.2,17.6,423.5,609.26,493.35
2018,6,26,7,30,799.0,82.0,3.2,18.3,475.0,663.16,531.73
2018,6,26,7,45,821.5,85.0,3.2,19.05,525.5,711.89,564.23
2018,6,26,8,0,844.0,88.0,3.2,19.8,576.0,760.38,595.8
2018,6,26,8,15,861.0,90.5,3.25,20.55,624.0,798.58,619.56
2018,6,26,8,30,878.0,93.0,3.3,21.3,672.0,840.42,645.57
2018,6,26,8,45,891.0,95.0,3.35,22.05,716.0,876.95,667.44
2018,6,26,9,0,904.0,97.0,3.4,22.8,760.0,911.74,687.85
2018,6,26,9,15,911.5,100.0,3.45,23.45,798.5,940.68,704.35
2018,6,26,9,30,919.0,103.0,3.5,24.1,837.0,967.24,719.17
2018,6,26,9,45,924.0,106.0,3.55,24.8,870.0,988.93,730.55
2018,6,26,10,0,929.0,109.0,3.6,25.5,903.0,1007.88,740.13
2018,6,26,10,15,935.5,110.0,3.7,26.0,931.0,1023.37,748.41
2018,6,26,10,30,942.0,111.0,3.8,26.5,959.0,1036.0,754.91
2018,6,26,10,45,947.5,110.5,3.9,27.0,980.0,1043.17,757.95
2018,6,26,11,0,953.0,110.0,4.0,27.5,1001.0,1047.36,759.19
2018,6,26,11,15,956.5,110.0,4.1,27.75,1015.0,1047.08,758.4
2018,6,26,11,30,960.0,110.0,4.2,28.0,1029.0,1043.75,755.77
2018,6,26,11,45,962.5,109.0,4.35,28.25,1035.5,1035.43,750.32
2018,6,26,12,0,965.0,108.0,4.5,28.5,1042.0,1024.15,743.02
2018,6,26,12,15,966.5,107.0,4.6,28.55,1041.5,1009.01,733.57
2018,6,26,12,30,968.0,106.0,4.7,28.6,1041.0,991.03,722.54
2018,6,26,12,45,969.5,104.0,4.8,28.65,1033.0,969.33,709.14
2018,6,26,13,0,971.0,102.0,4.9,28.7,1025.0,944.92,693.9
2018,6,26,13,15,968.5,101.0,4.95,28.6,1009.0,915.45,675.27
2018,6,26,13,30,966.0,100.0,5.0,28.5,993.0,883.66,654.97
2018,6,26,13,45,963.0,98.0,5.1,28.35,970.0,848.33,632.51
2018,6,26,14,0,960.0,96.0,5.2,28.2,947.0,810.99,608.41
2018,6,26,14,15,955.0,94.5,5.25,27.9,917.5,770.82,582.15
2018,6,26,14,30,950.0,93.0,5.3,27.6,888.0,729.09,554.46
2018,6,26,14,45,943.0,91.0,5.35,27.3,852.5,684.24,522.39
2018,6,26,15,0,936.0,89.0,5.4,27.0,817.0,638.37,488.31
2018,6,26,15,15,926.0,87.5,5.4,27.0,776.0,590.47,451.12
2018,6,26,15,30,916.0,86.0,5.4,27.0,735.0,542.19,412.76
2018,6,26,15,45,903.5,84.0,5.4,25.9,690.0,492.14,373.77
2018,6,26,16,0,891.0,82.0,5.4,24.8,645.0,442.36,333.64
2018,6,26,16,15,875.5,79.0,5.35,24.15,596.5,391.07,290.54
2018,6,26,16,30,860.0,76.0,5.3,23.5,548.0,340.75,247.22
2018,6,26,16,45,838.5,72.5,5.25,22.85,497.0,289.54,202.73
2018,6,26,17,0,817.0,69.0,5.2,22.2,446.0,235.93,156.34
2018,6,26,17,15,788.0,66.0,5.1,21.45,394.5,187.93,115.69
2018,6,26,17,30,759.0,63.0,5.0,20.7,343.0,142.98,79.98
2018,6,26,17,45,718.0,58.5,4.9,20.0,291.5,98.98,50.02
2018,6,26,18,0,677.0,54.0,4.8,19.3,240.0,59.41,30.67
2018,6,26,18,15,615.5,48.5,4.65,18.55,191.5,35.73,25.76
2018,6,26,18,30,554.0,43.0,4.5,17.8,143.0,30.41,20.92
2018,6,26,18,45,456.0,35.5,4.35,17.05,101.5,26.27,16.9
2018,6,26,19,0,358.0,28.0,4.2,16.3,60.0,21.91,11.39
2018,6,26,19,15,207.5,17.0,4.1,15.85,33.0,13.63,0.0
2018,6,26,19,30,57.0,6.0,4.0,15.4,6.0,5.9,0.0
2018,6,26,19,45,28.5,3.0,3.95,14.95,3.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.4,12.45,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,6,27,4,45,56.5,7.0,3.45,11.8,8.5,0.0,0.0
2018,6,27,5,0,113.0,14.0,3.6,12.0,17.0,42.63,0.0
2018,6,27,5,15,252.5,25.0,3.7,12.5,50.0,117.35,62.73
2018,6,27,5,30,392.0,36.0,3.8,13.0,83.0,193.59,144.89
2018,6,27,5,45,482.5,43.5,3.9,13.5,128.0,256.32,202.17
2018,6,27,6,0,573.0,51.0,4.0,14.0,173.0,327.24,264.9
2018,6,27,6,15,629.5,56.5,4.0,14.6,222.5,387.07,317.39
2018,6,27,6,30,686.0,62.0,4.0,15.2,272.0,449.0,369.91
2018,6,27,6,45,726.0,65.5,4.0,15.8,324.0,505.8,416.51
2018,6,27,7,0,766.0,69.0,4.0,16.4,376.0,564.84,463.21
2018,6,27,7,15,794.5,72.5,4.0,17.05,428.0,618.25,503.85
2018,6,27,7,30,823.0,76.0,4.0,17.7,480.0,672.41,542.58
2018,6,27,7,45,844.5,78.5,3.95,18.4,530.5,716.23,571.7
2018,6,27,8,0,866.0,81.0,3.9,19.1,581.0,764.1,603.15
2018,6,27,8,15,882.0,82.5,3.95,19.75,628.5,805.86,630.0
2018,6,27,8,30,898.0,84.0,4.0,20.4,676.0,846.47,655.63
2018,6,27,8,45,910.5,86.5,4.0,21.0,720.5,883.79,678.46
2018,6,27,9,0,923.0,89.0,4.0,21.6,765.0,919.29,699.72
2018,6,27,9,15,925.5,93.5,4.05,22.2,802.0,945.88,714.92
2018,6,27,9,30,928.0,98.0,4.1,22.8,839.0,969.81,728.29
2018,6,27,9,45,926.5,104.5,4.2,23.35,870.0,989.36,739.11
2018,6,27,10,0,925.0,111.0,4.3,23.9,901.0,1005.9,747.97
2018,6,27,10,15,931.0,112.0,4.35,24.3,928.5,1020.88,756.0
2018,6,27,10,30,937.0,113.0,4.4,24.7,956.0,1033.02,762.21
2018,6,27,10,45,941.0,113.5,4.5,25.1,976.5,1039.76,765.25
2018,6,27,11,0,945.0,114.0,4.6,25.5,997.0,1043.51,766.57
2018,6,27,11,15,948.0,114.5,4.7,25.65,1011.0,1043.26,766.35
2018,6,27,11,30,951.0,115.0,4.8,25.8,1025.0,1039.99,764.26
2018,6,27,11,45,952.5,115.0,4.95,25.95,1031.5,1031.77,759.41
2018,6,27,12,0,954.0,115.0,5.1,26.1,1038.0,1020.61,752.67
2018,6,27,12,15,953.5,115.0,5.15,26.05,1036.5,1004.71,742.63
2018,6,27,12,30,953.0,115.0,5.2,26.0,1035.0,986.07,730.81
2018,6,27,12,45,951.0,115.0,5.3,25.9,1026.0,963.43,716.78
2018,6,27,13,0,949.0,115.0,5.4,25.8,1017.0,938.27,700.99
2018,6,27,13,15,946.5,114.0,5.5,25.6,1001.5,909.33,682.78
2018,6,27,13,30,944.0,113.0,5.6,25.4,986.0,878.12,662.85
2018,6,27,13,45,939.5,111.5,5.65,25.2,962.5,842.73,639.56
2018,6,27,14,0,935.0,110.0,5.7,25.0,939.0,805.48,614.75
2018,6,27,14,15,929.5,108.0,5.75,24.65,909.0,765.34,587.97
2018,6,27,14,30,924.0,106.0,5.8,24.3,879.0,723.72,559.72
2018,6,27,14,45,916.0,104.0,5.8,23.95,843.5,679.23,526.76
2018,6,27,15,0,908.0,102.0,5.8,23.6,808.0,633.83,492.34
2018,6,27,15,15,897.0,100.0,5.8,23.6,767.0,586.06,454.64
2018,6,27,15,30,886.0,98.0,5.8,23.6,726.0,538.05,415.89
2018,6,27,15,45,873.5,94.5,5.85,22.55,681.0,487.96,376.31
2018,6,27,16,0,861.0,91.0,5.9,21.5,636.0,438.19,335.62
2018,6,27,16,15,845.0,87.5,5.9,20.9,588.0,387.63,292.53
2018,6,27,16,30,829.0,84.0,5.9,20.3,540.0,333.91,246.05
2018,6,27,16,45,806.0,81.0,5.85,19.65,489.5,284.13,202.22
2018,6,27,17,0,783.0,78.0,5.8,19.0,439.0,236.5,160.18
2018,6,27,17,15,751.5,73.5,5.75,18.3,387.0,188.39,119.13
2018,6,27,17,30,720.0,69.0,5.7,17.6,335.0,143.58,83.2
2018,6,27,17,45,676.5,64.5,5.6,16.95,284.5,101.28,54.12
2018,6,27,18,0,633.0,60.0,5.5,16.3,234.0,60.04,32.43
2018,6,27,18,15,567.0,53.5,5.35,15.7,186.0,36.74,26.98
2018,6,27,18,30,501.0,47.0,5.2,15.1,138.0,33.9,24.25
2018,6,27,18,45,399.0,39.5,5.05,14.5,98.0,29.99,20.32
2018,6,27,19,0,297.0,32.0,4.9,13.9,58.0,25.95,14.72
2018,6,27,19,15,168.5,19.0,4.75,13.6,32.0,15.69,0.0
2018,6,27,19,30,40.0,6.0,4.6,13.3,6.0,5.9,0.0
2018,6,27,19,45,20.0,3.0,4.5,13.05,3.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.05,12.15,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,28,4,45,32.0,6.5,3.4,12.2,7.5,0.0,0.0
2018,6,28,5,0,64.0,13.0,3.5,12.4,15.0,29.06,0.0
2018,6,28,5,15,177.0,27.0,3.55,12.95,45.0,96.49,49.66
2018,6,28,5,30,290.0,41.0,3.6,13.5,75.0,163.11,121.7
2018,6,28,5,45,383.0,50.0,3.65,14.05,117.0,223.51,175.92
2018,6,28,6,0,476.0,59.0,3.7,14.6,159.0,292.83,236.56
2018,6,28,6,15,537.0,65.5,3.65,15.2,207.0,351.83,287.87
2018,6,28,6,30,598.0,72.0,3.6,15.8,255.0,415.63,341.52
2018,6,28,6,45,642.0,76.5,3.55,16.4,305.0,471.85,387.42
2018,6,28,7,0,686.0,81.0,3.5,17.0,355.0,530.82,433.89
2018,6,28,7,15,718.5,85.0,3.45,17.55,406.0,584.07,474.44
2018,6,28,7,30,751.0,89.0,3.4,18.1,457.0,636.39,512.89
2018,6,28,7,45,776.0,92.0,3.4,18.65,507.0,685.24,546.4
2018,6,28,8,0,801.0,95.0,3.4,19.2,557.0,734.12,579.2
2018,6,28,8,15,819.5,97.5,3.4,19.8,604.0,776.98,606.85
2018,6,28,8,30,838.0,100.0,3.4,20.4,651.0,818.92,633.38
2018,6,28,8,45,853.5,101.5,3.4,20.95,695.0,850.93,652.63
2018,6,28,9,0,869.0,103.0,3.4,21.5,739.0,886.46,674.16
2018,6,28,9,15,880.0,104.5,3.4,22.05,778.0,916.19,691.43
2018,6,28,9,30,891.0,106.0,3.4,22.6,817.0,943.8,707.15
2018,6,28,9,45,899.5,107.0,3.45,23.1,850.0,966.24,719.78
2018,6,28,10,0,908.0,108.0,3.5,23.6,883.0,986.17,730.76
2018,6,28,10,15,914.0,109.0,3.55,24.05,910.5,1001.05,738.58
2018,6,28,10,30,920.0,110.0,3.6,24.5,938.0,1013.14,744.65
2018,6,28,10,45,924.0,110.5,3.7,24.9,958.0,1019.88,747.81
2018,6,28,11,0,928.0,111.0,3.8,25.3,978.0,1023.69,749.18
2018,6,28,11,15,930.5,111.0,3.9,25.6,991.0,1022.57,747.73
2018,6,28,11,30,933.0,111.0,4.0,25.9,1004.0,1018.48,744.47
2018,6,28,11,45,934.0,111.5,4.1,26.15,1010.0,1010.51,738.92
2018,6,28,12,0,935.0,112.0,4.2,26.4,1016.0,999.67,731.57
2018,6,28,12,15,936.5,110.5,4.25,26.5,1015.0,984.52,721.63
2018,6,28,12,30,938.0,109.0,4.3,26.6,1014.0,966.64,709.94
2018,6,28,12,45,939.5,106.5,4.4,26.75,1006.5,945.12,696.0
2018,6,28,13,0,941.0,104.0,4.5,26.9,999.0,920.99,680.31
2018,6,28,13,15,938.0,103.5,4.6,26.85,983.0,892.4,662.21
2018,6,28,13,30,935.0,103.0,4.7,26.8,967.0,861.58,642.64
2018,6,28,13,45,930.0,102.0,4.75,26.8,944.0,826.63,619.61
2018,6,28,14,0,925.0,101.0,4.8,26.8,921.0,789.85,595.13
2018,6,28,14,15,918.5,100.5,4.85,26.55,892.0,750.79,569.42
2018,6,28,14,30,912.0,100.0,4.9,26.3,863.0,710.35,542.39
2018,6,28,14,45,903.5,98.5,4.95,26.05,828.0,666.5,510.53
2018,6,28,15,0,895.0,97.0,5.0,25.8,793.0,621.81,477.16
2018,6,28,15,15,884.0,95.0,5.0,25.8,752.5,574.64,440.51
2018,6,28,15,30,873.0,93.0,5.0,25.8,712.0,527.23,402.82
2018,6,28,15,45,859.5,91.0,5.1,24.95,668.0,478.63,364.74
2018,6,28,16,0,846.0,89.0,5.2,24.1,624.0,430.43,325.67
2018,6,28,16,15,828.0,86.5,5.25,23.45,576.5,376.61,280.91
2018,6,28,16,30,810.0,84.0,5.3,22.8,529.0,328.05,239.17
2018,6,28,16,45,786.0,81.0,5.3,22.2,479.5,278.91,196.47
2018,6,28,17,0,762.0,78.0,5.3,21.6,430.0,232.0,155.61
2018,6,28,17,15,729.5,74.5,5.3,20.8,379.0,185.6,116.56
2018,6,28,17,30,697.0,71.0,5.3,20.0,328.0,142.6,82.56
2018,6,28,17,45,652.0,66.0,5.3,19.2,278.0,97.41,51.3
2018,6,28,18,0,607.0,61.0,5.3,18.4,228.0,60.15,32.72
2018,6,28,18,15,540.5,54.5,5.2,17.7,181.0,37.56,27.47
2018,6,28,18,30,474.0,48.0,5.1,17.0,134.0,34.78,24.82
2018,6,28,18,45,372.5,39.5,4.95,16.3,94.5,29.97,20.14
2018,6,28,19,0,271.0,31.0,4.8,15.6,55.0,24.9,13.79
2018,6,28,19,15,152.5,18.5,4.75,15.25,30.5,14.65,0.0
2018,6,28,19,30,34.0,6.0,4.7,14.9,6.0,5.9,0.0
2018,6,28,19,45,17.0,3.0,4.6,14.5,3.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.05,13.15,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.3,12.45,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.9,11.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,29,4,45,54.0,6.5,2.3,12.05,8.0,0.0,0.0
2018,6,29,5,0,108.0,13.0,2.5,12.4,16.0,40.15,0.0
2018,6,29,5,15,241.0,23.5,2.6,13.05,47.0,111.31,55.5
2018,6,29,5,30,374.0,34.0,2.7,13.7,78.0,184.42,136.79
2018,6,29,5,45,462.0,41.5,2.8,14.35,121.0,244.98,191.85
2018,6,29,6,0,550.0,49.0,2.9,15.0,164.0,313.62,252.06
2018,6,29,6,15,607.0,54.0,2.85,15.85,212.5,371.92,302.46
2018,6,29,6,30,664.0,59.0,2.8,16.7,261.0,432.63,353.02
2018,6,29,6,45,704.0,63.0,2.75,17.6,312.0,488.95,398.05
2018,6,29,7,0,744.0,67.0,2.7,18.5,363.0,547.6,443.04
2018,6,29,7,15,772.0,70.0,2.7,19.6,413.5,599.2,480.73
2018,6,29,7,30,800.0,73.0,2.7,20.7,464.0,651.57,516.5
2018,6,29,7,45,821.5,75.5,2.65,21.75,514.0,694.61,543.58
2018,6,29,8,0,843.0,78.0,2.6,22.8,564.0,741.75,572.83
2018,6,29,8,15,859.5,80.0,2.7,23.7,611.0,783.81,598.93
2018,6,29,8,30,876.0,82.0,2.8,24.6,658.0,824.8,623.85
2018,6,29,8,45,889.0,83.5,2.85,25.55,701.5,860.91,644.58
2018,6,29,9,0,902.0,85.0,2.9,26.5,745.0,895.3,663.87
2018,6,29,9,15,909.5,88.0,3.0,27.25,783.5,924.44,680.3
2018,6,29,9,30,917.0,91.0,3.1,28.0,822.0,951.21,695.1
2018,6,29,9,45,921.5,94.5,3.2,28.8,855.0,973.18,706.55
2018,6,29,10,0,926.0,98.0,3.3,29.6,888.0,992.41,716.23
2018,6,29,10,15,931.5,99.0,3.4,30.2,915.0,1007.12,723.61
2018,6,29,10,30,937.0,100.0,3.5,30.8,942.0,1018.99,729.24
2018,6,29,10,45,940.5,101.0,3.6,31.45,962.5,1025.97,731.7
2018,6,29,11,0,944.0,102.0,3.7,32.1,983.0,1029.95,732.36
2018,6,29,11,15,947.0,101.5,3.8,32.45,996.5,1028.9,730.83
2018,6,29,11,30,950.0,101.0,3.9,32.8,1010.0,1024.83,727.53
2018,6,29,11,45,951.0,102.0,4.05,33.15,1016.5,1017.35,722.46
2018,6,29,12,0,952.0,103.0,4.2,33.5,1023.0,1006.92,715.59
2018,6,29,12,15,950.0,104.0,4.3,33.65,1021.5,990.8,705.43
2018,6,29,12,30,948.0,105.0,4.4,33.8,1020.0,971.97,693.59
2018,6,29,12,45,944.0,106.0,4.5,33.9,1010.5,948.73,679.06
2018,6,29,13,0,940.0,107.0,4.6,34.0,1001.0,923.05,662.92
2018,6,29,13,15,937.0,106.5,4.7,33.95,985.0,894.49,645.24
2018,6,29,13,30,934.0,106.0,4.8,33.9,969.0,863.7,626.15
2018,6,29,13,45,930.0,104.0,4.9,33.85,946.0,828.63,604.09
2018,6,29,14,0,926.0,102.0,5.0,33.8,923.0,791.67,580.53
2018,6,29,14,15,920.0,101.0,5.05,33.55,894.0,752.48,555.41
2018,6,29,14,30,914.0,100.0,5.1,33.3,865.0,711.86,528.99
2018,6,29,14,45,906.0,97.5,5.15,33.1,829.5,667.35,497.44
2018,6,29,15,0,898.0,95.0,5.2,32.9,794.0,621.95,464.39
2018,6,29,15,15,887.0,94.0,5.2,32.9,754.0,575.56,429.24
2018,6,29,15,30,876.0,93.0,5.2,32.9,714.0,528.91,393.07
2018,6,29,15,45,863.0,90.5,5.2,32.05,670.0,479.95,355.62
2018,6,29,16,0,850.0,88.0,5.2,31.2,626.0,431.35,317.23
2018,6,29,16,15,833.5,85.0,5.15,30.6,578.5,381.56,276.53
2018,6,29,16,30,817.0,82.0,5.1,30.0,531.0,328.63,232.59
2018,6,29,16,45,794.5,78.5,5.1,29.4,481.0,279.1,190.76
2018,6,29,17,0,772.0,75.0,5.1,28.8,431.0,231.65,150.54
2018,6,29,17,15,742.5,70.5,5.0,27.95,380.5,184.38,111.74
2018,6,29,17,30,713.0,66.0,4.9,27.1,330.0,140.19,77.59
2018,6,29,17,45,670.5,62.0,4.8,26.25,280.5,98.65,50.13
2018,6,29,18,0,628.0,58.0,4.7,25.4,231.0,58.28,29.8
2018,6,29,18,15,565.5,51.5,4.55,24.35,183.5,35.05,24.5
2018,6,29,18,30,503.0,45.0,4.4,23.3,136.0,32.11,21.84
2018,6,29,18,45,405.0,37.5,4.25,22.3,96.5,28.09,18.0
2018,6,29,19,0,307.0,30.0,4.1,21.3,57.0,23.89,12.61
2018,6,29,19,15,175.0,18.0,4.05,20.7,31.5,14.65,0.0
2018,6,29,19,30,43.0,6.0,4.0,20.1,6.0,5.9,0.0
2018,6,29,19,45,21.5,3.0,3.95,19.5,3.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,3.85,18.55,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.5,17.15,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,6,30,4,45,66.5,6.0,1.3,15.75,8.0,0.0,0.0
2018,6,30,5,0,133.0,12.0,1.3,16.1,16.0,45.35,0.0
2018,6,30,5,15,276.0,22.0,1.45,16.95,48.0,119.63,56.36
2018,6,30,5,30,419.0,32.0,1.6,17.8,80.0,197.36,143.29
2018,6,30,5,45,503.0,38.5,1.7,18.6,123.5,257.05,196.97
2018,6,30,6,0,587.0,45.0,1.8,19.4,167.0,322.0,253.0
2018,6,30,6,15,641.0,49.5,1.8,20.25,216.0,380.28,302.22
2018,6,30,6,30,695.0,54.0,1.8,21.1,265.0,442.65,352.68
2018,6,30,6,45,732.0,58.0,1.8,21.95,316.0,498.52,396.11
2018,6,30,7,0,769.0,62.0,1.8,22.8,367.0,556.45,439.28
2018,6,30,7,15,795.5,64.5,1.85,23.75,417.5,607.48,475.76
2018,6,30,7,30,822.0,67.0,1.9,24.7,468.0,654.88,506.95
2018,6,30,7,45,841.5,69.5,1.9,25.7,517.5,701.66,536.04
2018,6,30,8,0,861.0,72.0,1.9,26.7,567.0,748.03,564.02
2018,6,30,8,15,876.5,74.5,1.95,27.55,614.5,790.53,589.37
2018,6,30,8,30,892.0,77.0,2.0,28.4,662.0,831.85,613.46
2018,6,30,8,45,904.0,78.5,2.1,29.3,705.5,867.62,633.79
2018,6,30,9,0,916.0,80.0,2.2,30.2,749.0,901.59,652.72
2018,6,30,9,15,924.0,82.0,2.3,31.0,787.5,930.48,668.44
2018,6,30,9,30,932.0,84.0,2.4,31.8,826.0,957.0,682.57
2018,6,30,9,45,938.0,85.5,2.5,32.6,859.0,978.58,693.51
2018,6,30,10,0,944.0,87.0,2.6,33.4,892.0,997.45,702.76
2018,6,30,10,15,948.5,88.5,2.65,34.05,919.0,1012.08,709.36
2018,6,30,10,30,953.0,90.0,2.7,34.7,946.0,1023.76,714.23
2018,6,30,10,45,956.5,90.5,2.8,35.3,966.5,1030.43,716.69
2018,6,30,11,0,960.0,91.0,2.9,35.9,987.0,1034.06,717.4
2018,6,30,11,15,962.5,91.5,3.0,36.25,1000.5,1033.65,716.47
2018,6,30,11,30,965.0,92.0,3.1,36.6,1014.0,1030.16,713.77
2018,6,30,11,45,966.0,92.0,3.15,36.9,1020.5,1021.68,707.85
2018,6,30,12,0,967.0,92.0,3.2,37.2,1027.0,1010.22,700.21
2018,6,30,12,15,963.5,94.0,3.3,37.35,1024.5,993.59,690.28
2018,6,30,12,30,960.0,96.0,3.4,37.5,1022.0,974.23,678.67
2018,6,30,12,45,954.0,99.0,3.45,37.65,1012.5,950.98,664.31
2018,6,30,13,0,948.0,102.0,3.5,37.8,1003.0,925.31,648.43
2018,6,30,13,15,945.0,101.0,3.55,37.8,987.0,896.11,630.68
2018,6,30,13,30,942.0,100.0,3.6,37.8,971.0,864.67,611.41
2018,6,30,13,45,937.0,100.0,3.65,37.8,948.5,830.48,590.23
2018,6,30,14,0,932.0,100.0,3.7,37.8,926.0,794.42,567.67
2018,6,30,14,15,926.0,98.5,3.75,37.7,896.5,754.57,542.62
2018,6,30,14,30,920.0,97.0,3.8,37.6,867.0,713.28,516.32
2018,6,30,14,45,912.5,95.5,3.85,37.45,832.5,669.78,486.49
2018,6,30,15,0,905.0,94.0,3.9,37.3,798.0,625.32,455.03
2018,6,30,15,15,894.5,92.0,3.9,37.3,757.5,578.0,420.37
2018,6,30,15,30,884.0,90.0,3.9,37.3,717.0,530.38,384.64
2018,6,30,15,45,869.0,88.0,4.0,36.7,672.0,480.59,347.48
2018,6,30,16,0,854.0,86.0,4.1,36.1,627.0,431.32,309.51
2018,6,30,16,15,834.0,84.0,4.2,35.4,578.5,380.94,269.77
2018,6,30,16,30,814.0,82.0,4.3,34.7,530.0,327.73,226.98
2018,6,30,16,45,788.5,80.0,4.45,34.05,480.0,278.83,186.78
2018,6,30,17,0,763.0,78.0,4.6,33.4,430.0,232.31,148.36
2018,6,30,17,15,726.5,74.5,4.75,32.25,378.0,185.13,110.93
2018,6,30,17,30,690.0,71.0,4.9,31.1,326.0,141.73,78.46
2018,6,30,17,45,640.0,66.5,5.0,29.9,275.5,96.86,49.03
2018,6,30,18,0,590.0,62.0,5.1,28.7,225.0,60.39,31.82
2018,6,30,18,15,519.5,55.5,5.1,27.4,177.5,38.4,26.99
2018,6,30,18,30,449.0,49.0,5.1,26.1,130.0,35.68,24.56
2018,6,30,18,45,347.5,39.5,5.1,24.8,91.0,29.97,19.33
2018,6,30,19,0,246.0,30.0,5.1,23.5,52.0,23.88,12.43
2018,6,30,19,15,139.0,17.5,5.0,22.8,28.5,13.81,0.0
2018,6,30,19,30,32.0,5.0,4.9,22.1,5.0,4.91,0.0
2018,6,30,19,45,16.0,2.5,4.85,21.4,2.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,4.8,20.7,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,4.7,20.35,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.55,19.7,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.45,19.15,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.4,18.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.35,18.65,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.3,18.4,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.2,18.15,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.05,17.7,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.0,16.65,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,1,4,45,32.0,5.0,3.9,15.05,6.0,0.0,0.0
2018,7,1,5,0,64.0,10.0,3.9,15.2,12.0,25.9,0.0
2018,7,1,5,15,158.5,23.5,4.0,15.8,39.0,85.04,37.53
2018,7,1,5,30,253.0,37.0,4.1,16.4,66.0,144.42,105.55
2018,7,1,5,45,330.0,49.5,4.2,16.95,106.0,199.78,155.17
2018,7,1,6,0,407.0,62.0,4.3,17.5,146.0,264.17,211.16
2018,7,1,6,15,464.5,71.0,4.35,18.15,192.0,321.09,260.33
2018,7,1,6,30,522.0,80.0,4.4,18.8,238.0,382.6,311.9
2018,7,1,6,45,565.5,87.5,4.45,19.5,287.0,438.74,357.62
2018,7,1,7,0,609.0,95.0,4.5,20.2,336.0,497.67,404.12
2018,7,1,7,15,642.5,101.0,4.45,20.9,386.0,550.84,444.46
2018,7,1,7,30,676.0,107.0,4.4,21.6,436.0,605.4,484.57
2018,7,1,7,45,702.0,111.5,4.35,22.25,485.0,653.84,518.87
2018,7,1,8,0,728.0,116.0,4.3,22.9,534.0,702.54,551.54
2018,7,1,8,15,749.0,119.5,4.3,23.55,581.0,743.29,577.85
2018,7,1,8,30,770.0,123.0,4.3,24.2,628.0,786.36,605.39
2018,7,1,8,45,786.0,126.0,4.3,24.85,671.0,823.7,628.42
2018,7,1,9,0,802.0,129.0,4.3,25.5,714.0,859.67,650.17
2018,7,1,9,15,822.0,128.0,4.35,26.1,755.5,893.31,670.41
2018,7,1,9,30,842.0,127.0,4.4,26.7,797.0,925.33,689.35
2018,7,1,9,45,862.0,123.5,4.45,27.3,834.0,947.36,701.43
2018,7,1,10,0,882.0,120.0,4.5,27.9,871.0,973.0,715.94
2018,7,1,10,15,888.0,121.5,4.55,28.3,898.5,988.14,723.99
2018,7,1,10,30,894.0,123.0,4.6,28.7,926.0,1000.55,730.37
2018,7,1,10,45,898.0,124.5,4.7,29.15,946.5,1008.2,733.99
2018,7,1,11,0,902.0,126.0,4.8,29.6,967.0,1012.98,735.95
2018,7,1,11,15,903.5,127.0,4.9,29.85,980.0,1011.9,734.8
2018,7,1,11,30,905.0,128.0,5.0,30.1,993.0,1007.94,731.89
2018,7,1,11,45,905.0,129.5,5.1,30.4,999.0,1000.16,726.42
2018,7,1,12,0,905.0,131.0,5.2,30.7,1005.0,989.6,719.21
2018,7,1,12,15,899.5,134.5,5.3,30.75,1002.5,973.1,708.88
2018,7,1,12,30,894.0,138.0,5.4,30.8,1000.0,954.12,696.94
2018,7,1,12,45,886.0,141.5,5.5,30.85,989.5,930.55,681.91
2018,7,1,13,0,878.0,145.0,5.6,30.9,979.0,904.87,665.42
2018,7,1,13,15,873.0,145.0,5.65,30.7,963.0,876.51,647.46
2018,7,1,13,30,868.0,145.0,5.7,30.5,947.0,846.2,628.06
2018,7,1,13,45,860.5,144.5,5.8,30.3,923.5,811.66,605.8
2018,7,1,14,0,853.0,144.0,5.9,30.1,900.0,775.6,582.26
2018,7,1,14,15,844.5,143.0,5.9,29.8,871.0,735.93,555.78
2018,7,1,14,30,836.0,142.0,5.9,29.5,842.0,695.83,527.27
2018,7,1,14,45,825.5,140.0,5.9,29.15,807.0,652.69,495.92
2018,7,1,15,0,815.0,138.0,5.9,28.8,772.0,609.04,463.51
2018,7,1,15,15,802.0,135.0,5.9,28.8,732.0,562.8,427.83
2018,7,1,15,30,789.0,132.0,5.9,28.8,692.0,516.67,391.48
2018,7,1,15,45,772.5,128.0,5.8,27.95,647.5,468.35,353.8
2018,7,1,16,0,756.0,124.0,5.7,27.1,603.0,420.87,315.75
2018,7,1,16,15,734.0,120.0,5.65,26.5,555.5,368.97,273.26
2018,7,1,16,30,712.0,116.0,5.6,25.9,508.0,322.01,233.77
2018,7,1,16,45,683.0,111.5,5.5,25.25,458.5,274.66,193.75
2018,7,1,17,0,654.0,107.0,5.4,24.6,409.0,230.08,156.06
2018,7,1,17,15,615.5,101.0,5.3,23.9,358.5,185.5,119.67
2018,7,1,17,30,577.0,95.0,5.2,23.2,308.0,144.9,88.43
2018,7,1,17,45,526.0,87.0,5.1,22.45,259.0,105.68,62.06
2018,7,1,18,0,475.0,79.0,5.0,21.7,210.0,71.78,44.54
2018,7,1,18,15,409.0,68.0,4.85,20.95,164.5,49.3,37.26
2018,7,1,18,30,343.0,57.0,4.7,20.2,119.0,42.4,31.03
2018,7,1,18,45,257.5,43.5,4.55,19.5,82.0,33.07,22.46
2018,7,1,19,0,172.0,30.0,4.4,18.8,45.0,23.26,12.27
2018,7,1,19,15,96.0,17.0,4.4,18.35,24.5,13.38,0.0
2018,7,1,19,30,20.0,4.0,4.4,17.9,4.0,3.93,0.0
2018,7,1,19,45,10.0,2.0,4.35,17.4,2.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
