Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,20,15,0.0,0.0,4.25,16.65,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.15,16.1,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,2,4,45,16.5,3.5,2.25,14.1,4.0,0.0,0.0
2018,7,2,5,0,33.0,7.0,2.4,14.3,8.0,15.13,0.0
2018,7,2,5,15,93.5,22.0,2.5,14.75,31.0,58.34,22.88
2018,7,2,5,30,154.0,37.0,2.6,15.2,54.0,110.26,80.24
2018,7,2,5,45,217.5,53.5,2.65,15.7,91.0,160.59,124.77
2018,7,2,6,0,281.0,70.0,2.7,16.2,128.0,216.72,173.39
2018,7,2,6,15,335.0,84.5,2.75,16.75,172.0,271.53,220.32
2018,7,2,6,30,389.0,99.0,2.8,17.3,216.0,330.9,269.88
2018,7,2,6,45,434.5,111.0,2.8,17.85,264.0,386.79,315.28
2018,7,2,7,0,480.0,123.0,2.8,18.4,312.0,445.96,361.91
2018,7,2,7,15,517.0,132.0,2.8,19.0,361.0,499.06,402.43
2018,7,2,7,30,554.0,141.0,2.8,19.6,410.0,554.14,443.3
2018,7,2,7,45,585.5,148.0,2.8,20.2,459.0,608.41,482.3
2018,7,2,8,0,617.0,155.0,2.8,20.8,508.0,660.15,518.51
2018,7,2,8,15,641.5,160.5,2.85,21.45,555.0,705.19,549.09
2018,7,2,8,30,666.0,166.0,2.9,22.1,602.0,750.02,578.59
2018,7,2,8,45,687.5,169.5,2.9,22.7,646.0,789.63,603.33
2018,7,2,9,0,709.0,173.0,2.9,23.3,690.0,828.37,627.09
2018,7,2,9,15,703.0,186.5,2.95,23.85,722.0,851.89,640.56
2018,7,2,9,30,697.0,200.0,3.0,24.4,754.0,872.83,652.33
2018,7,2,9,45,682.5,218.0,3.05,24.95,779.5,887.91,660.16
2018,7,2,10,0,668.0,236.0,3.1,25.5,805.0,900.04,666.08
2018,7,2,10,15,680.0,238.5,3.2,25.95,833.5,918.91,677.18
2018,7,2,10,30,692.0,241.0,3.3,26.4,862.0,935.65,686.83
2018,7,2,10,45,702.5,241.5,3.4,26.85,884.5,946.63,692.72
2018,7,2,11,0,713.0,242.0,3.5,27.3,907.0,955.27,697.18
2018,7,2,11,15,719.0,242.5,3.6,27.65,921.0,957.08,697.53
2018,7,2,11,30,725.0,243.0,3.7,28.0,935.0,956.43,696.4
2018,7,2,11,45,730.0,241.5,3.8,28.35,942.5,950.36,691.81
2018,7,2,12,0,735.0,240.0,3.9,28.7,950.0,941.89,685.76
2018,7,2,12,15,735.5,239.5,4.05,28.9,949.5,927.84,676.78
2018,7,2,12,30,736.0,239.0,4.2,29.1,949.0,911.62,666.4
2018,7,2,12,45,734.5,237.5,4.3,29.25,940.5,890.58,652.7
2018,7,2,13,0,733.0,236.0,4.4,29.4,932.0,867.66,637.75
2018,7,2,13,15,727.5,234.0,4.55,29.25,915.5,839.1,619.89
2018,7,2,13,30,722.0,232.0,4.7,29.1,899.0,809.1,600.62
2018,7,2,13,45,714.0,229.0,4.85,29.0,875.5,774.87,577.96
2018,7,2,14,0,706.0,226.0,5.0,28.9,852.0,739.64,554.16
2018,7,2,14,15,695.5,223.0,5.1,28.5,822.5,701.75,528.4
2018,7,2,14,30,685.0,220.0,5.2,28.1,793.0,663.35,501.71
2018,7,2,14,45,671.0,216.0,5.3,27.7,758.0,621.47,471.87
2018,7,2,15,0,657.0,212.0,5.4,27.3,723.0,579.72,441.43
2018,7,2,15,15,642.0,205.5,5.4,27.3,683.5,535.47,407.59
2018,7,2,15,30,627.0,199.0,5.4,27.3,644.0,491.81,373.57
2018,7,2,15,45,607.0,192.5,5.5,26.05,601.0,446.63,339.61
2018,7,2,16,0,587.0,186.0,5.6,24.8,558.0,402.85,305.69
2018,7,2,16,15,563.5,177.5,5.55,24.1,512.0,357.82,269.23
2018,7,2,16,30,540.0,169.0,5.5,23.4,466.0,314.27,233.37
2018,7,2,16,45,511.0,158.5,5.45,22.7,418.5,269.68,196.52
2018,7,2,17,0,482.0,148.0,5.4,22.0,371.0,227.89,161.98
2018,7,2,17,15,448.5,135.5,5.3,21.25,323.5,186.57,128.62
2018,7,2,17,30,415.0,123.0,5.2,20.5,276.0,148.66,99.37
2018,7,2,17,45,374.0,108.0,5.1,19.75,230.5,111.6,73.32
2018,7,2,18,0,333.0,93.0,5.0,19.0,185.0,78.76,53.71
2018,7,2,18,15,283.0,76.5,4.85,18.4,143.5,55.88,43.41
2018,7,2,18,30,233.0,60.0,4.7,17.8,102.0,44.75,33.39
2018,7,2,18,45,174.5,43.5,4.55,17.2,69.5,33.03,22.67
2018,7,2,19,0,116.0,27.0,4.4,16.6,37.0,20.77,10.45
2018,7,2,19,15,64.5,15.0,4.35,16.3,20.0,12.78,0.0
2018,7,2,19,30,13.0,3.0,4.3,16.0,3.0,2.95,0.0
2018,7,2,19,45,6.5,1.5,4.25,15.65,1.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,2.7,12.25,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,2.45,12.35,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,7,3,4,45,25.0,5.5,2.75,12.85,6.0,0.0,0.0
2018,7,3,5,0,50.0,11.0,2.9,13.1,12.0,23.25,0.0
2018,7,3,5,15,149.0,25.5,2.95,13.6,40.0,84.15,32.83
2018,7,3,5,30,248.0,40.0,3.0,14.1,68.0,146.31,107.37
2018,7,3,5,45,337.5,52.0,3.1,14.55,109.5,205.24,160.34
2018,7,3,6,0,427.0,64.0,3.2,15.0,151.0,273.92,220.17
2018,7,3,6,15,491.0,72.0,3.15,15.55,198.5,333.88,272.06
2018,7,3,6,30,555.0,80.0,3.1,16.1,246.0,398.87,326.55
2018,7,3,6,45,601.5,86.0,3.05,16.6,296.5,456.45,373.51
2018,7,3,7,0,648.0,92.0,3.0,17.1,347.0,517.0,421.22
2018,7,3,7,15,684.5,96.0,3.0,17.8,398.0,571.41,462.43
2018,7,3,7,30,721.0,100.0,3.0,18.5,449.0,627.37,503.51
2018,7,3,7,45,749.5,102.5,2.95,19.2,499.5,674.4,535.73
2018,7,3,8,0,778.0,105.0,2.9,19.9,550.0,724.61,568.76
2018,7,3,8,15,800.0,107.0,2.9,20.55,598.0,769.09,597.22
2018,7,3,8,30,822.0,109.0,2.9,21.2,646.0,812.9,624.68
2018,7,3,8,45,840.0,110.0,2.9,21.9,690.5,851.25,647.71
2018,7,3,9,0,858.0,111.0,2.9,22.6,735.0,882.95,665.86
2018,7,3,9,15,860.5,117.0,2.95,23.15,771.5,909.71,681.26
2018,7,3,9,30,863.0,123.0,3.0,23.7,808.0,933.97,694.94
2018,7,3,9,45,860.5,131.0,3.05,24.3,838.5,953.03,704.99
2018,7,3,10,0,858.0,139.0,3.1,24.9,869.0,969.22,713.19
2018,7,3,10,15,868.0,139.0,3.25,25.4,897.5,986.31,723.08
2018,7,3,10,30,878.0,139.0,3.4,25.9,926.0,1000.83,731.31
2018,7,3,10,45,887.0,137.0,3.5,26.35,948.0,1009.65,735.66
2018,7,3,11,0,896.0,135.0,3.6,26.8,970.0,1015.72,738.35
2018,7,3,11,15,901.0,135.0,3.75,27.1,985.0,1017.04,738.85
2018,7,3,11,30,906.0,135.0,3.9,27.4,1000.0,1015.47,737.57
2018,7,3,11,45,910.0,134.0,4.0,27.7,1007.5,1009.07,732.92
2018,7,3,12,0,914.0,133.0,4.1,28.0,1015.0,999.82,726.53
2018,7,3,12,15,909.0,136.0,4.25,28.1,1012.5,983.21,716.24
2018,7,3,12,30,904.0,139.0,4.4,28.2,1010.0,964.07,704.33
2018,7,3,12,45,895.5,142.5,4.5,28.3,999.5,939.88,688.79
2018,7,3,13,0,887.0,146.0,4.6,28.4,989.0,913.56,671.8
2018,7,3,13,15,885.0,144.5,4.7,28.35,974.0,886.13,654.69
2018,7,3,13,30,883.0,143.0,4.8,28.3,959.0,856.56,635.98
2018,7,3,13,45,880.5,140.0,4.9,28.25,937.0,823.21,614.5
2018,7,3,14,0,878.0,137.0,5.0,28.2,915.0,787.99,591.52
2018,7,3,14,15,871.5,134.5,5.05,28.0,885.5,748.65,565.51
2018,7,3,14,30,865.0,132.0,5.1,27.8,856.0,708.01,537.19
2018,7,3,14,45,857.0,129.5,5.15,27.55,821.5,665.3,506.28
2018,7,3,15,0,849.0,127.0,5.2,27.3,787.0,619.19,472.22
2018,7,3,15,15,836.5,124.0,5.2,27.3,746.5,571.77,435.7
2018,7,3,15,30,824.0,121.0,5.2,27.3,706.0,524.37,398.38
2018,7,3,15,45,810.0,117.5,5.15,26.55,662.0,476.04,360.5
2018,7,3,16,0,796.0,114.0,5.1,25.8,618.0,428.27,321.96
2018,7,3,16,15,779.0,109.0,5.0,25.3,570.5,378.81,280.83
2018,7,3,16,30,762.0,104.0,4.9,24.8,523.0,330.59,239.85
2018,7,3,16,45,737.5,99.5,4.85,24.3,473.5,278.8,195.84
2018,7,3,17,0,713.0,95.0,4.8,23.8,424.0,232.53,156.2
2018,7,3,17,15,679.5,89.0,4.7,23.15,373.0,185.9,117.61
2018,7,3,17,30,646.0,83.0,4.6,22.5,322.0,142.75,83.96
2018,7,3,17,45,600.0,77.0,4.55,21.85,272.5,102.23,56.7
2018,7,3,18,0,554.0,71.0,4.5,21.2,223.0,66.58,38.96
2018,7,3,18,15,488.0,62.5,4.35,20.5,176.5,44.58,33.23
2018,7,3,18,30,422.0,54.0,4.2,19.8,130.0,40.38,29.34
2018,7,3,18,45,326.5,43.0,4.0,19.1,91.0,33.43,22.81
2018,7,3,19,0,231.0,32.0,3.8,18.4,52.0,24.97,13.54
2018,7,3,19,15,129.0,18.5,3.75,17.9,28.5,18.18,0.0
2018,7,3,19,30,27.0,5.0,3.7,17.4,5.0,4.91,0.0
2018,7,3,19,45,13.5,2.5,3.65,16.9,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.35,14.65,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,3.05,13.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.95,13.1,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.4,11.75,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,7,4,4,45,32.0,6.0,2.8,12.3,6.5,0.0,0.0
2018,7,4,5,0,64.0,12.0,3.0,12.6,13.0,27.64,0.0
2018,7,4,5,15,177.5,25.0,3.2,13.15,41.5,91.43,32.8
2018,7,4,5,30,291.0,38.0,3.4,13.7,70.0,157.62,115.44
2018,7,4,5,45,382.5,47.5,3.55,14.2,111.5,217.94,170.32
2018,7,4,6,0,474.0,57.0,3.7,14.7,153.0,286.52,230.58
2018,7,4,6,15,535.5,63.5,3.7,15.25,200.5,345.36,282.07
2018,7,4,6,30,597.0,70.0,3.7,15.8,248.0,409.07,336.04
2018,7,4,6,45,640.5,75.5,3.7,16.4,298.5,465.99,382.81
2018,7,4,7,0,684.0,81.0,3.7,17.0,349.0,525.67,430.16
2018,7,4,7,15,716.0,85.5,3.65,17.55,400.0,579.09,471.07
2018,7,4,7,30,748.0,90.0,3.6,18.1,451.0,631.45,509.94
2018,7,4,7,45,772.0,93.0,3.55,18.65,500.5,679.55,543.0
2018,7,4,8,0,796.0,96.0,3.5,19.2,550.0,727.63,575.16
2018,7,4,8,15,815.0,98.5,3.55,19.8,597.5,770.87,603.43
2018,7,4,8,30,834.0,101.0,3.6,20.4,645.0,813.24,630.63
2018,7,4,8,45,850.0,102.5,3.6,21.0,689.0,845.72,650.2
2018,7,4,9,0,866.0,104.0,3.6,21.6,733.0,881.77,672.07
2018,7,4,9,15,873.5,107.0,3.65,22.15,771.0,910.1,688.75
2018,7,4,9,30,881.0,110.0,3.7,22.7,809.0,936.16,703.84
2018,7,4,9,45,885.0,114.5,3.75,23.3,841.5,958.12,715.96
2018,7,4,10,0,889.0,119.0,3.8,23.9,874.0,977.42,726.29
2018,7,4,10,15,898.0,118.0,3.85,24.35,902.0,993.02,734.62
2018,7,4,10,30,907.0,117.0,3.9,24.8,930.0,1005.97,741.27
2018,7,4,10,45,915.0,116.0,4.0,25.25,952.0,1015.17,745.86
2018,7,4,11,0,923.0,115.0,4.1,25.7,974.0,1021.51,748.67
2018,7,4,11,15,927.5,114.5,4.2,26.0,988.5,1022.01,748.2
2018,7,4,11,30,932.0,114.0,4.3,26.3,1003.0,1019.54,745.93
2018,7,4,11,45,935.5,113.0,4.45,26.6,1010.5,1012.66,741.14
2018,7,4,12,0,939.0,112.0,4.6,26.9,1018.0,1002.85,734.55
2018,7,4,12,15,939.5,111.0,4.65,27.0,1017.0,987.36,724.46
2018,7,4,12,30,940.0,110.0,4.7,27.1,1016.0,969.13,712.63
2018,7,4,12,45,938.5,110.0,4.8,27.2,1008.0,947.4,698.86
2018,7,4,13,0,937.0,110.0,4.9,27.3,1000.0,923.15,683.36
2018,7,4,13,15,936.0,108.0,4.9,27.3,985.0,895.0,664.79
2018,7,4,13,30,935.0,106.0,4.9,27.3,970.0,864.51,644.59
2018,7,4,13,45,932.5,104.0,4.95,27.25,948.0,830.63,622.38
2018,7,4,14,0,930.0,102.0,5.0,27.2,926.0,794.75,598.62
2018,7,4,14,15,926.0,99.5,4.95,27.05,897.5,755.48,572.04
2018,7,4,14,30,922.0,97.0,4.9,26.9,869.0,714.62,544.13
2018,7,4,14,45,916.0,95.0,4.9,26.75,835.0,671.53,512.68
2018,7,4,15,0,910.0,93.0,4.9,26.6,801.0,627.35,479.48
2018,7,4,15,15,899.5,91.5,4.9,26.6,761.0,580.23,443.02
2018,7,4,15,30,889.0,90.0,4.9,26.6,721.0,532.8,405.46
2018,7,4,15,45,877.0,87.0,4.9,25.95,676.5,483.22,366.33
2018,7,4,16,0,865.0,84.0,4.9,25.3,632.0,433.88,326.19
2018,7,4,16,15,850.0,81.5,4.85,24.8,585.0,384.32,284.54
2018,7,4,16,30,835.0,79.0,4.8,24.3,538.0,335.66,242.68
2018,7,4,16,45,813.5,75.5,4.8,23.8,487.5,281.18,195.94
2018,7,4,17,0,792.0,72.0,4.8,23.3,437.0,232.94,154.04
2018,7,4,17,15,762.0,68.5,4.7,22.55,386.0,185.38,114.1
2018,7,4,17,30,732.0,65.0,4.6,21.8,335.0,140.95,79.1
2018,7,4,17,45,691.0,60.0,4.5,21.1,284.5,97.65,49.81
2018,7,4,18,0,650.0,55.0,4.4,20.4,234.0,58.76,30.9
2018,7,4,18,15,587.5,49.5,4.15,19.6,186.5,33.45,23.65
2018,7,4,18,30,525.0,44.0,3.9,18.8,139.0,31.3,21.6
2018,7,4,18,45,427.0,36.0,3.65,18.0,98.0,26.77,17.24
2018,7,4,19,0,329.0,28.0,3.4,17.2,57.0,21.97,11.27
2018,7,4,19,15,189.0,17.0,3.3,16.75,31.5,16.71,0.0
2018,7,4,19,30,49.0,6.0,3.2,16.3,6.0,5.9,0.0
2018,7,4,19,45,24.5,3.0,3.05,15.8,3.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,10.3,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,7,5,4,45,59.0,6.0,1.75,11.1,7.0,0.0,0.0
2018,7,5,5,0,118.0,12.0,1.9,11.5,14.0,40.87,0.0
2018,7,5,5,15,259.0,22.0,2.15,12.2,44.5,111.22,36.19
2018,7,5,5,30,400.0,32.0,2.4,12.9,75.0,188.39,137.49
2018,7,5,5,45,488.0,39.0,2.6,13.65,118.5,248.93,193.96
2018,7,5,6,0,576.0,46.0,2.8,14.4,162.0,317.6,254.66
2018,7,5,6,15,632.5,51.0,2.8,15.05,211.0,374.23,304.48
2018,7,5,6,30,689.0,56.0,2.8,15.7,260.0,438.0,358.19
2018,7,5,6,45,727.5,60.0,2.75,16.4,311.5,494.44,403.96
2018,7,5,7,0,766.0,64.0,2.7,17.1,363.0,553.09,449.6
2018,7,5,7,15,793.5,66.5,2.6,17.8,414.0,604.7,487.95
2018,7,5,7,30,821.0,69.0,2.5,18.5,465.0,652.75,521.05
2018,7,5,7,45,841.0,72.0,2.45,19.2,515.0,700.51,552.44
2018,7,5,8,0,861.0,75.0,2.4,19.9,565.0,747.91,582.7
2018,7,5,8,15,876.5,77.0,2.25,20.6,612.5,789.95,607.67
2018,7,5,8,30,892.0,79.0,2.1,21.3,660.0,830.82,631.09
2018,7,5,8,45,904.5,81.0,2.0,22.05,704.0,867.73,651.42
2018,7,5,9,0,917.0,83.0,1.9,22.8,748.0,902.86,670.07
2018,7,5,9,15,926.0,83.5,1.85,23.55,786.5,931.17,684.38
2018,7,5,9,30,935.0,84.0,1.8,24.3,825.0,957.18,697.03
2018,7,5,9,45,942.5,85.5,1.7,25.0,859.0,980.42,707.22
2018,7,5,10,0,950.0,87.0,1.6,25.7,893.0,1000.98,715.53
2018,7,5,10,15,955.0,87.5,1.6,26.4,920.0,1015.28,721.28
2018,7,5,10,30,960.0,88.0,1.6,27.1,947.0,1026.65,725.34
2018,7,5,10,45,964.0,88.5,1.6,27.8,968.5,1034.04,727.04
2018,7,5,11,0,968.0,89.0,1.6,28.5,990.0,1038.37,726.99
2018,7,5,11,15,970.5,89.5,1.65,29.05,1004.0,1038.14,725.47
2018,7,5,11,30,973.0,90.0,1.7,29.6,1018.0,1034.79,722.21
2018,7,5,11,45,973.5,90.0,1.75,30.15,1024.0,1025.94,715.71
2018,7,5,12,0,974.0,90.0,1.8,30.7,1030.0,1014.07,707.51
2018,7,5,12,15,970.0,93.0,1.9,31.05,1028.0,998.02,698.01
2018,7,5,12,30,966.0,96.0,2.0,31.4,1026.0,979.18,686.8
2018,7,5,12,45,959.0,99.0,2.1,31.75,1016.0,955.01,672.22
2018,7,5,13,0,952.0,102.0,2.2,32.1,1006.0,928.44,656.07
2018,7,5,13,15,949.5,101.5,2.35,32.25,990.5,900.11,639.63
2018,7,5,13,30,947.0,101.0,2.5,32.4,975.0,869.47,621.46
2018,7,5,13,45,943.5,99.5,2.65,32.5,952.5,834.92,600.61
2018,7,5,14,0,940.0,98.0,2.8,32.6,930.0,798.41,578.14
2018,7,5,14,15,934.0,96.5,2.9,32.55,900.5,758.29,552.99
2018,7,5,14,30,928.0,95.0,3.0,32.5,871.0,716.7,526.49
2018,7,5,14,45,920.5,92.5,3.1,32.45,835.5,671.96,495.67
2018,7,5,15,0,913.0,90.0,3.2,32.4,800.0,626.25,463.02
2018,7,5,15,15,902.0,88.5,3.2,32.4,759.5,578.73,427.78
2018,7,5,15,30,891.0,87.0,3.2,32.4,719.0,530.94,391.44
2018,7,5,15,45,878.5,84.5,3.25,31.9,674.5,481.48,353.76
2018,7,5,16,0,866.0,82.0,3.3,31.4,630.0,432.31,315.09
2018,7,5,16,15,849.0,79.0,3.3,31.0,581.5,381.52,273.97
2018,7,5,16,30,832.0,76.0,3.3,30.6,533.0,331.84,232.74
2018,7,5,16,45,809.5,73.0,3.25,30.2,483.0,277.65,187.63
2018,7,5,17,0,787.0,70.0,3.2,29.8,433.0,229.79,147.3
2018,7,5,17,15,756.0,66.5,3.1,29.05,381.5,182.29,108.67
2018,7,5,17,30,725.0,63.0,3.0,28.3,330.0,138.0,74.85
2018,7,5,17,45,661.0,58.0,2.9,27.55,273.5,93.29,46.06
2018,7,5,18,0,597.0,53.0,2.8,26.8,217.0,52.15,25.82
2018,7,5,18,15,329.5,33.5,2.6,25.7,121.0,20.9,12.27
2018,7,5,18,30,62.0,14.0,2.4,24.6,25.0,9.78,2.69
2018,7,5,18,45,31.0,9.5,2.2,23.55,15.0,8.15,1.19
2018,7,5,19,0,0.0,5.0,2.0,22.5,5.0,4.82,0.0
2018,7,5,19,15,0.0,3.0,2.25,22.1,3.0,2.95,0.0
2018,7,5,19,30,0.0,1.0,2.5,21.7,1.0,0.98,0.0
2018,7,5,19,45,0.0,0.5,2.75,21.25,0.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.0,20.8,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.0,20.45,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.0,20.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.05,19.7,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.05,19.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,2.9,18.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,2.9,17.65,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,2.85,16.95,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.6,16.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.55,16.75,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.4,16.65,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,2.55,16.75,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,2.6,16.8,1.0,0.98,0.0
2018,7,6,5,15,0.0,3.0,2.65,17.05,3.0,2.89,0.0
2018,7,6,5,30,0.0,5.0,2.7,17.3,5.0,4.82,0.0
2018,7,6,5,45,0.0,6.0,2.75,17.5,6.0,5.78,0.0
2018,7,6,6,0,0.0,7.0,2.8,17.7,7.0,6.75,0.01
2018,7,6,6,15,0.0,9.0,2.75,18.05,9.0,8.68,1.68
2018,7,6,6,30,0.0,11.0,2.7,18.4,11.0,10.61,3.32
2018,7,6,6,45,0.0,16.5,2.65,18.75,16.5,15.92,7.78
2018,7,6,7,0,0.0,22.0,2.6,19.1,22.0,21.23,12.2
2018,7,6,7,15,7.5,81.5,2.6,19.6,85.0,83.8,64.22
2018,7,6,7,30,15.0,141.0,2.6,20.1,148.0,150.21,117.98
2018,7,6,7,45,7.5,127.5,2.65,20.6,131.0,130.6,101.29
2018,7,6,8,0,0.0,114.0,2.7,21.1,114.0,111.09,84.87
2018,7,6,8,15,0.0,98.0,2.6,21.8,98.0,94.98,71.46
2018,7,6,8,30,0.0,82.0,2.5,22.5,82.0,79.35,58.56
2018,7,6,8,45,0.0,84.5,2.4,23.25,84.5,81.8,60.16
2018,7,6,9,0,0.0,87.0,2.3,24.0,87.0,84.24,61.75
2018,7,6,9,15,1.5,107.0,2.25,24.85,108.0,105.2,77.92
2018,7,6,9,30,3.0,127.0,2.2,25.7,129.0,126.33,93.95
2018,7,6,9,45,193.5,193.0,2.2,26.55,357.0,388.38,297.99
2018,7,6,10,0,384.0,259.0,2.2,27.4,585.0,649.8,484.85
2018,7,6,10,15,540.0,230.5,2.3,28.45,705.0,774.74,569.53
2018,7,6,10,30,696.0,202.0,2.4,29.5,825.0,897.95,648.6
2018,7,6,10,45,800.5,152.5,2.45,30.55,884.5,945.77,675.25
2018,7,6,11,0,905.0,103.0,2.5,31.6,944.0,991.02,700.42
2018,7,6,11,15,909.0,103.0,2.65,32.25,958.5,991.75,699.54
2018,7,6,11,30,913.0,103.0,2.8,32.9,973.0,989.58,697.27
2018,7,6,11,45,915.5,103.0,2.9,33.6,980.5,983.05,691.79
2018,7,6,12,0,918.0,103.0,3.0,34.3,988.0,973.65,684.61
2018,7,6,12,15,919.5,102.0,3.15,34.5,988.0,959.52,676.28
2018,7,6,12,30,921.0,101.0,3.3,34.7,988.0,942.67,666.23
2018,7,6,12,45,884.5,124.5,3.45,34.9,970.5,912.61,647.68
2018,7,6,13,0,848.0,148.0,3.6,35.1,953.0,881.09,628.11
2018,7,6,13,15,882.5,123.0,3.75,35.05,948.5,863.63,618.19
2018,7,6,13,30,917.0,98.0,3.9,35.0,944.0,842.02,605.38
2018,7,6,13,45,829.0,145.0,4.05,35.0,896.0,787.08,570.15
2018,7,6,14,0,741.0,192.0,4.2,35.0,848.0,734.21,535.13
2018,7,6,14,15,751.0,183.0,4.3,34.85,829.0,705.84,516.47
2018,7,6,14,30,761.0,174.0,4.4,34.7,810.0,674.28,495.05
2018,7,6,14,45,780.0,155.5,4.45,34.5,784.0,637.61,469.81
2018,7,6,15,0,799.0,137.0,4.5,34.3,758.0,598.21,441.93
2018,7,6,15,15,801.5,127.0,4.5,34.3,722.5,554.78,409.69
2018,7,6,15,30,804.0,117.0,4.5,34.3,687.0,510.14,375.74
2018,7,6,15,45,824.0,98.0,4.55,33.45,650.0,468.16,344.0
2018,7,6,16,0,844.0,79.0,4.6,32.6,613.0,420.29,306.6
2018,7,6,16,15,824.5,77.5,4.55,32.0,565.5,370.96,266.58
2018,7,6,16,30,805.0,76.0,4.5,31.4,518.0,322.96,226.71
2018,7,6,16,45,747.0,81.5,4.5,30.75,461.5,267.97,182.12
2018,7,6,17,0,689.0,87.0,4.5,30.1,405.0,219.64,143.03
2018,7,6,17,15,653.0,82.0,4.35,29.25,354.5,174.58,106.85
2018,7,6,17,30,617.0,77.0,4.2,28.4,304.0,133.2,75.59
2018,7,6,17,45,605.5,66.5,4.1,27.6,261.5,92.85,47.81
2018,7,6,18,0,594.0,56.0,4.0,26.8,219.0,54.08,27.64
2018,7,6,18,15,525.0,50.5,3.9,25.95,173.0,34.28,23.66
2018,7,6,18,30,456.0,45.0,3.8,25.1,127.0,32.2,21.72
2018,7,6,18,45,365.5,36.0,3.7,24.3,89.0,26.81,16.72
2018,7,6,19,0,275.0,27.0,3.6,23.5,51.0,21.05,10.05
2018,7,6,19,15,162.0,16.5,3.55,23.05,28.5,16.22,0.0
2018,7,6,19,30,49.0,6.0,3.5,22.6,6.0,5.9,0.0
2018,7,6,19,45,24.5,3.0,3.5,22.15,3.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,3.5,21.7,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,3.4,21.4,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,3.3,21.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,3.25,20.85,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,3.2,20.6,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,3.15,20.35,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,3.1,20.1,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,3.0,19.9,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.9,19.7,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.8,19.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.75,19.25,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.7,19.1,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.6,18.95,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.5,18.8,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.45,18.65,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.35,18.35,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.3,18.05,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,7,7,4,45,48.5,4.5,2.15,15.9,5.5,0.0,0.0
2018,7,7,5,0,97.0,9.0,2.4,16.1,11.0,32.48,0.0
2018,7,7,5,15,244.0,19.5,2.5,16.65,41.0,102.9,21.98
2018,7,7,5,30,391.0,30.0,2.6,17.2,71.0,182.11,129.54
2018,7,7,5,45,478.0,36.5,2.65,17.75,113.0,240.85,184.28
2018,7,7,6,0,565.0,43.0,2.7,18.3,155.0,305.25,240.86
2018,7,7,6,15,621.5,48.0,2.7,19.2,203.5,363.96,291.39
2018,7,7,6,30,678.0,53.0,2.7,20.1,252.0,427.09,343.54
2018,7,7,6,45,716.0,57.0,2.7,20.95,302.5,482.69,387.92
2018,7,7,7,0,754.0,61.0,2.7,21.8,353.0,540.51,432.2
2018,7,7,7,15,781.5,63.5,2.75,22.7,403.5,591.62,469.85
2018,7,7,7,30,809.0,66.0,2.8,23.6,454.0,639.26,502.56
2018,7,7,7,45,829.5,68.5,2.85,24.5,503.5,686.42,533.31
2018,7,7,8,0,850.0,71.0,2.9,25.4,553.0,733.29,563.09
2018,7,7,8,15,866.0,73.5,3.0,26.2,600.5,776.04,589.79
2018,7,7,8,30,882.0,76.0,3.1,27.0,648.0,817.67,615.28
2018,7,7,8,45,894.5,77.5,3.2,27.75,691.5,853.83,636.78
2018,7,7,9,0,907.0,79.0,3.3,28.5,735.0,888.24,656.87
2018,7,7,9,15,916.5,80.0,3.4,29.1,774.0,917.45,673.69
2018,7,7,9,30,926.0,81.0,3.5,29.7,813.0,944.39,688.96
2018,7,7,9,45,933.0,82.5,3.6,30.35,846.5,967.12,701.26
2018,7,7,10,0,940.0,84.0,3.7,31.0,880.0,987.18,711.85
2018,7,7,10,15,945.5,85.0,3.75,31.4,908.0,1002.49,719.8
2018,7,7,10,30,951.0,86.0,3.8,31.8,936.0,1014.9,725.97
2018,7,7,10,45,955.0,86.5,3.9,32.25,957.0,1022.35,729.25
2018,7,7,11,0,959.0,87.0,4.0,32.7,978.0,1026.75,730.71
2018,7,7,11,15,953.0,93.0,4.05,32.95,989.5,1023.99,728.0
2018,7,7,11,30,947.0,99.0,4.1,33.2,1001.0,1018.1,723.47
2018,7,7,11,45,957.0,93.0,4.2,33.45,1010.0,1012.53,719.56
2018,7,7,12,0,967.0,87.0,4.3,33.7,1019.0,1003.91,713.79
2018,7,7,12,15,960.5,91.5,4.35,33.85,1016.5,987.18,702.92
2018,7,7,12,30,954.0,96.0,4.4,34.0,1014.0,967.74,690.41
2018,7,7,12,45,944.5,101.0,4.45,34.1,1003.5,943.53,675.0
2018,7,7,13,0,935.0,106.0,4.5,34.2,993.0,917.04,658.1
2018,7,7,13,15,932.5,105.0,4.55,34.2,977.5,888.67,640.22
2018,7,7,13,30,930.0,104.0,4.6,34.2,962.0,858.03,620.76
2018,7,7,13,45,749.0,196.0,4.7,34.15,876.5,771.74,563.94
2018,7,7,14,0,568.0,288.0,4.8,34.1,791.0,694.04,507.2
2018,7,7,14,15,618.5,259.5,4.85,33.9,790.5,679.85,499.29
2018,7,7,14,30,669.0,231.0,4.9,33.7,790.0,662.13,488.18
2018,7,7,14,45,714.0,196.0,5.0,33.45,770.5,630.13,466.91
2018,7,7,15,0,759.0,161.0,5.1,33.2,751.0,596.18,443.41
2018,7,7,15,15,745.5,154.5,5.1,33.2,709.0,545.98,406.02
2018,7,7,15,30,732.0,148.0,5.1,33.2,667.0,498.57,369.85
2018,7,7,15,45,790.0,116.5,5.2,32.35,644.0,465.11,344.39
2018,7,7,16,0,848.0,85.0,5.3,31.5,621.0,426.92,313.7
2018,7,7,16,15,824.0,83.0,5.3,30.8,570.5,375.25,271.77
2018,7,7,16,30,800.0,81.0,5.3,30.1,520.0,321.11,227.16
2018,7,7,16,45,791.0,75.5,5.3,29.4,475.0,274.12,186.98
2018,7,7,17,0,782.0,70.0,5.3,28.7,430.0,227.91,147.24
2018,7,7,17,15,754.0,66.0,5.2,27.75,379.5,180.69,108.39
2018,7,7,17,30,726.0,62.0,5.1,26.8,329.0,136.4,74.21
2018,7,7,17,45,687.0,57.5,5.0,25.85,279.5,93.93,46.24
2018,7,7,18,0,648.0,53.0,4.9,24.9,230.0,55.67,28.46
2018,7,7,18,15,589.0,47.0,4.75,24.0,183.0,34.44,24.01
2018,7,7,18,30,530.0,41.0,4.6,23.1,136.0,28.79,19.0
2018,7,7,18,45,437.0,34.0,4.4,22.15,96.0,25.04,15.4
2018,7,7,19,0,344.0,27.0,4.2,21.2,56.0,21.11,10.15
2018,7,7,19,15,199.0,16.5,4.15,20.65,31.0,16.22,0.0
2018,7,7,19,30,54.0,6.0,4.1,20.1,6.0,5.9,0.0
2018,7,7,19,45,27.0,3.0,4.05,19.55,3.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,3.95,18.7,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,3.85,18.15,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,3.75,17.7,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,3.5,15.75,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,7,8,4,45,49.5,4.5,3.45,13.8,5.5,0.0,0.0
2018,7,8,5,0,99.0,9.0,3.5,14.0,11.0,32.83,0.0
2018,7,8,5,15,248.5,19.5,3.55,14.6,41.0,103.49,15.86
2018,7,8,5,30,398.0,30.0,3.6,15.2,71.0,183.92,131.36
2018,7,8,5,45,485.0,36.5,3.6,15.8,113.5,242.9,187.34
2018,7,8,6,0,572.0,43.0,3.6,16.4,156.0,307.48,244.78
2018,7,8,6,15,626.5,48.0,3.6,17.3,204.0,365.53,295.56
2018,7,8,6,30,681.0,53.0,3.6,18.2,252.0,427.8,347.86
2018,7,8,6,45,718.5,56.5,3.6,19.15,302.0,482.65,392.31
2018,7,8,7,0,756.0,60.0,3.6,20.1,352.0,539.66,436.65
2018,7,8,7,15,782.5,63.5,3.65,20.85,403.0,591.39,475.71
2018,7,8,7,30,809.0,67.0,3.7,21.6,454.0,639.58,509.81
2018,7,8,7,45,828.5,70.0,3.75,22.4,503.5,686.6,541.3
2018,7,8,8,0,848.0,73.0,3.8,23.2,553.0,733.27,571.8
2018,7,8,8,15,863.0,75.0,3.85,24.0,599.5,774.58,597.82
2018,7,8,8,30,878.0,77.0,3.9,24.8,646.0,814.74,622.58
2018,7,8,8,45,889.5,79.5,3.95,25.65,689.5,851.09,644.16
2018,7,8,9,0,901.0,82.0,4.0,26.5,733.0,885.63,664.2
2018,7,8,9,15,907.5,85.0,4.1,27.1,771.0,914.21,680.89
2018,7,8,9,30,914.0,88.0,4.2,27.7,809.0,940.4,695.89
2018,7,8,9,45,917.5,92.0,4.25,28.35,842.0,962.31,707.6
2018,7,8,10,0,921.0,96.0,4.3,29.0,875.0,981.45,717.46
2018,7,8,10,15,926.5,97.0,4.35,29.45,902.5,996.47,725.23
2018,7,8,10,30,932.0,98.0,4.4,29.9,930.0,1008.65,731.21
2018,7,8,10,45,936.5,98.0,4.5,30.3,951.0,1015.89,734.5
2018,7,8,11,0,941.0,98.0,4.6,30.7,972.0,1020.16,735.99
2018,7,8,11,15,944.0,99.0,4.65,30.9,986.5,1020.97,735.68
2018,7,8,11,30,947.0,100.0,4.7,31.1,1001.0,1018.74,733.53
2018,7,8,11,45,949.0,99.5,4.8,31.35,1008.0,1011.02,728.35
2018,7,8,12,0,951.0,99.0,4.9,31.6,1015.0,1000.34,721.36
2018,7,8,12,15,950.0,99.5,4.95,31.65,1014.0,984.93,711.56
2018,7,8,12,30,949.0,100.0,5.0,31.7,1013.0,966.76,700.02
2018,7,8,12,45,947.0,100.5,5.1,31.8,1005.0,945.01,686.35
2018,7,8,13,0,945.0,101.0,5.2,31.9,997.0,920.7,670.95
2018,7,8,13,15,942.0,100.5,5.25,31.85,981.5,892.15,652.77
2018,7,8,13,30,939.0,100.0,5.3,31.8,966.0,861.34,632.99
2018,7,8,13,45,934.5,98.5,5.3,31.75,943.0,826.26,609.94
2018,7,8,14,0,930.0,97.0,5.3,31.7,920.0,789.3,585.46
2018,7,8,14,15,924.0,96.0,5.35,31.45,891.0,750.0,559.85
2018,7,8,14,30,918.0,95.0,5.4,31.2,862.0,709.23,532.91
2018,7,8,14,45,909.5,93.0,5.4,31.0,826.5,664.68,500.81
2018,7,8,15,0,901.0,91.0,5.4,30.8,791.0,619.24,467.12
2018,7,8,15,15,890.5,90.0,5.4,30.8,751.5,572.92,431.57
2018,7,8,15,30,880.0,89.0,5.4,30.8,712.0,526.28,394.95
2018,7,8,15,45,867.0,86.0,5.4,30.05,667.5,476.59,356.32
2018,7,8,16,0,854.0,83.0,5.4,29.3,623.0,427.23,316.75
2018,7,8,16,15,838.0,80.0,5.35,28.75,575.5,377.31,275.39
2018,7,8,16,30,822.0,77.0,5.3,28.2,528.0,328.4,233.92
2018,7,8,16,45,800.0,74.0,5.3,27.65,478.5,274.76,188.47
2018,7,8,17,0,778.0,71.0,5.3,27.1,429.0,227.41,147.89
2018,7,8,17,15,748.5,67.5,5.2,26.3,378.5,180.55,109.11
2018,7,8,17,30,719.0,64.0,5.1,25.5,328.0,136.77,75.22
2018,7,8,17,45,678.5,59.0,5.05,24.65,278.0,94.09,47.04
2018,7,8,18,0,638.0,54.0,5.0,23.8,228.0,55.77,29.15
2018,7,8,18,15,577.0,48.0,4.9,22.9,181.0,32.32,22.3
2018,7,8,18,30,516.0,42.0,4.8,22.0,134.0,29.68,19.86
2018,7,8,18,45,421.0,34.5,4.65,21.1,94.5,25.53,15.89
2018,7,8,19,0,326.0,27.0,4.5,20.2,55.0,21.15,10.14
2018,7,8,19,15,187.5,16.0,4.5,19.6,30.0,15.73,0.0
2018,7,8,19,30,49.0,5.0,4.5,19.0,5.0,4.91,0.0
2018,7,8,19,45,24.5,2.5,4.5,18.45,2.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,4.45,17.6,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.35,16.95,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,9,4,45,46.5,5.0,3.3,13.6,5.5,0.0,0.0
2018,7,9,5,0,93.0,10.0,3.4,13.8,11.0,32.23,0.0
2018,7,9,5,15,239.5,20.0,3.45,14.4,40.0,100.65,7.8
2018,7,9,5,30,386.0,30.0,3.5,15.0,69.0,179.36,127.44
2018,7,9,5,45,475.0,37.0,3.5,15.65,111.5,239.03,184.16
2018,7,9,6,0,564.0,44.0,3.5,16.3,154.0,307.06,244.28
2018,7,9,6,15,619.5,49.0,3.5,17.2,202.0,362.5,292.99
2018,7,9,6,30,675.0,54.0,3.5,18.1,250.0,424.96,345.49
2018,7,9,6,45,713.0,58.0,3.45,19.0,300.5,480.42,390.41
2018,7,9,7,0,751.0,62.0,3.4,19.9,351.0,538.09,435.21
2018,7,9,7,15,778.0,65.0,3.35,20.75,401.5,589.37,473.46
2018,7,9,7,30,805.0,68.0,3.3,21.6,452.0,641.37,509.96
2018,7,9,7,45,824.5,71.0,3.2,22.45,501.0,684.01,537.35
2018,7,9,8,0,844.0,74.0,3.1,23.3,550.0,730.54,566.81
2018,7,9,8,15,859.5,76.5,3.05,24.2,597.5,772.71,592.47
2018,7,9,8,30,875.0,79.0,3.0,25.1,645.0,813.75,616.74
2018,7,9,8,45,886.0,81.5,2.95,26.05,688.0,849.6,636.8
2018,7,9,9,0,897.0,84.0,2.9,27.0,731.0,883.63,655.24
2018,7,9,9,15,905.0,86.0,2.9,27.9,769.5,912.38,670.34
2018,7,9,9,30,913.0,88.0,2.9,28.8,808.0,938.83,683.76
2018,7,9,9,45,918.0,91.0,2.95,29.7,841.0,961.09,694.73
2018,7,9,10,0,923.0,94.0,3.0,30.6,874.0,980.64,703.93
2018,7,9,10,15,928.0,95.0,3.0,31.4,901.0,995.25,709.87
2018,7,9,10,30,933.0,96.0,3.0,32.2,928.0,1007.01,714.06
2018,7,9,10,45,936.0,97.0,3.05,33.0,948.5,1013.89,715.66
2018,7,9,11,0,939.0,98.0,3.1,33.8,969.0,1017.76,715.5
2018,7,9,11,15,941.0,99.0,3.2,34.35,983.0,1017.63,714.09
2018,7,9,11,30,943.0,100.0,3.3,34.9,997.0,1014.48,710.91
2018,7,9,11,45,943.5,100.5,3.35,35.4,1003.5,1006.37,704.52
2018,7,9,12,0,944.0,101.0,3.4,35.9,1010.0,995.34,696.44
2018,7,9,12,15,943.5,101.5,3.55,36.05,1009.0,980.5,687.75
2018,7,9,12,30,943.0,102.0,3.7,36.2,1008.0,962.89,677.31
2018,7,9,12,45,941.5,101.5,3.85,36.4,1000.0,940.74,663.82
2018,7,9,13,0,940.0,101.0,4.0,36.6,992.0,916.04,648.65
2018,7,9,13,15,937.0,100.5,4.15,36.55,976.5,887.62,631.65
2018,7,9,13,30,934.0,100.0,4.3,36.5,961.0,856.95,613.03
2018,7,9,13,45,930.0,99.0,4.45,36.45,939.0,822.89,591.98
2018,7,9,14,0,926.0,98.0,4.6,36.4,917.0,786.91,569.43
2018,7,9,14,15,920.5,96.5,4.7,36.1,888.0,747.63,544.79
2018,7,9,14,30,915.0,95.0,4.8,35.8,859.0,706.85,518.93
2018,7,9,14,45,907.5,93.0,4.95,35.55,824.5,663.04,488.84
2018,7,9,15,0,900.0,91.0,5.1,35.3,790.0,618.26,456.99
2018,7,9,15,15,889.5,90.0,5.1,35.3,750.5,571.97,422.24
2018,7,9,15,30,879.0,89.0,5.1,35.3,711.0,525.35,386.42
2018,7,9,15,45,867.0,86.0,5.3,34.5,667.0,476.14,349.38
2018,7,9,16,0,855.0,83.0,5.5,33.7,623.0,427.17,311.15
2018,7,9,16,15,840.5,79.5,5.55,33.05,576.0,377.29,270.71
2018,7,9,16,30,826.0,76.0,5.6,32.4,529.0,328.27,229.94
2018,7,9,16,45,806.0,72.5,5.65,31.75,479.5,274.51,185.1
2018,7,9,17,0,786.0,69.0,5.7,31.1,430.0,226.86,144.86
2018,7,9,17,15,757.5,65.5,5.6,30.15,379.5,179.76,106.46
2018,7,9,17,30,729.0,62.0,5.5,29.2,329.0,135.64,72.83
2018,7,9,17,45,689.5,57.0,5.4,28.25,279.0,92.54,44.83
2018,7,9,18,0,650.0,52.0,5.3,27.3,229.0,53.71,27.14
2018,7,9,18,15,589.5,46.5,5.15,26.3,182.0,34.06,23.43
2018,7,9,18,30,529.0,41.0,5.0,25.3,135.0,28.86,18.84
2018,7,9,18,45,434.5,34.0,4.8,24.25,95.0,25.12,15.28
2018,7,9,19,0,340.0,27.0,4.6,23.2,55.0,21.21,9.89
2018,7,9,19,15,196.5,16.0,4.55,22.65,30.0,15.73,0.0
2018,7,9,19,30,53.0,5.0,4.5,22.1,5.0,4.91,0.0
2018,7,9,19,45,26.5,2.5,4.45,21.55,2.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.35,20.7,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.3,20.4,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.2,20.15,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.1,19.9,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.0,19.75,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,3.9,19.6,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,3.8,19.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.55,19.15,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.25,18.9,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.1,18.8,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,2.95,18.7,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,2.6,18.4,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,2.6,18.25,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,2.55,17.95,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,2.55,17.6,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,10,4,45,53.5,4.5,2.35,15.65,5.0,0.0,0.0
2018,7,10,5,0,107.0,9.0,2.7,15.9,10.0,34.46,0.0
2018,7,10,5,15,261.5,18.0,2.9,16.4,39.5,104.14,0.0
2018,7,10,5,30,416.0,27.0,3.1,16.9,69.0,181.75,126.98
2018,7,10,5,45,503.5,34.0,3.35,17.4,112.0,242.76,185.27
2018,7,10,6,0,591.0,41.0,3.6,17.9,155.0,311.74,246.26
2018,7,10,6,15,646.0,45.5,3.55,18.75,203.5,370.16,297.23
2018,7,10,6,30,701.0,50.0,3.5,19.6,252.0,432.85,349.71
2018,7,10,6,45,739.0,53.0,3.45,20.5,303.0,488.2,394.34
2018,7,10,7,0,777.0,56.0,3.4,21.4,354.0,545.75,438.81
2018,7,10,7,15,803.5,59.5,3.3,22.4,405.5,594.31,474.47
2018,7,10,7,30,830.0,63.0,3.2,23.4,457.0,647.47,510.62
2018,7,10,7,45,850.0,65.0,3.15,24.45,507.0,694.55,540.68
2018,7,10,8,0,870.0,67.0,3.1,25.5,557.0,741.29,569.61
2018,7,10,8,15,885.0,69.0,3.0,26.4,604.5,783.45,594.6
2018,7,10,8,30,900.0,71.0,2.9,27.3,652.0,824.4,618.12
2018,7,10,8,45,911.5,73.0,2.85,28.2,696.0,860.93,638.37
2018,7,10,9,0,923.0,75.0,2.8,29.1,740.0,895.6,657.0
2018,7,10,9,15,929.0,78.5,2.8,29.9,779.0,924.95,672.45
2018,7,10,9,30,935.0,82.0,2.8,30.7,818.0,951.79,686.12
2018,7,10,9,45,938.5,86.0,2.8,31.5,851.5,974.21,696.85
2018,7,10,10,0,942.0,90.0,2.8,32.3,885.0,993.78,705.74
2018,7,10,10,15,947.5,91.5,2.85,32.85,913.5,1009.68,713.47
2018,7,10,10,30,953.0,93.0,2.9,33.4,942.0,1022.66,719.45
2018,7,10,10,45,957.0,93.0,2.95,33.95,963.0,1029.62,721.76
2018,7,10,11,0,961.0,93.0,3.0,34.5,984.0,1033.52,722.32
2018,7,10,11,15,963.5,94.0,3.1,34.75,998.5,1033.92,722.15
2018,7,10,11,30,966.0,95.0,3.2,35.0,1013.0,1031.2,720.16
2018,7,10,11,45,967.0,95.5,3.3,35.25,1020.0,1023.45,715.14
2018,7,10,12,0,968.0,96.0,3.4,35.5,1027.0,1012.69,708.35
2018,7,10,12,15,967.0,96.5,3.55,35.5,1026.0,997.09,699.66
2018,7,10,12,30,966.0,97.0,3.7,35.5,1025.0,978.66,689.18
2018,7,10,12,45,963.5,97.5,3.85,35.45,1016.5,956.15,676.2
2018,7,10,13,0,961.0,98.0,4.0,35.4,1008.0,931.05,661.49
2018,7,10,13,15,958.5,97.0,4.15,35.2,992.5,902.05,644.52
2018,7,10,13,30,956.0,96.0,4.3,35.0,977.0,870.71,625.84
2018,7,10,13,45,952.0,95.0,4.45,34.8,954.5,835.98,604.69
2018,7,10,14,0,948.0,94.0,4.6,34.6,932.0,799.27,581.95
2018,7,10,14,15,942.0,93.5,4.7,34.25,903.0,759.77,557.2
2018,7,10,14,30,936.0,93.0,4.8,33.9,874.0,718.76,531.27
2018,7,10,14,45,929.0,91.0,4.95,33.5,839.0,674.42,501.06
2018,7,10,15,0,922.0,89.0,5.1,33.1,804.0,629.03,468.83
2018,7,10,15,15,911.5,87.5,5.1,33.1,763.5,581.32,432.78
2018,7,10,15,30,901.0,86.0,5.1,33.1,723.0,533.26,395.59
2018,7,10,15,45,888.5,83.5,5.25,31.95,678.5,483.25,358.02
2018,7,10,16,0,876.0,81.0,5.4,30.8,634.0,433.5,319.17
2018,7,10,16,15,860.5,78.0,5.45,30.0,586.0,382.68,277.66
2018,7,10,16,30,845.0,75.0,5.5,29.2,538.0,332.8,235.83
2018,7,10,16,45,823.5,72.0,5.5,28.35,487.5,282.47,193.13
2018,7,10,17,0,802.0,69.0,5.5,27.5,437.0,229.7,148.51
2018,7,10,17,15,773.0,65.5,5.45,26.5,385.5,181.73,108.93
2018,7,10,17,30,744.0,62.0,5.4,25.5,334.0,136.78,74.26
2018,7,10,17,45,702.5,58.0,5.35,24.45,283.5,93.69,46.2
2018,7,10,18,0,661.0,54.0,5.3,23.4,233.0,55.09,28.95
2018,7,10,18,15,599.0,48.0,5.15,22.4,185.0,35.49,25.09
2018,7,10,18,30,537.0,42.0,5.0,21.4,137.0,29.78,19.99
2018,7,10,18,45,438.5,34.5,4.9,20.45,96.0,25.63,16.0
2018,7,10,19,0,340.0,27.0,4.8,19.5,55.0,21.28,10.01
2018,7,10,19,15,195.5,16.0,4.75,18.95,30.0,15.73,0.0
2018,7,10,19,30,51.0,5.0,4.7,18.4,5.0,4.91,0.0
2018,7,10,19,45,25.5,2.5,4.65,17.8,2.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,4.55,16.9,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,11,4,45,46.5,4.5,2.45,13.3,5.0,0.0,0.0
2018,7,11,5,0,93.0,9.0,2.6,13.6,10.0,30.98,0.0
2018,7,11,5,15,242.5,19.0,2.65,14.2,38.5,98.99,0.0
2018,7,11,5,30,392.0,29.0,2.7,14.8,67.0,179.13,125.47
2018,7,11,5,45,481.5,35.0,2.75,15.45,109.0,237.75,182.35
2018,7,11,6,0,571.0,41.0,2.8,16.1,151.0,302.37,239.8
2018,7,11,6,15,627.5,46.5,2.75,16.8,199.5,361.69,291.7
2018,7,11,6,30,684.0,52.0,2.7,17.5,248.0,425.47,345.27
2018,7,11,6,45,723.0,55.5,2.65,18.2,299.0,481.25,390.55
2018,7,11,7,0,762.0,59.0,2.6,18.9,350.0,539.32,435.75
2018,7,11,7,15,789.5,62.0,2.5,19.75,401.0,591.38,474.13
2018,7,11,7,30,817.0,65.0,2.4,20.6,452.0,639.98,507.42
2018,7,11,7,45,837.5,67.5,2.35,21.45,502.0,687.53,538.2
2018,7,11,8,0,858.0,70.0,2.3,22.3,552.0,734.78,567.86
2018,7,11,8,15,874.0,72.0,2.3,23.2,599.5,777.32,593.63
2018,7,11,8,30,890.0,74.0,2.3,24.1,647.0,818.76,618.08
2018,7,11,8,45,902.0,76.0,2.25,24.95,691.0,855.43,638.51
2018,7,11,9,0,914.0,78.0,2.2,25.8,735.0,890.3,657.34
2018,7,11,9,15,920.0,81.5,2.2,26.7,774.0,919.44,672.4
2018,7,11,9,30,926.0,85.0,2.2,27.6,813.0,946.11,685.71
2018,7,11,9,45,928.5,89.5,2.25,28.5,846.0,967.98,696.33
2018,7,11,10,0,931.0,94.0,2.3,29.4,879.0,987.0,705.12
2018,7,11,10,15,937.0,94.5,2.35,30.15,907.0,1002.19,711.95
2018,7,11,10,30,943.0,95.0,2.4,30.9,935.0,1014.52,717.06
2018,7,11,10,45,947.0,95.5,2.45,31.7,956.0,1021.96,719.05
2018,7,11,11,0,951.0,96.0,2.5,32.5,977.0,1026.38,719.29
2018,7,11,11,15,954.0,96.5,2.6,33.05,991.5,1026.76,718.38
2018,7,11,11,30,957.0,97.0,2.7,33.6,1006.0,1024.06,715.67
2018,7,11,11,45,958.0,97.0,2.8,34.2,1012.5,1015.89,709.53
2018,7,11,12,0,959.0,97.0,2.9,34.8,1019.0,1004.73,701.64
2018,7,11,12,15,959.0,97.0,3.05,35.1,1018.5,989.71,692.67
2018,7,11,12,30,959.0,97.0,3.2,35.4,1018.0,971.85,681.93
2018,7,11,12,45,957.5,97.0,3.3,35.75,1010.0,949.9,668.09
2018,7,11,13,0,956.0,97.0,3.4,36.1,1002.0,925.34,652.6
2018,7,11,13,15,953.5,96.0,3.55,36.1,986.5,896.48,635.51
2018,7,11,13,30,951.0,95.0,3.7,36.1,971.0,865.28,616.75
2018,7,11,13,45,946.5,94.5,3.85,36.15,948.5,830.78,595.49
2018,7,11,14,0,942.0,94.0,4.0,36.2,926.0,794.34,572.71
2018,7,11,14,15,936.0,93.0,4.15,36.0,897.0,754.58,547.99
2018,7,11,14,30,930.0,92.0,4.3,35.8,868.0,713.33,521.87
2018,7,11,14,45,922.0,90.5,4.4,35.55,833.0,669.03,491.42
2018,7,11,15,0,914.0,89.0,4.5,35.3,798.0,623.78,459.18
2018,7,11,15,15,903.5,88.0,4.5,35.3,758.0,576.85,424.21
2018,7,11,15,30,893.0,87.0,4.5,35.3,718.0,529.57,388.11
2018,7,11,15,45,879.0,84.5,4.75,34.25,672.5,479.21,350.84
2018,7,11,16,0,865.0,82.0,5.0,33.2,627.0,429.26,312.45
2018,7,11,16,15,846.0,80.0,5.0,32.4,578.5,378.54,271.57
2018,7,11,16,30,827.0,78.0,5.0,31.6,530.0,329.09,230.68
2018,7,11,16,45,803.5,75.0,5.05,30.75,479.5,274.74,185.65
2018,7,11,17,0,780.0,72.0,5.1,29.9,429.0,226.84,145.44
2018,7,11,17,15,748.5,68.5,5.0,28.8,378.0,179.5,107.04
2018,7,11,17,30,717.0,65.0,4.9,27.7,327.0,135.45,73.65
2018,7,11,17,45,672.5,60.5,4.8,26.6,276.5,93.04,46.46
