Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,0,628.0,56.0,4.7,25.5,226.0,52.06,27.13
2018,7,11,18,15,562.0,50.0,4.55,24.45,178.5,34.09,23.65
2018,7,11,18,30,496.0,44.0,4.4,23.4,131.0,31.57,21.32
2018,7,11,18,45,394.5,36.0,4.2,22.4,91.5,27.08,17.03
2018,7,11,19,0,293.0,28.0,4.0,21.4,52.0,22.34,10.52
2018,7,11,19,15,166.0,16.5,3.9,20.85,28.5,16.22,0.0
2018,7,11,19,30,39.0,5.0,3.8,20.3,5.0,4.91,0.0
2018,7,11,19,45,19.5,2.5,3.75,19.7,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.7,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.6,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.3,17.95,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.15,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.0,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,2.85,17.1,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,2.75,16.85,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.9,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,4,45,22.0,4.0,2.25,14.95,4.0,0.0,0.0
2018,7,12,5,0,44.0,8.0,2.4,15.1,8.0,18.27,0.0
2018,7,12,5,15,147.5,20.5,2.5,15.7,32.5,73.06,0.0
2018,7,12,5,30,251.0,33.0,2.6,16.3,57.0,136.24,94.05
2018,7,12,5,45,340.0,42.5,2.65,16.85,95.5,192.22,146.63
2018,7,12,6,0,429.0,52.0,2.7,17.4,134.0,256.71,202.79
2018,7,12,6,15,490.5,60.0,2.75,18.2,180.0,314.56,252.73
2018,7,12,6,30,552.0,68.0,2.8,19.0,226.0,377.49,305.28
2018,7,12,6,45,594.5,74.5,2.8,19.75,274.5,432.82,350.12
2018,7,12,7,0,637.0,81.0,2.8,20.5,323.0,490.93,395.49
2018,7,12,7,15,668.5,86.0,2.8,21.3,372.0,542.67,434.32
2018,7,12,7,30,700.0,91.0,2.8,22.1,421.0,595.67,472.79
2018,7,12,7,45,723.0,95.0,2.8,22.9,469.0,640.06,503.1
2018,7,12,8,0,746.0,99.0,2.8,23.7,517.0,686.91,533.66
2018,7,12,8,15,716.0,119.5,2.85,24.55,549.0,712.77,548.67
2018,7,12,8,30,686.0,140.0,2.9,25.4,581.0,732.22,559.09
2018,7,12,8,45,658.5,163.5,2.95,26.25,610.5,753.02,570.43
2018,7,12,9,0,631.0,187.0,3.0,27.1,640.0,769.96,578.99
2018,7,12,9,15,624.0,202.0,3.05,27.75,670.5,792.65,591.82
2018,7,12,9,30,617.0,217.0,3.1,28.4,701.0,812.9,602.74
2018,7,12,9,45,516.5,278.5,3.15,29.0,695.5,789.7,581.48
2018,7,12,10,0,416.0,340.0,3.2,29.6,690.0,763.64,558.54
2018,7,12,10,15,477.0,319.0,3.25,30.05,733.5,802.28,585.14
2018,7,12,10,30,538.0,298.0,3.3,30.5,777.0,840.44,610.68
2018,7,12,10,45,630.0,254.0,3.35,30.9,827.5,885.94,642.04
2018,7,12,11,0,722.0,210.0,3.4,31.3,878.0,928.35,668.7
2018,7,12,11,15,770.5,185.0,3.4,31.65,907.5,942.7,676.29
2018,7,12,11,30,819.0,160.0,3.4,32.0,937.0,958.1,684.8
2018,7,12,11,45,792.5,177.0,3.4,32.4,933.5,940.76,672.17
2018,7,12,12,0,766.0,194.0,3.4,32.8,930.0,921.03,658.35
2018,7,12,12,15,782.0,183.5,3.45,33.1,934.5,912.16,652.22
2018,7,12,12,30,798.0,173.0,3.5,33.4,939.0,900.61,644.35
2018,7,12,12,45,814.5,160.5,3.6,33.7,936.5,884.82,634.08
2018,7,12,13,0,831.0,148.0,3.7,34.0,934.0,864.55,620.93
2018,7,12,13,15,828.5,146.0,3.75,33.95,919.0,837.71,604.1
2018,7,12,13,30,826.0,144.0,3.8,33.9,904.0,808.9,585.92
2018,7,12,13,45,827.5,138.0,3.9,33.9,884.0,777.68,566.11
2018,7,12,14,0,829.0,132.0,4.0,33.9,864.0,744.47,544.77
2018,7,12,14,15,823.0,129.5,4.0,33.5,836.0,707.2,521.0
2018,7,12,14,30,817.0,127.0,4.0,33.1,808.0,668.69,494.89
2018,7,12,14,45,809.0,124.5,4.05,32.7,775.0,625.52,464.76
2018,7,12,15,0,801.0,122.0,4.1,32.3,742.0,583.51,434.64
2018,7,12,15,15,788.5,119.5,4.1,32.3,703.5,538.52,400.79
2018,7,12,15,30,776.0,117.0,4.1,32.3,665.0,493.58,366.21
2018,7,12,15,45,761.5,113.5,4.25,31.25,622.5,447.07,331.28
2018,7,12,16,0,747.0,110.0,4.4,30.2,580.0,401.21,295.6
2018,7,12,16,15,724.5,107.0,4.45,29.45,533.5,353.73,257.3
2018,7,12,16,30,702.0,104.0,4.5,28.7,487.0,304.78,217.13
2018,7,12,16,45,680.5,98.5,4.55,27.95,440.5,258.92,178.74
2018,7,12,17,0,659.0,93.0,4.6,27.2,394.0,215.09,141.92
2018,7,12,17,15,625.0,87.5,4.55,26.35,345.5,171.35,106.56
2018,7,12,17,30,591.0,82.0,4.5,25.5,297.0,131.14,76.11
2018,7,12,17,45,535.0,76.5,4.5,24.65,248.5,93.03,51.83
2018,7,12,18,0,479.0,71.0,4.5,23.8,200.0,60.77,37.16
2018,7,12,18,15,405.0,61.5,4.4,23.2,155.0,44.07,32.37
2018,7,12,18,30,331.0,52.0,4.3,22.6,110.0,38.64,27.43
2018,7,12,18,45,256.5,40.5,4.15,21.95,77.0,30.84,20.2
2018,7,12,19,0,182.0,29.0,4.0,21.3,44.0,22.63,10.53
2018,7,12,19,15,100.0,16.5,3.9,21.05,24.0,16.22,0.0
2018,7,12,19,30,18.0,4.0,3.8,20.8,4.0,0.0,0.0
2018,7,12,19,45,9.0,2.0,3.65,20.5,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.45,20.1,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.35,19.9,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.3,19.8,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.2,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.1,19.6,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.05,19.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,2.95,19.4,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,2.9,19.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,2.85,19.2,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.8,19.1,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.8,18.95,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.8,18.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.8,18.7,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.8,18.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.9,18.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.95,18.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.0,18.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.1,17.65,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.1,17.1,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.0,16.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,7,13,4,45,2.0,1.0,3.0,17.05,1.0,0.0,0.0
2018,7,13,5,0,4.0,2.0,3.0,17.1,2.0,2.91,0.0
2018,7,13,5,15,2.0,5.0,3.0,17.45,5.0,5.42,0.0
2018,7,13,5,30,0.0,8.0,3.0,17.8,8.0,7.71,0.21
2018,7,13,5,45,0.0,13.0,3.05,18.2,13.0,12.53,4.63
2018,7,13,6,0,0.0,18.0,3.1,18.6,18.0,17.36,8.83
2018,7,13,6,15,1.0,25.5,3.1,19.0,26.0,25.07,15.41
2018,7,13,6,30,2.0,33.0,3.1,19.4,34.0,32.88,22.02
2018,7,13,6,45,23.5,81.5,3.05,19.85,90.5,96.34,75.09
2018,7,13,7,0,45.0,130.0,3.0,20.3,147.0,163.62,130.16
2018,7,13,7,15,38.5,145.0,3.0,20.9,161.0,176.28,139.54
2018,7,13,7,30,32.0,160.0,3.0,21.5,175.0,188.35,148.28
2018,7,13,7,45,50.0,192.0,3.0,22.15,218.5,236.51,185.93
2018,7,13,8,0,68.0,224.0,3.0,22.8,262.0,285.66,223.46
2018,7,13,8,15,179.0,232.5,3.05,23.5,344.5,391.36,306.14
2018,7,13,8,30,290.0,241.0,3.1,24.2,427.0,504.4,391.34
2018,7,13,8,45,271.5,258.0,3.15,24.85,441.5,513.87,395.39
2018,7,13,9,0,253.0,275.0,3.2,25.5,456.0,521.42,398.48
2018,7,13,9,15,171.5,274.5,3.25,26.25,400.5,442.95,337.36
2018,7,13,9,30,90.0,274.0,3.3,27.0,345.0,369.6,279.56
2018,7,13,9,45,318.5,257.5,3.35,27.7,523.0,582.25,439.92
2018,7,13,10,0,547.0,241.0,3.4,28.4,701.0,786.41,584.4
2018,7,13,10,15,664.5,201.0,3.45,29.05,778.5,860.94,633.07
2018,7,13,10,30,782.0,161.0,3.5,29.7,856.0,932.08,677.55
2018,7,13,10,45,808.0,151.0,3.6,30.35,884.0,948.52,685.92
2018,7,13,11,0,834.0,141.0,3.7,31.0,912.0,957.48,689.87
2018,7,13,11,15,839.0,141.5,3.75,31.45,927.0,959.62,689.77
2018,7,13,11,30,844.0,142.0,3.8,31.9,942.0,959.03,688.06
2018,7,13,11,45,847.5,140.5,3.9,32.35,949.0,952.32,682.8
2018,7,13,12,0,851.0,139.0,4.0,32.8,956.0,942.95,675.93
2018,7,13,12,15,856.0,135.5,4.0,33.0,957.0,930.43,667.28
2018,7,13,12,30,861.0,132.0,4.0,33.2,958.0,915.29,657.02
2018,7,13,12,45,865.5,128.0,4.05,33.45,952.0,896.64,644.67
2018,7,13,13,0,870.0,124.0,4.1,33.7,946.0,875.45,630.71
2018,7,13,13,15,867.5,122.5,4.1,33.8,931.0,848.19,612.92
2018,7,13,13,30,865.0,121.0,4.1,33.9,916.0,818.84,593.75
2018,7,13,13,45,861.0,119.0,4.15,33.95,894.5,785.86,572.4
2018,7,13,14,0,857.0,117.0,4.2,34.0,873.0,751.14,549.74
2018,7,13,14,15,808.5,132.5,4.2,33.85,827.0,699.12,515.29
2018,7,13,14,30,760.0,148.0,4.2,33.7,781.0,647.31,478.55
2018,7,13,14,45,795.0,128.5,4.25,33.6,766.0,619.79,459.45
2018,7,13,15,0,830.0,109.0,4.3,33.5,751.0,591.1,438.62
2018,7,13,15,15,818.0,107.0,4.3,33.5,712.5,545.94,404.63
2018,7,13,15,30,806.0,105.0,4.3,33.5,674.0,497.21,367.42
2018,7,13,15,45,792.0,102.0,4.35,32.9,631.0,450.02,331.28
2018,7,13,16,0,778.0,99.0,4.4,32.3,588.0,403.38,294.46
2018,7,13,16,15,759.0,95.5,4.45,31.8,541.5,355.23,255.48
2018,7,13,16,30,740.0,92.0,4.5,31.3,495.0,308.49,216.78
2018,7,13,16,45,715.5,88.0,4.5,30.75,447.0,261.47,177.56
2018,7,13,17,0,691.0,84.0,4.5,30.2,399.0,213.62,137.84
2018,7,13,17,15,658.0,79.0,4.55,29.35,350.0,168.92,101.99
2018,7,13,17,30,625.0,74.0,4.6,28.5,301.0,127.64,71.04
2018,7,13,17,45,579.0,68.5,4.65,27.65,253.5,88.56,46.24
2018,7,13,18,0,533.0,63.0,4.7,26.8,206.0,54.31,31.05
2018,7,13,18,15,467.5,55.0,4.7,25.9,161.5,38.41,27.16
2018,7,13,18,30,402.0,47.0,4.7,25.0,117.0,34.36,23.5
2018,7,13,18,45,308.0,37.5,4.65,24.05,81.0,28.62,18.12
2018,7,13,19,0,214.0,28.0,4.6,23.1,45.0,21.83,9.62
2018,7,13,19,15,119.0,16.0,4.55,22.5,24.5,15.73,0.0
2018,7,13,19,30,24.0,4.0,4.5,21.9,4.0,0.0,0.0
2018,7,13,19,45,12.0,2.0,4.45,21.3,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.4,20.7,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.35,20.4,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.25,19.8,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.15,19.35,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.0,19.05,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.9,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.85,18.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.8,18.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.75,18.2,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.6,17.9,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.6,17.15,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.55,16.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.55,16.55,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.65,15.9,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,3.7,16.0,7.0,17.16,0.0
2018,7,14,5,15,150.5,18.5,3.8,16.45,30.5,70.32,0.0
2018,7,14,5,30,257.0,30.0,3.9,16.9,54.0,134.32,90.61
2018,7,14,5,45,349.0,39.5,3.95,17.35,92.5,191.3,145.3
2018,7,14,6,0,441.0,49.0,4.0,17.8,131.0,257.11,202.95
2018,7,14,6,15,503.5,55.5,4.05,18.4,176.5,314.02,252.8
2018,7,14,6,30,566.0,62.0,4.1,19.0,222.0,376.12,305.52
2018,7,14,6,45,609.5,67.5,4.1,19.6,270.5,431.32,351.14
2018,7,14,7,0,653.0,73.0,4.1,20.2,319.0,489.42,397.49
2018,7,14,7,15,685.0,77.5,4.1,20.95,368.5,539.44,435.88
2018,7,14,7,30,717.0,82.0,4.1,21.7,418.0,592.98,475.65
2018,7,14,7,45,741.0,85.5,4.1,22.45,466.5,640.59,508.67
2018,7,14,8,0,765.0,89.0,4.1,23.2,515.0,688.28,540.57
2018,7,14,8,15,783.5,91.5,4.1,23.9,561.0,730.32,567.77
2018,7,14,8,30,802.0,94.0,4.1,24.6,607.0,771.57,593.9
2018,7,14,8,45,816.0,96.5,4.15,25.35,650.0,803.01,612.75
2018,7,14,9,0,830.0,99.0,4.2,26.1,693.0,837.87,633.81
2018,7,14,9,15,841.5,100.5,4.25,26.7,731.5,867.71,651.5
2018,7,14,9,30,853.0,102.0,4.3,27.3,770.0,895.58,667.73
2018,7,14,9,45,862.0,103.5,4.35,27.95,803.5,918.95,680.7
2018,7,14,10,0,871.0,105.0,4.4,28.6,837.0,939.94,692.04
2018,7,14,10,15,877.5,106.0,4.5,29.1,864.5,955.47,700.41
2018,7,14,10,30,884.0,107.0,4.6,29.6,892.0,968.32,707.08
2018,7,14,10,45,888.5,108.0,4.7,30.1,913.0,976.45,710.85
2018,7,14,11,0,893.0,109.0,4.8,30.6,934.0,981.73,712.98
2018,7,14,11,15,896.0,109.5,4.9,30.8,948.0,982.15,712.92
2018,7,14,11,30,899.0,110.0,5.0,31.0,962.0,979.67,711.08
2018,7,14,11,45,850.0,142.0,5.1,31.2,952.0,955.68,695.12
2018,7,14,12,0,801.0,174.0,5.2,31.4,942.0,933.59,680.53
2018,7,14,12,15,774.5,190.5,5.3,31.35,933.0,911.16,666.38
2018,7,14,12,30,748.0,207.0,5.4,31.3,924.0,886.93,650.96
2018,7,14,12,45,798.5,174.0,5.5,31.25,933.5,882.68,649.05
2018,7,14,13,0,849.0,141.0,5.6,31.2,943.0,872.71,643.21
2018,7,14,13,15,860.0,132.5,5.65,31.05,933.5,850.72,629.24
2018,7,14,13,30,871.0,124.0,5.7,30.9,924.0,825.98,613.38
2018,7,14,13,45,853.5,131.0,5.75,30.7,899.5,790.56,590.16
2018,7,14,14,0,836.0,138.0,5.8,30.5,875.0,754.14,566.09
2018,7,14,14,15,839.0,130.0,5.8,30.15,849.0,717.96,542.11
2018,7,14,14,30,842.0,122.0,5.8,29.8,823.0,679.87,515.46
2018,7,14,14,45,834.0,119.0,5.8,29.5,789.0,637.53,484.5
2018,7,14,15,0,826.0,116.0,5.8,29.2,755.0,594.39,452.25
2018,7,14,15,15,830.0,105.5,5.8,29.2,719.0,550.49,418.33
2018,7,14,15,30,834.0,95.0,5.8,29.2,683.0,505.12,382.42
2018,7,14,15,45,820.0,92.5,5.8,28.05,639.5,457.35,345.31
2018,7,14,16,0,806.0,90.0,5.8,26.9,596.0,406.05,304.34
2018,7,14,16,15,787.5,87.0,5.75,26.15,549.5,357.19,263.56
2018,7,14,16,30,769.0,84.0,5.7,25.4,503.0,309.67,222.98
2018,7,14,16,45,745.0,81.0,5.65,24.7,454.5,262.23,182.1
2018,7,14,17,0,721.0,78.0,5.6,24.0,406.0,217.04,143.17
2018,7,14,17,15,689.0,74.0,5.5,23.35,357.0,172.07,105.86
2018,7,14,17,30,657.0,70.0,5.4,22.7,308.0,127.21,71.17
2018,7,14,17,45,612.5,64.5,5.3,22.0,259.5,86.7,44.9
2018,7,14,18,0,568.0,59.0,5.2,21.3,211.0,50.89,28.95
2018,7,14,18,15,503.0,52.5,5.1,20.8,166.0,36.35,26.0
2018,7,14,18,30,438.0,46.0,5.0,20.3,121.0,33.55,23.3
2018,7,14,18,45,340.5,36.5,4.9,19.75,83.5,27.76,17.75
2018,7,14,19,0,243.0,27.0,4.8,19.2,46.0,21.57,9.41
2018,7,14,19,15,135.5,15.5,4.75,18.85,25.0,15.24,0.0
2018,7,14,19,30,28.0,4.0,4.7,18.5,4.0,0.0,0.0
2018,7,14,19,45,14.0,2.0,4.7,18.2,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,17.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.75,17.65,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.8,17.4,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.75,16.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.65,16.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.6,16.2,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.5,16.05,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.15,15.3,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.45,14.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,3.7,14.35,3.0,0.0,0.0
2018,7,15,5,0,44.0,6.0,3.8,14.5,6.0,16.11,0.0
2018,7,15,5,15,172.5,18.0,3.9,14.95,31.5,75.41,0.0
2018,7,15,5,30,301.0,30.0,4.0,15.4,57.0,148.12,99.45
2018,7,15,5,45,397.5,37.5,4.1,15.9,96.5,206.57,157.45
2018,7,15,6,0,494.0,45.0,4.2,16.4,136.0,274.03,217.21
2018,7,15,6,15,557.0,51.0,4.15,17.0,183.5,332.85,269.12
2018,7,15,6,30,620.0,57.0,4.1,17.6,231.0,396.92,323.77
2018,7,15,6,45,664.5,61.0,4.1,18.25,281.0,451.21,368.95
2018,7,15,7,0,709.0,65.0,4.1,18.9,331.0,510.65,416.53
2018,7,15,7,15,740.5,68.5,4.1,19.55,382.0,563.72,457.5
2018,7,15,7,30,772.0,72.0,4.1,20.2,433.0,617.94,497.77
2018,7,15,7,45,796.0,75.0,4.1,20.9,483.5,667.04,531.47
2018,7,15,8,0,820.0,78.0,4.1,21.6,534.0,711.62,561.04
2018,7,15,8,15,838.5,80.0,4.1,22.3,581.5,754.89,589.06
2018,7,15,8,30,857.0,82.0,4.1,23.0,629.0,797.29,615.91
2018,7,15,8,45,871.5,83.5,4.1,23.7,673.5,834.63,638.72
2018,7,15,9,0,886.0,85.0,4.1,24.4,718.0,870.39,660.11
2018,7,15,9,15,893.0,89.0,4.15,25.05,757.0,900.4,677.64
2018,7,15,9,30,900.0,93.0,4.2,25.7,796.0,928.04,693.45
2018,7,15,9,45,903.5,97.5,4.2,26.35,829.5,950.44,705.37
2018,7,15,10,0,907.0,102.0,4.2,27.0,863.0,970.09,715.44
2018,7,15,10,15,914.5,103.0,4.3,27.55,892.0,987.02,724.55
2018,7,15,10,30,922.0,104.0,4.4,28.1,921.0,1001.17,731.88
2018,7,15,10,45,927.5,104.0,4.5,28.6,943.0,1009.45,735.58
2018,7,15,11,0,933.0,104.0,4.6,29.1,965.0,1014.78,737.47
2018,7,15,11,15,937.0,104.5,4.7,29.4,980.5,1016.16,737.63
2018,7,15,11,30,941.0,105.0,4.8,29.7,996.0,1014.5,736.09
2018,7,15,11,45,944.0,104.5,4.9,29.95,1003.5,1007.84,731.53
2018,7,15,12,0,947.0,104.0,5.0,30.2,1011.0,998.2,725.12
2018,7,15,12,15,946.5,104.5,5.1,30.2,1011.0,983.34,716.09
2018,7,15,12,30,946.0,105.0,5.2,30.2,1011.0,965.68,705.24
2018,7,15,12,45,944.5,105.0,5.3,30.25,1003.0,943.93,691.51
2018,7,15,13,0,943.0,105.0,5.4,30.3,995.0,919.6,676.03
2018,7,15,13,15,940.5,105.0,5.5,30.1,980.5,891.94,658.91
2018,7,15,13,30,938.0,105.0,5.6,29.9,966.0,861.96,640.08
2018,7,15,13,45,934.5,103.0,5.65,29.75,943.5,827.13,617.37
2018,7,15,14,0,931.0,101.0,5.7,29.6,921.0,790.33,593.1
2018,7,15,14,15,925.0,100.0,5.7,29.25,892.0,750.86,567.01
2018,7,15,14,30,919.0,99.0,5.7,28.9,863.0,709.91,539.47
2018,7,15,14,45,911.5,97.0,5.75,28.55,828.0,665.78,507.44
2018,7,15,15,0,904.0,95.0,5.8,28.2,793.0,620.68,473.86
2018,7,15,15,15,893.5,92.5,5.8,28.2,752.5,572.69,436.54
2018,7,15,15,30,883.0,90.0,5.8,28.2,712.0,524.38,398.09
2018,7,15,15,45,870.0,88.0,5.7,27.3,667.5,475.25,359.26
2018,7,15,16,0,857.0,86.0,5.6,26.4,623.0,426.44,319.5
2018,7,15,16,15,840.0,83.0,5.5,25.75,575.0,375.81,277.03
2018,7,15,16,30,823.0,80.0,5.4,25.1,527.0,322.03,231.27
2018,7,15,16,45,800.5,76.5,5.3,24.45,476.5,271.89,187.92
2018,7,15,17,0,778.0,73.0,5.2,23.8,426.0,223.83,146.38
2018,7,15,17,15,746.5,69.5,5.1,23.1,375.0,176.56,107.09
2018,7,15,17,30,715.0,66.0,5.0,22.4,324.0,132.6,73.25
2018,7,15,17,45,670.5,61.0,4.9,21.75,273.5,89.91,45.83
2018,7,15,18,0,626.0,56.0,4.8,21.1,223.0,48.58,26.9
2018,7,15,18,15,560.0,50.0,4.65,20.45,175.5,34.34,24.29
2018,7,15,18,30,494.0,44.0,4.5,19.8,128.0,31.85,21.88
2018,7,15,18,45,389.0,35.5,4.3,19.2,88.5,26.91,17.06
2018,7,15,19,0,284.0,27.0,4.1,18.6,49.0,21.69,9.21
2018,7,15,19,15,159.5,16.0,4.1,18.2,26.5,15.73,0.0
2018,7,15,19,30,35.0,5.0,4.1,17.8,4.0,0.0,0.0
2018,7,15,19,45,17.5,2.5,4.05,17.45,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.8,14.45,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,7,16,4,45,24.0,3.0,3.45,13.65,3.0,0.0,0.0
2018,7,16,5,0,48.0,6.0,3.5,13.8,6.0,16.96,0.0
2018,7,16,5,15,187.5,17.5,3.6,14.35,32.0,68.73,0.0
2018,7,16,5,30,327.0,29.0,3.7,14.9,58.0,155.02,102.81
2018,7,16,5,45,426.0,36.5,3.8,15.45,99.0,215.35,163.96
2018,7,16,6,0,525.0,44.0,3.9,16.0,140.0,285.03,225.76
2018,7,16,6,15,587.5,49.5,3.9,16.65,188.0,344.35,278.27
2018,7,16,6,30,650.0,55.0,3.9,17.3,236.0,406.68,331.65
2018,7,16,6,45,692.5,59.5,3.85,17.95,287.0,464.05,379.17
2018,7,16,7,0,735.0,64.0,3.8,18.6,338.0,524.05,426.95
2018,7,16,7,15,766.0,67.5,3.75,19.4,390.0,577.87,467.94
2018,7,16,7,30,797.0,71.0,3.7,20.2,442.0,632.76,507.93
2018,7,16,7,45,819.5,73.5,3.65,20.95,492.5,681.16,540.47
2018,7,16,8,0,842.0,76.0,3.6,21.7,543.0,724.91,568.78
2018,7,16,8,15,859.5,78.0,3.6,22.55,591.0,768.17,596.08
2018,7,16,8,30,877.0,80.0,3.6,23.4,639.0,810.45,622.09
2018,7,16,8,45,890.5,82.5,3.6,24.25,684.0,848.68,644.78
2018,7,16,9,0,904.0,85.0,3.6,25.1,729.0,885.2,665.92
2018,7,16,9,15,913.0,87.0,3.65,25.85,768.5,915.23,682.9
2018,7,16,9,30,922.0,89.0,3.7,26.6,808.0,942.96,698.22
2018,7,16,9,45,929.0,90.5,3.75,27.4,842.0,965.83,710.07
2018,7,16,10,0,936.0,92.0,3.8,28.2,876.0,986.03,720.15
2018,7,16,10,15,941.5,93.0,3.9,28.85,904.5,1001.49,727.88
2018,7,16,10,30,947.0,94.0,4.0,29.5,933.0,1014.04,733.79
2018,7,16,10,45,951.5,95.0,4.05,30.15,955.0,1022.63,736.91
2018,7,16,11,0,956.0,96.0,4.1,30.8,977.0,1028.16,738.17
2018,7,16,11,15,959.0,96.0,4.2,31.2,991.5,1028.11,737.02
2018,7,16,11,30,962.0,96.0,4.3,31.6,1006.0,1024.97,734.02
2018,7,16,11,45,963.5,96.5,4.4,32.0,1013.5,1017.8,728.55
2018,7,16,12,0,965.0,97.0,4.5,32.4,1021.0,1007.6,721.24
2018,7,16,12,15,963.5,98.5,4.6,32.6,1020.5,992.6,711.51
2018,7,16,12,30,962.0,100.0,4.7,32.8,1020.0,974.75,700.01
2018,7,16,12,45,957.5,101.5,4.75,32.95,1011.0,951.49,684.98
2018,7,16,13,0,953.0,103.0,4.8,33.1,1002.0,925.7,668.42
2018,7,16,13,15,950.0,102.5,4.9,33.05,986.5,896.88,650.69
2018,7,16,13,30,947.0,102.0,5.0,33.0,971.0,865.75,631.27
2018,7,16,13,45,942.5,101.5,5.1,32.9,948.5,831.26,609.54
2018,7,16,14,0,938.0,101.0,5.2,32.8,926.0,794.83,586.26
2018,7,16,14,15,932.0,100.0,5.25,32.55,897.0,755.08,560.55
2018,7,16,14,30,926.0,99.0,5.3,32.3,868.0,713.83,533.37
2018,7,16,14,45,918.0,97.0,5.35,32.0,832.5,669.08,501.46
2018,7,16,15,0,910.0,95.0,5.4,31.7,797.0,623.38,468.03
2018,7,16,15,15,899.5,93.0,5.4,31.7,756.5,575.55,431.49
2018,7,16,15,30,889.0,91.0,5.4,31.7,716.0,527.38,393.83
2018,7,16,15,45,876.0,89.0,5.35,30.8,671.5,477.94,355.54
2018,7,16,16,0,863.0,87.0,5.3,29.9,627.0,428.8,316.26
2018,7,16,16,15,846.5,84.0,5.25,29.2,579.0,378.03,274.43
2018,7,16,16,30,830.0,81.0,5.2,28.5,531.0,324.06,229.27
2018,7,16,16,45,806.5,77.5,5.15,27.8,480.0,273.3,186.13
2018,7,16,17,0,783.0,74.0,5.1,27.1,429.0,224.71,144.83
2018,7,16,17,15,751.5,70.5,5.0,26.25,377.5,177.2,105.97
2018,7,16,17,30,720.0,67.0,4.9,25.4,326.0,133.0,72.54
2018,7,16,17,45,675.0,61.5,4.75,24.6,274.5,89.61,45.18
2018,7,16,18,0,630.0,56.0,4.6,23.8,223.0,47.63,26.44
2018,7,16,18,15,563.0,50.0,4.45,22.9,175.5,34.42,24.08
2018,7,16,18,30,496.0,44.0,4.3,22.0,128.0,31.94,21.72
2018,7,16,18,45,389.5,35.5,4.1,21.1,88.0,27.01,16.95
2018,7,16,19,0,283.0,27.0,3.9,20.2,48.0,21.8,8.83
2018,7,16,19,15,151.5,15.0,3.85,19.7,25.5,14.74,0.0
2018,7,16,19,30,20.0,3.0,3.8,19.2,3.0,0.0,0.0
2018,7,16,19,45,10.0,1.5,3.75,18.7,1.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,18.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.65,17.9,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.55,17.3,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.3,15.75,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,17,4,45,24.0,3.0,2.65,14.1,3.0,0.0,0.0
2018,7,17,5,0,48.0,6.0,2.8,14.3,6.0,5.9,0.0
2018,7,17,5,15,187.0,17.0,2.95,14.9,31.0,67.77,0.0
2018,7,17,5,30,326.0,28.0,3.1,15.5,56.0,152.79,99.3
2018,7,17,5,45,424.5,36.0,3.2,16.05,97.0,213.55,161.66
2018,7,17,6,0,523.0,44.0,3.3,16.6,138.0,283.38,223.37
2018,7,17,6,15,586.5,49.5,3.35,17.35,186.5,343.0,275.82
2018,7,17,6,30,650.0,55.0,3.4,18.1,235.0,405.69,329.16
2018,7,17,6,45,693.0,59.5,3.4,18.8,286.0,463.32,376.59
2018,7,17,7,0,736.0,64.0,3.4,19.5,337.0,523.62,424.3
2018,7,17,7,15,766.0,67.5,3.4,20.3,388.5,576.85,464.67
2018,7,17,7,30,796.0,71.0,3.4,21.1,440.0,631.06,504.07
2018,7,17,7,45,819.0,74.0,3.4,21.9,491.0,680.38,537.13
2018,7,17,8,0,842.0,77.0,3.4,22.7,542.0,725.07,565.99
2018,7,17,8,15,859.0,79.5,3.4,23.6,590.5,768.52,593.09
2018,7,17,8,30,876.0,82.0,3.4,24.5,639.0,810.95,618.88
2018,7,17,8,45,890.0,83.5,3.45,25.35,683.5,848.45,641.13
2018,7,17,9,0,904.0,85.0,3.5,26.2,728.0,884.3,661.94
2018,7,17,9,15,910.0,89.0,3.5,26.95,767.5,913.89,678.22
2018,7,17,9,30,916.0,93.0,3.5,27.7,807.0,941.02,692.72
2018,7,17,9,45,919.0,97.0,3.55,28.5,840.0,962.75,703.74
2018,7,17,10,0,922.0,101.0,3.6,29.3,873.0,981.67,712.92
2018,7,17,10,15,929.0,102.0,3.65,29.9,902.0,998.34,721.23
2018,7,17,10,30,936.0,103.0,3.7,30.5,931.0,1012.16,727.76
2018,7,17,10,45,941.5,103.5,3.75,31.15,953.5,1021.08,731.06
2018,7,17,11,0,947.0,104.0,3.8,31.8,976.0,1026.97,732.55
2018,7,17,11,15,950.5,105.0,3.8,32.25,991.5,1028.37,731.56
2018,7,17,11,30,954.0,106.0,3.8,32.7,1007.0,1026.68,728.75
2018,7,17,11,45,956.0,105.5,3.85,33.15,1014.0,1018.97,722.6
2018,7,17,12,0,958.0,105.0,3.9,33.6,1021.0,1008.24,714.68
2018,7,17,12,15,955.5,106.5,3.95,33.8,1020.0,992.34,704.31
2018,7,17,12,30,953.0,108.0,4.0,34.0,1019.0,973.65,692.24
2018,7,17,12,45,948.5,109.5,4.1,34.2,1010.0,950.49,677.62
2018,7,17,13,0,944.0,111.0,4.2,34.4,1001.0,924.84,661.39
2018,7,17,13,15,941.0,110.5,4.25,34.5,985.5,896.19,643.2
2018,7,17,13,30,938.0,110.0,4.3,34.6,970.0,865.24,623.44
2018,7,17,13,45,933.5,109.0,4.35,34.65,947.5,830.5,601.2
2018,7,17,14,0,929.0,108.0,4.4,34.7,925.0,793.84,577.54
2018,7,17,14,15,923.5,106.5,4.45,34.55,896.0,754.25,552.15
2018,7,17,14,30,918.0,105.0,4.5,34.4,867.0,713.13,525.08
2018,7,17,14,45,910.0,103.5,4.55,34.25,832.0,669.1,493.92
2018,7,17,15,0,902.0,102.0,4.6,34.1,797.0,624.12,461.33
2018,7,17,15,15,891.0,99.5,4.6,34.1,756.0,575.85,425.22
2018,7,17,15,30,880.0,97.0,4.6,34.1,715.0,527.3,388.03
2018,7,17,15,45,866.0,95.0,4.65,33.4,670.5,477.75,350.28
2018,7,17,16,0,852.0,93.0,4.7,32.7,626.0,428.6,311.62
2018,7,17,16,15,834.0,89.5,4.7,32.05,577.0,373.22,267.18
2018,7,17,16,30,816.0,86.0,4.7,31.4,528.0,323.07,225.63
2018,7,17,16,45,791.0,83.0,4.7,30.75,477.0,273.02,183.78
2018,7,17,17,0,766.0,80.0,4.7,30.1,426.0,225.31,143.9
2018,7,17,17,15,732.5,75.5,4.6,29.0,374.0,177.45,105.63
2018,7,17,17,30,699.0,71.0,4.5,27.9,322.0,129.75,70.11
2018,7,17,17,45,651.5,66.0,4.45,26.8,271.0,87.51,44.12
2018,7,17,18,0,604.0,61.0,4.4,25.7,220.0,50.3,29.38
2018,7,17,18,15,533.5,53.5,4.3,24.6,172.0,37.49,26.51
2018,7,17,18,30,463.0,46.0,4.2,23.5,124.0,33.85,23.17
2018,7,17,18,45,354.0,37.0,4.05,22.35,85.0,28.56,18.09
2018,7,17,19,0,245.0,28.0,3.9,21.2,46.0,22.96,9.09
2018,7,17,19,15,130.0,15.0,3.9,20.55,24.0,14.74,0.0
2018,7,17,19,30,15.0,2.0,3.9,19.9,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,3.9,19.3,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.9,18.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.85,17.7,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.8,17.4,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.75,17.25,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.65,16.9,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.25,15.9,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.75,14.6,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,2.9,14.8,5.0,4.91,0.0
2018,7,18,5,15,149.0,17.5,2.95,15.35,28.5,57.63,0.0
2018,7,18,5,30,266.0,30.0,3.0,15.9,52.0,134.22,85.27
2018,7,18,5,45,367.5,39.0,3.05,16.45,92.0,195.21,147.26
2018,7,18,6,0,469.0,48.0,3.1,17.0,132.0,264.77,208.22
2018,7,18,6,15,534.0,55.0,3.1,17.8,179.0,324.45,260.27
2018,7,18,6,30,599.0,62.0,3.1,18.6,226.0,389.53,315.08
2018,7,18,6,45,644.0,67.0,3.1,19.35,276.5,446.32,361.59
2018,7,18,7,0,689.0,72.0,3.1,20.1,327.0,506.09,408.68
2018,7,18,7,15,721.0,77.0,3.1,20.85,378.5,558.13,448.16
2018,7,18,7,30,753.0,82.0,3.1,21.6,430.0,613.67,488.83
2018,7,18,7,45,777.0,85.5,3.05,22.35,480.0,662.68,522.04
2018,7,18,8,0,801.0,89.0,3.0,23.1,530.0,711.71,553.93
2018,7,18,8,15,820.0,91.5,3.05,23.9,578.0,755.42,581.59
2018,7,18,8,30,839.0,94.0,3.1,24.7,626.0,798.27,608.14
2018,7,18,8,45,853.5,96.0,3.1,25.5,670.0,830.73,626.75
2018,7,18,9,0,868.0,98.0,3.1,26.3,714.0,866.54,647.42
2018,7,18,9,15,876.0,101.5,3.2,27.05,753.5,896.42,664.55
2018,7,18,9,30,884.0,105.0,3.3,27.8,793.0,924.03,680.07
2018,7,18,9,45,889.0,109.0,3.4,28.55,826.5,946.97,692.41
2018,7,18,10,0,894.0,113.0,3.5,29.3,860.0,967.24,703.01
2018,7,18,10,15,901.5,113.5,3.55,29.9,888.5,983.46,711.07
2018,7,18,10,30,909.0,114.0,3.6,30.5,917.0,996.93,717.42
2018,7,18,10,45,914.0,114.5,3.65,31.1,938.5,1005.14,720.46
2018,7,18,11,0,919.0,115.0,3.7,31.7,960.0,1010.42,721.76
2018,7,18,11,15,914.0,121.0,3.8,32.05,972.5,1008.61,719.7
2018,7,18,11,30,909.0,127.0,3.9,32.4,985.0,1003.76,715.85
2018,7,18,11,45,795.5,200.5,4.0,32.75,955.5,963.79,689.49
2018,7,18,12,0,682.0,274.0,4.1,33.1,926.0,920.43,660.56
2018,7,18,12,15,709.5,256.5,4.2,33.25,934.5,915.52,658.16
2018,7,18,12,30,737.0,239.0,4.3,33.4,943.0,907.81,653.27
2018,7,18,12,45,793.5,201.5,4.4,33.55,953.5,902.33,649.94
2018,7,18,13,0,850.0,164.0,4.5,33.7,964.0,894.68,645.23
2018,7,18,13,15,878.5,143.5,4.6,33.65,959.0,873.95,632.47
2018,7,18,13,30,907.0,123.0,4.7,33.6,954.0,851.54,618.61
2018,7,18,13,45,884.0,132.5,4.75,33.55,926.0,812.99,593.81
2018,7,18,14,0,861.0,142.0,4.8,33.5,898.0,773.67,568.33
2018,7,18,14,15,798.5,168.5,4.85,33.25,851.5,720.78,532.47
2018,7,18,14,30,736.0,195.0,4.9,33.0,805.0,669.3,495.73
2018,7,18,14,45,764.5,170.5,4.95,32.8,780.5,635.68,472.56
2018,7,18,15,0,793.0,146.0,5.0,32.6,756.0,596.49,444.62
2018,7,18,15,15,820.5,126.5,5.0,32.6,728.5,557.83,415.53
2018,7,18,15,30,848.0,107.0,5.0,32.6,701.0,519.27,385.41
2018,7,18,15,45,835.5,103.0,5.15,31.8,657.0,466.32,345.18
2018,7,18,16,0,823.0,99.0,5.3,31.0,613.0,417.2,306.38
2018,7,18,16,15,804.0,96.0,5.4,30.3,565.0,367.23,265.63
2018,7,18,16,30,785.0,93.0,5.5,29.6,517.0,318.65,225.02
2018,7,18,16,45,760.0,89.5,5.6,28.95,467.0,269.67,183.73
2018,7,18,17,0,735.0,86.0,5.7,28.3,417.0,223.06,144.5
2018,7,18,17,15,701.0,81.0,5.65,27.25,365.5,172.74,104.07
2018,7,18,17,30,667.0,76.0,5.6,26.2,314.0,129.26,71.69
2018,7,18,17,45,618.5,70.5,5.6,25.2,264.0,88.14,46.36
2018,7,18,18,0,570.0,65.0,5.6,24.2,214.0,52.17,32.17
2018,7,18,18,15,498.0,56.5,5.45,23.15,166.5,40.21,29.01
2018,7,18,18,30,426.0,48.0,5.3,22.1,119.0,35.81,24.97
2018,7,18,18,45,318.0,38.0,5.1,21.1,81.0,29.65,19.06
2018,7,18,19,0,210.0,28.0,4.9,20.1,43.0,22.04,8.03
2018,7,18,19,15,110.5,15.0,4.75,19.6,22.5,14.74,0.0
2018,7,18,19,30,11.0,2.0,4.6,19.1,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,4.45,18.55,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.1,17.75,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.15,16.8,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.15,16.35,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,19,4,45,8.0,2.0,3.75,14.3,2.0,0.0,0.0
2018,7,19,5,0,16.0,4.0,4.0,14.4,4.0,0.0,0.0
2018,7,19,5,15,93.0,17.0,4.2,14.95,24.0,41.78,0.0
2018,7,19,5,30,170.0,30.0,4.4,15.5,44.0,103.5,63.95
2018,7,19,5,45,257.5,44.0,4.6,16.05,81.5,159.7,120.56
2018,7,19,6,0,345.0,58.0,4.8,16.6,119.0,223.0,176.17
2018,7,19,6,15,407.5,69.5,4.7,17.3,164.0,279.99,226.05
2018,7,19,6,30,470.0,81.0,4.6,18.0,209.0,342.52,279.26
2018,7,19,6,45,513.0,91.0,4.55,18.7,257.0,400.53,327.26
2018,7,19,7,0,556.0,101.0,4.5,19.4,305.0,459.35,374.34
2018,7,19,7,15,590.0,109.5,4.35,20.15,355.0,513.4,415.81
2018,7,19,7,30,624.0,118.0,4.2,20.9,405.0,569.0,457.07
2018,7,19,7,45,649.0,125.5,4.05,21.7,454.0,618.32,492.19
2018,7,19,8,0,674.0,133.0,3.9,22.5,503.0,667.94,526.38
2018,7,19,8,15,697.0,137.0,3.8,23.35,550.0,712.14,555.18
2018,7,19,8,30,720.0,141.0,3.7,24.2,597.0,755.97,582.55
2018,7,19,8,45,739.0,145.0,3.55,25.1,641.5,795.8,606.11
2018,7,19,9,0,758.0,149.0,3.4,26.0,686.0,834.53,628.31
2018,7,19,9,15,784.5,145.0,3.35,26.9,728.5,866.68,646.06
2018,7,19,9,30,811.0,141.0,3.3,27.8,771.0,901.03,665.01
2018,7,19,9,45,838.0,134.0,3.2,28.7,810.0,931.06,680.42
2018,7,19,10,0,865.0,127.0,3.1,29.6,849.0,953.9,690.87
2018,7,19,10,15,872.5,128.0,3.1,30.4,877.0,970.21,698.05
2018,7,19,10,30,880.0,129.0,3.1,31.2,905.0,983.85,703.58
2018,7,19,10,45,885.5,130.0,3.1,32.05,927.0,992.8,706.01
2018,7,19,11,0,891.0,131.0,3.1,32.9,949.0,998.88,706.75
2018,7,19,11,15,893.5,132.0,3.2,33.5,963.5,999.16,705.42
2018,7,19,11,30,896.0,133.0,3.3,34.1,978.0,996.53,702.4
2018,7,19,11,45,882.0,143.0,3.4,34.7,980.0,984.12,693.31
2018,7,19,12,0,868.0,153.0,3.5,35.3,982.0,968.99,682.66
2018,7,19,12,15,868.0,153.5,3.65,35.6,982.0,955.29,674.12
2018,7,19,12,30,868.0,154.0,3.8,35.9,982.0,939.01,663.94
2018,7,19,12,45,876.0,148.0,3.95,36.2,977.5,921.24,652.8
2018,7,19,13,0,884.0,142.0,4.1,36.5,973.0,900.74,639.89
2018,7,19,13,15,864.0,151.0,4.3,36.45,952.5,868.0,620.09
2018,7,19,13,30,844.0,160.0,4.5,36.4,932.0,834.78,599.79
2018,7,19,13,45,844.5,155.0,4.7,36.35,911.5,802.23,579.67
2018,7,19,14,0,845.0,150.0,4.9,36.3,891.0,767.73,558.25
2018,7,19,14,15,841.0,146.0,5.0,35.8,863.0,729.14,534.12
2018,7,19,14,30,837.0,142.0,5.1,35.3,835.0,689.16,507.41
2018,7,19,14,45,825.0,140.5,5.25,34.85,799.5,645.23,477.12
2018,7,19,15,0,813.0,139.0,5.4,34.4,764.0,600.87,445.64
2018,7,19,15,15,800.0,136.0,5.4,34.4,724.0,554.41,410.64
2018,7,19,15,30,787.0,133.0,5.4,34.4,684.0,508.03,374.92
2018,7,19,15,45,770.0,129.5,5.45,32.95,639.5,459.71,339.1
2018,7,19,16,0,753.0,126.0,5.5,31.5,595.0,408.92,300.2
2018,7,19,16,15,734.0,121.0,5.45,30.55,548.0,360.24,260.99
2018,7,19,16,30,715.0,116.0,5.4,29.6,501.0,313.03,222.04
2018,7,19,16,45,690.5,109.5,5.3,28.7,451.5,264.77,181.91
2018,7,19,17,0,666.0,103.0,5.2,27.8,402.0,218.86,143.77
2018,7,19,17,15,633.0,95.5,5.05,26.85,352.0,173.26,107.32
2018,7,19,17,30,600.0,88.0,4.9,25.9,302.0,131.13,76.08
2018,7,19,17,45,556.5,79.5,4.75,25.0,253.5,91.1,51.11
2018,7,19,18,0,513.0,71.0,4.6,24.1,205.0,55.73,36.28
2018,7,19,18,15,447.0,61.0,4.45,23.3,159.5,44.4,32.58
2018,7,19,18,30,381.0,51.0,4.3,22.5,114.0,38.8,27.46
2018,7,19,18,45,288.0,38.5,4.1,21.75,77.0,29.52,18.85
2018,7,19,19,0,195.0,26.0,3.9,21.0,40.0,20.39,6.39
2018,7,19,19,15,103.5,14.0,3.85,20.55,21.0,13.76,0.0
2018,7,19,19,30,12.0,2.0,3.8,20.1,2.0,0.0,0.0
2018,7,19,19,45,6.0,1.0,3.7,19.65,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.3,18.35,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.8,17.15,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.8,16.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,14.7,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,14.9,3.0,0.0,0.0
2018,7,20,5,15,51.0,16.0,2.75,15.45,20.0,29.38,0.0
2018,7,20,5,30,94.0,29.0,2.9,16.0,37.0,71.74,41.83
2018,7,20,5,45,156.5,49.0,3.05,16.6,72.0,123.49,92.27
2018,7,20,6,0,219.0,69.0,3.2,17.2,107.0,178.57,140.03
2018,7,20,6,15,276.0,86.0,3.2,17.95,150.0,232.72,186.52
2018,7,20,6,30,333.0,103.0,3.2,18.7,193.0,298.65,241.52
2018,7,20,6,45,380.5,116.0,3.2,19.4,239.5,353.41,286.35
2018,7,20,7,0,428.0,129.0,3.2,20.1,286.0,411.79,332.72
2018,7,20,7,15,468.0,139.5,3.15,20.85,334.5,465.89,374.21
2018,7,20,7,30,508.0,150.0,3.1,21.6,383.0,522.34,416.21
2018,7,20,7,45,541.5,157.0,3.05,22.4,431.0,572.27,451.99
2018,7,20,8,0,575.0,164.0,3.0,23.2,479.0,623.44,487.65
2018,7,20,8,15,602.0,169.0,3.0,24.05,525.0,671.92,520.32
2018,7,20,8,30,629.0,174.0,3.0,24.9,571.0,717.25,550.01
2018,7,20,8,45,652.5,176.5,3.0,25.8,614.0,756.71,574.81
2018,7,20,9,0,676.0,179.0,3.0,26.7,657.0,795.47,597.92
2018,7,20,9,15,707.0,173.5,3.05,27.55,698.5,831.3,619.03
2018,7,20,9,30,738.0,168.0,3.1,28.4,740.0,866.22,639.24
2018,7,20,9,45,770.5,157.5,3.15,29.25,778.0,892.75,653.62
2018,7,20,10,0,803.0,147.0,3.2,30.1,816.0,921.55,669.42
2018,7,20,10,15,811.0,147.5,3.25,30.75,843.0,936.89,676.85
2018,7,20,10,30,819.0,148.0,3.3,31.4,870.0,949.72,682.79
2018,7,20,10,45,825.0,149.0,3.4,32.05,891.0,958.52,686.53
2018,7,20,11,0,831.0,150.0,3.5,32.7,912.0,964.61,688.63
2018,7,20,11,15,834.5,150.5,3.65,33.1,926.0,959.99,684.97
2018,7,20,11,30,838.0,151.0,3.8,33.5,940.0,957.95,683.11
2018,7,20,11,45,840.5,150.0,3.95,33.9,946.5,950.78,677.98
2018,7,20,12,0,843.0,149.0,4.1,34.3,953.0,940.95,671.24
2018,7,20,12,15,846.5,146.0,4.2,34.45,953.0,927.53,662.67
2018,7,20,12,30,850.0,143.0,4.3,34.6,953.0,911.55,652.49
2018,7,20,12,45,853.0,139.0,4.4,34.75,946.0,891.64,639.78
2018,7,20,13,0,856.0,135.0,4.5,34.9,939.0,869.26,625.46
2018,7,20,13,15,853.0,133.5,4.6,34.85,924.0,841.78,608.25
2018,7,20,13,30,850.0,132.0,4.7,34.8,909.0,812.25,589.59
2018,7,20,13,45,845.0,130.5,4.8,34.7,887.0,779.24,568.72
2018,7,20,14,0,840.0,129.0,4.9,34.6,865.0,744.55,546.56
2018,7,20,14,15,776.5,158.5,5.0,34.35,821.5,694.37,512.67
2018,7,20,14,30,713.0,188.0,5.1,34.1,778.0,645.98,478.0
2018,7,20,14,45,610.0,222.5,5.15,33.8,712.0,582.21,431.43
2018,7,20,15,0,507.0,257.0,5.2,33.5,646.0,526.15,389.87
2018,7,20,15,15,641.5,187.5,5.2,33.5,653.0,511.48,379.92
2018,7,20,15,30,776.0,118.0,5.2,33.5,660.0,487.96,361.79
2018,7,20,15,45,764.0,112.5,5.25,32.5,617.5,440.58,325.68
2018,7,20,16,0,752.0,107.0,5.3,31.5,575.0,393.62,288.75
2018,7,20,16,15,732.0,103.5,5.25,30.8,529.0,346.22,250.08
2018,7,20,16,30,712.0,100.0,5.2,30.1,483.0,297.2,209.48
2018,7,20,16,45,684.5,95.5,5.2,29.4,434.0,250.08,170.16
2018,7,20,17,0,657.0,91.0,5.2,28.7,385.0,205.58,133.15
2018,7,20,17,15,621.0,85.5,5.1,27.85,336.0,161.69,98.22
2018,7,20,17,30,585.0,80.0,5.0,27.0,287.0,121.54,68.79
2018,7,20,17,45,536.5,73.0,4.95,26.1,239.5,83.25,45.48
2018,7,20,18,0,488.0,66.0,4.9,25.2,192.0,50.07,37.36
2018,7,20,18,15,413.0,57.5,4.8,24.4,148.0,41.29,29.76
2018,7,20,18,30,338.0,49.0,4.7,23.6,104.0,36.64,25.47
2018,7,20,18,45,252.5,37.0,4.6,22.75,70.0,28.33,17.71
2018,7,20,19,0,167.0,25.0,4.5,21.9,36.0,19.59,5.2
2018,7,20,19,15,88.0,13.5,4.45,21.45,19.0,13.27,0.0
2018,7,20,19,30,9.0,2.0,4.4,21.0,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,4.35,20.55,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.3,20.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.25,19.85,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.2,19.6,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.15,19.4,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.1,19.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.05,19.15,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.4,18.6,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.15,18.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.05,18.1,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.0,17.85,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.95,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.85,17.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.8,17.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.75,16.95,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.65,16.7,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,4,45,7.5,1.5,2.65,16.6,1.5,0.0,0.0
2018,7,21,5,0,15.0,3.0,2.7,16.7,3.0,0.0,0.0
2018,7,21,5,15,86.0,16.0,2.8,17.15,22.0,38.6,0.0
2018,7,21,5,30,157.0,29.0,2.9,17.6,41.0,96.66,55.35
2018,7,21,5,45,242.0,42.0,3.0,18.1,76.0,150.95,112.09
2018,7,21,6,0,327.0,55.0,3.1,18.6,111.0,210.96,164.41
2018,7,21,6,15,392.0,65.0,3.1,19.25,154.5,266.25,212.3
2018,7,21,6,30,457.0,75.0,3.1,19.9,198.0,330.15,265.99
2018,7,21,6,45,448.5,91.0,3.1,20.55,232.5,360.97,291.72
2018,7,21,7,0,440.0,107.0,3.1,21.2,267.0,392.96,317.06
2018,7,21,7,15,498.5,112.5,3.15,21.95,320.0,453.53,364.27
2018,7,21,7,30,557.0,118.0,3.2,22.7,373.0,522.27,416.1
2018,7,21,7,45,616.5,116.0,3.2,23.45,428.0,582.95,460.6
2018,7,21,8,0,676.0,114.0,3.2,24.2,483.0,646.38,505.66
2018,7,21,8,15,696.5,118.5,3.25,24.9,528.5,689.24,533.56
2018,7,21,8,30,717.0,123.0,3.3,25.6,574.0,731.62,560.72
2018,7,21,8,45,733.5,126.5,3.35,26.35,616.5,766.02,581.69
2018,7,21,9,0,750.0,130.0,3.4,27.1,659.0,802.06,603.56
2018,7,21,9,15,755.0,136.5,3.5,27.75,695.0,829.71,619.87
2018,7,21,9,30,760.0,143.0,3.6,28.4,731.0,855.2,634.66
2018,7,21,9,45,752.5,155.0,3.7,29.0,759.0,872.68,644.12
2018,7,21,10,0,745.0,167.0,3.8,29.6,787.0,887.31,651.75
2018,7,21,10,15,627.0,234.0,3.9,30.1,768.0,855.42,628.28
2018,7,21,10,30,509.0,301.0,4.0,30.6,749.0,812.03,593.94
2018,7,21,10,45,640.5,238.5,4.1,31.05,816.0,875.96,639.9
2018,7,21,11,0,772.0,176.0,4.2,31.5,883.0,933.62,676.42
2018,7,21,11,15,783.5,172.0,4.3,31.8,899.5,937.08,677.51
2018,7,21,11,30,795.0,168.0,4.4,32.1,916.0,937.91,677.34
2018,7,21,11,45,797.0,168.5,4.5,32.4,923.0,931.54,672.55
2018,7,21,12,0,799.0,169.0,4.6,32.7,930.0,922.59,666.2
2018,7,21,12,15,808.5,162.5,4.7,32.8,932.5,911.16,658.81
