Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,12,30,818.0,156.0,4.8,32.9,935.0,897.1,650.04
2018,7,21,12,45,827.5,148.0,4.9,33.05,930.5,876.76,636.98
2018,7,21,13,0,837.0,140.0,5.0,33.2,926.0,856.77,624.17
2018,7,21,13,15,834.5,139.0,5.05,33.1,911.5,830.62,607.54
2018,7,21,13,30,832.0,138.0,5.1,33.0,897.0,802.44,589.48
2018,7,21,13,45,828.0,135.5,5.15,32.9,875.5,769.79,568.26
2018,7,21,14,0,824.0,133.0,5.2,32.8,854.0,735.45,545.71
2018,7,21,14,15,818.0,131.0,5.25,32.55,827.0,698.61,521.47
2018,7,21,14,30,812.0,129.0,5.3,32.3,800.0,658.63,493.27
2018,7,21,14,45,803.5,126.5,5.3,32.05,766.5,616.98,463.06
2018,7,21,15,0,795.0,124.0,5.3,31.8,733.0,574.67,431.69
2018,7,21,15,15,782.5,121.0,5.3,31.8,694.0,529.26,396.9
2018,7,21,15,30,770.0,118.0,5.3,31.8,655.0,483.91,361.4
2018,7,21,15,45,755.5,114.0,5.35,31.0,612.5,437.02,325.11
2018,7,21,16,0,741.0,110.0,5.4,30.2,570.0,390.78,288.22
2018,7,21,16,15,723.0,105.5,5.4,29.55,524.5,343.69,249.55
2018,7,21,16,30,705.0,101.0,5.4,28.9,479.0,294.75,208.74
2018,7,21,16,45,680.5,96.0,5.4,28.3,431.5,248.3,169.59
2018,7,21,17,0,656.0,91.0,5.4,27.7,384.0,204.18,132.56
2018,7,21,17,15,620.5,86.0,5.3,26.9,335.5,160.86,97.95
2018,7,21,17,30,585.0,81.0,5.2,26.1,287.0,121.24,68.93
2018,7,21,17,45,537.0,73.5,5.1,25.25,239.5,82.61,45.47
2018,7,21,18,0,489.0,66.0,5.0,24.4,192.0,49.05,36.6
2018,7,21,18,15,420.5,57.0,4.85,23.65,148.5,40.98,29.58
2018,7,21,18,30,352.0,48.0,4.7,22.9,105.0,36.17,25.13
2018,7,21,18,45,259.0,36.5,4.5,22.15,70.5,27.97,17.41
2018,7,21,19,0,166.0,25.0,4.3,21.4,36.0,19.64,4.45
2018,7,21,19,15,87.5,13.5,4.25,20.9,19.0,13.27,0.0
2018,7,21,19,30,9.0,2.0,4.2,20.4,2.0,0.0,0.0
2018,7,21,19,45,4.5,1.0,4.15,19.95,1.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,4.05,19.2,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,4.0,18.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,3.95,18.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,3.85,18.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,3.75,18.05,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,3.65,17.6,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,3.55,17.45,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,3.4,16.85,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,3.1,16.05,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,22,4,45,6.0,1.0,2.8,16.3,1.0,0.0,0.0
2018,7,22,5,0,12.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,7,22,5,15,103.5,14.5,2.9,16.85,22.0,41.6,0.0
2018,7,22,5,30,195.0,27.0,3.0,17.3,42.0,105.08,57.85
2018,7,22,5,45,262.0,39.0,3.05,17.75,74.5,153.92,114.0
2018,7,22,6,0,329.0,51.0,3.1,18.2,107.0,206.27,160.71
2018,7,22,6,15,422.0,58.5,3.1,18.75,155.0,274.1,218.85
2018,7,22,6,30,515.0,66.0,3.1,19.3,203.0,348.43,281.23
2018,7,22,6,45,561.5,72.5,3.05,19.85,251.0,403.97,327.08
2018,7,22,7,0,608.0,79.0,3.0,20.4,299.0,462.72,373.88
2018,7,22,7,15,642.0,84.0,3.1,21.05,348.0,514.74,414.09
2018,7,22,7,30,676.0,89.0,3.2,21.7,397.0,568.3,454.25
2018,7,22,7,45,702.0,93.0,3.25,22.35,445.0,616.26,488.87
2018,7,22,8,0,728.0,97.0,3.3,23.0,493.0,662.38,519.99
2018,7,22,8,15,748.0,100.5,3.35,23.65,539.5,705.61,548.37
2018,7,22,8,30,768.0,104.0,3.4,24.3,586.0,748.2,575.78
2018,7,22,8,45,783.0,107.0,3.45,24.9,629.0,785.15,598.88
2018,7,22,9,0,798.0,110.0,3.5,25.5,672.0,820.71,620.74
2018,7,22,9,15,809.0,112.5,3.55,26.0,710.0,850.56,638.69
2018,7,22,9,30,820.0,115.0,3.6,26.5,748.0,873.19,651.62
2018,7,22,9,45,827.5,117.5,3.65,27.05,781.0,895.71,664.37
2018,7,22,10,0,835.0,120.0,3.7,27.6,814.0,915.86,675.49
2018,7,22,10,15,841.5,122.0,3.8,28.0,841.5,932.05,684.67
2018,7,22,10,30,848.0,124.0,3.9,28.4,869.0,945.61,692.2
2018,7,22,10,45,852.5,125.5,3.95,28.8,890.0,954.03,696.13
2018,7,22,11,0,857.0,127.0,4.0,29.2,911.0,959.68,698.36
2018,7,22,11,15,860.0,128.0,4.1,29.45,925.5,960.56,698.27
2018,7,22,11,30,863.0,129.0,4.2,29.7,940.0,958.62,696.47
2018,7,22,11,45,864.0,129.5,4.25,30.0,946.5,951.49,690.95
2018,7,22,12,0,865.0,130.0,4.3,30.3,953.0,941.62,683.77
2018,7,22,12,15,868.5,128.0,4.4,30.55,954.0,928.96,675.24
2018,7,22,12,30,872.0,126.0,4.5,30.8,955.0,913.63,665.02
2018,7,22,12,45,875.0,122.5,4.6,31.0,948.5,893.79,651.98
2018,7,22,13,0,878.0,119.0,4.7,31.2,942.0,871.41,637.36
2018,7,22,13,15,875.0,118.0,4.8,31.25,927.0,843.87,619.77
2018,7,22,13,30,872.0,117.0,4.9,31.3,912.0,814.21,600.64
2018,7,22,13,45,844.5,130.5,4.95,31.3,885.0,777.01,576.06
2018,7,22,14,0,817.0,144.0,5.0,31.3,858.0,738.67,550.5
2018,7,22,14,15,833.5,127.5,5.1,31.1,835.0,705.32,528.86
2018,7,22,14,30,850.0,111.0,5.2,30.9,812.0,668.37,503.3
2018,7,22,14,45,841.0,109.0,5.25,30.65,778.0,625.82,472.38
2018,7,22,15,0,832.0,107.0,5.3,30.4,744.0,582.51,440.18
2018,7,22,15,15,820.0,104.5,5.3,30.4,704.5,536.58,404.71
2018,7,22,15,30,808.0,102.0,5.3,30.4,665.0,487.01,365.83
2018,7,22,15,45,793.0,99.0,5.4,29.5,621.5,439.06,328.54
2018,7,22,16,0,778.0,96.0,5.5,28.6,578.0,391.75,290.53
2018,7,22,16,15,758.0,93.0,5.45,28.05,531.5,343.53,250.32
2018,7,22,16,30,738.0,90.0,5.4,27.5,485.0,296.82,210.61
2018,7,22,16,45,712.0,86.5,5.4,26.95,436.5,249.87,170.62
2018,7,22,17,0,686.0,83.0,5.4,26.4,388.0,202.21,130.46
2018,7,22,17,15,651.5,78.0,5.35,25.7,339.0,157.59,94.5
2018,7,22,17,30,617.0,73.0,5.3,25.0,290.0,116.55,64.28
2018,7,22,17,45,569.0,67.0,5.2,24.3,242.0,77.66,41.03
2018,7,22,18,0,521.0,61.0,5.1,23.6,194.0,43.83,32.24
2018,7,22,18,15,452.5,53.0,5.0,22.95,150.0,37.54,26.71
2018,7,22,18,30,384.0,45.0,4.9,22.3,106.0,33.48,22.89
2018,7,22,18,45,286.0,34.5,4.75,21.65,71.0,26.73,16.35
2018,7,22,19,0,188.0,24.0,4.6,21.0,36.0,18.85,3.12
2018,7,22,19,15,99.0,13.0,4.55,20.6,19.0,12.78,0.0
2018,7,22,19,30,10.0,2.0,4.5,20.2,2.0,0.0,0.0
2018,7,22,19,45,5.0,1.0,4.45,19.8,1.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,4.1,18.25,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,4.0,18.1,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.9,17.95,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.6,16.55,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,23,4,45,9.0,1.0,3.1,15.15,1.0,0.0,0.0
2018,7,23,5,0,18.0,2.0,3.1,15.2,2.0,0.0,0.0
2018,7,23,5,15,133.0,13.5,3.2,15.7,22.5,48.17,0.0
2018,7,23,5,30,248.0,25.0,3.3,16.2,43.0,118.41,62.42
2018,7,23,5,45,347.5,34.0,3.35,16.75,80.5,179.49,133.08
2018,7,23,6,0,447.0,43.0,3.4,17.3,118.0,246.26,192.28
2018,7,23,6,15,513.0,50.0,3.45,17.95,164.0,304.79,243.88
2018,7,23,6,30,579.0,57.0,3.5,18.6,210.0,368.96,298.68
2018,7,23,6,45,624.5,62.0,3.55,19.3,259.0,424.88,345.22
2018,7,23,7,0,670.0,67.0,3.6,20.0,308.0,481.86,391.0
2018,7,23,7,15,702.5,71.0,3.6,20.8,358.0,534.5,431.5
2018,7,23,7,30,735.0,75.0,3.6,21.6,408.0,588.43,471.58
2018,7,23,7,45,759.5,78.0,3.6,22.4,457.5,636.56,504.94
2018,7,23,8,0,784.0,81.0,3.6,23.2,507.0,684.8,537.01
2018,7,23,8,15,802.0,83.5,3.65,24.05,553.5,727.24,564.2
2018,7,23,8,30,820.0,86.0,3.7,24.9,600.0,764.11,586.91
2018,7,23,8,45,834.5,88.5,3.7,25.75,644.0,801.63,609.52
2018,7,23,9,0,849.0,91.0,3.7,26.6,688.0,837.65,630.68
2018,7,23,9,15,862.0,91.5,3.75,27.35,727.5,868.41,648.43
2018,7,23,9,30,875.0,92.0,3.8,28.1,767.0,897.21,664.71
2018,7,23,9,45,886.0,92.0,3.85,28.85,801.5,921.45,677.82
2018,7,23,10,0,897.0,92.0,3.9,29.6,836.0,943.31,689.29
2018,7,23,10,15,902.5,93.5,3.95,30.2,864.0,958.99,697.11
2018,7,23,10,30,908.0,95.0,4.0,30.8,892.0,971.86,703.17
2018,7,23,10,45,912.0,96.5,4.0,31.4,913.5,980.39,706.19
2018,7,23,11,0,916.0,98.0,4.0,32.0,935.0,985.95,707.4
2018,7,23,11,15,918.0,99.5,4.1,32.35,949.5,986.57,706.85
2018,7,23,11,30,920.0,101.0,4.2,32.7,964.0,984.19,704.49
2018,7,23,11,45,920.5,102.0,4.25,33.05,971.0,976.88,698.79
2018,7,23,12,0,921.0,103.0,4.3,33.4,978.0,966.65,691.35
2018,7,23,12,15,918.5,105.0,4.4,33.45,977.5,951.76,682.08
2018,7,23,12,30,916.0,107.0,4.5,33.5,977.0,934.16,671.11
2018,7,23,12,45,911.5,109.0,4.65,33.55,968.5,912.18,657.5
2018,7,23,13,0,907.0,111.0,4.8,33.6,960.0,887.78,642.45
2018,7,23,13,15,905.0,110.0,4.9,33.4,945.5,860.33,625.82
2018,7,23,13,30,903.0,109.0,5.0,33.2,931.0,830.62,607.51
2018,7,23,13,45,899.5,107.5,5.15,33.05,909.5,797.13,586.58
2018,7,23,14,0,896.0,106.0,5.3,32.9,888.0,761.73,564.05
2018,7,23,14,15,890.0,104.5,5.35,32.6,859.5,722.8,538.71
2018,7,23,14,30,884.0,103.0,5.4,32.3,831.0,682.45,511.3
2018,7,23,14,45,876.5,100.5,5.45,32.0,796.5,639.0,480.01
2018,7,23,15,0,869.0,98.0,5.5,31.7,762.0,594.62,447.24
2018,7,23,15,15,857.5,96.0,5.5,31.7,722.0,547.8,411.18
2018,7,23,15,30,846.0,94.0,5.5,31.7,682.0,500.78,374.13
2018,7,23,15,45,831.5,92.5,5.45,30.85,638.5,452.86,336.64
2018,7,23,16,0,817.0,91.0,5.4,30.0,595.0,401.41,295.44
2018,7,23,16,15,797.5,88.0,5.3,29.25,547.5,351.47,254.17
2018,7,23,16,30,778.0,85.0,5.2,28.5,500.0,302.96,213.22
2018,7,23,16,45,752.0,81.5,5.1,27.8,450.0,254.03,171.73
2018,7,23,17,0,726.0,78.0,5.0,27.1,400.0,207.57,132.58
2018,7,23,17,15,692.0,74.0,4.9,26.3,350.0,162.11,96.1
2018,7,23,17,30,658.0,70.0,4.8,25.5,300.0,116.83,62.84
2018,7,23,17,45,583.5,66.0,4.7,24.7,245.5,76.29,39.86
2018,7,23,18,0,509.0,62.0,4.6,23.9,191.0,43.44,31.86
2018,7,23,18,15,419.5,54.0,4.5,23.2,144.5,38.55,27.53
2018,7,23,18,30,330.0,46.0,4.4,22.5,98.0,34.55,23.76
2018,7,23,18,45,241.5,34.0,4.3,21.8,65.0,26.03,15.69
2018,7,23,19,0,153.0,22.0,4.2,21.1,32.0,17.21,1.31
2018,7,23,19,15,82.5,12.0,4.15,20.6,17.0,11.8,0.0
2018,7,23,19,30,12.0,2.0,4.1,20.1,2.0,0.0,0.0
2018,7,23,19,45,6.0,1.0,4.05,19.65,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,19.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.95,18.95,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.85,18.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.9,17.35,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.9,16.75,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,3.85,16.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.35,15.65,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,24,4,45,8.0,1.0,3.25,15.9,1.0,0.0,0.0
2018,7,24,5,0,16.0,2.0,3.3,16.0,2.0,0.0,0.0
2018,7,24,5,15,125.5,13.5,3.35,16.45,22.0,45.97,0.0
2018,7,24,5,30,235.0,25.0,3.4,16.9,42.0,113.29,55.7
2018,7,24,5,45,336.0,35.0,3.45,17.35,79.5,175.86,129.64
2018,7,24,6,0,437.0,45.0,3.5,17.8,117.0,243.73,189.72
2018,7,24,6,15,505.0,52.0,3.55,18.45,163.0,302.69,241.6
2018,7,24,6,30,573.0,59.0,3.6,19.1,209.0,367.44,296.81
2018,7,24,6,45,620.0,64.0,3.6,19.75,258.5,423.89,343.75
2018,7,24,7,0,667.0,69.0,3.6,20.4,308.0,483.57,391.54
2018,7,24,7,15,701.0,73.0,3.6,21.1,358.5,534.81,431.13
2018,7,24,7,30,735.0,77.0,3.6,21.8,409.0,589.7,472.08
2018,7,24,7,45,761.0,79.5,3.55,22.55,458.5,638.31,505.86
2018,7,24,8,0,787.0,82.0,3.5,23.3,508.0,687.14,538.22
2018,7,24,8,15,807.0,84.0,3.5,24.1,555.5,730.67,566.03
2018,7,24,8,30,827.0,86.0,3.5,24.9,603.0,768.74,589.4
2018,7,24,8,45,842.5,88.0,3.55,25.75,647.5,806.76,612.45
2018,7,24,9,0,858.0,90.0,3.6,26.6,692.0,843.31,634.11
2018,7,24,9,15,865.0,94.0,3.7,27.3,730.5,872.84,651.35
2018,7,24,9,30,872.0,98.0,3.8,28.0,769.0,900.07,666.93
2018,7,24,9,45,876.0,102.0,3.85,28.75,802.0,922.09,678.54
2018,7,24,10,0,880.0,106.0,3.9,29.5,835.0,941.43,688.37
2018,7,24,10,15,887.5,107.0,4.0,30.0,863.5,958.16,697.47
2018,7,24,10,30,895.0,108.0,4.1,30.5,892.0,972.16,704.84
2018,7,24,10,45,900.5,108.5,4.2,31.05,914.0,980.9,708.7
2018,7,24,11,0,906.0,109.0,4.3,31.6,936.0,986.73,710.8
2018,7,24,11,15,909.5,109.0,4.35,31.95,950.5,987.17,709.81
2018,7,24,11,30,913.0,109.0,4.4,32.3,965.0,984.64,707.05
2018,7,24,11,45,915.5,108.5,4.45,32.65,972.5,977.69,701.55
2018,7,24,12,0,918.0,108.0,4.5,33.0,980.0,967.83,694.3
2018,7,24,12,15,917.5,108.5,4.6,33.05,979.5,953.3,685.2
2018,7,24,12,30,917.0,109.0,4.7,33.1,979.0,936.02,674.36
2018,7,24,12,45,915.0,109.5,4.8,33.2,971.5,914.74,661.0
2018,7,24,13,0,913.0,110.0,4.9,33.3,964.0,890.94,646.02
2018,7,24,13,15,910.5,109.0,5.0,33.2,949.0,862.9,628.66
2018,7,24,13,30,908.0,108.0,5.1,33.1,934.0,832.6,609.66
2018,7,24,13,45,904.0,107.5,5.2,32.95,912.5,799.47,588.68
2018,7,24,14,0,900.0,107.0,5.3,32.8,891.0,764.43,566.18
2018,7,24,14,15,894.0,105.5,5.35,32.55,862.5,725.32,540.61
2018,7,24,14,30,888.0,104.0,5.4,32.3,834.0,684.76,512.88
2018,7,24,14,45,880.0,101.5,5.45,32.0,799.0,640.8,481.22
2018,7,24,15,0,872.0,99.0,5.5,31.7,764.0,595.94,448.09
2018,7,24,15,15,860.5,97.0,5.5,31.7,724.0,548.94,411.89
2018,7,24,15,30,849.0,95.0,5.5,31.7,684.0,501.74,374.69
2018,7,24,15,45,836.0,92.0,5.5,30.65,640.0,452.98,336.91
2018,7,24,16,0,823.0,89.0,5.5,29.6,596.0,404.57,298.13
2018,7,24,16,15,806.0,86.0,5.45,28.95,549.0,351.16,254.04
2018,7,24,16,30,789.0,83.0,5.4,28.3,502.0,302.96,213.05
2018,7,24,16,45,765.0,79.5,5.4,27.65,452.5,253.98,171.32
2018,7,24,17,0,741.0,76.0,5.4,27.0,403.0,207.26,131.78
2018,7,24,17,15,708.5,71.5,5.25,26.25,352.5,160.84,94.43
2018,7,24,17,30,676.0,67.0,5.1,25.5,302.0,117.87,63.15
2018,7,24,17,45,630.0,61.0,5.0,24.7,252.0,73.08,36.42
2018,7,24,18,0,584.0,55.0,4.9,23.9,202.0,36.67,26.02
2018,7,24,18,15,514.5,48.0,4.75,23.15,156.0,33.47,23.17
2018,7,24,18,30,445.0,41.0,4.6,22.4,110.0,30.08,19.95
2018,7,24,18,45,331.0,31.5,4.5,21.7,72.5,24.12,14.05
2018,7,24,19,0,217.0,22.0,4.4,21.0,35.0,17.72,0.19
2018,7,24,19,15,108.5,11.0,4.35,20.6,17.5,10.81,0.0
2018,7,24,19,30,0.0,0.0,4.3,20.2,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.3,19.85,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,19.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.25,19.3,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.2,19.1,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.15,18.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.75,17.9,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.7,17.8,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.65,17.65,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.35,17.2,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.2,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,25,4,45,12.0,1.5,3.05,15.35,1.0,0.0,0.0
2018,7,25,5,0,24.0,3.0,3.1,15.5,2.0,0.0,0.0
2018,7,25,5,15,167.5,13.0,3.15,16.0,23.0,56.12,0.0
2018,7,25,5,30,311.0,23.0,3.2,16.5,44.0,133.57,61.0
2018,7,25,5,45,415.5,30.5,3.2,17.05,83.5,198.37,145.63
2018,7,25,6,0,520.0,38.0,3.2,17.6,123.0,265.2,205.84
2018,7,25,6,15,584.5,43.0,3.15,18.45,170.0,324.38,258.17
2018,7,25,6,30,649.0,48.0,3.1,19.3,217.0,388.81,312.95
2018,7,25,6,45,691.5,52.5,3.05,20.2,267.5,445.78,359.78
2018,7,25,7,0,734.0,57.0,3.0,21.1,318.0,505.47,406.73
2018,7,25,7,15,763.5,60.5,3.0,22.15,369.5,558.24,446.36
2018,7,25,7,30,793.0,64.0,3.0,23.2,421.0,612.01,485.13
2018,7,25,7,45,814.5,67.0,2.95,24.3,471.0,655.96,513.29
2018,7,25,8,0,836.0,70.0,2.9,25.4,521.0,703.92,543.5
2018,7,25,8,15,852.0,72.5,2.95,26.35,568.5,746.6,569.88
2018,7,25,8,30,868.0,75.0,3.0,27.3,616.0,788.22,594.99
2018,7,25,8,45,880.0,77.5,3.0,28.25,660.0,825.18,616.14
2018,7,25,9,0,892.0,80.0,3.0,29.2,704.0,860.37,635.73
2018,7,25,9,15,899.0,83.0,3.05,30.1,743.0,889.72,651.57
2018,7,25,9,30,906.0,86.0,3.1,31.0,782.0,916.69,665.72
2018,7,25,9,45,910.0,89.5,3.15,31.9,815.5,938.9,676.66
2018,7,25,10,0,914.0,93.0,3.2,32.8,849.0,958.35,685.8
2018,7,25,10,15,920.0,95.0,3.25,33.6,878.0,975.24,693.57
2018,7,25,10,30,926.0,97.0,3.3,34.4,907.0,989.25,699.55
2018,7,25,10,45,930.0,98.0,3.4,35.2,928.5,997.32,702.21
2018,7,25,11,0,934.0,99.0,3.5,36.0,950.0,1002.37,703.08
2018,7,25,11,15,936.0,100.0,3.6,36.55,964.5,1002.44,701.66
2018,7,25,11,30,938.0,101.0,3.7,37.1,979.0,999.43,698.45
2018,7,25,11,45,938.5,102.0,3.85,37.6,986.0,991.96,693.0
2018,7,25,12,0,939.0,103.0,4.0,38.1,993.0,981.49,685.76
2018,7,25,12,15,939.5,103.0,4.15,38.2,993.5,967.11,677.26
2018,7,25,12,30,940.0,103.0,4.3,38.3,994.0,949.88,666.97
2018,7,25,12,45,938.5,103.0,4.5,38.4,986.0,928.11,654.01
2018,7,25,13,0,937.0,103.0,4.7,38.5,978.0,903.73,639.29
2018,7,25,13,15,933.5,102.5,4.85,38.3,962.5,874.71,622.08
2018,7,25,13,30,930.0,102.0,5.0,38.1,947.0,843.41,603.54
2018,7,25,13,45,913.0,109.0,5.15,37.9,921.5,806.59,581.08
2018,7,25,14,0,896.0,116.0,5.3,37.7,896.0,768.57,557.48
2018,7,25,14,15,874.5,122.5,5.4,37.25,862.5,726.01,530.79
2018,7,25,14,30,853.0,129.0,5.5,36.8,829.0,683.08,501.63
2018,7,25,14,45,862.5,116.5,5.6,36.35,798.5,642.2,473.52
2018,7,25,15,0,872.0,104.0,5.7,35.9,768.0,599.05,442.87
2018,7,25,15,15,850.5,105.0,5.7,35.9,724.0,549.35,405.25
2018,7,25,15,30,829.0,106.0,5.7,35.9,680.0,496.81,364.86
2018,7,25,15,45,827.0,98.5,5.75,34.45,639.0,449.47,329.38
2018,7,25,16,0,825.0,91.0,5.8,33.0,598.0,401.55,291.95
2018,7,25,16,15,813.0,87.0,5.8,31.8,552.5,352.87,252.35
2018,7,25,16,30,801.0,83.0,5.8,30.6,507.0,304.9,212.26
2018,7,25,16,45,776.0,79.5,5.8,29.4,456.5,255.07,170.55
2018,7,25,17,0,751.0,76.0,5.8,28.2,406.0,207.6,130.96
2018,7,25,17,15,716.5,71.0,5.65,27.0,354.0,159.98,93.14
2018,7,25,17,30,682.0,66.0,5.5,25.8,302.0,115.99,61.54
2018,7,25,17,45,633.5,61.0,5.4,24.6,252.0,71.71,35.8
2018,7,25,18,0,585.0,56.0,5.3,23.4,202.0,37.61,26.89
2018,7,25,18,15,509.5,49.5,5.1,22.65,155.5,34.9,24.43
2018,7,25,18,30,434.0,43.0,4.9,21.9,109.0,32.08,21.66
2018,7,25,18,45,316.0,33.0,4.75,21.15,71.5,25.73,15.3
2018,7,25,19,0,198.0,23.0,4.6,20.4,34.0,18.92,0.0
2018,7,25,19,15,99.0,11.5,4.5,20.05,17.0,11.3,0.0
2018,7,25,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.3,19.35,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.15,18.85,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.1,18.3,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.05,18.1,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,17.75,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,17.6,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.0,17.45,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.9,16.85,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,16.55,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.45,15.2,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,26,4,45,5.0,1.0,3.25,15.5,1.0,0.0,0.0
2018,7,26,5,0,10.0,2.0,3.2,15.6,2.0,0.0,0.0
2018,7,26,5,15,97.0,13.5,3.2,16.0,19.5,38.19,0.0
2018,7,26,5,30,184.0,25.0,3.2,16.4,37.0,96.09,38.59
2018,7,26,5,45,284.0,36.5,3.2,16.85,73.5,157.79,115.47
2018,7,26,6,0,384.0,48.0,3.2,17.3,110.0,224.18,174.26
2018,7,26,6,15,452.5,57.0,3.2,18.1,155.0,283.17,225.82
2018,7,26,6,30,521.0,66.0,3.2,18.9,200.0,348.0,280.81
2018,7,26,6,45,567.5,74.0,3.15,19.65,249.5,405.38,328.18
2018,7,26,7,0,614.0,82.0,3.1,20.4,299.0,465.99,376.31
2018,7,26,7,15,648.0,88.0,3.05,21.3,349.0,519.38,416.9
2018,7,26,7,30,682.0,94.0,3.0,22.2,399.0,574.29,457.13
2018,7,26,7,45,706.5,99.0,3.0,23.05,448.0,622.59,491.25
2018,7,26,8,0,731.0,104.0,3.0,23.9,497.0,671.09,523.63
2018,7,26,8,15,750.0,109.0,3.0,24.75,544.5,712.74,549.89
2018,7,26,8,30,769.0,114.0,3.0,25.6,592.0,756.27,576.93
2018,7,26,8,45,783.5,118.5,3.05,26.4,636.0,794.52,600.1
2018,7,26,9,0,798.0,123.0,3.1,27.2,680.0,831.31,621.94
2018,7,26,9,15,804.0,129.0,3.15,28.05,718.0,860.55,638.25
2018,7,26,9,30,810.0,135.0,3.2,28.9,756.0,887.55,652.94
2018,7,26,9,45,811.5,142.5,3.25,29.7,788.5,909.63,664.39
2018,7,26,10,0,813.0,150.0,3.3,30.5,821.0,929.05,674.08
2018,7,26,10,15,820.5,152.5,3.4,31.15,849.5,946.16,683.0
2018,7,26,10,30,828.0,155.0,3.5,31.8,878.0,960.66,690.27
2018,7,26,10,45,832.0,157.5,3.6,32.4,899.5,969.1,693.84
2018,7,26,11,0,836.0,160.0,3.7,33.0,921.0,974.75,695.73
2018,7,26,11,15,840.5,160.5,3.9,33.3,936.0,976.0,696.37
2018,7,26,11,30,845.0,161.0,4.1,33.6,951.0,974.42,695.26
2018,7,26,11,45,847.5,161.0,4.25,33.9,958.5,967.63,690.59
2018,7,26,12,0,850.0,161.0,4.4,34.2,966.0,958.07,684.23
2018,7,26,12,15,852.0,160.5,4.55,34.2,967.0,944.84,676.39
2018,7,26,12,30,854.0,160.0,4.7,34.2,968.0,928.97,666.86
2018,7,26,12,45,855.5,157.5,4.85,34.15,961.0,905.76,652.92
2018,7,26,13,0,857.0,155.0,5.0,34.1,954.0,883.15,639.43
2018,7,26,13,15,854.5,153.0,5.1,33.85,939.0,855.3,622.55
2018,7,26,13,30,852.0,151.0,5.2,33.6,924.0,825.88,604.47
2018,7,26,13,45,848.5,148.5,5.3,33.35,902.0,792.14,583.27
2018,7,26,14,0,845.0,146.0,5.4,33.1,880.0,756.67,560.63
2018,7,26,14,15,839.5,142.5,5.45,32.55,851.5,717.26,534.89
2018,7,26,14,30,834.0,139.0,5.5,32.0,823.0,676.57,506.8
2018,7,26,14,45,827.0,135.5,5.55,31.4,789.0,633.82,476.58
2018,7,26,15,0,820.0,132.0,5.6,30.8,755.0,590.24,444.91
2018,7,26,15,15,807.0,129.0,5.6,30.8,714.5,543.28,408.71
2018,7,26,15,30,794.0,126.0,5.6,30.8,674.0,496.4,371.76
2018,7,26,15,45,780.5,121.0,5.6,29.35,630.0,447.78,334.67
2018,7,26,16,0,767.0,116.0,5.6,27.9,586.0,399.7,296.66
2018,7,26,16,15,751.0,110.0,5.55,27.05,539.0,350.59,256.02
2018,7,26,16,30,735.0,104.0,5.5,26.2,492.0,299.21,212.82
2018,7,26,16,45,710.0,98.5,5.4,25.35,442.5,250.7,171.65
2018,7,26,17,0,685.0,93.0,5.3,24.5,393.0,204.59,132.8
2018,7,26,17,15,650.5,87.0,5.2,23.6,342.5,159.25,96.56
2018,7,26,17,30,616.0,81.0,5.1,22.7,292.0,117.56,66.45
2018,7,26,17,45,568.5,72.5,5.0,21.8,242.5,76.9,42.88
2018,7,26,18,0,521.0,64.0,4.9,20.9,193.0,44.5,33.18
2018,7,26,18,15,451.5,55.0,4.8,20.25,148.0,39.94,29.06
2018,7,26,18,30,382.0,46.0,4.7,19.6,103.0,35.09,24.44
2018,7,26,18,45,276.5,34.0,4.6,19.0,67.0,26.89,16.29
2018,7,26,19,0,171.0,22.0,4.5,18.4,31.0,17.37,0.0
2018,7,26,19,15,85.5,11.0,4.45,18.1,15.5,10.81,0.0
2018,7,26,19,30,0.0,0.0,4.4,17.8,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.2,14.25,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,7,27,4,45,5.0,0.5,4.0,13.95,0.5,0.0,0.0
2018,7,27,5,0,10.0,1.0,4.0,14.0,1.0,0.0,0.0
2018,7,27,5,15,91.5,12.0,4.05,14.55,17.5,35.14,0.0
2018,7,27,5,30,173.0,23.0,4.1,15.1,34.0,89.35,30.69
2018,7,27,5,45,260.0,36.5,4.15,15.6,69.5,148.52,108.68
2018,7,27,6,0,347.0,50.0,4.2,16.1,105.0,209.91,163.9
2018,7,27,6,15,409.0,61.5,4.2,16.8,149.0,267.81,214.97
2018,7,27,6,30,471.0,73.0,4.2,17.5,193.0,330.22,268.57
2018,7,27,6,45,511.5,83.5,4.15,18.2,240.5,385.0,314.45
2018,7,27,7,0,552.0,94.0,4.1,18.9,288.0,442.51,360.92
2018,7,27,7,15,584.5,103.0,4.05,19.5,337.5,495.84,402.67
2018,7,27,7,30,617.0,112.0,4.0,20.1,387.0,550.63,444.2
2018,7,27,7,45,639.5,120.5,3.95,20.75,435.5,599.03,479.45
2018,7,27,8,0,662.0,129.0,3.9,21.4,484.0,647.56,513.8
2018,7,27,8,15,682.0,136.0,3.9,22.1,531.0,692.39,544.38
2018,7,27,8,30,702.0,143.0,3.9,22.8,578.0,736.69,573.24
2018,7,27,8,45,716.5,149.5,3.9,23.45,621.5,775.07,597.45
2018,7,27,9,0,731.0,156.0,3.9,24.1,665.0,812.13,620.38
2018,7,27,9,15,760.0,153.0,3.95,24.75,709.5,850.01,643.77
2018,7,27,9,30,789.0,150.0,4.0,25.4,754.0,883.71,664.0
2018,7,27,9,45,819.0,142.0,4.1,26.0,794.0,915.04,682.82
2018,7,27,10,0,849.0,134.0,4.2,26.6,834.0,944.65,700.37
2018,7,27,10,15,856.0,136.5,4.25,27.1,863.0,956.34,705.87
2018,7,27,10,30,863.0,139.0,4.3,27.6,892.0,970.87,713.47
2018,7,27,10,45,867.5,140.5,4.4,28.05,913.5,979.22,717.42
2018,7,27,11,0,872.0,142.0,4.5,28.5,935.0,984.72,719.61
2018,7,27,11,15,875.0,143.5,4.55,28.8,950.0,985.9,719.25
2018,7,27,11,30,878.0,145.0,4.6,29.1,965.0,984.19,717.12
2018,7,27,11,45,879.0,146.0,4.7,29.4,972.0,977.21,712.07
2018,7,27,12,0,880.0,147.0,4.8,29.7,979.0,967.42,705.39
2018,7,27,12,15,888.5,141.5,4.85,29.8,981.5,955.52,697.61
2018,7,27,12,30,897.0,136.0,4.9,29.9,984.0,940.76,688.0
2018,7,27,12,45,906.5,129.0,5.0,30.05,979.5,922.57,676.37
2018,7,27,13,0,916.0,122.0,5.1,30.2,975.0,901.47,662.78
2018,7,27,13,15,914.0,120.5,5.15,30.1,960.0,873.1,644.64
2018,7,27,13,30,912.0,119.0,5.2,30.0,945.0,842.44,624.86
2018,7,27,13,45,908.0,117.5,5.3,29.9,922.5,808.07,602.64
2018,7,27,14,0,904.0,116.0,5.4,29.8,900.0,771.79,578.86
2018,7,27,14,15,898.5,113.5,5.4,29.45,871.0,731.78,552.38
2018,7,27,14,30,893.0,111.0,5.4,29.1,842.0,690.3,523.24
2018,7,27,14,45,885.0,109.0,5.45,28.75,807.0,646.43,491.29
2018,7,27,15,0,877.0,107.0,5.5,28.4,772.0,601.63,457.83
2018,7,27,15,15,865.5,104.5,5.5,28.4,731.0,553.81,420.51
2018,7,27,15,30,854.0,102.0,5.5,28.4,690.0,505.77,382.15
2018,7,27,15,45,839.5,99.0,5.4,27.45,645.0,452.18,339.97
2018,7,27,16,0,825.0,96.0,5.3,26.5,600.0,402.7,299.59
2018,7,27,16,15,806.0,93.0,5.25,25.85,552.0,352.45,257.32
2018,7,27,16,30,787.0,90.0,5.2,25.2,504.0,303.59,215.4
2018,7,27,16,45,761.0,86.0,5.15,24.6,453.0,253.76,172.62
2018,7,27,17,0,735.0,82.0,5.1,24.0,402.0,206.43,132.41
2018,7,27,17,15,697.5,77.5,5.1,23.1,350.0,156.25,92.31
2018,7,27,17,30,660.0,73.0,5.1,22.2,298.0,113.22,61.52
2018,7,27,17,45,606.0,67.0,5.05,21.35,247.0,72.29,38.81
2018,7,27,18,0,552.0,61.0,5.0,20.5,196.0,42.08,31.12
2018,7,27,18,15,473.5,53.0,5.0,19.75,149.5,38.3,27.68
2018,7,27,18,30,395.0,45.0,5.0,19.0,103.0,34.31,23.81
2018,7,27,18,45,278.5,33.0,4.95,18.2,66.5,26.07,15.53
2018,7,27,19,0,162.0,21.0,4.9,17.4,30.0,16.58,0.0
2018,7,27,19,15,81.0,10.5,4.9,17.0,15.0,10.32,0.0
2018,7,27,19,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,2.45,12.9,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.15,12.8,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,7,28,5,15,34.0,9.0,2.55,13.55,11.0,17.46,0.0
2018,7,28,5,30,68.0,18.0,2.7,14.0,22.0,45.33,10.05
2018,7,28,5,45,126.5,37.0,2.85,14.45,53.5,95.85,69.05
2018,7,28,6,0,185.0,56.0,3.0,14.9,85.0,146.37,113.98
2018,7,28,6,15,239.0,76.0,2.95,15.6,127.5,201.15,161.48
2018,7,28,6,30,293.0,96.0,2.9,16.3,170.0,260.43,211.92
2018,7,28,6,45,338.5,113.0,2.85,17.0,217.0,323.06,263.7
2018,7,28,7,0,384.0,130.0,2.8,17.7,264.0,382.51,311.48
2018,7,28,7,15,421.5,144.0,2.75,18.35,313.0,436.8,353.81
2018,7,28,7,30,459.0,158.0,2.7,19.0,362.0,493.33,396.54
2018,7,28,7,45,490.0,168.5,2.65,19.65,409.5,543.33,433.05
2018,7,28,8,0,521.0,179.0,2.6,20.3,457.0,594.47,469.38
2018,7,28,8,15,546.5,187.5,2.6,21.05,503.5,640.0,500.61
2018,7,28,8,30,572.0,196.0,2.6,21.8,550.0,685.73,531.23
2018,7,28,8,45,592.0,204.0,2.6,22.5,594.0,726.26,557.49
2018,7,28,9,0,612.0,212.0,2.6,23.2,638.0,769.16,584.78
2018,7,28,9,15,620.5,222.5,2.65,23.9,675.5,800.65,603.82
2018,7,28,9,30,629.0,233.0,2.7,24.6,713.0,830.41,621.48
2018,7,28,9,45,631.5,243.5,2.7,25.35,744.5,852.78,633.41
2018,7,28,10,0,634.0,254.0,2.7,26.1,776.0,872.96,643.79
2018,7,28,10,15,645.5,258.0,2.85,26.8,805.0,892.76,655.39
2018,7,28,10,30,657.0,262.0,3.0,27.5,834.0,910.45,665.55
2018,7,28,10,45,667.0,263.5,3.1,28.15,857.0,921.94,671.46
2018,7,28,11,0,677.0,265.0,3.2,28.8,880.0,931.11,675.91
2018,7,28,11,15,682.0,267.0,3.3,29.35,895.0,933.59,676.22
2018,7,28,11,30,687.0,269.0,3.4,29.9,910.0,933.64,675.04
2018,7,28,11,45,691.0,269.5,3.5,30.4,918.0,928.83,670.92
2018,7,28,12,0,695.0,270.0,3.6,30.9,926.0,921.64,665.31
2018,7,28,12,15,711.5,259.5,3.7,31.15,931.0,912.9,659.83
2018,7,28,12,30,728.0,249.0,3.8,31.4,936.0,901.59,652.39
2018,7,28,12,45,748.0,235.0,3.9,31.7,935.5,887.37,642.98
2018,7,28,13,0,768.0,221.0,4.0,32.0,935.0,870.34,631.77
2018,7,28,13,15,765.0,218.0,4.1,31.95,919.5,841.86,613.82
2018,7,28,13,30,762.0,215.0,4.2,31.9,904.0,811.63,594.54
2018,7,28,13,45,757.0,212.0,4.35,31.85,882.0,778.22,572.43
2018,7,28,14,0,752.0,209.0,4.5,31.8,860.0,743.43,548.97
2018,7,28,14,15,745.0,205.0,4.55,31.5,832.0,705.09,522.83
2018,7,28,14,30,738.0,201.0,4.6,31.2,804.0,665.83,495.51
2018,7,28,14,45,729.0,196.0,4.7,30.85,770.0,623.66,465.87
2018,7,28,15,0,720.0,191.0,4.8,30.5,736.0,581.07,435.13
2018,7,28,15,15,704.5,186.0,4.8,30.5,695.0,534.81,400.04
2018,7,28,15,30,689.0,181.0,4.8,30.5,654.0,489.06,364.6
2018,7,28,15,45,676.0,172.0,4.85,29.45,610.5,441.53,328.61
2018,7,28,16,0,663.0,163.0,4.9,28.4,567.0,394.67,291.97
2018,7,28,16,15,649.0,152.5,4.85,27.7,521.0,346.98,253.21
2018,7,28,16,30,635.0,142.0,4.8,27.0,475.0,300.4,214.57
2018,7,28,16,45,612.0,132.0,4.75,26.3,426.0,253.37,175.53
2018,7,28,17,0,589.0,122.0,4.7,25.6,377.0,208.64,138.69
2018,7,28,17,15,553.5,111.5,4.65,24.65,327.0,164.18,104.08
2018,7,28,17,30,518.0,101.0,4.6,23.7,277.0,123.33,75.12
2018,7,28,17,45,471.0,89.5,4.55,22.75,229.0,84.77,52.81
2018,7,28,18,0,424.0,78.0,4.5,21.8,181.0,56.5,43.4
2018,7,28,18,15,354.5,65.0,4.4,21.05,137.0,48.31,36.12
2018,7,28,18,30,285.0,52.0,4.3,20.3,93.0,39.67,28.19
2018,7,28,18,45,196.5,36.0,4.2,19.5,59.0,28.02,16.83
2018,7,28,19,0,108.0,20.0,4.1,18.7,25.0,15.78,0.0
2018,7,28,19,15,54.0,10.0,4.1,18.3,12.5,9.83,0.0
2018,7,28,19,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.05,16.9,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,3.95,16.2,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.65,15.45,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,29,5,15,53.5,10.5,3.3,14.9,13.5,23.77,0.0
2018,7,29,5,30,107.0,21.0,3.3,15.2,27.0,65.64,11.36
2018,7,29,5,45,187.5,37.5,3.35,15.5,61.0,124.29,89.69
2018,7,29,6,0,268.0,54.0,3.4,15.8,95.0,182.86,142.26
2018,7,29,6,15,331.0,68.0,3.4,16.35,138.0,238.33,190.96
2018,7,29,6,30,394.0,82.0,3.4,16.9,181.0,299.54,243.48
2018,7,29,6,45,441.5,94.0,3.4,17.45,228.5,355.45,290.43
2018,7,29,7,0,489.0,106.0,3.4,18.0,276.0,414.98,338.82
2018,7,29,7,15,526.5,116.0,3.4,18.65,325.5,469.26,381.46
2018,7,29,7,30,564.0,126.0,3.4,19.3,375.0,529.02,426.9
2018,7,29,7,45,592.5,134.5,3.4,19.95,424.0,579.65,464.06
2018,7,29,8,0,621.0,143.0,3.4,20.6,473.0,630.91,500.7
2018,7,29,8,15,644.0,150.0,3.4,21.25,520.5,676.68,532.32
2018,7,29,8,30,667.0,157.0,3.4,21.9,568.0,722.16,563.01
2018,7,29,8,45,685.0,162.0,3.4,22.5,611.5,760.78,587.56
2018,7,29,9,0,703.0,167.0,3.4,23.1,655.0,798.34,610.99
2018,7,29,9,15,715.0,173.0,3.4,23.5,694.0,830.42,630.77
2018,7,29,9,30,727.0,179.0,3.4,23.9,733.0,860.74,649.18
2018,7,29,9,45,735.0,184.5,3.45,24.3,766.5,884.9,663.56
2018,7,29,10,0,743.0,190.0,3.5,24.7,800.0,906.85,676.43
2018,7,29,10,15,754.0,192.0,3.55,24.95,829.5,925.56,687.55
2018,7,29,10,30,765.0,194.0,3.6,25.2,859.0,941.91,697.14
2018,7,29,10,45,774.0,194.0,3.7,25.45,881.5,948.16,700.38
2018,7,29,11,0,783.0,194.0,3.8,25.7,904.0,955.68,704.65
2018,7,29,11,15,789.5,194.0,3.85,25.85,919.5,958.16,705.62
2018,7,29,11,30,796.0,194.0,3.9,26.0,935.0,957.93,704.95
2018,7,29,11,45,746.0,227.5,3.95,26.15,926.0,938.01,691.28
2018,7,29,12,0,696.0,261.0,4.0,26.3,917.0,912.86,674.24
2018,7,29,12,15,569.5,330.0,4.1,26.35,866.5,851.07,628.86
2018,7,29,12,30,443.0,399.0,4.2,26.4,816.0,790.01,583.63
2018,7,29,12,45,368.5,414.0,4.3,26.45,759.0,725.15,537.52
2018,7,29,13,0,294.0,429.0,4.4,26.5,702.0,663.49,492.96
2018,7,29,13,15,339.0,409.5,4.45,26.4,719.5,670.71,499.99
2018,7,29,13,30,384.0,390.0,4.5,26.3,737.0,674.9,504.53
2018,7,29,13,45,368.0,385.5,4.55,26.15,711.0,643.0,482.13
2018,7,29,14,0,352.0,381.0,4.6,26.0,685.0,611.38,459.86
2018,7,29,14,15,334.5,372.0,4.65,25.65,653.0,575.09,434.36
2018,7,29,14,30,317.0,363.0,4.7,25.3,621.0,539.57,409.07
2018,7,29,14,45,289.0,352.0,4.7,24.95,579.5,496.76,377.85
2018,7,29,15,0,261.0,341.0,4.7,24.6,538.0,455.9,347.73
2018,7,29,15,15,281.5,314.5,4.7,24.6,516.5,429.2,327.88
2018,7,29,15,30,302.0,288.0,4.7,24.6,495.0,400.6,306.0
2018,7,29,15,45,416.5,235.5,4.75,23.9,500.0,384.27,293.45
2018,7,29,16,0,531.0,183.0,4.8,23.2,505.0,360.77,273.38
2018,7,29,16,15,601.0,151.5,4.8,22.7,487.5,328.51,244.73
2018,7,29,16,30,671.0,120.0,4.8,22.2,470.0,289.72,209.31
2018,7,29,16,45,653.5,111.5,4.8,21.7,423.5,243.54,169.47
2018,7,29,17,0,636.0,103.0,4.8,21.2,377.0,199.06,131.51
2018,7,29,17,15,601.5,94.5,4.7,20.6,327.0,154.13,95.58
2018,7,29,17,30,567.0,86.0,4.6,20.0,277.0,112.87,65.98
2018,7,29,17,45,519.0,76.0,4.55,19.4,228.0,73.57,43.71
2018,7,29,18,0,471.0,66.0,4.5,18.8,179.0,46.78,35.45
2018,7,29,18,15,396.0,55.0,4.4,18.35,134.5,40.46,29.7
2018,7,29,18,30,321.0,44.0,4.3,17.9,90.0,33.7,23.32
2018,7,29,18,45,224.0,31.5,4.2,17.45,57.5,24.35,13.84
2018,7,29,19,0,127.0,19.0,4.1,17.0,25.0,14.99,0.0
2018,7,29,19,15,63.5,9.5,4.05,16.75,12.5,9.34,0.0
2018,7,29,19,30,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.55,14.4,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,7,30,5,15,47.5,10.0,3.4,14.15,12.5,21.69,0.0
2018,7,30,5,30,95.0,20.0,3.5,14.6,25.0,60.2,3.92
2018,7,30,5,45,169.5,37.0,3.55,15.05,58.0,117.32,84.13
2018,7,30,6,0,244.0,54.0,3.6,15.5,91.0,173.1,134.54
2018,7,30,6,15,305.0,69.5,3.6,16.25,133.5,228.23,182.8
2018,7,30,6,30,366.0,85.0,3.6,17.0,176.0,288.87,234.69
2018,7,30,6,45,409.0,99.0,3.55,17.7,222.5,343.35,280.29
2018,7,30,7,0,452.0,113.0,3.5,18.4,269.0,401.06,326.99
2018,7,30,7,15,492.0,123.5,3.45,19.1,318.5,455.8,369.91
2018,7,30,7,30,532.0,134.0,3.4,19.8,368.0,512.92,413.31
2018,7,30,7,45,558.5,144.0,3.35,20.5,416.0,562.08,449.21
2018,7,30,8,0,585.0,154.0,3.3,21.2,464.0,615.39,487.06
2018,7,30,8,15,609.0,161.5,3.25,21.95,511.0,661.29,518.42
2018,7,30,8,30,633.0,169.0,3.2,22.7,558.0,707.02,548.86
2018,7,30,8,45,652.0,175.5,3.2,23.4,602.0,747.12,574.85
2018,7,30,9,0,671.0,182.0,3.2,24.1,646.0,786.27,599.34
2018,7,30,9,15,689.5,185.0,3.25,24.8,686.5,820.05,619.77
2018,7,30,9,30,708.0,188.0,3.3,25.5,727.0,852.41,639.03
2018,7,30,9,45,724.0,189.5,3.35,26.15,762.5,879.25,654.48
2018,7,30,10,0,740.0,191.0,3.4,26.8,798.0,904.18,668.58
2018,7,30,10,15,751.5,193.0,3.45,27.45,827.5,923.31,678.77
2018,7,30,10,30,763.0,195.0,3.5,28.1,857.0,940.09,687.45
2018,7,30,10,45,773.5,193.5,3.55,28.7,879.5,946.19,689.28
2018,7,30,11,0,784.0,192.0,3.6,29.3,902.0,953.62,692.15
2018,7,30,11,15,790.0,192.5,3.65,29.85,917.5,956.11,692.02
2018,7,30,11,30,796.0,193.0,3.7,30.4,933.0,955.9,690.26
2018,7,30,11,45,801.0,191.5,3.75,30.95,941.0,950.05,684.97
2018,7,30,12,0,806.0,190.0,3.8,31.5,949.0,941.53,678.09
2018,7,30,12,15,807.5,189.0,3.85,31.8,949.0,927.67,668.52
2018,7,30,12,30,809.0,188.0,3.9,32.1,949.0,911.31,657.43
2018,7,30,12,45,808.5,186.5,3.95,32.45,941.5,890.31,643.24
2018,7,30,13,0,808.0,185.0,4.0,32.8,934.0,867.06,627.62
2018,7,30,13,15,805.0,183.0,4.05,32.75,919.0,839.13,609.91
2018,7,30,13,30,802.0,181.0,4.1,32.7,904.0,809.3,590.86
2018,7,30,13,45,796.5,179.5,4.15,32.7,882.5,776.24,569.41
2018,7,30,14,0,791.0,178.0,4.2,32.7,861.0,741.7,545.99
2018,7,30,14,15,782.0,175.5,4.25,32.35,831.5,702.48,519.38
2018,7,30,14,30,773.0,173.0,4.3,32.0,802.0,662.36,491.56
2018,7,30,14,45,760.5,170.5,4.35,31.7,766.5,616.96,459.31
2018,7,30,15,0,748.0,168.0,4.4,31.4,731.0,573.34,427.5
2018,7,30,15,15,733.0,163.5,4.4,31.4,690.5,526.59,392.11
2018,7,30,15,30,718.0,159.0,4.4,31.4,650.0,480.25,356.24
2018,7,30,15,45,696.5,155.0,4.45,30.35,604.5,432.17,319.73
2018,7,30,16,0,675.0,151.0,4.5,29.3,559.0,385.52,283.25
2018,7,30,16,15,647.0,145.0,4.5,28.55,510.0,336.57,243.89
2018,7,30,16,30,619.0,139.0,4.5,27.8,461.0,290.1,205.86
2018,7,30,16,45,585.0,132.0,4.55,27.05,411.0,244.01,168.21
2018,7,30,17,0,551.0,125.0,4.6,26.3,361.0,201.51,133.93
2018,7,30,17,15,507.0,115.5,4.55,25.25,311.0,158.41,101.2
2018,7,30,17,30,463.0,106.0,4.5,24.2,261.0,119.82,74.7
2018,7,30,17,45,407.0,94.0,4.5,23.15,213.0,83.37,54.19
2018,7,30,18,0,351.0,82.0,4.5,22.1,165.0,59.83,46.19
2018,7,30,18,15,282.5,65.5,4.45,21.25,122.0,48.89,36.54
2018,7,30,18,30,214.0,49.0,4.4,20.4,79.0,37.36,26.12
2018,7,30,18,45,138.0,31.5,4.3,19.55,48.0,24.4,13.49
2018,7,30,19,0,62.0,14.0,4.2,18.7,17.0,11.98,0.0
2018,7,30,19,15,31.0,7.0,4.15,18.25,8.5,6.88,0.0
2018,7,30,19,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.05,17.4,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,3.95,16.75,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,3.75,15.25,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.05,13.15,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,7,31,5,15,33.0,7.5,3.05,13.65,9.5,15.55,0.0
2018,7,31,5,30,66.0,15.0,3.1,14.1,19.0,44.11,0.0
2018,7,31,5,45,126.0,33.5,3.15,14.55,49.5,90.76,63.72
2018,7,31,6,0,186.0,52.0,3.2,15.0,80.0,141.02,109.06
2018,7,31,6,15,242.0,71.0,3.15,15.75,122.0,195.27,156.24
2018,7,31,6,30,298.0,90.0,3.1,16.5,164.0,261.25,212.22
2018,7,31,6,45,345.5,106.0,3.05,17.25,210.5,317.2,258.86
2018,7,31,7,0,393.0,122.0,3.0,18.0,257.0,376.84,307.05
