Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,432.5,135.0,3.0,18.8,306.0,431.52,349.83
2018,7,31,7,30,472.0,148.0,3.0,19.6,355.0,488.61,393.16
2018,7,31,7,45,505.0,158.0,3.0,20.4,403.5,539.88,430.77
2018,7,31,8,0,538.0,168.0,3.0,21.2,452.0,592.44,468.28
2018,7,31,8,15,565.5,176.0,2.95,22.05,499.5,639.51,500.45
2018,7,31,8,30,593.0,184.0,2.9,22.9,547.0,690.11,534.18
2018,7,31,8,45,616.0,189.5,2.9,23.8,591.5,731.34,560.59
2018,7,31,9,0,639.0,195.0,2.9,24.7,636.0,771.89,585.98
2018,7,31,9,15,656.0,199.0,2.9,25.5,675.0,804.68,605.69
2018,7,31,9,30,673.0,203.0,2.9,26.3,714.0,836.05,623.71
2018,7,31,9,45,688.0,205.5,2.95,27.15,748.5,862.39,638.29
2018,7,31,10,0,703.0,208.0,3.0,28.0,783.0,886.87,651.55
2018,7,31,10,15,716.5,209.0,3.05,28.65,813.0,906.32,661.93
2018,7,31,10,30,730.0,210.0,3.1,29.3,843.0,923.56,670.89
2018,7,31,10,45,742.5,209.0,3.2,29.95,866.5,935.4,676.7
2018,7,31,11,0,755.0,208.0,3.3,30.6,890.0,944.77,681.0
2018,7,31,11,15,763.0,206.5,3.4,31.1,905.5,946.76,681.02
2018,7,31,11,30,771.0,205.0,3.5,31.6,921.0,943.05,677.49
2018,7,31,11,45,777.5,203.5,3.55,32.05,930.0,938.71,673.52
2018,7,31,12,0,784.0,202.0,3.6,32.5,939.0,931.75,667.97
2018,7,31,12,15,788.5,199.5,3.7,32.7,940.5,919.38,659.97
2018,7,31,12,30,793.0,197.0,3.8,32.9,942.0,904.49,650.42
2018,7,31,12,45,797.5,191.5,3.9,33.05,935.5,884.27,637.54
2018,7,31,13,0,802.0,186.0,4.0,33.2,929.0,861.66,623.11
2018,7,31,13,15,799.0,184.5,4.1,33.1,914.0,834.32,606.12
2018,7,31,13,30,796.0,183.0,4.2,33.0,899.0,805.08,587.76
2018,7,31,13,45,791.5,179.5,4.3,32.9,876.5,771.06,566.02
2018,7,31,14,0,787.0,176.0,4.4,32.8,854.0,735.51,542.21
2018,7,31,14,15,780.0,172.0,4.45,32.5,825.0,696.4,515.51
2018,7,31,14,30,773.0,168.0,4.5,32.2,796.0,656.25,487.51
2018,7,31,14,45,764.0,164.5,4.55,31.9,762.0,614.47,457.67
2018,7,31,15,0,755.0,161.0,4.6,31.6,728.0,569.42,424.85
2018,7,31,15,15,740.0,157.0,4.6,31.6,687.5,522.82,389.45
2018,7,31,15,30,725.0,153.0,4.6,31.6,647.0,476.61,353.55
2018,7,31,15,45,711.0,146.5,4.65,30.45,603.5,429.2,317.56
2018,7,31,16,0,697.0,140.0,4.7,29.3,560.0,382.49,280.88
2018,7,31,16,15,679.5,131.5,4.75,28.4,513.0,333.76,241.4
2018,7,31,16,30,662.0,123.0,4.8,27.5,466.0,286.43,202.21
2018,7,31,16,45,636.0,115.5,4.8,26.6,417.0,239.59,163.33
2018,7,31,17,0,610.0,108.0,4.8,25.7,368.0,195.33,127.0
2018,7,31,17,15,573.5,99.5,4.75,24.65,318.5,151.55,93.21
2018,7,31,17,30,537.0,91.0,4.7,23.6,269.0,111.68,65.78
2018,7,31,17,45,488.5,81.0,4.65,22.5,221.5,74.1,45.67
2018,7,31,18,0,440.0,71.0,4.6,21.4,174.0,51.39,39.03
2018,7,31,18,15,369.5,58.5,4.55,20.6,130.5,43.43,31.91
2018,7,31,18,30,299.0,46.0,4.5,19.8,87.0,35.03,24.16
2018,7,31,18,45,202.0,31.5,4.45,18.95,54.0,24.5,13.31
2018,7,31,19,0,105.0,17.0,4.4,18.1,21.0,16.71,0.0
2018,7,31,19,15,52.5,8.5,4.3,17.8,10.5,8.36,0.0
2018,7,31,19,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.1,17.15,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.8,15.75,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,8,1,5,15,73.0,9.5,3.55,14.05,13.5,27.3,0.0
2018,8,1,5,30,146.0,19.0,3.6,14.6,27.0,72.77,0.0
2018,8,1,5,45,250.0,32.0,3.65,15.15,62.0,138.36,97.64
2018,8,1,6,0,354.0,45.0,3.7,15.7,97.0,204.93,158.57
2018,8,1,6,15,428.0,54.5,3.6,16.45,142.0,264.8,211.48
2018,8,1,6,30,502.0,64.0,3.5,17.2,187.0,331.13,268.46
2018,8,1,6,45,555.0,71.0,3.45,18.0,236.5,389.64,317.56
2018,8,1,7,0,608.0,78.0,3.4,18.8,286.0,451.97,367.91
2018,8,1,7,15,647.0,83.5,3.35,19.5,337.0,507.44,411.23
2018,8,1,7,30,686.0,89.0,3.3,20.2,388.0,564.87,454.54
2018,8,1,7,45,716.0,92.5,3.2,20.95,438.5,615.34,490.91
2018,8,1,8,0,746.0,96.0,3.1,21.7,489.0,664.15,523.87
2018,8,1,8,15,768.0,99.0,3.1,22.55,537.0,709.0,552.82
2018,8,1,8,30,790.0,102.0,3.1,23.4,585.0,753.28,580.72
2018,8,1,8,45,808.0,104.0,3.1,24.25,630.0,792.31,604.33
2018,8,1,9,0,826.0,106.0,3.1,25.1,675.0,830.02,626.63
2018,8,1,9,15,838.0,108.5,3.15,25.9,715.0,856.39,641.25
2018,8,1,9,30,850.0,111.0,3.2,26.7,755.0,885.83,657.91
2018,8,1,9,45,859.5,113.0,3.3,27.5,790.0,910.27,671.36
2018,8,1,10,0,869.0,115.0,3.4,28.3,825.0,932.28,683.16
2018,8,1,10,15,878.5,115.5,3.5,28.85,854.5,950.14,692.91
2018,8,1,10,30,888.0,116.0,3.6,29.4,884.0,965.31,700.95
2018,8,1,10,45,895.5,115.5,3.75,29.95,907.0,974.75,705.65
2018,8,1,11,0,903.0,115.0,3.9,30.5,930.0,981.29,708.57
2018,8,1,11,15,908.0,115.5,4.05,30.7,946.0,983.51,709.77
2018,8,1,11,30,913.0,116.0,4.2,30.9,962.0,982.71,709.13
2018,8,1,11,45,916.0,115.0,4.35,31.15,969.5,975.52,704.27
2018,8,1,12,0,919.0,114.0,4.5,31.4,977.0,965.36,697.59
2018,8,1,12,15,918.5,115.0,4.6,31.4,977.0,951.05,688.7
2018,8,1,12,30,918.0,116.0,4.7,31.4,977.0,933.94,678.09
2018,8,1,12,45,915.5,116.5,4.8,31.35,969.0,911.9,664.58
2018,8,1,13,0,913.0,117.0,4.9,31.3,961.0,887.32,649.35
2018,8,1,13,15,910.0,116.0,4.9,31.15,945.5,858.51,630.85
2018,8,1,13,30,907.0,115.0,4.9,31.0,930.0,827.44,610.77
2018,8,1,13,45,903.5,113.5,4.95,30.8,908.0,793.41,588.92
2018,8,1,14,0,900.0,112.0,5.0,30.6,886.0,757.43,565.52
2018,8,1,14,15,894.0,110.5,5.0,30.25,857.0,717.93,539.54
2018,8,1,14,30,888.0,109.0,5.0,29.9,828.0,676.98,510.5
2018,8,1,14,45,880.0,107.0,5.0,29.55,793.0,633.09,478.48
2018,8,1,15,0,872.0,105.0,5.0,29.2,758.0,588.28,444.97
2018,8,1,15,15,860.0,102.5,5.0,29.2,717.0,540.23,407.6
2018,8,1,15,30,848.0,100.0,5.0,29.2,676.0,492.02,369.2
2018,8,1,15,45,833.0,97.5,5.05,28.15,631.0,438.75,327.64
2018,8,1,16,0,818.0,95.0,5.1,27.1,586.0,389.69,287.82
2018,8,1,16,15,798.0,91.0,5.1,26.4,537.0,338.48,244.9
2018,8,1,16,30,778.0,87.0,5.1,25.7,488.0,288.78,202.42
2018,8,1,16,45,751.0,83.0,5.05,24.95,437.0,239.2,160.11
2018,8,1,17,0,724.0,79.0,5.0,24.2,386.0,192.23,120.67
2018,8,1,17,15,684.5,74.5,5.0,23.3,334.0,142.61,81.88
2018,8,1,17,30,645.0,70.0,5.0,22.4,282.0,100.31,53.14
2018,8,1,17,45,589.5,64.0,4.95,21.5,232.0,60.58,33.57
2018,8,1,18,0,534.0,58.0,4.9,20.6,182.0,40.32,29.54
2018,8,1,18,15,450.0,49.5,4.8,19.8,136.0,36.0,25.57
2018,8,1,18,30,366.0,41.0,4.7,19.0,90.0,31.42,21.12
2018,8,1,18,45,244.5,28.5,4.65,18.2,55.5,22.51,11.5
2018,8,1,19,0,123.0,16.0,4.6,17.4,21.0,15.73,0.0
2018,8,1,19,15,61.5,8.0,4.55,17.0,10.5,7.86,0.0
2018,8,1,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.45,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.35,15.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.55,12.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,5,15,58.0,9.5,3.65,13.15,12.5,23.5,0.0
2018,8,2,5,30,116.0,19.0,3.7,13.6,25.0,63.5,0.0
2018,8,2,5,45,211.0,34.0,3.75,14.05,59.0,127.11,89.13
2018,8,2,6,0,306.0,49.0,3.8,14.5,93.0,189.83,147.29
2018,8,2,6,15,380.5,60.5,3.8,15.1,137.5,248.61,199.45
2018,8,2,6,30,455.0,72.0,3.8,15.7,182.0,316.28,257.93
2018,8,2,6,45,512.0,80.5,3.8,16.35,232.0,376.65,309.08
2018,8,2,7,0,569.0,89.0,3.8,17.0,282.0,441.16,361.92
2018,8,2,7,15,611.5,95.0,3.85,17.75,333.5,497.81,406.8
2018,8,2,7,30,654.0,101.0,3.9,18.5,385.0,556.7,451.99
2018,8,2,7,45,688.0,104.5,3.9,19.3,436.0,608.76,490.4
2018,8,2,8,0,722.0,108.0,3.9,20.1,487.0,661.74,528.1
2018,8,2,8,15,747.5,111.5,3.95,20.9,536.5,708.84,559.54
2018,8,2,8,30,773.0,115.0,4.0,21.7,586.0,753.05,588.26
2018,8,2,8,45,794.5,116.5,4.1,22.55,632.0,793.92,614.13
2018,8,2,9,0,816.0,118.0,4.2,23.4,678.0,833.67,638.82
2018,8,2,9,15,828.0,121.5,4.25,24.05,719.0,865.95,658.25
2018,8,2,9,30,840.0,125.0,4.3,24.7,760.0,896.19,676.13
2018,8,2,9,45,850.0,127.0,4.4,25.35,795.0,920.76,690.24
2018,8,2,10,0,860.0,129.0,4.5,26.0,830.0,937.55,699.06
2018,8,2,10,15,870.5,129.5,4.5,26.45,860.5,956.1,709.22
2018,8,2,10,30,881.0,130.0,4.5,26.9,891.0,972.01,717.6
2018,8,2,10,45,889.5,129.0,4.55,27.4,914.0,981.71,722.03
2018,8,2,11,0,898.0,128.0,4.6,27.9,937.0,988.54,724.65
2018,8,2,11,15,903.0,128.0,4.65,28.2,952.5,990.11,724.65
2018,8,2,11,30,908.0,128.0,4.7,28.5,968.0,988.68,722.83
2018,8,2,11,45,912.5,127.5,4.7,28.8,977.0,983.28,718.11
2018,8,2,12,0,917.0,127.0,4.7,29.1,986.0,974.9,711.57
2018,8,2,12,15,920.5,125.0,4.8,29.2,987.0,961.18,702.97
2018,8,2,12,30,924.0,123.0,4.9,29.3,988.0,944.58,692.51
2018,8,2,12,45,927.0,119.5,4.95,29.4,981.0,923.26,678.58
2018,8,2,13,0,930.0,116.0,5.0,29.5,974.0,899.19,662.82
2018,8,2,13,15,929.5,114.0,5.1,29.4,959.5,870.98,645.06
2018,8,2,13,30,929.0,112.0,5.2,29.3,945.0,840.33,625.51
2018,8,2,13,45,926.5,110.0,5.25,29.15,923.0,805.85,603.01
2018,8,2,14,0,924.0,108.0,5.3,29.0,901.0,769.29,578.88
2018,8,2,14,15,920.0,105.0,5.35,28.7,871.5,728.86,552.12
2018,8,2,14,30,916.0,102.0,5.4,28.4,842.0,686.79,522.26
2018,8,2,14,45,910.5,99.5,5.4,28.05,807.5,642.8,489.8
2018,8,2,15,0,905.0,97.0,5.4,27.7,773.0,597.63,455.62
2018,8,2,15,15,893.5,95.0,5.4,27.7,731.5,548.82,417.2
2018,8,2,15,30,882.0,93.0,5.4,27.7,690.0,499.76,377.66
2018,8,2,15,45,870.5,89.0,5.4,26.5,644.5,448.88,337.4
2018,8,2,16,0,859.0,85.0,5.4,25.3,599.0,398.19,295.88
2018,8,2,16,15,843.0,81.5,5.35,24.6,550.5,346.85,252.12
2018,8,2,16,30,827.0,78.0,5.3,23.9,502.0,292.25,205.06
2018,8,2,16,45,802.5,74.0,5.3,23.2,450.0,240.8,160.54
2018,8,2,17,0,778.0,70.0,5.3,22.5,398.0,191.68,118.77
2018,8,2,17,15,741.0,66.5,5.25,21.65,345.5,143.95,81.21
2018,8,2,17,30,704.0,63.0,5.2,20.8,293.0,100.18,51.66
2018,8,2,17,45,650.0,57.5,5.1,20.0,241.0,58.3,31.87
2018,8,2,18,0,596.0,52.0,5.0,19.2,189.0,35.43,25.43
2018,8,2,18,15,508.0,45.5,4.85,18.45,141.5,32.61,22.76
2018,8,2,18,30,420.0,39.0,4.7,17.7,94.0,29.72,19.74
2018,8,2,18,45,283.0,28.0,4.55,17.0,58.0,22.23,10.95
2018,8,2,19,0,146.0,17.0,4.4,16.3,22.0,16.71,0.0
2018,8,2,19,15,73.0,8.5,4.3,16.0,11.0,0.0,0.0
2018,8,2,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.85,14.35,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.65,13.3,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,5,15,23.0,6.5,2.45,12.4,7.5,11.96,0.0
2018,8,3,5,30,46.0,13.0,2.6,12.9,15.0,30.73,0.0
2018,8,3,5,45,96.5,32.0,2.8,13.45,43.5,78.96,53.55
2018,8,3,6,0,147.0,51.0,3.0,14.0,72.0,124.42,95.7
2018,8,3,6,15,193.0,74.0,2.9,14.6,113.0,177.38,141.87
2018,8,3,6,30,239.0,97.0,2.8,15.2,154.0,233.83,190.27
2018,8,3,6,45,275.5,118.5,2.7,15.8,199.5,287.01,234.87
2018,8,3,7,0,312.0,140.0,2.6,16.4,245.0,342.87,280.29
2018,8,3,7,15,345.5,158.5,2.5,17.05,293.0,395.82,321.94
2018,8,3,7,30,379.0,177.0,2.4,17.7,341.0,450.86,363.88
2018,8,3,7,45,405.5,192.5,2.3,18.4,387.5,499.41,399.42
2018,8,3,8,0,432.0,208.0,2.2,19.1,434.0,557.1,440.48
2018,8,3,8,15,455.0,222.0,2.1,19.9,480.0,603.48,471.86
2018,8,3,8,30,478.0,236.0,2.0,20.7,526.0,650.03,502.45
2018,8,3,8,45,496.5,247.5,1.95,21.5,569.0,690.13,527.87
2018,8,3,9,0,515.0,259.0,1.9,22.3,612.0,729.67,552.3
2018,8,3,9,15,561.5,253.5,1.9,23.3,659.5,774.67,580.8
2018,8,3,9,30,608.0,248.0,1.9,24.3,707.0,819.92,608.74
2018,8,3,9,45,661.0,231.5,1.95,25.3,751.5,862.12,634.86
2018,8,3,10,0,714.0,215.0,2.0,26.3,796.0,901.45,657.64
2018,8,3,10,15,724.0,217.5,2.05,27.1,824.5,919.23,666.26
2018,8,3,10,30,734.0,220.0,2.1,27.9,853.0,934.67,673.58
2018,8,3,10,45,741.5,221.0,2.15,28.7,874.0,943.73,676.87
2018,8,3,11,0,749.0,222.0,2.2,29.5,895.0,950.24,678.67
2018,8,3,11,15,753.5,223.0,2.25,30.15,909.5,951.29,677.52
2018,8,3,11,30,758.0,224.0,2.3,30.8,924.0,949.71,674.85
2018,8,3,11,45,760.5,224.5,2.35,31.45,931.5,943.12,669.14
2018,8,3,12,0,763.0,225.0,2.4,32.1,939.0,933.97,661.95
2018,8,3,12,15,756.5,229.0,2.5,32.6,936.5,917.57,651.09
2018,8,3,12,30,750.0,233.0,2.6,33.1,934.0,898.97,638.89
2018,8,3,12,45,739.0,237.5,2.65,33.65,923.5,874.9,622.71
2018,8,3,13,0,728.0,242.0,2.7,34.2,913.0,849.14,605.21
2018,8,3,13,15,720.5,242.0,2.85,34.4,896.5,820.51,586.98
2018,8,3,13,30,713.0,242.0,3.0,34.6,880.0,790.45,567.5
2018,8,3,13,45,702.0,240.5,3.1,34.8,855.5,755.08,543.93
2018,8,3,14,0,691.0,239.0,3.2,35.0,831.0,718.86,519.43
2018,8,3,14,15,678.5,236.0,3.3,34.85,800.5,679.57,493.16
2018,8,3,14,30,666.0,233.0,3.4,34.7,770.0,639.92,466.08
2018,8,3,14,45,649.5,229.5,3.5,34.55,734.0,597.25,436.27
2018,8,3,15,0,633.0,226.0,3.6,34.4,698.0,554.95,406.04
2018,8,3,15,15,617.0,218.5,3.6,34.4,657.5,509.87,372.79
2018,8,3,15,30,601.0,211.0,3.6,34.4,617.0,465.73,339.53
2018,8,3,15,45,578.5,203.0,3.8,33.5,572.0,418.82,305.03
2018,8,3,16,0,556.0,195.0,4.0,32.6,527.0,373.56,270.76
2018,8,3,16,15,531.0,184.5,4.1,31.8,479.5,327.17,234.71
2018,8,3,16,30,506.0,174.0,4.2,31.0,432.0,283.02,199.84
2018,8,3,16,45,477.0,161.0,4.3,30.2,384.0,238.24,164.5
2018,8,3,17,0,448.0,148.0,4.4,29.4,336.0,196.38,131.88
2018,8,3,17,15,410.5,133.0,4.4,28.25,287.5,154.83,101.29
2018,8,3,17,30,373.0,118.0,4.4,27.1,239.0,117.23,76.06
2018,8,3,17,45,327.5,100.0,4.35,26.0,192.5,81.0,55.44
2018,8,3,18,0,282.0,82.0,4.3,24.9,146.0,60.35,46.02
2018,8,3,18,15,224.0,63.0,4.2,23.95,105.5,50.45,37.3
2018,8,3,18,30,166.0,44.0,4.1,23.0,65.0,35.98,24.4
2018,8,3,18,45,105.5,27.0,4.0,22.05,38.5,22.55,10.36
2018,8,3,19,0,45.0,10.0,3.9,21.1,12.0,9.83,0.0
2018,8,3,19,15,22.5,5.0,3.85,20.65,6.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,3.8,20.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,3.75,19.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.5,18.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.4,18.45,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,2.8,17.2,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.25,14.25,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,8,4,5,15,12.5,4.0,1.5,15.15,4.5,6.94,0.0
2018,8,4,5,30,25.0,8.0,1.7,15.6,9.0,17.69,0.0
2018,8,4,5,45,55.5,23.0,1.95,16.0,29.5,51.6,32.45
2018,8,4,6,0,86.0,38.0,2.2,16.4,50.0,83.02,61.68
2018,8,4,6,15,118.0,61.5,2.3,16.85,85.5,128.51,100.85
2018,8,4,6,30,150.0,85.0,2.4,17.3,121.0,175.9,141.31
2018,8,4,6,45,179.0,111.0,2.5,17.7,164.0,226.99,184.08
2018,8,4,7,0,208.0,137.0,2.6,18.1,207.0,279.9,227.35
2018,8,4,7,15,236.5,160.5,2.6,18.85,252.5,331.31,267.96
2018,8,4,7,30,265.0,184.0,2.6,19.6,298.0,384.42,308.74
2018,8,4,7,45,291.0,204.5,2.65,20.35,344.0,433.83,345.66
2018,8,4,8,0,317.0,225.0,2.7,21.1,390.0,484.41,382.54
2018,8,4,8,15,341.0,242.5,2.75,22.1,435.5,531.0,415.19
2018,8,4,8,30,365.0,260.0,2.8,23.1,481.0,578.19,447.49
2018,8,4,8,45,387.5,274.0,2.85,24.1,524.5,620.6,475.64
2018,8,4,9,0,410.0,288.0,2.9,25.1,568.0,663.06,503.25
2018,8,4,9,15,490.5,270.0,3.0,26.25,625.0,729.68,548.81
2018,8,4,9,30,571.0,252.0,3.1,27.4,682.0,790.36,589.19
2018,8,4,9,45,670.0,213.0,3.2,28.6,740.0,850.05,628.44
2018,8,4,10,0,769.0,174.0,3.3,29.8,798.0,903.99,660.44
2018,8,4,10,15,782.5,174.0,3.45,30.6,828.5,923.44,670.66
2018,8,4,10,30,796.0,174.0,3.6,31.4,859.0,940.48,679.55
2018,8,4,10,45,809.0,172.0,3.7,32.25,883.5,952.45,684.73
2018,8,4,11,0,822.0,170.0,3.8,33.1,908.0,961.75,688.27
2018,8,4,11,15,832.0,168.5,3.95,33.45,925.5,965.96,690.31
2018,8,4,11,30,842.0,167.0,4.1,33.8,943.0,967.31,690.62
2018,8,4,11,45,851.5,163.0,4.2,34.15,953.0,962.8,686.99
2018,8,4,12,0,861.0,159.0,4.3,34.5,963.0,955.39,681.62
2018,8,4,12,15,872.0,153.0,4.45,34.45,967.0,941.27,673.35
2018,8,4,12,30,883.0,147.0,4.6,34.4,971.0,928.09,665.75
2018,8,4,12,45,894.5,139.0,4.75,34.35,967.5,910.48,655.25
2018,8,4,13,0,906.0,131.0,4.9,34.3,964.0,889.88,643.15
2018,8,4,13,15,907.0,128.0,5.0,34.15,950.0,862.4,626.36
2018,8,4,13,30,908.0,125.0,5.1,34.0,936.0,832.46,607.81
2018,8,4,13,45,907.5,121.5,5.25,33.8,914.5,798.58,586.76
2018,8,4,14,0,907.0,118.0,5.4,33.6,893.0,762.55,563.96
2018,8,4,14,15,901.5,116.0,5.45,33.3,864.0,722.48,537.61
2018,8,4,14,30,896.0,114.0,5.5,33.0,835.0,680.91,508.21
2018,8,4,14,45,887.5,112.0,5.6,32.65,799.0,636.22,476.06
2018,8,4,15,0,879.0,110.0,5.7,32.3,763.0,590.63,442.35
2018,8,4,15,15,866.5,107.0,5.7,32.3,721.0,541.41,404.25
2018,8,4,15,30,854.0,104.0,5.7,32.3,679.0,488.49,362.61
2018,8,4,15,45,836.5,102.5,5.7,31.35,633.0,438.3,323.2
2018,8,4,16,0,819.0,101.0,5.7,30.4,587.0,388.94,283.23
2018,8,4,16,15,790.0,99.0,5.65,29.7,535.5,336.54,239.88
2018,8,4,16,30,761.0,97.0,5.6,29.0,484.0,286.58,197.91
2018,8,4,16,45,722.0,95.0,5.5,28.3,430.5,233.43,153.89
2018,8,4,17,0,683.0,93.0,5.4,27.6,377.0,187.43,116.56
2018,8,4,17,15,632.5,88.0,5.25,26.6,323.5,141.54,82.37
2018,8,4,17,30,582.0,83.0,5.1,25.6,270.0,101.01,56.59
2018,8,4,17,45,511.5,76.0,4.95,24.6,218.5,63.84,40.03
2018,8,4,18,0,441.0,69.0,4.8,23.6,167.0,50.97,38.23
2018,8,4,18,15,360.0,56.0,4.65,22.65,122.5,41.86,30.16
2018,8,4,18,30,279.0,43.0,4.5,21.7,78.0,32.96,21.95
2018,8,4,18,45,176.0,28.0,4.35,20.75,46.5,21.88,9.33
2018,8,4,19,0,73.0,13.0,4.2,19.8,15.0,12.78,0.0
2018,8,4,19,15,36.5,6.5,4.2,19.3,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.15,17.5,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.1,16.95,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.1,16.7,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.05,16.5,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.3,13.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,5,5,15,23.0,6.5,2.95,13.25,7.5,6.39,0.0
2018,8,5,5,30,46.0,13.0,3.1,13.7,15.0,25.83,0.0
2018,8,5,5,45,103.0,32.0,3.2,14.15,44.0,81.62,53.68
2018,8,5,6,0,160.0,51.0,3.3,14.6,73.0,129.43,99.03
2018,8,5,6,15,217.0,72.0,3.25,15.25,115.0,184.77,147.26
2018,8,5,6,30,274.0,93.0,3.2,15.9,157.0,244.88,198.81
2018,8,5,6,45,323.0,110.5,3.15,16.55,204.5,301.18,246.21
2018,8,5,7,0,372.0,128.0,3.1,17.2,252.0,368.63,301.07
2018,8,5,7,15,412.5,142.0,3.05,17.85,301.0,423.85,344.68
2018,8,5,7,30,453.0,156.0,3.0,18.5,350.0,481.59,388.95
2018,8,5,7,45,487.0,167.0,2.95,19.15,399.0,533.72,427.59
2018,8,5,8,0,521.0,178.0,2.9,19.8,448.0,587.22,466.16
2018,8,5,8,15,545.5,188.0,2.9,20.6,495.0,633.47,498.11
2018,8,5,8,30,570.0,198.0,2.9,21.4,542.0,679.84,529.36
2018,8,5,8,45,589.5,207.0,2.9,22.15,586.5,720.85,556.09
2018,8,5,9,0,609.0,216.0,2.9,22.9,631.0,761.16,581.78
2018,8,5,9,15,641.0,215.0,2.95,23.7,675.0,803.66,609.07
2018,8,5,9,30,673.0,214.0,3.0,24.5,719.0,842.77,633.6
2018,8,5,9,45,706.0,207.0,3.0,25.25,759.0,875.37,652.45
2018,8,5,10,0,739.0,200.0,3.0,26.0,799.0,906.56,670.1
2018,8,5,10,15,745.0,205.5,3.1,26.65,827.5,924.07,679.47
2018,8,5,10,30,751.0,211.0,3.2,27.3,856.0,939.06,687.32
2018,8,5,10,45,753.5,215.5,3.3,27.9,876.5,947.11,690.8
2018,8,5,11,0,756.0,220.0,3.4,28.5,897.0,952.47,692.65
2018,8,5,11,15,757.0,223.5,3.45,29.0,911.0,952.71,691.22
2018,8,5,11,30,758.0,227.0,3.5,29.5,925.0,950.28,688.19
2018,8,5,11,45,755.5,231.0,3.55,29.95,931.0,942.45,681.91
2018,8,5,12,0,753.0,235.0,3.6,30.4,937.0,932.1,674.13
2018,8,5,12,15,776.5,220.0,3.6,30.85,943.5,924.18,667.77
2018,8,5,12,30,800.0,205.0,3.6,31.3,950.0,911.77,658.56
2018,8,5,12,45,828.5,185.0,3.65,31.75,950.5,897.98,648.87
2018,8,5,13,0,857.0,165.0,3.7,32.2,951.0,880.7,636.96
2018,8,5,13,15,853.0,163.5,3.7,32.35,935.0,850.99,617.42
2018,8,5,13,30,849.0,162.0,3.7,32.5,919.0,819.27,596.58
2018,8,5,13,45,843.0,161.0,3.7,32.65,896.0,784.64,573.72
2018,8,5,14,0,837.0,160.0,3.7,32.8,873.0,748.41,549.26
2018,8,5,14,15,828.5,157.5,3.8,32.65,843.0,707.67,521.47
2018,8,5,14,30,820.0,155.0,3.9,32.5,813.0,665.88,492.31
2018,8,5,14,45,809.5,152.5,3.95,32.4,777.5,622.03,460.74
2018,8,5,15,0,799.0,150.0,4.0,32.3,742.0,577.67,428.05
2018,8,5,15,15,784.5,146.5,4.0,32.3,700.5,530.08,391.97
2018,8,5,15,30,770.0,143.0,4.0,32.3,659.0,479.46,352.93
2018,8,5,15,45,751.5,137.5,4.15,31.6,612.5,428.85,314.04
2018,8,5,16,0,733.0,132.0,4.3,30.9,566.0,379.34,274.79
2018,8,5,16,15,707.0,127.5,4.35,30.3,516.5,329.62,234.4
2018,8,5,16,30,681.0,123.0,4.4,29.7,467.0,282.13,195.19
2018,8,5,16,45,647.0,116.5,4.4,29.1,415.5,233.6,155.5
2018,8,5,17,0,613.0,110.0,4.4,28.5,364.0,188.49,119.45
2018,8,5,17,15,564.0,102.5,4.35,27.5,311.5,144.37,87.15
2018,8,5,17,30,515.0,95.0,4.3,26.5,259.0,105.3,62.55
2018,8,5,17,45,450.5,84.0,4.25,25.5,208.5,67.79,44.92
2018,8,5,18,0,386.0,73.0,4.2,24.5,158.0,53.54,40.26
2018,8,5,18,15,303.5,58.0,4.15,23.45,114.0,43.56,31.46
2018,8,5,18,30,221.0,43.0,4.1,22.4,70.0,33.04,21.86
2018,8,5,18,45,133.5,26.5,4.05,21.4,40.5,20.7,7.71
2018,8,5,19,0,46.0,10.0,4.0,20.4,11.0,9.83,0.0
2018,8,5,19,15,23.0,5.0,4.0,19.85,5.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,19.3,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,18.75,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,18.2,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,17.85,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.7,16.55,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,5,15,10.0,3.0,1.65,13.15,3.5,2.95,0.0
2018,8,6,5,30,20.0,6.0,1.8,13.5,7.0,11.53,0.0
2018,8,6,5,45,46.5,19.5,2.0,13.8,25.0,43.51,25.73
2018,8,6,6,0,73.0,33.0,2.2,14.1,43.0,71.29,52.52
2018,8,6,6,15,102.5,56.0,2.15,14.45,76.5,108.59,85.18
2018,8,6,6,30,132.0,79.0,2.1,14.8,110.0,153.09,123.63
2018,8,6,6,45,159.5,105.0,2.1,15.2,151.5,202.28,165.29
2018,8,6,7,0,187.0,131.0,2.1,15.6,193.0,253.17,207.38
2018,8,6,7,15,212.5,157.0,2.05,16.25,238.5,304.53,248.46
2018,8,6,7,30,238.0,183.0,2.0,16.9,284.0,365.13,295.47
2018,8,6,7,45,261.0,206.5,2.0,17.6,330.5,414.83,332.76
2018,8,6,8,0,284.0,230.0,2.0,18.3,377.0,465.46,369.79
2018,8,6,8,15,304.0,250.5,2.0,19.25,421.5,511.14,401.78
2018,8,6,8,30,324.0,271.0,2.0,20.2,466.0,557.18,433.22
2018,8,6,8,45,341.0,289.0,2.0,21.15,508.0,598.15,460.19
2018,8,6,9,0,358.0,307.0,2.0,22.1,550.0,638.92,486.43
2018,8,6,9,15,378.0,319.5,2.05,23.2,590.0,675.89,509.62
2018,8,6,9,30,398.0,332.0,2.1,24.3,630.0,712.47,532.1
2018,8,6,9,45,417.0,340.5,2.1,25.4,666.0,743.22,549.95
2018,8,6,10,0,436.0,349.0,2.1,26.5,702.0,779.91,571.32
2018,8,6,10,15,444.5,358.0,2.2,27.4,728.5,799.22,581.85
2018,8,6,10,30,453.0,367.0,2.3,28.3,755.0,816.93,591.39
2018,8,6,10,45,459.5,373.5,2.4,29.15,776.0,828.53,597.03
2018,8,6,11,0,466.0,380.0,2.5,30.0,797.0,838.37,601.55
2018,8,6,11,15,471.5,384.0,2.6,30.75,811.5,842.93,602.94
2018,8,6,11,30,477.0,388.0,2.7,31.5,826.0,845.67,603.21
2018,8,6,11,45,481.0,389.0,2.8,32.25,833.5,842.22,599.55
2018,8,6,12,0,485.0,390.0,2.9,33.0,841.0,837.0,594.82
2018,8,6,12,15,537.0,358.0,3.05,33.55,857.5,841.44,598.86
2018,8,6,12,30,589.0,326.0,3.2,34.1,874.0,842.86,600.77
2018,8,6,12,45,656.0,283.0,3.3,34.7,888.0,842.66,601.7
2018,8,6,13,0,723.0,240.0,3.4,35.3,902.0,838.85,600.14
2018,8,6,13,15,724.0,234.5,3.5,35.45,888.0,811.98,582.62
2018,8,6,13,30,725.0,229.0,3.6,35.6,874.0,783.26,563.79
2018,8,6,13,45,725.5,223.0,3.7,35.75,854.0,751.92,542.94
2018,8,6,14,0,726.0,217.0,3.8,35.9,834.0,718.94,520.63
2018,8,6,14,15,720.5,211.0,3.85,35.75,805.5,680.36,494.52
2018,8,6,14,30,715.0,205.0,3.9,35.6,777.0,640.8,467.21
2018,8,6,14,45,708.0,197.5,4.0,35.45,742.5,598.17,437.28
2018,8,6,15,0,701.0,190.0,4.1,35.3,708.0,555.01,406.22
2018,8,6,15,15,684.5,185.0,4.1,35.3,667.0,508.92,371.83
2018,8,6,15,30,668.0,180.0,4.1,35.3,626.0,463.49,337.18
2018,8,6,15,45,649.0,173.0,4.15,34.55,581.5,416.09,301.4
2018,8,6,16,0,630.0,166.0,4.2,33.8,537.0,369.99,265.64
2018,8,6,16,15,600.0,159.0,4.15,33.1,488.0,321.94,227.76
2018,8,6,16,30,570.0,152.0,4.1,32.4,439.0,276.58,191.56
2018,8,6,16,45,530.0,144.0,4.05,31.7,388.0,230.7,155.42
2018,8,6,17,0,490.0,136.0,4.0,31.0,337.0,188.77,123.21
2018,8,6,17,15,436.5,124.5,3.95,29.75,285.5,146.51,93.29
2018,8,6,17,30,383.0,113.0,3.9,28.5,234.0,109.76,70.31
2018,8,6,17,45,318.0,96.5,3.85,27.3,184.5,74.38,52.04
2018,8,6,18,0,253.0,80.0,3.8,26.1,135.0,62.93,47.9
2018,8,6,18,15,192.0,59.0,3.8,25.0,94.5,47.44,34.46
2018,8,6,18,30,131.0,38.0,3.8,23.9,54.0,31.32,20.19
2018,8,6,18,45,77.5,22.0,3.85,22.85,30.5,18.54,5.37
2018,8,6,19,0,24.0,6.0,3.9,21.8,7.0,5.9,0.0
2018,8,6,19,15,12.0,3.0,3.9,21.3,3.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,20.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.95,20.3,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,19.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,19.45,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,19.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.95,18.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,17.2,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,16.35,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.65,13.35,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,7,5,15,14.0,4.0,2.75,13.7,4.5,0.0,0.0
2018,8,7,5,30,28.0,8.0,2.8,14.0,9.0,15.69,0.0
2018,8,7,5,45,65.5,23.0,2.9,14.3,30.5,54.9,32.87
2018,8,7,6,0,103.0,38.0,3.0,14.6,52.0,89.59,66.89
2018,8,7,6,15,142.5,61.0,2.95,15.1,89.0,138.2,109.17
2018,8,7,6,30,182.0,84.0,2.9,15.6,126.0,189.42,153.3
2018,8,7,6,45,218.5,108.0,2.85,16.05,171.0,243.21,198.77
2018,8,7,7,0,255.0,132.0,2.8,16.5,216.0,299.56,245.19
2018,8,7,7,15,287.5,153.0,2.8,17.3,263.0,352.35,287.21
2018,8,7,7,30,320.0,174.0,2.8,18.1,310.0,407.16,329.58
2018,8,7,7,45,348.5,192.5,2.75,18.85,357.5,458.12,367.71
2018,8,7,8,0,377.0,211.0,2.7,19.6,405.0,510.34,405.72
2018,8,7,8,15,401.5,226.5,2.7,20.4,451.5,557.15,438.71
2018,8,7,8,30,426.0,242.0,2.7,21.2,498.0,612.65,477.06
2018,8,7,8,45,446.5,254.5,2.75,22.0,541.0,653.81,504.47
2018,8,7,9,0,467.0,267.0,2.8,22.8,584.0,694.65,531.2
2018,8,7,9,15,478.0,280.0,2.85,23.55,621.0,727.23,551.55
2018,8,7,9,30,489.0,293.0,2.9,24.3,658.0,758.59,570.81
2018,8,7,9,45,495.5,305.0,2.95,25.0,690.0,783.46,585.42
2018,8,7,10,0,502.0,317.0,3.0,25.7,722.0,806.68,598.8
2018,8,7,10,15,511.5,324.5,3.15,26.25,750.0,826.27,610.73
2018,8,7,10,30,521.0,332.0,3.3,26.8,778.0,844.12,621.46
2018,8,7,10,45,528.0,337.5,3.4,27.35,799.0,855.7,627.73
2018,8,7,11,0,535.0,343.0,3.5,27.9,820.0,865.32,632.74
2018,8,7,11,15,541.5,345.0,3.6,28.15,835.0,868.94,634.64
2018,8,7,11,30,548.0,347.0,3.7,28.4,850.0,870.54,635.28
2018,8,7,11,45,551.5,348.0,3.85,28.65,857.5,866.32,632.32
2018,8,7,12,0,555.0,349.0,4.0,28.9,865.0,860.12,628.08
2018,8,7,12,15,568.0,341.0,4.1,29.0,868.5,851.8,622.99
2018,8,7,12,30,581.0,333.0,4.2,29.1,872.0,841.39,616.49
2018,8,7,12,45,596.0,321.5,4.3,29.15,870.0,827.22,607.67
2018,8,7,13,0,611.0,310.0,4.4,29.2,868.0,809.84,596.62
2018,8,7,13,15,611.0,304.5,4.45,29.15,854.5,784.75,579.84
2018,8,7,13,30,611.0,299.0,4.5,29.1,841.0,758.2,561.9
2018,8,7,13,45,610.0,291.0,4.5,29.0,820.5,727.2,540.66
2018,8,7,14,0,609.0,283.0,4.5,28.9,800.0,694.98,518.3
2018,8,7,14,15,604.0,275.0,4.55,28.65,772.5,659.56,493.71
2018,8,7,14,30,599.0,267.0,4.6,28.4,745.0,622.65,467.65
2018,8,7,14,45,593.0,257.0,4.6,28.15,712.0,582.74,438.75
2018,8,7,15,0,587.0,247.0,4.6,27.9,679.0,542.44,408.94
2018,8,7,15,15,570.0,238.5,4.6,27.9,638.5,497.65,374.75
2018,8,7,15,30,553.0,230.0,4.6,27.9,598.0,453.74,340.58
2018,8,7,15,45,539.5,218.0,4.55,26.95,556.0,409.24,306.45
2018,8,7,16,0,526.0,206.0,4.5,26.0,514.0,365.64,272.12
2018,8,7,16,15,510.5,191.0,4.45,25.35,468.5,319.86,235.14
2018,8,7,16,30,495.0,176.0,4.4,24.7,423.0,275.46,198.75
2018,8,7,16,45,469.5,161.5,4.35,24.05,375.5,230.86,162.5
2018,8,7,17,0,444.0,147.0,4.3,23.4,328.0,188.87,129.02
2018,8,7,17,15,407.5,131.0,4.2,22.5,279.5,147.12,97.92
2018,8,7,17,30,371.0,115.0,4.1,21.6,231.0,109.25,72.72
2018,8,7,17,45,325.5,97.5,4.05,20.7,185.5,73.99,58.83
2018,8,7,18,0,280.0,80.0,4.0,19.8,140.0,59.39,46.09
2018,8,7,18,15,220.0,60.5,3.9,19.15,99.5,48.56,36.27
2018,8,7,18,30,160.0,41.0,3.8,18.5,59.0,33.62,22.54
2018,8,7,18,45,98.0,24.5,3.7,17.85,34.0,20.5,5.5
2018,8,7,19,0,36.0,8.0,3.6,17.2,9.0,7.86,0.0
2018,8,7,19,15,18.0,4.0,3.6,16.9,4.5,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,2.75,12.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.5,2.45,13.05,7.5,0.0,0.0
2018,8,8,5,30,65.0,13.0,2.6,13.6,15.0,30.82,0.0
2018,8,8,5,45,145.5,30.0,2.75,14.2,45.5,97.66,60.36
2018,8,8,6,0,226.0,47.0,2.9,14.8,76.0,154.84,117.87
2018,8,8,6,15,298.5,62.5,2.8,15.5,119.5,212.83,168.88
2018,8,8,6,30,371.0,78.0,2.7,16.2,163.0,277.6,224.49
2018,8,8,6,45,430.0,90.5,2.6,16.95,212.5,338.19,275.36
2018,8,8,7,0,489.0,103.0,2.5,17.7,262.0,403.53,328.27
2018,8,8,7,15,533.5,111.5,2.45,18.55,313.0,459.8,372.2
2018,8,8,7,30,578.0,120.0,2.4,19.4,364.0,522.12,419.09
2018,8,8,7,45,614.0,126.5,2.35,20.3,415.0,576.02,457.93
2018,8,8,8,0,650.0,133.0,2.3,21.2,466.0,631.04,496.3
2018,8,8,8,15,677.5,138.0,2.25,22.15,515.5,678.83,528.02
2018,8,8,8,30,705.0,143.0,2.2,23.1,565.0,726.55,558.24
2018,8,8,8,45,728.0,146.5,2.15,24.0,611.5,768.59,583.3
2018,8,8,9,0,751.0,150.0,2.1,24.9,658.0,809.72,607.17
2018,8,8,9,15,739.5,166.5,2.1,25.75,692.0,834.11,619.79
2018,8,8,9,30,728.0,183.0,2.1,26.6,726.0,855.37,630.36
2018,8,8,9,45,705.0,205.5,2.1,27.45,751.5,869.51,636.18
2018,8,8,10,0,682.0,228.0,2.1,28.3,777.0,880.09,639.76
2018,8,8,10,15,696.0,229.5,2.15,29.05,807.0,900.04,650.22
2018,8,8,10,30,710.0,231.0,2.2,29.8,837.0,917.77,659.14
2018,8,8,10,45,723.5,230.0,2.25,30.55,861.0,930.11,664.64
2018,8,8,11,0,737.0,229.0,2.3,31.3,885.0,939.99,668.66
2018,8,8,11,15,746.0,228.5,2.4,31.85,902.0,943.56,669.78
2018,8,8,11,30,755.0,228.0,2.5,32.4,919.0,944.5,669.37
2018,8,8,11,45,763.0,225.0,2.6,32.95,928.0,939.33,665.18
2018,8,8,12,0,771.0,222.0,2.7,33.5,937.0,931.51,659.43
2018,8,8,12,15,766.0,224.5,2.8,33.8,934.5,914.78,648.75
2018,8,8,12,30,761.0,227.0,2.9,34.1,932.0,895.78,636.71
2018,8,8,12,45,752.5,231.0,3.0,34.45,922.5,873.1,622.15
2018,8,8,13,0,744.0,235.0,3.1,34.8,913.0,848.56,606.27
2018,8,8,13,15,743.0,230.5,3.2,34.9,898.0,820.39,588.25
2018,8,8,13,30,742.0,226.0,3.3,35.0,883.0,790.4,568.77
2018,8,8,13,45,740.0,221.0,3.4,35.05,861.5,757.49,547.15
2018,8,8,14,0,738.0,216.0,3.5,35.1,840.0,723.05,524.1
2018,8,8,14,15,731.5,210.0,3.55,34.95,810.5,683.27,497.19
2018,8,8,14,30,725.0,204.0,3.6,34.8,781.0,642.57,469.08
2018,8,8,14,45,716.5,197.5,3.7,34.65,746.0,599.47,438.78
2018,8,8,15,0,708.0,191.0,3.8,34.5,711.0,555.95,407.39
2018,8,8,15,15,691.5,185.5,3.8,34.5,669.5,509.06,372.36
2018,8,8,15,30,675.0,180.0,3.8,34.5,628.0,462.84,337.04
2018,8,8,15,45,658.0,172.0,3.95,33.65,583.0,415.02,301.06
2018,8,8,16,0,641.0,164.0,4.1,32.8,538.0,368.31,264.81
2018,8,8,16,15,619.5,155.0,4.15,31.95,490.5,320.6,226.96
2018,8,8,16,30,598.0,146.0,4.2,31.1,443.0,274.81,190.03
2018,8,8,16,45,567.5,136.0,4.25,30.2,393.0,228.19,152.82
2018,8,8,17,0,537.0,126.0,4.3,29.3,343.0,184.41,118.7
2018,8,8,17,15,496.0,114.0,4.25,28.1,293.0,141.03,87.48
2018,8,8,17,30,455.0,102.0,4.2,26.9,243.0,101.94,63.18
2018,8,8,17,45,400.5,87.5,4.15,25.65,194.5,65.13,50.1
2018,8,8,18,0,346.0,73.0,4.1,24.4,146.0,53.96,40.56
2018,8,8,18,15,274.0,56.0,4.0,23.35,104.0,42.31,30.28
2018,8,8,18,30,202.0,39.0,3.9,22.3,62.0,30.05,19.07
2018,8,8,18,45,123.5,23.5,3.8,21.25,35.5,18.42,2.71
2018,8,8,19,0,45.0,8.0,3.7,20.2,9.0,7.86,0.0
2018,8,8,19,15,22.5,4.0,3.65,19.7,4.5,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,19.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.55,18.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.45,17.8,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.35,16.65,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,8,9,5,15,27.0,5.0,2.3,13.0,6.0,0.0,0.0
2018,8,9,5,30,54.0,10.0,2.5,13.5,12.0,24.71,0.0
2018,8,9,5,45,131.5,27.0,2.7,14.0,41.5,88.16,52.17
2018,8,9,6,0,209.0,44.0,2.9,14.5,71.0,144.39,109.52
2018,8,9,6,15,277.0,61.5,2.8,15.25,114.0,202.11,160.27
2018,8,9,6,30,345.0,79.0,2.7,16.0,157.0,266.03,215.16
2018,8,9,6,45,399.5,92.5,2.6,16.75,205.0,324.17,264.12
2018,8,9,7,0,454.0,106.0,2.5,17.5,253.0,386.67,314.92
2018,8,9,7,15,497.0,117.5,2.4,18.55,304.0,443.93,359.38
2018,8,9,7,30,540.0,129.0,2.3,19.6,355.0,503.82,404.1
2018,8,9,7,45,575.0,136.5,2.25,20.65,405.5,559.14,443.78
2018,8,9,8,0,610.0,144.0,2.2,21.7,456.0,613.15,481.16
2018,8,9,8,15,637.5,151.0,2.15,22.75,505.0,661.79,513.31
2018,8,9,8,30,665.0,158.0,2.1,23.8,554.0,710.42,544.43
2018,8,9,8,45,688.0,162.5,2.05,24.8,600.0,752.4,569.79
2018,8,9,9,0,711.0,167.0,2.0,25.8,646.0,793.53,593.47
2018,8,9,9,15,721.0,173.5,1.95,26.85,685.0,824.52,609.65
2018,8,9,9,30,731.0,180.0,1.9,27.9,724.0,853.59,624.3
2018,8,9,9,45,736.0,188.0,1.85,28.9,757.5,877.68,635.57
2018,8,9,10,0,741.0,196.0,1.8,29.9,791.0,899.37,645.15
2018,8,9,10,15,753.5,197.5,1.8,30.8,821.0,918.65,653.91
2018,8,9,10,30,766.0,199.0,1.8,31.7,851.0,935.55,661.14
2018,8,9,10,45,776.0,199.0,1.8,32.6,874.5,946.01,664.37
2018,8,9,11,0,786.0,199.0,1.8,33.5,898.0,950.42,663.96
2018,8,9,11,15,792.5,199.0,1.85,34.25,913.5,952.55,663.29
2018,8,9,11,30,799.0,199.0,1.9,35.0,929.0,951.92,661.04
2018,8,9,11,45,804.5,197.5,1.95,35.8,937.0,946.13,655.59
2018,8,9,12,0,810.0,196.0,2.0,36.6,945.0,937.6,648.61
2018,8,9,12,15,804.0,200.0,2.2,36.95,943.0,921.39,639.64
2018,8,9,12,30,798.0,204.0,2.4,37.3,941.0,902.83,629.08
2018,8,9,12,45,787.5,208.5,2.55,37.65,930.5,878.7,614.49
2018,8,9,13,0,777.0,213.0,2.7,38.0,920.0,853.38,599.05
2018,8,9,13,15,775.0,210.0,2.85,38.0,905.0,825.04,582.39
2018,8,9,13,30,773.0,207.0,3.0,38.0,890.0,794.83,563.94
2018,8,9,13,45,768.5,203.0,3.15,38.05,867.0,760.06,541.68
2018,8,9,14,0,764.0,199.0,3.3,38.1,844.0,723.85,518.0
2018,8,9,14,15,755.5,196.0,3.4,37.85,814.5,684.56,492.09
2018,8,9,14,30,747.0,193.0,3.5,37.6,785.0,644.42,464.96
2018,8,9,14,45,736.0,188.0,3.6,37.4,749.0,600.32,434.35
2018,8,9,15,0,725.0,183.0,3.7,37.2,713.0,555.95,402.74
2018,8,9,15,15,708.5,178.0,3.7,37.2,671.5,508.76,367.81
2018,8,9,15,30,692.0,173.0,3.7,37.2,630.0,462.19,332.55
2018,8,9,15,45,672.0,166.0,3.85,36.3,584.0,413.25,296.15
2018,8,9,16,0,652.0,159.0,4.0,35.4,538.0,365.69,259.66
2018,8,9,16,15,626.5,151.0,3.95,34.6,489.0,317.13,221.46
2018,8,9,16,30,601.0,143.0,3.9,33.8,440.0,270.88,184.57
2018,8,9,16,45,567.5,133.5,3.9,33.0,389.5,224.11,147.71
2018,8,9,17,0,534.0,124.0,3.9,32.2,339.0,180.36,114.17
2018,8,9,17,15,491.0,112.5,3.75,31.0,288.5,137.44,83.96
2018,8,9,17,30,448.0,101.0,3.6,29.8,238.0,99.01,60.83
2018,8,9,17,45,392.0,86.5,3.5,28.6,190.0,62.71,47.42
2018,8,9,18,0,336.0,72.0,3.4,27.4,142.0,53.31,39.46
2018,8,9,18,15,264.0,55.0,3.35,26.35,100.5,41.62,29.26
2018,8,9,18,30,192.0,38.0,3.3,25.3,59.0,29.32,18.06
2018,8,9,18,45,113.5,22.0,3.25,24.25,33.0,17.24,0.21
2018,8,9,19,0,35.0,6.0,3.2,23.2,7.0,5.9,0.0
2018,8,9,19,15,17.5,3.0,3.3,22.65,3.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.4,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.45,21.5,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.5,20.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.6,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.55,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.5,17.9,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.25,16.2,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.85,14.1,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,10,5,15,46.5,6.5,3.0,14.6,8.0,0.0,0.0
2018,8,10,5,30,93.0,13.0,3.1,15.1,16.0,38.21,0.0
2018,8,10,5,45,208.0,27.0,3.2,15.65,48.5,112.03,63.73
2018,8,10,6,0,323.0,41.0,3.3,16.2,81.0,182.59,137.46
