Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,15,401.0,52.5,3.25,17.0,126.0,243.69,191.83
2018,8,10,6,30,479.0,64.0,3.2,17.8,171.0,311.8,250.47
2018,8,10,6,45,532.5,73.0,3.1,18.65,220.5,371.25,300.55
2018,8,10,7,0,586.0,82.0,3.0,19.5,270.0,434.6,351.78
2018,8,10,7,15,623.5,89.0,3.0,20.6,321.0,489.66,394.42
2018,8,10,7,30,661.0,96.0,3.0,21.7,372.0,546.57,436.79
2018,8,10,7,45,687.5,102.5,2.95,22.85,422.0,596.96,472.4
2018,8,10,8,0,714.0,109.0,2.9,24.0,472.0,647.72,506.95
2018,8,10,8,15,736.0,113.5,2.9,24.95,520.0,692.89,536.07
2018,8,10,8,30,758.0,118.0,2.9,25.9,568.0,737.55,563.84
2018,8,10,8,45,774.0,122.5,2.9,26.8,613.0,773.8,585.23
2018,8,10,9,0,790.0,127.0,2.9,27.7,658.0,811.5,607.26
2018,8,10,9,15,797.0,133.5,2.9,28.6,697.0,841.99,624.01
2018,8,10,9,30,804.0,140.0,2.9,29.5,736.0,870.22,639.07
2018,8,10,9,45,806.0,147.5,2.95,30.4,769.0,892.62,650.45
2018,8,10,10,0,808.0,155.0,3.0,31.3,802.0,912.34,660.06
2018,8,10,10,15,817.0,156.0,3.1,31.9,830.5,928.98,668.82
2018,8,10,10,30,826.0,157.0,3.2,32.5,859.0,942.99,675.94
2018,8,10,10,45,832.5,158.5,3.3,33.15,881.5,952.47,680.07
2018,8,10,11,0,839.0,160.0,3.4,33.8,904.0,959.11,682.49
2018,8,10,11,15,843.0,160.5,3.5,34.2,918.5,959.51,681.73
2018,8,10,11,30,847.0,161.0,3.6,34.6,933.0,957.02,679.27
2018,8,10,11,45,849.0,161.0,3.7,35.05,940.0,949.31,673.44
2018,8,10,12,0,851.0,161.0,3.8,35.5,947.0,938.77,665.92
2018,8,10,12,15,849.0,162.0,3.9,35.7,945.5,922.88,655.73
2018,8,10,12,30,847.0,163.0,4.0,35.9,944.0,904.39,643.94
2018,8,10,12,45,842.5,164.0,4.05,36.15,935.0,881.3,628.81
2018,8,10,13,0,838.0,165.0,4.1,36.4,926.0,855.95,612.25
2018,8,10,13,15,834.5,163.5,4.2,36.4,910.0,826.92,594.08
2018,8,10,13,30,831.0,162.0,4.3,36.4,894.0,795.88,574.48
2018,8,10,13,45,825.0,160.0,4.4,36.4,870.5,760.67,551.92
2018,8,10,14,0,819.0,158.0,4.5,36.4,847.0,723.9,527.22
2018,8,10,14,15,810.0,155.5,4.6,36.15,816.5,683.29,499.55
2018,8,10,14,30,801.0,153.0,4.7,35.9,786.0,641.7,470.56
2018,8,10,14,45,789.0,150.0,4.75,35.65,750.0,597.12,438.73
2018,8,10,15,0,777.0,147.0,4.8,35.4,714.0,552.21,405.86
2018,8,10,15,15,762.0,143.5,4.8,35.4,672.5,502.24,368.07
2018,8,10,15,30,747.0,140.0,4.8,35.4,631.0,455.29,331.56
2018,8,10,15,45,727.5,135.5,4.85,34.45,585.5,406.24,293.96
2018,8,10,16,0,708.0,131.0,4.9,33.5,540.0,358.39,256.18
2018,8,10,16,15,683.0,125.0,4.9,32.75,491.0,309.01,216.27
2018,8,10,16,30,658.0,119.0,4.9,32.0,442.0,261.79,177.62
2018,8,10,16,45,625.0,112.0,4.85,31.2,391.5,214.47,139.42
2018,8,10,17,0,592.0,105.0,4.8,30.4,341.0,170.5,105.1
2018,8,10,17,15,548.0,96.5,4.7,29.3,290.5,127.63,74.85
2018,8,10,17,30,504.0,88.0,4.6,28.2,240.0,89.54,52.76
2018,8,10,17,45,444.5,77.0,4.5,27.1,192.0,55.25,41.41
2018,8,10,18,0,385.0,66.0,4.4,26.0,144.0,48.7,35.78
2018,8,10,18,15,303.0,52.0,4.4,25.05,102.5,39.33,27.45
2018,8,10,18,30,221.0,38.0,4.4,24.1,61.0,29.45,18.1
2018,8,10,18,45,130.0,23.0,4.35,23.15,34.5,18.18,0.0
2018,8,10,19,0,39.0,8.0,4.3,22.2,8.0,7.86,0.0
2018,8,10,19,15,19.5,4.0,4.35,21.75,4.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.4,21.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.4,20.85,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.4,20.4,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.4,19.8,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.35,19.55,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.3,19.3,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.25,18.65,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.1,18.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.0,17.95,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,3.85,17.65,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,11,5,15,29.5,5.5,4.0,15.95,6.5,0.0,0.0
2018,8,11,5,30,59.0,11.0,4.1,16.4,13.0,26.82,0.0
2018,8,11,5,45,149.0,27.5,4.2,16.8,43.0,93.02,49.36
2018,8,11,6,0,239.0,44.0,4.3,17.2,73.0,155.0,115.86
2018,8,11,6,15,313.0,58.5,4.25,18.0,116.0,212.54,166.72
2018,8,11,6,30,387.0,73.0,4.2,18.8,159.0,277.11,222.22
2018,8,11,6,45,441.5,85.0,4.2,19.6,207.0,335.28,271.41
2018,8,11,7,0,496.0,97.0,4.2,20.4,255.0,397.8,322.52
2018,8,11,7,15,536.0,106.5,4.2,21.35,305.0,455.56,367.93
2018,8,11,7,30,576.0,116.0,4.2,22.3,355.0,513.37,411.87
2018,8,11,7,45,605.5,124.5,4.25,23.3,405.0,564.81,449.47
2018,8,11,8,0,635.0,133.0,4.3,24.3,455.0,616.93,486.44
2018,8,11,8,15,658.5,139.5,4.3,25.05,502.5,662.77,518.1
2018,8,11,8,30,682.0,146.0,4.3,25.8,550.0,708.32,548.76
2018,8,11,8,45,699.0,152.5,4.3,26.55,594.5,748.04,573.8
2018,8,11,9,0,716.0,159.0,4.3,27.3,639.0,786.57,597.59
2018,8,11,9,15,727.5,165.0,4.35,27.95,678.5,818.42,616.79
2018,8,11,9,30,739.0,171.0,4.4,28.6,718.0,848.41,634.56
2018,8,11,9,45,745.5,178.0,4.45,29.25,752.0,872.94,648.47
2018,8,11,10,0,752.0,185.0,4.5,29.9,786.0,895.11,660.73
2018,8,11,10,15,759.5,189.0,4.55,30.35,815.0,912.53,670.34
2018,8,11,10,30,767.0,193.0,4.6,30.8,844.0,927.42,678.32
2018,8,11,10,45,771.0,196.5,4.65,31.2,865.0,935.9,682.25
2018,8,11,11,0,775.0,200.0,4.7,31.6,886.0,941.66,684.55
2018,8,11,11,15,777.5,202.0,4.8,31.8,900.0,938.54,682.11
2018,8,11,11,30,780.0,204.0,4.9,32.0,914.0,936.15,680.31
2018,8,11,11,45,780.0,206.0,5.0,32.15,920.5,928.78,675.44
2018,8,11,12,0,780.0,208.0,5.1,32.3,927.0,918.81,668.93
2018,8,11,12,15,783.5,205.5,5.15,32.25,927.0,905.09,660.25
2018,8,11,12,30,787.0,203.0,5.2,32.2,927.0,888.86,649.95
2018,8,11,12,45,789.0,199.5,5.3,32.15,919.5,867.95,636.81
2018,8,11,13,0,791.0,196.0,5.4,32.1,912.0,844.71,622.07
2018,8,11,13,15,785.0,195.0,5.45,31.9,895.0,815.19,603.11
2018,8,11,13,30,779.0,194.0,5.5,31.7,878.0,783.95,582.77
2018,8,11,13,45,770.5,192.0,5.55,31.5,854.0,747.41,557.69
2018,8,11,14,0,762.0,190.0,5.6,31.3,830.0,710.15,531.66
2018,8,11,14,15,751.5,188.0,5.6,30.95,800.0,670.52,503.59
2018,8,11,14,30,741.0,186.0,5.6,30.6,770.0,630.17,474.43
2018,8,11,14,45,728.0,182.0,5.6,30.25,733.5,586.03,441.93
2018,8,11,15,0,715.0,178.0,5.6,29.9,697.0,541.8,408.62
2018,8,11,15,15,698.5,173.5,5.6,29.9,656.5,495.51,372.48
2018,8,11,15,30,682.0,169.0,5.6,29.9,616.0,449.85,336.07
2018,8,11,15,45,661.5,162.0,5.5,28.95,570.0,401.21,297.82
2018,8,11,16,0,641.0,155.0,5.4,28.0,524.0,354.01,259.76
2018,8,11,16,15,616.5,147.5,5.3,27.3,476.5,306.8,220.86
2018,8,11,16,30,592.0,140.0,5.2,26.6,429.0,261.83,183.43
2018,8,11,16,45,559.5,131.0,5.15,25.9,379.5,216.34,146.26
2018,8,11,17,0,527.0,122.0,5.1,25.2,330.0,173.7,112.63
2018,8,11,17,15,481.5,110.0,5.0,24.35,279.0,130.72,81.82
2018,8,11,17,30,436.0,98.0,4.9,23.5,228.0,92.5,58.8
2018,8,11,17,45,382.5,85.0,4.8,22.65,183.0,61.58,47.66
2018,8,11,18,0,329.0,72.0,4.7,21.8,138.0,53.64,40.64
2018,8,11,18,15,251.5,54.5,4.65,21.1,96.5,41.49,29.73
2018,8,11,18,30,174.0,37.0,4.6,20.4,55.0,28.71,17.62
2018,8,11,18,45,97.5,21.5,4.55,19.65,30.5,16.98,0.0
2018,8,11,19,0,21.0,6.0,4.5,18.9,6.0,5.9,0.0
2018,8,11,19,15,10.5,3.0,4.45,18.55,3.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.35,17.85,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.2,17.35,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.65,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.4,14.85,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,12,5,15,23.5,5.0,2.7,14.65,5.5,0.0,0.0
2018,8,12,5,30,47.0,10.0,2.8,15.1,11.0,22.49,0.0
2018,8,12,5,45,125.0,27.0,2.85,15.5,39.5,83.97,41.34
2018,8,12,6,0,203.0,44.0,2.9,15.9,68.0,141.58,105.68
2018,8,12,6,15,274.5,59.5,2.85,16.65,109.5,197.36,154.97
2018,8,12,6,30,346.0,75.0,2.8,17.4,151.0,259.96,208.74
2018,8,12,6,45,401.0,88.0,2.7,18.15,198.5,317.54,257.27
2018,8,12,7,0,456.0,101.0,2.6,18.9,246.0,379.55,307.72
2018,8,12,7,15,499.5,111.0,2.55,19.75,295.5,435.27,351.44
2018,8,12,7,30,543.0,121.0,2.5,20.6,345.0,493.7,395.68
2018,8,12,7,45,578.0,128.5,2.45,21.45,395.0,549.47,436.25
2018,8,12,8,0,613.0,136.0,2.4,22.3,445.0,603.39,474.17
2018,8,12,8,15,640.5,142.0,2.4,23.25,493.5,650.91,506.24
2018,8,12,8,30,668.0,148.0,2.4,24.2,542.0,698.41,537.41
2018,8,12,8,45,690.5,151.5,2.45,25.15,587.0,738.85,562.5
2018,8,12,9,0,713.0,155.0,2.5,26.1,632.0,778.43,586.33
2018,8,12,9,15,732.0,157.5,2.6,26.95,673.0,812.81,606.77
2018,8,12,9,30,751.0,160.0,2.7,27.8,714.0,845.67,625.98
2018,8,12,9,45,767.5,160.0,2.8,28.7,749.5,868.5,638.19
2018,8,12,10,0,784.0,160.0,2.9,29.6,785.0,892.89,651.43
2018,8,12,10,15,795.5,161.0,3.05,30.25,815.0,911.47,661.79
2018,8,12,10,30,807.0,162.0,3.2,30.9,845.0,927.54,670.55
2018,8,12,10,45,816.5,161.5,3.35,31.5,868.0,937.55,675.56
2018,8,12,11,0,826.0,161.0,3.5,32.1,891.0,944.82,678.9
2018,8,12,11,15,831.5,161.0,3.65,32.5,906.0,946.05,678.96
2018,8,12,11,30,837.0,161.0,3.8,32.9,921.0,944.41,677.29
2018,8,12,11,45,840.5,160.5,3.95,33.3,928.5,937.57,672.33
2018,8,12,12,0,844.0,160.0,4.1,33.7,936.0,927.9,665.64
2018,8,12,12,15,844.5,159.0,4.25,33.85,935.0,912.29,655.8
2018,8,12,12,30,845.0,158.0,4.4,34.0,934.0,894.05,644.29
2018,8,12,12,45,843.5,157.5,4.5,34.15,926.0,872.05,630.08
2018,8,12,13,0,842.0,157.0,4.6,34.3,918.0,847.67,614.3
2018,8,12,13,15,839.0,155.0,4.75,34.2,902.0,818.4,596.07
2018,8,12,13,30,836.0,153.0,4.9,34.1,886.0,787.09,576.55
2018,8,12,13,45,831.0,151.0,5.0,34.0,863.0,752.39,554.26
2018,8,12,14,0,826.0,149.0,5.1,33.9,840.0,716.06,529.79
2018,8,12,14,15,818.0,146.0,5.15,33.55,809.5,675.34,501.57
2018,8,12,14,30,810.0,143.0,5.2,33.2,779.0,633.55,471.93
2018,8,12,14,45,800.0,139.5,5.25,32.85,743.5,589.26,439.74
2018,8,12,15,0,790.0,136.0,5.3,32.5,708.0,544.45,406.32
2018,8,12,15,15,775.0,132.5,5.3,32.5,666.5,496.86,369.34
2018,8,12,15,30,760.0,129.0,5.3,32.5,625.0,449.62,331.78
2018,8,12,15,45,743.0,124.5,5.3,31.35,580.0,397.9,291.53
2018,8,12,16,0,726.0,120.0,5.3,30.2,535.0,350.21,253.07
2018,8,12,16,15,704.5,113.5,5.2,29.35,486.5,300.6,212.03
2018,8,12,16,30,683.0,107.0,5.1,28.5,438.0,252.8,172.01
2018,8,12,16,45,653.5,100.0,5.05,27.7,388.0,205.01,132.61
2018,8,12,17,0,624.0,93.0,5.0,26.9,338.0,160.18,97.08
2018,8,12,17,15,582.0,85.0,4.85,25.8,287.5,116.48,66.22
2018,8,12,17,30,540.0,77.0,4.7,24.7,237.0,77.29,44.25
2018,8,12,17,45,459.5,68.5,4.6,23.65,186.0,48.5,36.22
2018,8,12,18,0,379.0,60.0,4.5,22.6,135.0,44.22,32.41
2018,8,12,18,15,267.5,47.0,4.4,21.8,92.0,35.5,24.5
2018,8,12,18,30,156.0,34.0,4.3,21.0,49.0,26.31,15.39
2018,8,12,18,45,89.5,20.0,4.2,20.15,27.5,15.79,0.0
2018,8,12,19,0,23.0,6.0,4.1,19.3,6.0,5.9,0.0
2018,8,12,19,15,11.5,3.0,4.05,18.95,3.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,18.2,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.75,17.1,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.25,14.6,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,13,5,15,33.5,6.0,3.35,14.15,6.5,0.0,0.0
2018,8,13,5,30,67.0,12.0,3.5,14.6,13.0,29.71,0.0
2018,8,13,5,45,169.0,26.0,3.65,15.05,42.5,95.76,43.35
2018,8,13,6,0,271.0,40.0,3.8,15.5,72.0,160.84,119.91
2018,8,13,6,15,351.5,52.5,3.8,16.1,115.0,219.86,173.0
2018,8,13,6,30,432.0,65.0,3.8,16.7,158.0,288.31,232.46
2018,8,13,6,45,489.0,74.0,3.85,17.3,206.5,347.23,283.1
2018,8,13,7,0,546.0,83.0,3.9,17.9,255.0,410.36,335.58
2018,8,13,7,15,587.5,90.5,3.9,18.55,305.5,466.54,380.72
2018,8,13,7,30,629.0,98.0,3.9,19.2,356.0,524.94,426.09
2018,8,13,7,45,660.0,103.5,3.85,19.9,406.0,575.89,464.12
2018,8,13,8,0,691.0,109.0,3.8,20.6,456.0,627.59,501.54
2018,8,13,8,15,714.5,114.0,3.85,21.3,504.5,673.57,533.4
2018,8,13,8,30,738.0,119.0,3.9,22.0,553.0,719.18,563.69
2018,8,13,8,45,755.0,123.5,3.9,22.7,597.5,755.5,586.54
2018,8,13,9,0,772.0,128.0,3.9,23.4,642.0,793.45,610.23
2018,8,13,9,15,781.0,134.0,3.9,24.05,681.5,824.63,628.93
2018,8,13,9,30,790.0,140.0,3.9,24.7,721.0,853.69,645.98
2018,8,13,9,45,794.0,146.0,3.95,25.35,754.0,876.0,658.49
2018,8,13,10,0,798.0,152.0,4.0,26.0,787.0,895.74,669.26
2018,8,13,10,15,806.5,154.0,4.1,26.5,815.5,912.76,678.85
2018,8,13,10,30,815.0,156.0,4.2,27.0,844.0,927.17,686.74
2018,8,13,10,45,820.0,158.5,4.25,27.5,866.0,936.13,690.8
2018,8,13,11,0,825.0,161.0,4.3,28.0,888.0,942.26,693.09
2018,8,13,11,15,827.5,162.5,4.4,28.25,902.0,942.18,692.3
2018,8,13,11,30,830.0,164.0,4.5,28.5,916.0,939.24,689.76
2018,8,13,11,45,830.5,166.0,4.6,28.75,923.0,932.14,684.52
2018,8,13,12,0,831.0,168.0,4.7,29.0,930.0,922.27,677.84
2018,8,13,12,15,834.0,165.5,4.8,29.0,930.0,907.48,668.63
2018,8,13,12,30,837.0,163.0,4.9,29.0,930.0,890.04,657.67
2018,8,13,12,45,839.5,160.0,5.0,29.0,923.0,869.08,644.32
2018,8,13,13,0,842.0,157.0,5.1,29.0,916.0,845.61,629.23
2018,8,13,13,15,837.5,156.5,5.2,28.75,900.0,816.53,610.81
2018,8,13,13,30,833.0,156.0,5.3,28.5,884.0,785.46,590.86
2018,8,13,13,45,826.0,154.5,5.35,28.3,860.0,749.8,567.14
2018,8,13,14,0,819.0,153.0,5.4,28.1,836.0,712.65,541.04
2018,8,13,14,15,809.5,151.5,5.45,27.65,806.0,672.53,512.52
2018,8,13,14,30,800.0,150.0,5.5,27.2,776.0,631.46,482.63
2018,8,13,14,45,788.0,146.5,5.55,26.8,739.5,586.37,448.97
2018,8,13,15,0,776.0,143.0,5.6,26.4,703.0,540.96,414.19
2018,8,13,15,15,760.5,139.5,5.6,26.4,661.5,490.77,374.28
2018,8,13,15,30,745.0,136.0,5.6,26.4,620.0,443.64,335.77
2018,8,13,15,45,725.0,132.0,5.5,25.2,574.5,394.94,296.61
2018,8,13,16,0,705.0,128.0,5.4,24.0,529.0,347.51,257.4
2018,8,13,16,15,680.0,122.5,5.35,23.3,480.5,298.8,216.12
2018,8,13,16,30,655.0,117.0,5.3,22.6,432.0,252.27,176.34
2018,8,13,16,45,621.5,109.5,5.2,21.85,381.5,204.77,136.62
2018,8,13,17,0,588.0,102.0,5.1,21.1,331.0,160.69,101.32
2018,8,13,17,15,543.5,93.0,5.0,20.4,280.5,117.89,70.74
2018,8,13,17,30,499.0,84.0,4.9,19.7,230.0,79.92,49.32
2018,8,13,17,45,437.5,73.0,4.8,19.0,182.5,52.61,40.52
2018,8,13,18,0,376.0,62.0,4.7,18.3,135.0,45.95,34.49
2018,8,13,18,15,290.5,48.0,4.6,17.75,94.0,36.45,25.71
2018,8,13,18,30,205.0,34.0,4.5,17.2,53.0,26.44,15.49
2018,8,13,18,45,115.0,19.5,4.4,16.65,29.0,15.46,0.0
2018,8,13,19,0,25.0,5.0,4.3,16.1,5.0,4.91,0.0
2018,8,13,19,15,12.5,2.5,4.25,15.85,2.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.85,14.65,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.7,13.85,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.45,13.55,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,14,5,15,2.5,4.0,3.55,14.0,4.0,0.0,0.0
2018,8,14,5,30,5.0,8.0,3.7,14.4,8.0,9.19,0.0
2018,8,14,5,45,45.5,24.5,3.85,14.8,29.5,45.4,15.67
2018,8,14,6,0,86.0,41.0,4.0,15.2,51.0,82.87,60.02
2018,8,14,6,15,137.0,59.0,4.05,15.7,84.0,133.01,103.82
2018,8,14,6,30,188.0,77.0,4.1,16.2,117.0,182.09,146.47
2018,8,14,6,45,261.0,96.5,4.2,16.7,168.5,248.53,203.02
2018,8,14,7,0,334.0,116.0,4.3,17.2,220.0,321.04,263.53
2018,8,14,7,15,376.5,130.5,4.3,17.7,268.0,383.22,313.98
2018,8,14,7,30,419.0,145.0,4.3,18.2,316.0,440.78,359.57
2018,8,14,7,45,474.0,154.5,4.3,18.7,372.0,503.56,408.31
2018,8,14,8,0,529.0,164.0,4.3,19.2,428.0,569.36,458.1
2018,8,14,8,15,561.5,171.0,4.3,19.65,477.0,618.23,493.75
2018,8,14,8,30,594.0,178.0,4.3,20.1,526.0,667.72,529.17
2018,8,14,8,45,618.0,183.5,4.25,20.6,570.5,712.47,560.0
2018,8,14,9,0,642.0,189.0,4.2,21.1,615.0,753.51,587.62
2018,8,14,9,15,672.0,187.5,4.25,21.55,658.0,791.33,613.1
2018,8,14,9,30,702.0,186.0,4.3,22.0,701.0,828.17,636.87
2018,8,14,9,45,732.5,179.5,4.3,22.45,740.0,858.87,655.89
2018,8,14,10,0,763.0,173.0,4.3,22.9,779.0,888.03,673.73
2018,8,14,10,15,774.0,174.5,4.35,23.25,808.0,902.73,682.0
2018,8,14,10,30,785.0,176.0,4.4,23.6,837.0,918.54,691.19
2018,8,14,10,45,794.5,176.0,4.4,24.0,860.0,928.81,696.27
2018,8,14,11,0,804.0,176.0,4.4,24.4,883.0,936.37,699.63
2018,8,14,11,15,811.0,175.5,4.5,24.65,898.5,938.33,700.17
2018,8,14,11,30,818.0,175.0,4.6,24.9,914.0,937.48,699.26
2018,8,14,11,45,823.5,172.5,4.65,25.2,921.5,930.43,693.75
2018,8,14,12,0,829.0,170.0,4.7,25.5,929.0,920.58,686.49
2018,8,14,12,15,831.5,168.0,4.75,25.6,928.5,905.8,676.52
2018,8,14,12,30,834.0,166.0,4.8,25.7,928.0,888.38,664.83
2018,8,14,12,45,836.0,163.5,4.85,25.85,921.0,867.46,650.66
2018,8,14,13,0,838.0,161.0,4.9,26.0,914.0,844.06,634.79
2018,8,14,13,15,836.0,158.0,5.0,26.05,898.0,814.6,615.21
2018,8,14,13,30,834.0,155.0,5.1,26.1,882.0,783.06,594.06
2018,8,14,13,45,831.5,150.5,5.15,26.1,859.0,747.78,569.99
2018,8,14,14,0,829.0,146.0,5.2,26.1,836.0,710.72,543.51
2018,8,14,14,15,822.0,143.5,5.25,25.85,806.5,670.93,514.65
2018,8,14,14,30,815.0,141.0,5.3,25.6,777.0,629.97,484.27
2018,8,14,14,45,806.0,137.5,5.35,25.3,741.5,585.97,451.0
2018,8,14,15,0,797.0,134.0,5.4,25.0,706.0,541.35,416.4
2018,8,14,15,15,782.0,130.0,5.4,25.0,664.0,492.96,377.51
2018,8,14,15,30,767.0,126.0,5.4,25.0,622.0,444.91,338.01
2018,8,14,15,45,750.0,121.0,5.4,24.1,576.5,392.45,295.4
2018,8,14,16,0,733.0,116.0,5.4,23.2,531.0,343.98,254.72
2018,8,14,16,15,711.0,110.0,5.35,22.6,482.5,294.36,212.16
2018,8,14,16,30,689.0,104.0,5.3,22.0,434.0,246.59,170.85
2018,8,14,16,45,658.0,97.5,5.25,21.4,383.5,198.76,130.41
2018,8,14,17,0,627.0,91.0,5.2,20.8,333.0,154.05,94.41
2018,8,14,17,15,582.0,84.0,5.05,20.1,282.5,111.03,64.08
2018,8,14,17,30,537.0,77.0,4.9,19.4,232.0,72.88,43.68
2018,8,14,17,45,474.5,67.0,4.8,18.7,183.5,47.76,36.32
2018,8,14,18,0,412.0,57.0,4.7,18.0,135.0,42.52,31.51
2018,8,14,18,15,320.0,44.5,4.5,17.45,94.0,33.74,23.35
2018,8,14,18,30,228.0,32.0,4.3,16.9,53.0,24.89,13.9
2018,8,14,18,45,128.0,18.5,4.1,16.4,29.0,18.18,0.0
2018,8,14,19,0,28.0,5.0,3.9,15.9,5.0,4.91,0.0
2018,8,14,19,15,14.0,2.5,3.8,15.65,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.0,13.15,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,8,15,5,15,25.5,4.5,2.65,13.55,5.0,0.0,0.0
2018,8,15,5,30,51.0,9.0,2.9,14.1,10.0,22.28,0.0
2018,8,15,5,45,153.0,24.0,3.2,14.7,39.0,86.53,28.36
2018,8,15,6,0,255.0,39.0,3.5,15.3,68.0,153.12,113.01
2018,8,15,6,15,338.5,51.5,3.5,15.85,110.5,212.15,166.42
2018,8,15,6,30,422.0,64.0,3.5,16.4,153.0,280.87,226.17
2018,8,15,6,45,467.0,74.0,3.55,17.0,198.0,334.22,272.4
2018,8,15,7,0,512.0,84.0,3.6,17.6,243.0,390.76,319.67
2018,8,15,7,15,572.0,88.5,3.55,18.2,296.5,452.9,369.9
2018,8,15,7,30,632.0,93.0,3.5,18.8,350.0,518.76,421.36
2018,8,15,7,45,666.5,97.5,3.45,19.4,400.5,570.91,460.52
2018,8,15,8,0,701.0,102.0,3.4,20.0,451.0,624.07,499.27
2018,8,15,8,15,726.0,106.0,3.4,20.6,499.5,670.29,531.08
2018,8,15,8,30,751.0,110.0,3.4,21.2,548.0,713.71,559.76
2018,8,15,8,45,669.0,147.5,3.4,21.8,561.0,713.44,556.38
2018,8,15,9,0,587.0,185.0,3.4,22.4,574.0,702.52,544.48
2018,8,15,9,15,562.5,210.0,3.45,22.95,601.5,717.36,552.32
2018,8,15,9,30,538.0,235.0,3.5,23.5,629.0,732.73,560.18
2018,8,15,9,45,691.5,177.5,3.55,24.05,709.0,818.85,621.28
2018,8,15,10,0,845.0,120.0,3.6,24.6,789.0,896.0,671.56
2018,8,15,10,15,853.5,121.5,3.7,25.05,818.0,913.27,681.08
2018,8,15,10,30,862.0,123.0,3.8,25.5,847.0,927.85,689.27
2018,8,15,10,45,852.0,133.5,3.9,25.95,865.0,931.71,690.34
2018,8,15,11,0,842.0,144.0,4.0,26.4,883.0,937.09,692.63
2018,8,15,11,15,851.5,141.5,4.1,26.65,899.0,935.1,690.61
2018,8,15,11,30,861.0,139.0,4.2,26.9,915.0,934.93,689.97
2018,8,15,11,45,875.5,131.0,4.35,27.2,925.5,930.96,686.98
2018,8,15,12,0,890.0,123.0,4.5,27.5,936.0,923.94,682.05
2018,8,15,12,15,889.5,123.5,4.6,27.6,935.0,908.87,672.15
2018,8,15,12,30,889.0,124.0,4.7,27.7,934.0,891.04,660.68
2018,8,15,12,45,887.0,122.5,4.8,27.8,924.5,867.36,645.23
2018,8,15,13,0,885.0,121.0,4.9,27.9,915.0,841.21,628.05
2018,8,15,13,15,882.0,120.0,4.95,27.8,899.0,812.36,609.15
2018,8,15,13,30,879.0,119.0,5.0,27.7,883.0,781.29,588.62
2018,8,15,13,45,874.0,117.5,5.1,27.6,860.0,746.24,565.34
2018,8,15,14,0,869.0,116.0,5.2,27.5,837.0,709.39,540.56
2018,8,15,14,15,862.0,114.0,5.25,27.15,807.0,669.14,511.61
2018,8,15,14,30,855.0,112.0,5.3,26.8,777.0,627.59,480.98
2018,8,15,14,45,845.5,110.0,5.35,26.5,741.5,583.48,447.57
2018,8,15,15,0,836.0,108.0,5.4,26.2,706.0,538.65,412.73
2018,8,15,15,15,822.5,105.5,5.4,26.2,664.5,487.53,371.75
2018,8,15,15,30,809.0,103.0,5.4,26.2,623.0,439.63,332.19
2018,8,15,15,45,792.5,99.0,5.35,25.25,577.5,389.56,291.17
2018,8,15,16,0,776.0,95.0,5.3,24.3,532.0,340.33,249.7
2018,8,15,16,15,754.5,90.5,5.2,23.75,483.0,290.28,206.52
2018,8,15,16,30,733.0,86.0,5.1,23.2,434.0,241.99,164.58
2018,8,15,16,45,703.5,81.5,5.0,22.6,384.0,190.92,121.47
2018,8,15,17,0,674.0,77.0,4.9,22.0,334.0,145.85,85.31
2018,8,15,17,15,631.0,71.0,4.8,21.35,283.0,101.53,54.55
2018,8,15,17,30,588.0,65.0,4.7,20.7,232.0,61.81,34.4
2018,8,15,17,45,526.0,57.5,4.55,20.0,184.0,39.68,29.06
2018,8,15,18,0,464.0,50.0,4.4,19.3,136.0,36.3,25.92
2018,8,15,18,15,368.0,40.0,4.25,18.75,94.5,30.36,20.27
2018,8,15,18,30,272.0,30.0,4.1,18.2,53.0,24.03,12.68
2018,8,15,18,45,154.0,18.0,3.95,17.65,29.0,17.69,0.0
2018,8,15,19,0,36.0,6.0,3.8,17.1,5.0,0.0,0.0
2018,8,15,19,15,18.0,3.0,3.7,16.85,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.85,13.65,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,16,5,15,38.0,4.5,2.2,13.35,5.0,0.0,0.0
2018,8,16,5,30,76.0,9.0,2.5,13.9,10.0,28.71,0.0
2018,8,16,5,45,206.0,21.5,2.8,14.5,40.5,99.15,25.08
2018,8,16,6,0,336.0,34.0,3.1,15.1,71.0,176.02,129.21
2018,8,16,6,15,424.5,43.0,3.15,15.7,115.0,237.98,186.22
2018,8,16,6,30,513.0,52.0,3.2,16.3,159.0,308.06,247.55
2018,8,16,6,45,571.0,59.0,3.25,16.9,209.0,368.22,299.6
2018,8,16,7,0,629.0,66.0,3.3,17.5,259.0,432.76,353.38
2018,8,16,7,15,669.0,71.0,3.3,18.15,310.5,488.34,398.09
2018,8,16,7,30,709.0,76.0,3.3,18.8,362.0,543.76,441.12
2018,8,16,7,45,737.5,79.5,3.3,19.4,412.5,593.86,478.66
2018,8,16,8,0,766.0,83.0,3.3,20.0,463.0,644.36,514.59
2018,8,16,8,15,787.5,86.5,3.3,20.75,512.0,689.79,544.76
2018,8,16,8,30,809.0,90.0,3.3,21.5,561.0,734.55,573.79
2018,8,16,8,45,825.5,92.5,3.3,22.25,606.0,773.23,597.87
2018,8,16,9,0,842.0,95.0,3.3,23.0,651.0,805.68,617.18
2018,8,16,9,15,851.0,99.0,3.3,23.65,691.0,836.45,635.35
2018,8,16,9,30,860.0,103.0,3.3,24.3,731.0,864.96,651.77
2018,8,16,9,45,865.0,107.0,3.3,25.0,764.5,887.49,663.85
2018,8,16,10,0,870.0,111.0,3.3,25.7,798.0,907.32,674.1
2018,8,16,10,15,877.0,112.5,3.3,26.35,826.5,923.54,682.06
2018,8,16,10,30,884.0,114.0,3.3,27.0,855.0,936.96,688.2
2018,8,16,10,45,889.5,115.0,3.3,27.6,877.0,945.57,691.39
2018,8,16,11,0,895.0,116.0,3.3,28.2,899.0,951.2,692.74
2018,8,16,11,15,898.0,116.5,3.35,28.7,913.0,950.98,691.01
2018,8,16,11,30,901.0,117.0,3.4,29.2,927.0,947.73,687.46
2018,8,16,11,45,902.5,117.5,3.4,29.75,934.0,940.09,680.72
2018,8,16,12,0,904.0,118.0,3.4,30.3,941.0,929.48,672.21
2018,8,16,12,15,903.0,118.5,3.55,30.6,940.0,913.74,662.05
2018,8,16,12,30,902.0,119.0,3.7,30.9,939.0,895.21,650.09
2018,8,16,12,45,899.0,119.0,3.8,31.2,929.5,871.82,634.65
2018,8,16,13,0,896.0,119.0,3.9,31.5,920.0,845.94,617.56
2018,8,16,13,15,892.0,118.5,4.0,31.5,903.5,816.42,598.71
2018,8,16,13,30,888.0,118.0,4.1,31.5,887.0,784.71,578.25
2018,8,16,13,45,882.5,116.0,4.25,31.5,863.0,748.47,554.7
2018,8,16,14,0,877.0,114.0,4.4,31.5,839.0,710.46,529.66
2018,8,16,14,15,870.0,112.0,4.5,31.2,809.0,669.87,501.19
2018,8,16,14,30,863.0,110.0,4.6,30.9,779.0,627.95,471.08
2018,8,16,14,45,853.0,108.0,4.7,30.6,742.5,583.19,438.2
2018,8,16,15,0,843.0,106.0,4.8,30.3,706.0,537.73,403.83
2018,8,16,15,15,829.5,103.5,4.8,30.3,664.5,486.24,363.43
2018,8,16,15,30,816.0,101.0,4.8,30.3,623.0,437.99,324.39
2018,8,16,15,45,799.5,97.0,4.85,29.3,577.0,387.58,284.07
2018,8,16,16,0,783.0,93.0,4.9,28.3,531.0,338.0,243.18
2018,8,16,16,15,761.5,88.5,4.85,27.55,482.0,287.62,200.63
2018,8,16,16,30,740.0,84.0,4.8,26.8,433.0,239.0,159.23
2018,8,16,16,45,710.0,79.5,4.8,26.05,382.5,190.82,119.22
2018,8,16,17,0,680.0,75.0,4.8,25.3,332.0,142.2,81.06
2018,8,16,17,15,637.0,69.0,4.7,24.35,281.0,97.7,51.09
2018,8,16,17,30,594.0,63.0,4.6,23.4,230.0,57.8,31.94
2018,8,16,17,45,531.0,55.5,4.5,22.5,181.5,38.21,27.46
2018,8,16,18,0,468.0,48.0,4.4,21.6,133.0,34.75,24.28
2018,8,16,18,15,370.0,38.5,4.3,20.9,92.0,29.2,19.01
2018,8,16,18,30,272.0,29.0,4.2,20.2,51.0,23.31,11.41
2018,8,16,18,45,153.5,17.0,4.1,19.5,27.5,16.71,0.0
2018,8,16,19,0,35.0,5.0,4.0,18.8,4.0,0.0,0.0
2018,8,16,19,15,17.5,2.5,3.9,18.45,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.7,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.6,17.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.55,17.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.95,14.2,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,8,17,5,15,38.0,4.5,2.05,14.55,5.0,0.0,0.0
2018,8,17,5,30,76.0,9.0,2.3,15.1,10.0,28.56,0.0
2018,8,17,5,45,207.5,21.0,2.55,15.6,39.5,98.01,14.98
2018,8,17,6,0,339.0,33.0,2.8,16.1,69.0,175.34,127.29
2018,8,17,6,15,429.0,42.0,2.8,16.85,113.5,237.79,184.74
2018,8,17,6,30,519.0,51.0,2.8,17.6,158.0,308.56,246.15
2018,8,17,6,45,578.0,57.0,2.75,18.3,207.5,368.18,297.26
2018,8,17,7,0,637.0,63.0,2.7,19.0,257.0,432.27,349.96
2018,8,17,7,15,678.0,67.0,2.65,19.8,308.5,485.3,391.99
2018,8,17,7,30,719.0,71.0,2.6,20.6,360.0,542.92,435.76
2018,8,17,7,45,749.5,74.5,2.55,21.4,411.5,594.66,473.4
2018,8,17,8,0,780.0,78.0,2.5,22.2,463.0,646.95,509.14
2018,8,17,8,15,801.5,81.0,2.45,23.15,512.0,692.26,537.81
2018,8,17,8,30,823.0,84.0,2.4,24.1,561.0,736.87,565.22
2018,8,17,8,45,840.0,86.5,2.35,25.0,607.0,771.74,585.25
2018,8,17,9,0,857.0,89.0,2.3,25.9,653.0,809.73,607.05
2018,8,17,9,15,870.5,90.5,2.35,26.8,694.0,841.94,625.23
2018,8,17,9,30,884.0,92.0,2.4,27.7,735.0,872.08,641.84
2018,8,17,9,45,894.5,92.5,2.4,28.6,770.5,896.19,653.91
2018,8,17,10,0,905.0,93.0,2.4,29.5,806.0,917.76,664.26
2018,8,17,10,15,912.5,94.0,2.45,30.3,835.0,934.42,672.12
2018,8,17,10,30,920.0,95.0,2.5,31.1,864.0,948.18,678.18
2018,8,17,10,45,926.0,95.5,2.55,31.9,887.0,957.03,681.18
2018,8,17,11,0,932.0,96.0,2.6,32.7,910.0,962.78,682.35
2018,8,17,11,15,935.5,96.5,2.65,33.4,924.5,963.08,680.47
2018,8,17,11,30,939.0,97.0,2.7,34.1,939.0,960.22,676.76
2018,8,17,11,45,941.5,96.5,2.75,34.75,946.5,952.27,670.13
2018,8,17,12,0,944.0,96.0,2.8,35.4,954.0,941.21,661.69
2018,8,17,12,15,944.0,96.5,2.85,35.8,953.5,925.87,651.35
2018,8,17,12,30,944.0,97.0,2.9,36.2,953.0,907.56,639.24
2018,8,17,12,45,941.5,97.5,3.0,36.6,944.0,884.29,624.35
2018,8,17,13,0,939.0,98.0,3.1,37.0,935.0,858.34,607.75
2018,8,17,13,15,936.5,97.5,3.2,37.0,919.5,828.89,589.82
2018,8,17,13,30,934.0,97.0,3.3,37.0,904.0,797.04,570.18
2018,8,17,13,45,929.5,95.5,3.4,37.0,880.0,760.54,547.28
2018,8,17,14,0,925.0,94.0,3.5,37.0,856.0,722.06,522.83
2018,8,17,14,15,919.0,92.5,3.6,36.8,826.0,680.81,495.39
2018,8,17,14,30,913.0,91.0,3.7,36.6,796.0,638.05,465.48
2018,8,17,14,45,904.5,89.5,3.8,36.35,759.5,592.55,432.89
2018,8,17,15,0,896.0,88.0,3.9,36.1,723.0,546.13,398.66
2018,8,17,15,15,883.5,86.0,3.9,36.1,681.0,496.67,360.66
2018,8,17,15,30,871.0,84.0,3.9,36.1,639.0,447.07,321.58
2018,8,17,15,45,856.0,81.5,4.0,35.2,592.5,396.18,281.73
2018,8,17,16,0,841.0,79.0,4.1,34.3,546.0,345.84,241.04
2018,8,17,16,15,821.0,75.5,4.1,33.55,496.5,289.71,195.06
2018,8,17,16,30,801.0,72.0,4.1,32.8,447.0,239.33,153.05
2018,8,17,16,45,772.0,68.5,4.15,32.05,395.0,189.12,112.28
2018,8,17,17,0,743.0,65.0,4.2,31.3,343.0,141.79,76.2
2018,8,17,17,15,701.0,60.0,4.1,30.05,290.5,95.28,46.29
2018,8,17,17,30,659.0,55.0,4.0,28.8,238.0,53.32,28.08
2018,8,17,17,45,596.0,49.0,3.95,27.6,188.0,33.05,22.44
2018,8,17,18,0,533.0,43.0,3.9,26.4,138.0,30.58,20.2
2018,8,17,18,15,430.0,34.5,3.8,25.35,95.0,25.71,15.65
2018,8,17,18,30,327.0,26.0,3.7,24.3,52.0,20.57,8.49
2018,8,17,18,45,177.0,15.0,3.65,23.25,27.5,14.74,0.0
2018,8,17,19,0,27.0,4.0,3.6,22.2,3.0,0.0,0.0
2018,8,17,19,15,13.5,2.0,3.55,21.7,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.5,21.2,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.5,20.65,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.5,20.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.45,19.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.35,19.15,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.3,18.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.05,18.2,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.9,17.8,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.8,17.6,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.75,17.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.6,17.15,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,16.9,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.15,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.05,14.95,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,8,18,5,15,41.0,4.5,2.25,14.7,5.0,0.0,0.0
2018,8,18,5,30,82.0,9.0,2.5,15.3,10.0,29.95,0.0
2018,8,18,5,45,224.0,21.0,2.75,15.9,40.5,101.89,3.53
2018,8,18,6,0,366.0,33.0,3.0,16.5,71.0,184.1,132.55
2018,8,18,6,15,459.0,42.0,2.9,17.3,117.0,248.92,192.66
2018,8,18,6,30,552.0,51.0,2.8,18.1,163.0,322.3,256.13
2018,8,18,6,45,611.5,57.0,2.75,18.9,214.5,383.6,308.46
2018,8,18,7,0,671.0,63.0,2.7,19.7,266.0,449.35,362.18
2018,8,18,7,15,711.5,67.5,2.65,20.75,319.0,504.03,404.87
2018,8,18,7,30,752.0,72.0,2.6,21.8,372.0,563.23,449.04
2018,8,18,7,45,780.5,76.0,2.55,22.85,424.5,615.48,486.14
2018,8,18,8,0,809.0,80.0,2.5,23.9,477.0,668.05,521.07
2018,8,18,8,15,830.5,82.5,2.5,24.95,527.0,713.74,549.57
2018,8,18,8,30,852.0,85.0,2.5,26.0,577.0,754.07,573.59
2018,8,18,8,45,868.0,87.5,2.45,27.05,623.5,793.52,596.13
2018,8,18,9,0,884.0,90.0,2.4,28.1,670.0,831.38,617.04
2018,8,18,9,15,884.5,97.5,2.4,29.0,708.5,859.8,631.97
2018,8,18,9,30,885.0,105.0,2.4,29.9,747.0,885.39,644.91
2018,8,18,9,45,879.5,114.5,2.4,30.85,778.5,904.9,653.66
2018,8,18,10,0,874.0,124.0,2.4,31.8,810.0,921.17,660.33
2018,8,18,10,15,882.5,125.0,2.45,32.5,839.5,938.06,668.54
2018,8,18,10,30,891.0,126.0,2.5,33.2,869.0,952.15,674.98
2018,8,18,10,45,897.0,127.0,2.5,33.9,891.5,961.03,677.77
2018,8,18,11,0,903.0,128.0,2.5,34.6,914.0,966.89,678.8
2018,8,18,11,15,907.0,129.0,2.6,35.2,929.5,967.85,678.06
2018,8,18,11,30,911.0,130.0,2.7,35.8,945.0,965.72,675.51
2018,8,18,11,45,914.0,129.5,2.8,36.35,952.5,958.11,669.79
2018,8,18,12,0,917.0,129.0,2.9,36.9,960.0,947.47,662.29
2018,8,18,12,15,914.0,131.0,3.05,37.1,958.5,931.0,652.52
2018,8,18,12,30,911.0,133.0,3.2,37.3,957.0,911.74,640.99
2018,8,18,12,45,905.0,135.0,3.3,37.5,946.5,887.32,625.82
2018,8,18,13,0,899.0,137.0,3.4,37.7,936.0,860.48,609.08
2018,8,18,13,15,895.5,135.5,3.55,37.65,919.0,830.07,590.81
2018,8,18,13,30,892.0,134.0,3.7,37.6,902.0,797.44,570.9
2018,8,18,13,45,886.5,132.5,3.85,37.55,878.0,761.31,548.42
2018,8,18,14,0,881.0,131.0,4.0,37.5,854.0,723.38,523.66
2018,8,18,14,15,874.0,128.5,4.1,37.2,823.5,681.95,495.59
2018,8,18,14,30,867.0,126.0,4.2,36.9,793.0,637.01,464.39
2018,8,18,14,45,857.0,123.5,4.3,36.6,756.0,591.06,431.56
2018,8,18,15,0,847.0,121.0,4.4,36.3,719.0,544.47,397.31
2018,8,18,15,15,832.0,118.0,4.4,36.3,676.0,494.66,359.16
2018,8,18,15,30,817.0,115.0,4.4,36.3,633.0,445.11,320.27
2018,8,18,15,45,798.0,111.5,4.5,35.25,585.5,394.11,280.77
2018,8,18,16,0,779.0,108.0,4.6,34.2,538.0,344.22,240.93
2018,8,18,16,15,753.0,103.5,4.6,33.3,487.0,289.27,196.47
2018,8,18,16,30,727.0,99.0,4.6,32.4,436.0,239.89,155.98
2018,8,18,16,45,691.5,93.0,4.6,31.55,383.0,190.04,116.26
2018,8,18,17,0,656.0,87.0,4.6,30.7,330.0,143.79,81.69
2018,8,18,17,15,607.5,80.0,4.45,29.4,278.0,99.59,53.76
2018,8,18,17,30,559.0,73.0,4.3,28.1,226.0,60.65,37.04
2018,8,18,17,45,489.5,63.0,4.2,26.8,176.0,45.38,32.97
2018,8,18,18,0,420.0,53.0,4.1,25.5,126.0,40.0,28.2
2018,8,18,18,15,319.5,40.5,4.0,24.45,85.0,31.75,20.63
2018,8,18,18,30,219.0,28.0,3.9,23.4,44.0,21.98,8.52
2018,8,18,18,45,116.5,15.0,3.85,22.35,23.0,14.74,0.0
2018,8,18,19,0,14.0,2.0,3.8,21.3,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,3.75,20.7,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,3.7,20.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.65,18.65,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.55,17.95,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.5,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.45,17.4,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.25,16.55,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.1,15.55,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,19,5,15,23.0,4.0,2.45,14.0,4.0,0.0,0.0
2018,8,19,5,30,46.0,8.0,2.7,14.5,8.0,19.61,0.0
2018,8,19,5,45,148.0,22.0,2.9,14.95,34.5,79.47,0.0
2018,8,19,6,0,250.0,36.0,3.1,15.4,61.0,146.24,104.76
2018,8,19,6,15,339.0,49.0,3.15,16.15,104.5,206.96,160.79
2018,8,19,6,30,428.0,62.0,3.2,16.9,148.0,277.75,222.14
2018,8,19,6,45,492.5,71.0,3.2,17.6,197.5,339.63,275.22
2018,8,19,7,0,557.0,80.0,3.2,18.3,247.0,406.37,330.49
2018,8,19,7,15,603.0,86.5,3.2,19.15,299.0,464.11,376.61
2018,8,19,7,30,649.0,93.0,3.2,20.0,351.0,524.39,423.01
2018,8,19,7,45,683.5,99.0,3.2,20.85,403.5,578.71,463.19
2018,8,19,8,0,718.0,105.0,3.2,21.7,456.0,633.98,502.76
2018,8,19,8,15,744.0,109.0,3.25,22.55,506.0,681.34,534.97
2018,8,19,8,30,770.0,113.0,3.3,23.4,556.0,725.69,563.55
2018,8,19,8,45,790.5,116.0,3.3,24.3,602.5,766.84,588.95
2018,8,19,9,0,811.0,119.0,3.3,25.2,649.0,806.76,612.99
2018,8,19,9,15,827.0,122.0,3.4,26.0,692.0,841.38,633.73
2018,8,19,9,30,843.0,125.0,3.5,26.8,735.0,874.07,652.96
2018,8,19,9,45,855.5,126.0,3.55,27.65,771.0,899.35,666.59
2018,8,19,10,0,868.0,127.0,3.6,28.5,807.0,922.19,678.55
2018,8,19,10,15,878.5,128.0,3.65,29.1,838.0,935.69,684.99
2018,8,19,10,30,889.0,129.0,3.7,29.7,869.0,951.49,693.06
2018,8,19,10,45,896.5,129.5,3.75,30.35,892.0,961.14,696.99
2018,8,19,11,0,904.0,130.0,3.8,31.0,915.0,967.79,699.09
2018,8,19,11,15,909.5,130.0,3.8,31.45,931.0,969.03,698.07
2018,8,19,11,30,915.0,130.0,3.8,31.9,947.0,967.18,695.21
2018,8,19,11,45,919.5,129.5,3.85,32.35,955.5,960.82,689.87
2018,8,19,12,0,924.0,129.0,3.9,32.8,964.0,951.37,682.67
2018,8,19,12,15,924.0,129.0,3.9,33.05,963.0,935.41,671.66
2018,8,19,12,30,924.0,129.0,3.9,33.3,962.0,916.56,658.9
2018,8,19,12,45,922.5,127.5,3.95,33.55,952.5,892.24,642.89
2018,8,19,13,0,921.0,126.0,4.0,33.8,943.0,865.29,625.19
2018,8,19,13,15,918.5,125.0,4.05,33.85,926.5,835.52,606.1
2018,8,19,13,30,916.0,124.0,4.1,33.9,910.0,803.4,585.37
2018,8,19,13,45,912.5,121.5,4.1,33.95,886.5,766.97,561.43
2018,8,19,14,0,909.0,119.0,4.1,34.0,863.0,728.55,535.53
2018,8,19,14,15,901.5,117.0,4.15,33.8,831.5,686.21,505.96
2018,8,19,14,30,894.0,115.0,4.2,33.6,800.0,642.51,474.72
2018,8,19,14,45,886.0,112.0,4.2,33.35,763.0,596.47,441.0
2018,8,19,15,0,878.0,109.0,4.2,33.1,726.0,549.52,405.69
2018,8,19,15,15,864.0,106.5,4.2,33.1,683.0,496.1,364.42
2018,8,19,15,30,850.0,104.0,4.2,33.1,640.0,445.93,324.4
2018,8,19,15,45,832.5,101.0,4.3,32.15,592.5,394.35,283.6
2018,8,19,16,0,815.0,98.0,4.4,31.2,545.0,343.68,242.28
2018,8,19,16,15,788.0,91.0,4.4,30.4,490.0,288.03,196.43
2018,8,19,16,30,761.0,84.0,4.4,29.6,435.0,234.7,152.22
2018,8,19,16,45,733.5,80.0,4.4,28.75,385.0,186.5,112.96
2018,8,19,17,0,706.0,76.0,4.4,27.9,335.0,137.43,75.69
2018,8,19,17,15,661.0,70.5,4.3,26.65,283.0,92.26,47.43
2018,8,19,17,30,616.0,65.0,4.2,25.4,231.0,51.96,31.62
2018,8,19,17,45,546.5,56.5,4.1,24.15,180.0,39.87,28.63
2018,8,19,18,0,477.0,48.0,4.0,22.9,129.0,35.59,24.74
2018,8,19,18,15,364.5,36.5,3.95,21.9,86.0,28.12,17.75
2018,8,19,18,30,252.0,25.0,3.9,20.9,43.0,20.11,6.2
2018,8,19,18,45,134.5,14.0,3.85,19.85,22.5,13.76,0.0
2018,8,19,19,0,17.0,3.0,3.8,18.8,2.0,0.0,0.0
2018,8,19,19,15,8.5,1.5,3.8,18.3,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.8,17.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
