Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,20,5,15,23.5,3.5,2.8,13.75,3.5,0.0,0.0
2018,8,20,5,30,47.0,7.0,2.9,14.1,7.0,18.79,0.0
2018,8,20,5,45,154.0,20.5,3.05,14.45,33.5,78.6,0.0
2018,8,20,6,0,261.0,34.0,3.2,14.8,60.0,147.07,104.54
2018,8,20,6,15,349.0,46.5,3.2,15.35,103.0,208.05,161.77
2018,8,20,6,30,437.0,59.0,3.2,15.9,146.0,277.7,222.68
2018,8,20,6,45,497.5,69.0,3.2,16.45,195.5,338.87,275.65
2018,8,20,7,0,558.0,79.0,3.2,17.0,245.0,404.64,330.64
2018,8,20,7,15,602.0,86.5,3.2,17.7,297.0,462.3,377.18
2018,8,20,7,30,646.0,94.0,3.2,18.4,349.0,522.36,423.93
2018,8,20,7,45,677.5,100.0,3.15,19.05,400.0,574.53,462.97
2018,8,20,8,0,709.0,106.0,3.1,19.7,451.0,627.43,501.29
2018,8,20,8,15,733.5,111.0,3.1,20.45,500.5,674.47,533.77
2018,8,20,8,30,758.0,116.0,3.1,21.2,550.0,721.14,564.32
2018,8,20,8,45,776.5,120.0,3.1,22.0,596.0,758.51,587.43
2018,8,20,9,0,795.0,124.0,3.1,22.8,642.0,797.45,611.3
2018,8,20,9,15,802.0,130.0,3.1,23.45,681.0,827.31,628.79
2018,8,20,9,30,809.0,136.0,3.1,24.1,720.0,854.87,644.58
2018,8,20,9,45,810.5,144.0,3.15,24.8,753.0,877.27,656.92
2018,8,20,10,0,812.0,152.0,3.2,25.5,786.0,896.9,667.39
2018,8,20,10,15,823.5,153.0,3.25,26.1,816.5,915.42,677.39
2018,8,20,10,30,835.0,154.0,3.3,26.7,847.0,931.31,685.67
2018,8,20,10,45,844.5,154.0,3.35,27.3,870.5,941.57,690.27
2018,8,20,11,0,854.0,154.0,3.4,27.9,894.0,948.95,693.11
2018,8,20,11,15,859.5,154.0,3.5,28.3,909.0,949.72,692.61
2018,8,20,11,30,865.0,154.0,3.6,28.7,924.0,947.5,690.29
2018,8,20,11,45,869.5,152.0,3.7,29.1,931.0,935.7,681.78
2018,8,20,12,0,874.0,150.0,3.8,29.5,938.0,925.16,674.26
2018,8,20,12,15,878.0,148.0,3.95,29.7,938.5,911.3,665.4
2018,8,20,12,30,882.0,146.0,4.1,29.9,939.0,894.59,654.69
2018,8,20,12,45,886.0,141.5,4.2,30.05,931.5,872.72,640.43
2018,8,20,13,0,890.0,137.0,4.3,30.2,924.0,848.11,624.34
2018,8,20,13,15,886.0,136.0,4.4,30.15,907.0,817.9,604.89
2018,8,20,13,30,882.0,135.0,4.5,30.1,890.0,785.52,583.85
2018,8,20,13,45,875.5,133.5,4.65,30.0,865.0,748.88,560.06
2018,8,20,14,0,869.0,132.0,4.8,29.9,840.0,710.54,533.76
2018,8,20,14,15,861.0,129.5,4.85,29.6,809.0,667.05,502.84
2018,8,20,14,30,853.0,127.0,4.9,29.3,778.0,623.68,471.2
2018,8,20,14,45,842.0,124.5,4.95,29.0,740.5,577.69,436.79
2018,8,20,15,0,831.0,122.0,5.0,28.7,703.0,531.17,401.04
2018,8,20,15,15,816.0,119.0,5.0,28.7,660.5,482.06,361.84
2018,8,20,15,30,801.0,116.0,5.0,28.7,618.0,433.24,321.93
2018,8,20,15,45,783.5,111.0,5.1,27.6,571.0,382.21,280.89
2018,8,20,16,0,766.0,106.0,5.2,26.5,524.0,332.18,239.4
2018,8,20,16,15,743.5,101.0,5.15,25.65,474.5,278.5,194.13
2018,8,20,16,30,721.0,96.0,5.1,24.8,425.0,230.02,152.85
2018,8,20,16,45,689.5,89.5,5.1,23.95,373.5,180.89,112.49
2018,8,20,17,0,658.0,83.0,5.1,23.1,322.0,134.96,77.47
2018,8,20,17,15,600.0,76.0,5.0,22.05,267.5,90.4,49.7
2018,8,20,17,30,542.0,69.0,4.9,21.0,213.0,52.07,39.79
2018,8,20,17,45,463.5,57.5,4.8,19.95,161.5,40.99,30.12
2018,8,20,18,0,385.0,46.0,4.7,18.9,110.0,33.97,23.75
2018,8,20,18,15,282.5,35.5,4.55,18.15,73.5,27.41,17.36
2018,8,20,18,30,180.0,25.0,4.4,17.4,37.0,19.65,4.4
2018,8,20,18,45,96.5,13.5,4.3,16.7,19.5,13.27,0.0
2018,8,20,19,0,13.0,2.0,4.2,16.0,2.0,0.0,0.0
2018,8,20,19,15,6.5,1.0,4.05,15.65,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,1.85,11.9,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,21,5,15,19.0,3.0,2.1,12.35,3.0,0.0,0.0
2018,8,21,5,30,38.0,6.0,2.4,12.8,6.0,15.46,0.0
2018,8,21,5,45,156.5,20.5,2.65,13.3,33.5,78.66,0.0
2018,8,21,6,0,275.0,35.0,2.9,13.8,61.0,151.67,107.07
2018,8,21,6,15,336.5,46.0,2.95,14.3,98.0,201.8,157.07
2018,8,21,6,30,398.0,57.0,3.0,14.8,135.0,257.39,206.98
2018,8,21,6,45,248.5,77.5,3.0,15.25,131.0,216.01,176.21
2018,8,21,7,0,99.0,98.0,3.0,15.7,127.0,162.94,132.41
2018,8,21,7,15,98.0,112.5,2.95,16.3,146.0,181.32,147.7
2018,8,21,7,30,97.0,127.0,2.9,16.9,165.0,199.46,162.15
2018,8,21,7,45,116.0,149.0,2.8,17.5,200.5,239.06,193.9
2018,8,21,8,0,135.0,171.0,2.7,18.1,236.0,279.61,225.66
2018,8,21,8,15,207.0,188.0,2.65,18.7,300.0,362.36,291.03
2018,8,21,8,30,279.0,205.0,2.6,19.3,364.0,440.96,351.29
2018,8,21,8,45,465.0,186.0,2.55,19.95,477.0,582.56,459.43
2018,8,21,9,0,651.0,167.0,2.5,20.6,590.0,728.4,565.34
2018,8,21,9,15,663.5,179.0,2.55,21.15,633.5,765.64,588.41
2018,8,21,9,30,676.0,191.0,2.6,21.7,677.0,801.12,610.69
2018,8,21,9,45,694.0,199.5,2.6,22.25,720.0,835.79,631.83
2018,8,21,10,0,712.0,208.0,2.6,22.8,763.0,868.52,651.41
2018,8,21,10,15,725.0,209.5,2.7,23.3,792.5,887.31,662.32
2018,8,21,10,30,738.0,211.0,2.8,23.8,822.0,903.74,671.78
2018,8,21,10,45,749.0,210.0,2.9,24.3,844.0,913.27,676.7
2018,8,21,11,0,760.0,209.0,3.0,24.8,866.0,920.2,680.03
2018,8,21,11,15,765.0,209.5,3.1,25.2,880.0,920.52,679.33
2018,8,21,11,30,770.0,210.0,3.2,25.6,894.0,918.11,676.97
2018,8,21,11,45,773.0,209.0,3.3,26.0,900.0,909.69,670.71
2018,8,21,12,0,776.0,208.0,3.4,26.4,906.0,898.63,662.81
2018,8,21,12,15,766.0,214.0,3.5,26.55,902.0,880.58,650.95
2018,8,21,12,30,756.0,220.0,3.6,26.7,898.0,860.33,637.67
2018,8,21,12,45,740.0,227.5,3.7,26.9,885.5,834.57,620.33
2018,8,21,13,0,724.0,235.0,3.8,27.1,873.0,807.27,601.14
2018,8,21,13,15,721.5,231.5,3.9,27.1,857.0,778.74,581.84
2018,8,21,13,30,719.0,228.0,4.0,27.1,841.0,748.5,561.06
2018,8,21,13,45,715.5,222.5,4.1,27.05,818.0,714.1,537.16
2018,8,21,14,0,712.0,217.0,4.2,27.0,795.0,678.34,511.86
2018,8,21,14,15,702.0,212.5,4.25,26.8,764.5,638.15,482.95
2018,8,21,14,30,692.0,208.0,4.3,26.6,734.0,597.37,453.02
2018,8,21,14,45,679.5,203.0,4.4,26.35,698.0,554.37,420.94
2018,8,21,15,0,667.0,198.0,4.5,26.1,662.0,511.38,388.15
2018,8,21,15,15,649.0,191.5,4.5,26.1,620.0,464.72,351.28
2018,8,21,15,30,631.0,185.0,4.5,26.1,578.0,418.98,314.38
2018,8,21,15,45,607.5,177.0,4.55,25.15,531.5,371.03,276.31
2018,8,21,16,0,584.0,169.0,4.6,24.2,485.0,324.66,238.61
2018,8,21,16,15,553.0,159.5,4.55,23.45,435.5,276.93,199.34
2018,8,21,16,30,522.0,150.0,4.5,22.7,386.0,232.1,162.48
2018,8,21,16,45,483.0,138.0,4.5,21.95,335.5,186.94,126.62
2018,8,21,17,0,444.0,126.0,4.5,21.2,285.0,145.79,95.97
2018,8,21,17,15,395.0,111.5,4.4,20.4,236.0,106.14,70.24
2018,8,21,17,30,346.0,97.0,4.3,19.6,187.0,71.67,57.07
2018,8,21,17,45,284.5,78.5,4.15,18.75,141.5,58.33,45.35
2018,8,21,18,0,223.0,60.0,4.0,17.9,96.0,45.59,33.84
2018,8,21,18,15,153.5,40.0,3.85,17.35,60.5,32.83,21.8
2018,8,21,18,30,84.0,20.0,3.7,16.8,25.0,16.9,0.99
2018,8,21,18,45,42.0,10.0,3.5,16.3,12.5,9.83,0.0
2018,8,21,19,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.15,11.7,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,8,22,5,15,7.5,2.0,1.2,12.35,2.0,0.0,0.0
2018,8,22,5,30,15.0,4.0,1.3,13.0,4.0,7.68,0.0
2018,8,22,5,45,76.5,19.0,1.4,13.6,25.5,48.98,0.0
2018,8,22,6,0,138.0,34.0,1.5,14.2,47.0,97.69,66.95
2018,8,22,6,15,204.0,53.5,1.65,14.8,86.0,151.82,117.16
2018,8,22,6,30,270.0,73.0,1.8,15.4,125.0,218.05,174.18
2018,8,22,6,45,305.5,90.5,1.95,16.0,166.5,266.67,216.15
2018,8,22,7,0,341.0,108.0,2.1,16.6,208.0,318.04,259.15
2018,8,22,7,15,390.5,122.0,2.05,17.2,257.5,375.92,305.82
2018,8,22,7,30,440.0,136.0,2.0,17.8,307.0,437.18,353.55
2018,8,22,7,45,497.0,145.0,2.0,18.35,364.0,500.66,401.86
2018,8,22,8,0,554.0,154.0,2.0,18.9,421.0,567.29,451.05
2018,8,22,8,15,589.0,160.5,2.0,19.5,471.5,617.77,486.65
2018,8,22,8,30,624.0,167.0,2.0,20.1,522.0,672.34,524.26
2018,8,22,8,45,652.0,170.0,2.0,20.75,567.5,714.98,552.41
2018,8,22,9,0,680.0,173.0,2.0,21.4,613.0,757.04,579.61
2018,8,22,9,15,707.5,172.5,2.05,22.05,656.0,794.07,602.53
2018,8,22,9,30,735.0,172.0,2.1,22.7,699.0,829.92,624.29
2018,8,22,9,45,762.0,167.5,2.15,23.4,737.5,859.58,641.49
2018,8,22,10,0,789.0,163.0,2.2,24.1,776.0,884.31,655.33
2018,8,22,10,15,801.0,164.0,2.3,24.7,806.0,902.88,665.77
2018,8,22,10,30,813.0,165.0,2.4,25.3,836.0,918.86,674.59
2018,8,22,10,45,823.0,164.5,2.5,25.9,859.0,928.78,679.49
2018,8,22,11,0,833.0,164.0,2.6,26.5,882.0,935.88,682.68
2018,8,22,11,15,839.0,164.0,2.7,27.0,897.0,936.96,682.3
2018,8,22,11,30,845.0,164.0,2.8,27.5,912.0,935.11,680.15
2018,8,22,11,45,850.0,162.5,2.9,27.95,919.5,927.91,674.77
2018,8,22,12,0,855.0,161.0,3.0,28.4,927.0,917.81,667.6
2018,8,22,12,15,852.5,162.5,3.05,28.7,925.5,901.29,656.35
2018,8,22,12,30,850.0,164.0,3.1,29.0,924.0,882.16,643.49
2018,8,22,12,45,844.5,165.0,3.2,29.3,913.5,857.56,627.35
2018,8,22,13,0,839.0,166.0,3.3,29.6,903.0,830.72,609.7
2018,8,22,13,15,836.5,163.0,3.4,29.65,886.0,800.31,590.16
2018,8,22,13,30,834.0,160.0,3.5,29.7,869.0,767.83,569.08
2018,8,22,13,45,829.5,157.0,3.6,29.8,845.0,732.01,544.55
2018,8,22,14,0,825.0,154.0,3.7,29.9,821.0,694.53,518.04
2018,8,22,14,15,817.5,150.5,3.8,29.7,790.5,653.2,488.84
2018,8,22,14,30,810.0,147.0,3.9,29.5,760.0,610.78,458.11
2018,8,22,14,45,800.5,142.5,4.05,29.3,723.0,565.44,424.56
2018,8,22,15,0,791.0,138.0,4.2,29.1,686.0,519.57,389.64
2018,8,22,15,15,774.5,134.0,4.2,29.1,643.0,470.64,350.97
2018,8,22,15,30,758.0,130.0,4.2,29.1,600.0,418.87,309.34
2018,8,22,15,45,739.5,124.5,4.3,28.1,553.5,368.86,269.29
2018,8,22,16,0,721.0,119.0,4.4,27.1,507.0,320.01,229.06
2018,8,22,16,15,696.5,112.5,4.4,26.3,457.5,270.11,187.31
2018,8,22,16,30,672.0,106.0,4.4,25.5,408.0,222.39,147.36
2018,8,22,16,45,636.5,99.0,4.45,24.7,356.5,174.9,109.23
2018,8,22,17,0,601.0,92.0,4.5,23.9,305.0,131.1,76.92
2018,8,22,17,15,551.0,82.5,4.4,22.8,253.5,88.2,50.98
2018,8,22,17,30,501.0,73.0,4.3,21.7,202.0,51.73,39.36
2018,8,22,17,45,431.0,62.0,4.25,20.65,154.5,45.79,34.13
2018,8,22,18,0,361.0,51.0,4.2,19.6,107.0,38.46,27.43
2018,8,22,18,15,257.5,36.5,4.05,18.85,69.0,28.16,17.59
2018,8,22,18,30,154.0,22.0,3.9,18.1,31.0,17.32,0.0
2018,8,22,18,45,77.0,11.0,3.8,17.35,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,3.6,16.25,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.45,11.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.4,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,8,23,5,15,13.0,2.5,1.6,12.0,2.5,0.0,0.0
2018,8,23,5,30,26.0,5.0,1.9,12.7,5.0,4.91,0.0
2018,8,23,5,45,121.0,19.0,2.15,13.4,29.0,54.12,0.0
2018,8,23,6,0,216.0,33.0,2.4,14.1,53.0,129.59,88.58
2018,8,23,6,15,303.5,48.0,2.55,14.65,95.5,189.64,146.63
2018,8,23,6,30,391.0,63.0,2.7,15.2,138.0,258.37,206.78
2018,8,23,6,45,422.0,76.5,2.85,15.75,180.0,305.84,248.82
2018,8,23,7,0,453.0,90.0,3.0,16.3,222.0,355.58,291.22
2018,8,23,7,15,510.0,99.5,2.95,16.85,275.5,417.42,341.73
2018,8,23,7,30,567.0,109.0,2.9,17.4,329.0,486.42,396.02
2018,8,23,7,45,622.5,113.0,2.9,17.9,385.5,548.98,444.01
2018,8,23,8,0,678.0,117.0,2.9,18.4,442.0,614.06,492.51
2018,8,23,8,15,704.5,122.5,2.9,19.0,492.0,661.91,526.35
2018,8,23,8,30,731.0,128.0,2.9,19.6,542.0,709.54,558.75
2018,8,23,8,45,752.0,131.5,2.95,20.15,587.5,750.08,585.16
2018,8,23,9,0,773.0,135.0,3.0,20.7,633.0,789.51,610.42
2018,8,23,9,15,769.0,147.0,3.05,21.25,669.5,816.09,626.34
2018,8,23,9,30,765.0,159.0,3.1,21.8,706.0,839.85,640.28
2018,8,23,9,45,752.0,175.5,3.15,22.35,735.0,857.72,650.14
2018,8,23,10,0,739.0,192.0,3.2,22.9,764.0,872.32,657.81
2018,8,23,10,15,749.0,194.5,3.3,23.35,792.5,889.68,668.02
2018,8,23,10,30,759.0,197.0,3.4,23.8,821.0,904.56,676.56
2018,8,23,10,45,766.5,198.5,3.5,24.3,843.0,913.53,681.05
2018,8,23,11,0,774.0,200.0,3.6,24.8,865.0,919.8,683.85
2018,8,23,11,15,777.5,201.5,3.7,25.1,879.0,919.69,683.01
2018,8,23,11,30,781.0,203.0,3.8,25.4,893.0,916.81,680.47
2018,8,23,11,45,782.0,204.5,3.85,25.75,899.5,908.95,674.28
2018,8,23,12,0,783.0,206.0,3.9,26.1,906.0,898.41,666.43
2018,8,23,12,15,776.0,210.0,4.0,26.25,902.5,880.83,654.69
2018,8,23,12,30,769.0,214.0,4.1,26.4,899.0,860.95,641.46
2018,8,23,12,45,757.0,218.5,4.15,26.55,887.0,835.33,624.09
2018,8,23,13,0,745.0,223.0,4.2,26.7,875.0,807.98,604.83
2018,8,23,13,15,740.5,220.5,4.3,26.65,858.0,778.24,584.54
2018,8,23,13,30,736.0,218.0,4.4,26.6,841.0,746.85,562.78
2018,8,23,13,45,728.5,215.0,4.5,26.5,817.0,711.36,537.87
2018,8,23,14,0,721.0,212.0,4.6,26.4,793.0,674.72,511.84
2018,8,23,14,15,711.0,207.5,4.65,26.15,762.0,634.15,482.53
2018,8,23,14,30,701.0,203.0,4.7,25.9,731.0,592.98,452.13
2018,8,23,14,45,687.5,197.0,4.75,25.65,693.5,548.13,418.31
2018,8,23,15,0,674.0,191.0,4.8,25.4,656.0,503.37,383.73
2018,8,23,15,15,655.5,185.5,4.8,25.4,614.0,457.11,346.74
2018,8,23,15,30,637.0,180.0,4.8,25.4,572.0,411.81,309.76
2018,8,23,15,45,614.0,171.5,4.8,24.45,525.5,363.37,270.86
2018,8,23,16,0,591.0,163.0,4.8,23.5,479.0,316.65,232.49
2018,8,23,16,15,561.5,153.5,4.8,22.8,430.0,269.15,193.07
2018,8,23,16,30,532.0,144.0,4.8,22.1,381.0,224.39,156.05
2018,8,23,16,45,494.0,133.0,4.8,21.4,331.5,179.98,120.79
2018,8,23,17,0,456.0,122.0,4.8,20.7,282.0,139.47,91.01
2018,8,23,17,15,406.0,107.0,4.7,19.9,232.0,99.14,65.65
2018,8,23,17,30,356.0,92.0,4.6,19.1,182.0,66.95,53.05
2018,8,23,17,45,292.5,74.0,4.5,18.25,136.5,55.13,42.57
2018,8,23,18,0,229.0,56.0,4.4,17.4,91.0,42.66,31.24
2018,8,23,18,15,155.5,37.5,4.3,16.85,57.0,29.1,18.29
2018,8,23,18,30,82.0,19.0,4.2,16.3,23.0,16.05,0.0
2018,8,23,18,45,41.0,9.5,4.1,15.8,11.5,9.34,0.0
2018,8,23,19,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.8,14.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,24,5,15,8.0,1.5,1.85,11.4,1.5,0.0,0.0
2018,8,24,5,30,16.0,3.0,2.1,11.9,3.0,0.0,0.0
2018,8,24,5,45,85.0,17.5,2.35,12.45,24.5,41.92,0.0
2018,8,24,6,0,154.0,32.0,2.6,13.0,46.0,107.03,71.78
2018,8,24,6,15,233.0,50.5,2.7,13.55,87.0,165.04,127.79
2018,8,24,6,30,312.0,69.0,2.8,14.1,128.0,230.59,185.17
2018,8,24,6,45,279.5,86.0,2.9,14.6,151.0,240.59,196.45
2018,8,24,7,0,247.0,103.0,3.0,15.1,174.0,253.88,208.76
2018,8,24,7,15,217.5,124.5,2.9,15.65,196.0,270.96,222.7
2018,8,24,7,30,188.0,146.0,2.8,16.2,218.0,277.16,226.95
2018,8,24,7,45,241.5,161.0,2.75,16.8,267.5,342.17,279.07
2018,8,24,8,0,295.0,176.0,2.7,17.4,317.0,402.98,326.48
2018,8,24,8,15,396.5,179.0,2.65,18.05,390.0,496.93,398.92
2018,8,24,8,30,498.0,182.0,2.6,18.7,463.0,588.01,466.81
2018,8,24,8,45,542.0,186.0,2.55,19.35,515.0,639.91,502.99
2018,8,24,9,0,586.0,190.0,2.5,20.0,567.0,695.9,541.35
2018,8,24,9,15,600.5,202.0,2.5,20.6,609.5,732.99,565.12
2018,8,24,9,30,615.0,214.0,2.5,21.2,652.0,768.56,587.54
2018,8,24,9,45,653.0,214.0,2.5,21.85,699.5,810.46,614.57
2018,8,24,10,0,691.0,214.0,2.5,22.5,747.0,851.18,640.11
2018,8,24,10,15,708.0,214.0,2.6,23.05,778.0,871.55,651.97
2018,8,24,10,30,725.0,214.0,2.7,23.6,809.0,889.69,662.52
2018,8,24,10,45,734.5,215.5,2.75,24.2,831.5,900.16,667.47
2018,8,24,11,0,744.0,217.0,2.8,24.8,854.0,908.04,670.83
2018,8,24,11,15,750.0,217.5,2.9,25.25,869.0,909.05,670.51
2018,8,24,11,30,756.0,218.0,3.0,25.7,884.0,907.38,668.55
2018,8,24,11,45,760.5,217.0,3.1,26.15,891.0,900.17,663.01
2018,8,24,12,0,765.0,216.0,3.2,26.6,898.0,890.31,655.84
2018,8,24,12,15,758.0,220.0,3.3,26.85,894.5,872.87,644.19
2018,8,24,12,30,751.0,224.0,3.4,27.1,891.0,853.2,631.11
2018,8,24,12,45,739.0,228.5,3.5,27.3,879.0,827.85,613.86
2018,8,24,13,0,727.0,233.0,3.6,27.5,867.0,800.84,595.06
2018,8,24,13,15,723.5,229.5,3.7,27.55,850.5,771.32,574.99
2018,8,24,13,30,720.0,226.0,3.8,27.6,834.0,740.13,553.47
2018,8,24,13,45,714.0,222.0,3.9,27.65,810.0,705.21,528.96
2018,8,24,14,0,708.0,218.0,4.0,27.7,786.0,669.09,503.15
2018,8,24,14,15,698.5,212.5,4.05,27.5,755.0,628.35,473.91
2018,8,24,14,30,689.0,207.0,4.1,27.3,724.0,587.02,443.59
2018,8,24,14,45,676.0,201.0,4.2,27.1,687.0,542.94,410.65
2018,8,24,15,0,663.0,195.0,4.3,26.9,650.0,498.92,376.94
2018,8,24,15,15,644.5,189.0,4.3,26.9,608.0,452.73,340.39
2018,8,24,15,30,626.0,183.0,4.3,26.9,566.0,407.52,303.87
2018,8,24,15,45,603.0,174.0,4.3,26.1,519.5,359.23,265.3
2018,8,24,16,0,580.0,165.0,4.3,25.3,473.0,312.46,227.18
2018,8,24,16,15,550.5,155.0,4.3,24.6,424.0,265.15,188.37
2018,8,24,16,30,521.0,145.0,4.3,23.9,375.0,220.6,152.0
2018,8,24,16,45,483.0,133.0,4.25,23.2,325.0,176.05,117.1
2018,8,24,17,0,445.0,121.0,4.2,22.5,275.0,135.42,87.73
2018,8,24,17,15,396.0,106.0,4.1,21.55,226.0,95.88,63.55
2018,8,24,17,30,347.0,91.0,4.0,20.6,177.0,66.39,52.22
2018,8,24,17,45,284.0,72.5,3.9,19.65,132.0,54.12,41.41
2018,8,24,18,0,221.0,54.0,3.8,18.7,87.0,41.19,29.73
2018,8,24,18,15,147.5,35.0,3.7,18.0,53.5,27.15,16.3
2018,8,24,18,30,74.0,16.0,3.6,17.3,20.0,12.46,0.0
2018,8,24,18,45,37.0,8.0,3.5,16.65,10.0,7.86,0.0
2018,8,24,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.55,10.6,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,8,25,5,15,9.0,1.5,1.45,10.8,1.5,0.0,0.0
2018,8,25,5,30,18.0,3.0,1.6,11.4,3.0,0.0,0.0
2018,8,25,5,45,93.5,17.0,1.8,12.05,24.0,43.7,0.0
2018,8,25,6,0,169.0,31.0,2.0,12.7,45.0,110.11,72.32
2018,8,25,6,15,250.0,48.0,2.15,13.35,85.5,168.08,129.75
2018,8,25,6,30,331.0,65.0,2.3,14.0,126.0,233.4,187.0
2018,8,25,6,45,393.5,79.0,2.4,14.65,174.5,293.54,239.15
2018,8,25,7,0,456.0,93.0,2.5,15.3,223.0,358.89,294.09
2018,8,25,7,15,504.0,103.5,2.45,16.05,274.0,416.64,340.92
2018,8,25,7,30,552.0,114.0,2.4,16.8,325.0,477.48,388.47
2018,8,25,7,45,589.0,122.5,2.35,17.5,376.5,534.86,431.61
2018,8,25,8,0,626.0,131.0,2.3,18.2,428.0,590.82,472.28
2018,8,25,8,15,654.5,137.0,2.25,19.0,477.0,638.84,505.59
2018,8,25,8,30,683.0,143.0,2.2,19.8,526.0,686.83,537.87
2018,8,25,8,45,706.5,148.0,2.15,20.6,573.0,729.48,565.16
2018,8,25,9,0,730.0,153.0,2.1,21.4,620.0,771.23,590.55
2018,8,25,9,15,721.5,168.5,2.1,22.15,655.0,796.59,604.58
2018,8,25,9,30,713.0,184.0,2.1,22.9,690.0,818.98,616.6
2018,8,25,9,45,693.0,205.0,2.05,23.7,717.0,834.21,623.15
2018,8,25,10,0,673.0,226.0,2.0,24.5,744.0,846.02,626.94
2018,8,25,10,15,684.5,229.5,2.0,25.15,773.0,864.81,637.03
2018,8,25,10,30,696.0,233.0,2.0,25.8,802.0,881.28,645.46
2018,8,25,10,45,705.5,235.0,2.0,26.5,825.0,891.99,649.86
2018,8,25,11,0,715.0,237.0,2.0,27.2,848.0,900.16,652.68
2018,8,25,11,15,721.5,238.0,2.1,27.75,863.0,902.01,652.88
2018,8,25,11,30,728.0,239.0,2.2,28.3,878.0,901.24,651.51
2018,8,25,11,45,732.5,238.0,2.25,28.85,885.0,894.07,645.66
2018,8,25,12,0,737.0,237.0,2.3,29.4,892.0,884.34,638.3
2018,8,25,12,15,747.5,230.5,2.4,29.8,893.5,871.84,630.04
2018,8,25,12,30,758.0,224.0,2.5,30.2,895.0,856.69,620.1
2018,8,25,12,45,770.0,214.0,2.65,30.55,889.5,836.74,607.5
2018,8,25,13,0,782.0,204.0,2.8,30.9,884.0,814.11,593.07
2018,8,25,13,15,780.0,200.5,2.95,31.0,867.5,784.32,573.7
2018,8,25,13,30,778.0,197.0,3.1,31.1,851.0,752.62,552.62
2018,8,25,13,45,775.0,191.5,3.25,31.2,827.0,716.57,528.16
2018,8,25,14,0,772.0,186.0,3.4,31.3,803.0,678.95,502.06
2018,8,25,14,15,764.0,181.5,3.55,31.1,772.0,637.73,473.34
2018,8,25,14,30,756.0,177.0,3.7,30.9,741.0,595.63,443.19
2018,8,25,14,45,746.0,171.0,3.85,30.65,704.0,550.38,410.04
2018,8,25,15,0,736.0,165.0,4.0,30.4,667.0,504.8,375.66
2018,8,25,15,15,718.0,160.0,4.0,30.4,624.0,456.42,337.71
2018,8,25,15,30,700.0,155.0,4.0,30.4,581.0,408.84,299.53
2018,8,25,15,45,680.0,148.0,4.2,29.3,534.5,359.8,260.87
2018,8,25,16,0,660.0,141.0,4.4,28.2,488.0,312.19,222.29
2018,8,25,16,15,634.0,131.5,4.45,27.3,438.0,262.51,181.53
2018,8,25,16,30,608.0,122.0,4.5,26.4,388.0,215.27,142.89
2018,8,25,16,45,570.5,113.0,4.55,25.45,337.0,169.47,107.22
2018,8,25,17,0,533.0,104.0,4.6,24.5,286.0,127.27,77.4
2018,8,25,17,15,480.5,92.0,4.5,23.35,235.0,85.85,53.76
2018,8,25,17,30,428.0,80.0,4.4,22.2,184.0,58.0,44.63
2018,8,25,17,45,356.5,65.0,4.3,21.05,137.5,48.31,36.13
2018,8,25,18,0,285.0,50.0,4.2,19.9,91.0,38.09,26.86
2018,8,25,18,15,190.0,33.5,4.1,19.1,56.0,26.04,14.95
2018,8,25,18,30,95.0,17.0,4.0,18.3,21.0,13.37,0.0
2018,8,25,18,45,47.5,8.5,3.9,17.5,10.5,8.36,0.0
2018,8,25,19,0,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.05,13.85,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.0,11.2,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.95,10.95,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.85,10.6,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,8,26,5,15,14.0,2.5,2.1,11.2,2.0,0.0,0.0
2018,8,26,5,30,28.0,5.0,2.4,11.8,4.0,0.0,0.0
2018,8,26,5,45,134.5,17.5,2.7,12.4,27.0,55.73,0.0
2018,8,26,6,0,241.0,30.0,3.0,13.0,50.0,131.06,84.1
2018,8,26,6,15,339.0,43.0,3.1,13.6,93.0,195.71,150.77
2018,8,26,6,30,437.0,56.0,3.2,14.2,136.0,268.56,215.07
2018,8,26,6,45,505.0,65.0,3.25,14.85,186.0,331.53,270.25
2018,8,26,7,0,573.0,74.0,3.3,15.5,236.0,399.7,327.96
2018,8,26,7,15,620.5,81.0,3.25,16.15,289.0,458.87,376.43
2018,8,26,7,30,668.0,88.0,3.2,16.8,342.0,520.69,425.18
2018,8,26,7,45,703.0,93.0,3.1,17.45,394.5,574.42,465.81
2018,8,26,8,0,738.0,98.0,3.0,18.1,447.0,629.08,505.72
2018,8,26,8,15,764.0,102.5,2.95,18.85,498.0,677.28,539.04
2018,8,26,8,30,790.0,107.0,2.9,19.6,549.0,722.62,568.47
2018,8,26,8,45,810.0,110.5,2.8,20.35,596.0,764.12,594.17
2018,8,26,9,0,830.0,114.0,2.7,21.1,643.0,804.27,618.32
2018,8,26,9,15,846.5,115.0,2.75,21.85,685.0,837.17,637.91
2018,8,26,9,30,863.0,116.0,2.8,22.6,727.0,868.08,655.96
2018,8,26,9,45,877.0,116.0,2.8,23.35,763.5,888.72,666.53
2018,8,26,10,0,891.0,116.0,2.8,24.1,800.0,911.83,678.8
2018,8,26,10,15,900.5,117.0,2.9,24.8,830.0,929.38,688.18
2018,8,26,10,30,910.0,118.0,3.0,25.5,860.0,944.06,695.72
2018,8,26,10,45,918.0,117.5,3.1,26.15,883.0,952.83,699.57
2018,8,26,11,0,926.0,117.0,3.2,26.8,906.0,958.52,701.54
2018,8,26,11,15,931.0,117.0,3.3,27.25,921.0,958.87,700.67
2018,8,26,11,30,936.0,117.0,3.4,27.7,936.0,956.04,697.86
2018,8,26,11,45,940.0,115.5,3.5,28.15,943.0,947.62,691.5
2018,8,26,12,0,944.0,114.0,3.6,28.6,950.0,936.05,683.2
2018,8,26,12,15,941.0,115.5,3.7,28.85,947.5,918.31,671.45
2018,8,26,12,30,938.0,117.0,3.8,29.1,945.0,897.69,657.86
2018,8,26,12,45,932.0,118.0,3.9,29.35,933.5,871.39,640.48
2018,8,26,13,0,926.0,119.0,4.0,29.6,922.0,842.6,621.4
2018,8,26,13,15,922.0,118.0,4.1,29.6,904.0,811.09,601.01
2018,8,26,13,30,918.0,117.0,4.2,29.6,886.0,777.31,578.92
2018,8,26,13,45,913.0,115.0,4.3,29.6,861.0,739.78,554.04
2018,8,26,14,0,908.0,113.0,4.4,29.6,836.0,700.37,526.07
2018,8,26,14,15,900.0,111.5,4.5,29.35,804.0,657.84,495.47
2018,8,26,14,30,892.0,110.0,4.6,29.1,772.0,614.02,463.21
2018,8,26,14,45,881.0,107.0,4.7,28.8,733.0,566.14,427.22
2018,8,26,15,0,870.0,104.0,4.8,28.5,694.0,517.63,389.66
2018,8,26,15,15,855.0,101.0,4.8,28.5,650.0,463.44,346.21
2018,8,26,15,30,840.0,98.0,4.8,28.5,606.0,412.75,304.26
2018,8,26,15,45,819.5,95.0,4.9,27.35,557.5,360.66,261.73
2018,8,26,16,0,799.0,92.0,5.0,26.2,509.0,309.83,219.06
2018,8,26,16,15,771.5,88.0,4.95,25.35,457.5,257.91,174.9
2018,8,26,16,30,744.0,84.0,4.9,24.5,406.0,208.43,133.19
2018,8,26,16,45,706.0,78.5,4.85,23.65,352.5,155.24,90.9
2018,8,26,17,0,668.0,73.0,4.8,22.8,299.0,109.31,58.58
2018,8,26,17,15,614.0,66.5,4.7,21.75,246.5,66.07,36.08
2018,8,26,17,30,560.0,60.0,4.6,20.7,194.0,41.59,30.65
2018,8,26,17,45,479.0,51.5,4.5,19.65,146.0,37.42,26.88
2018,8,26,18,0,398.0,43.0,4.4,18.6,98.0,33.05,22.63
2018,8,26,18,15,271.5,30.0,4.35,17.9,60.5,23.86,12.85
2018,8,26,18,30,145.0,17.0,4.3,17.2,23.0,16.71,0.0
2018,8,26,18,45,72.5,8.5,4.2,16.5,11.5,0.0,0.0
2018,8,26,19,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,27,5,15,9.0,1.5,2.55,13.05,1.5,0.0,0.0
2018,8,27,5,30,18.0,3.0,2.8,13.5,3.0,0.0,0.0
2018,8,27,5,45,140.5,16.0,3.1,13.9,26.5,55.66,0.0
2018,8,27,6,0,263.0,29.0,3.4,14.3,50.0,136.05,84.15
2018,8,27,6,15,364.0,39.0,3.45,14.9,91.5,200.41,153.16
2018,8,27,6,30,465.0,49.0,3.5,15.5,133.0,272.08,216.61
2018,8,27,6,45,528.5,57.0,3.55,16.05,182.0,332.59,270.0
2018,8,27,7,0,592.0,65.0,3.6,16.6,231.0,398.02,325.71
2018,8,27,7,15,635.0,71.0,3.55,17.2,282.0,454.07,371.9
2018,8,27,7,30,678.0,77.0,3.5,17.8,333.0,512.44,418.2
2018,8,27,7,45,707.5,82.0,3.4,18.4,383.5,562.89,456.58
2018,8,27,8,0,737.0,87.0,3.3,19.0,434.0,611.69,492.46
2018,8,27,8,15,759.5,91.5,3.3,19.6,482.5,657.46,524.34
2018,8,27,8,30,782.0,96.0,3.3,20.2,531.0,702.62,554.57
2018,8,27,8,45,798.5,99.0,3.25,20.8,575.5,740.55,578.72
2018,8,27,9,0,815.0,102.0,3.2,21.4,620.0,776.99,601.41
2018,8,27,9,15,812.0,112.5,3.2,21.95,657.0,803.92,617.42
2018,8,27,9,30,809.0,123.0,3.2,22.5,694.0,827.95,631.34
2018,8,27,9,45,797.0,138.0,3.25,23.05,723.5,846.07,641.4
2018,8,27,10,0,785.0,153.0,3.3,23.6,753.0,860.81,649.2
2018,8,27,10,15,796.0,153.5,3.35,24.1,781.5,877.61,658.61
2018,8,27,10,30,807.0,154.0,3.4,24.6,810.0,891.83,666.29
2018,8,27,10,45,816.0,153.5,3.45,25.1,832.0,900.51,670.31
2018,8,27,11,0,825.0,153.0,3.5,25.6,854.0,906.39,672.57
2018,8,27,11,15,830.0,153.5,3.6,25.95,868.5,906.83,671.99
2018,8,27,11,30,835.0,154.0,3.7,26.3,883.0,904.36,669.61
2018,8,27,11,45,838.5,153.5,3.75,26.65,889.5,896.65,663.55
2018,8,27,12,0,842.0,153.0,3.8,27.0,896.0,886.08,655.71
2018,8,27,12,15,842.0,152.5,3.9,27.2,894.5,869.71,644.69
2018,8,27,12,30,842.0,152.0,4.0,27.4,893.0,850.68,631.95
2018,8,27,12,45,840.0,151.0,4.1,27.65,883.5,826.99,615.92
2018,8,27,13,0,838.0,150.0,4.2,27.9,874.0,800.92,598.26
2018,8,27,13,15,833.0,149.0,4.25,27.85,856.5,770.35,577.95
2018,8,27,13,30,828.0,148.0,4.3,27.8,839.0,737.84,556.19
2018,8,27,13,45,820.5,146.5,4.4,27.75,814.0,701.35,530.3
2018,8,27,14,0,813.0,145.0,4.5,27.7,789.0,663.42,502.82
2018,8,27,14,15,803.5,142.0,4.5,27.5,757.5,621.61,472.08
2018,8,27,14,30,794.0,139.0,4.5,27.3,726.0,578.9,439.99
2018,8,27,14,45,781.0,136.0,4.55,27.05,688.5,533.65,405.45
2018,8,27,15,0,768.0,133.0,4.6,26.8,651.0,488.21,369.85
2018,8,27,15,15,751.0,129.0,4.6,26.8,608.5,437.07,328.69
2018,8,27,15,30,734.0,125.0,4.6,26.8,566.0,389.33,289.16
2018,8,27,15,45,712.5,120.0,4.6,25.9,519.5,340.03,248.64
2018,8,27,16,0,691.0,115.0,4.6,25.0,473.0,292.23,208.48
2018,8,27,16,15,664.0,108.0,4.55,24.3,423.5,243.11,166.98
2018,8,27,16,30,637.0,101.0,4.5,23.6,374.0,196.47,128.01
2018,8,27,16,45,599.5,93.5,4.45,22.9,323.5,150.67,92.0
2018,8,27,17,0,562.0,86.0,4.4,22.2,273.0,108.79,62.89
2018,8,27,17,15,509.0,77.0,4.3,21.35,224.0,69.25,42.28
2018,8,27,17,30,456.0,68.0,4.2,20.5,175.0,49.01,37.11
2018,8,27,17,45,380.5,56.0,4.1,19.6,130.0,41.94,30.75
2018,8,27,18,0,305.0,44.0,4.0,18.7,85.0,33.5,22.92
2018,8,27,18,15,201.0,30.0,3.95,18.1,52.0,23.38,11.87
2018,8,27,18,30,97.0,16.0,3.9,17.5,19.0,15.73,0.0
2018,8,27,18,45,48.5,8.0,3.8,16.9,9.5,0.0,0.0
2018,8,27,19,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.85,14.4,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,1.75,12.7,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.5,12.35,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,8,28,5,15,6.0,1.0,1.75,12.6,1.0,0.0,0.0
2018,8,28,5,30,12.0,2.0,2.1,13.1,2.0,0.0,0.0
2018,8,28,5,45,105.0,16.0,2.4,13.6,23.5,45.34,0.0
2018,8,28,6,0,198.0,30.0,2.7,14.1,45.0,115.56,68.44
2018,8,28,6,15,293.5,43.0,2.8,14.6,85.0,176.97,134.83
2018,8,28,6,30,389.0,56.0,2.9,15.1,125.0,245.98,195.69
2018,8,28,6,45,270.5,68.5,3.0,15.6,124.0,220.31,178.7
2018,8,28,7,0,152.0,81.0,3.1,16.1,123.0,175.99,143.34
2018,8,28,7,15,102.0,99.0,3.05,16.6,130.0,166.9,135.69
2018,8,28,7,30,52.0,117.0,3.0,17.1,137.0,153.21,123.32
2018,8,28,7,45,64.0,137.5,3.0,17.6,165.5,184.23,148.53
2018,8,28,8,0,76.0,158.0,3.0,18.1,194.0,215.86,173.7
2018,8,28,8,15,102.5,188.5,3.05,18.7,242.0,277.37,222.37
2018,8,28,8,30,129.0,219.0,3.1,19.3,290.0,332.56,264.95
2018,8,28,8,45,261.5,214.5,3.1,19.95,374.5,440.22,349.91
2018,8,28,9,0,394.0,210.0,3.1,20.6,459.0,555.4,437.39
2018,8,28,9,15,517.5,191.0,3.2,21.15,540.5,643.78,503.25
2018,8,28,9,30,641.0,172.0,3.3,21.7,622.0,740.19,572.9
2018,8,28,9,45,664.5,172.5,3.35,22.25,659.5,770.05,591.33
2018,8,28,10,0,688.0,173.0,3.4,22.8,697.0,798.32,608.95
2018,8,28,10,15,761.0,151.5,3.5,23.25,751.5,842.47,637.98
2018,8,28,10,30,834.0,130.0,3.6,23.7,806.0,888.54,667.91
2018,8,28,10,45,864.0,120.0,3.65,24.15,836.5,902.14,675.2
2018,8,28,11,0,894.0,110.0,3.7,24.6,867.0,917.58,684.04
2018,8,28,11,15,898.5,110.5,3.8,24.9,881.5,918.01,683.48
2018,8,28,11,30,903.0,111.0,3.9,25.2,896.0,915.35,681.05
2018,8,28,11,45,906.0,110.0,3.95,25.5,902.5,906.77,674.49
2018,8,28,12,0,909.0,109.0,4.0,25.8,909.0,895.16,666.03
2018,8,28,12,15,908.5,109.5,4.05,25.95,907.5,879.06,655.01
2018,8,28,12,30,908.0,110.0,4.1,26.1,906.0,860.09,642.13
2018,8,28,12,45,905.5,109.5,4.2,26.25,896.0,835.79,625.86
2018,8,28,13,0,903.0,109.0,4.3,26.4,886.0,808.92,607.8
2018,8,28,13,15,901.0,107.5,4.3,26.4,869.5,779.04,587.58
2018,8,28,13,30,899.0,106.0,4.3,26.4,853.0,746.82,565.66
2018,8,28,13,45,895.5,104.0,4.35,26.4,829.5,710.91,541.17
2018,8,28,14,0,892.0,102.0,4.4,26.4,806.0,673.05,513.47
2018,8,28,14,15,885.5,100.0,4.45,26.25,775.0,631.58,482.63
2018,8,28,14,30,879.0,98.0,4.5,26.1,744.0,588.72,450.11
2018,8,28,14,45,870.5,95.5,4.5,25.95,707.5,543.16,414.58
2018,8,28,15,0,862.0,93.0,4.5,25.8,671.0,496.79,377.48
2018,8,28,15,15,847.5,90.5,4.5,25.8,628.0,447.21,336.77
2018,8,28,15,30,833.0,88.0,4.5,25.8,585.0,393.9,292.3
2018,8,28,15,45,816.5,84.0,4.5,25.05,538.0,342.68,249.22
2018,8,28,16,0,800.0,80.0,4.5,24.3,491.0,292.33,205.89
2018,8,28,16,15,777.5,76.5,4.45,23.7,442.0,242.1,162.38
2018,8,28,16,30,755.0,73.0,4.4,23.1,393.0,193.77,121.16
2018,8,28,16,45,721.5,68.5,4.35,22.5,341.5,145.27,82.67
2018,8,28,17,0,688.0,64.0,4.3,21.9,290.0,100.23,51.91
2018,8,28,17,15,637.0,58.0,4.2,21.1,238.5,53.59,28.68
2018,8,28,17,30,586.0,52.0,4.1,20.3,187.0,35.37,25.26
2018,8,28,17,45,505.5,44.5,3.95,19.45,139.5,31.74,21.91
2018,8,28,18,0,425.0,37.0,3.8,18.6,92.0,27.94,18.12
2018,8,28,18,15,281.0,26.0,3.7,18.0,55.5,20.48,8.98
2018,8,28,18,30,137.0,15.0,3.6,17.4,19.0,14.74,0.0
2018,8,28,18,45,68.5,7.5,3.45,16.8,9.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.7,13.05,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,29,5,15,9.5,1.5,1.3,12.8,1.0,0.0,0.0
2018,8,29,5,30,19.0,3.0,1.5,13.4,2.0,0.0,0.0
2018,8,29,5,45,146.5,14.5,1.65,14.0,24.5,55.25,0.0
2018,8,29,6,0,274.0,26.0,1.8,14.6,47.0,134.11,75.46
2018,8,29,6,15,379.5,35.5,1.9,15.25,88.5,200.83,151.67
2018,8,29,6,30,485.0,45.0,2.0,15.9,130.0,273.93,216.04
2018,8,29,6,45,550.5,52.0,2.1,16.55,179.5,334.72,269.24
2018,8,29,7,0,616.0,59.0,2.2,17.2,229.0,400.65,324.77
2018,8,29,7,15,660.0,64.5,2.2,17.8,280.5,457.44,371.02
2018,8,29,7,30,704.0,70.0,2.2,18.4,332.0,514.5,415.74
2018,8,29,7,45,734.0,75.0,2.15,18.95,383.5,566.33,454.61
2018,8,29,8,0,764.0,80.0,2.1,19.5,435.0,618.65,492.43
2018,8,29,8,15,787.5,82.5,2.15,20.1,484.0,663.64,522.96
2018,8,29,8,30,811.0,85.0,2.2,20.7,533.0,708.04,552.16
2018,8,29,8,45,829.0,88.5,2.2,21.3,579.5,748.45,577.64
2018,8,29,9,0,847.0,92.0,2.2,21.9,626.0,782.83,598.48
2018,8,29,9,15,861.5,93.5,2.3,22.5,667.0,814.94,618.26
2018,8,29,9,30,876.0,95.0,2.4,23.1,708.0,844.99,636.49
2018,8,29,9,45,887.5,96.5,2.45,23.75,744.5,870.18,650.81
2018,8,29,10,0,899.0,98.0,2.5,24.4,781.0,892.79,663.37
2018,8,29,10,15,907.5,98.5,2.6,24.85,810.0,908.96,672.57
2018,8,29,10,30,916.0,99.0,2.7,25.3,839.0,922.21,679.94
2018,8,29,10,45,922.5,99.5,2.8,25.8,861.5,930.65,684.1
2018,8,29,11,0,929.0,100.0,2.9,26.3,884.0,935.96,686.32
2018,8,29,11,15,933.0,100.5,3.05,26.65,898.5,935.85,685.87
2018,8,29,11,30,937.0,101.0,3.2,27.0,913.0,932.54,683.42
2018,8,29,11,45,939.5,100.5,3.35,27.35,919.5,923.69,677.4
2018,8,29,12,0,942.0,100.0,3.5,27.7,926.0,911.7,669.37
2018,8,29,12,15,941.0,100.5,3.6,27.85,924.0,894.64,658.25
2018,8,29,12,30,940.0,101.0,3.7,28.0,922.0,874.63,645.22
2018,8,29,12,45,936.0,102.0,3.85,28.2,912.0,849.85,629.08
2018,8,29,13,0,932.0,103.0,4.0,28.4,902.0,822.45,611.1
2018,8,29,13,15,929.5,102.0,4.1,28.4,885.0,791.81,591.07
2018,8,29,13,30,927.0,101.0,4.2,28.4,868.0,758.77,569.24
2018,8,29,13,45,922.5,99.5,4.3,28.4,843.5,721.65,544.38
2018,8,29,14,0,918.0,98.0,4.4,28.4,819.0,682.58,516.24
2018,8,29,14,15,911.0,96.5,4.5,28.15,787.5,640.21,485.3
2018,8,29,14,30,904.0,95.0,4.6,27.9,756.0,596.45,452.65
2018,8,29,14,45,894.0,92.5,4.7,27.7,718.0,549.01,416.24
2018,8,29,15,0,884.0,90.0,4.8,27.5,680.0,500.84,378.18
2018,8,29,15,15,869.5,87.5,4.8,27.5,636.0,450.24,336.73
2018,8,29,15,30,855.0,85.0,4.8,27.5,592.0,399.76,294.37
2018,8,29,15,45,836.5,82.5,4.85,26.6,544.5,344.25,248.33
2018,8,29,16,0,818.0,80.0,4.9,25.7,497.0,293.67,205.06
2018,8,29,16,15,792.5,76.5,4.85,25.0,446.0,241.89,160.59
2018,8,29,16,30,767.0,73.0,4.8,24.3,395.0,192.31,118.77
2018,8,29,16,45,730.0,68.5,4.8,23.65,342.0,142.87,80.16
2018,8,29,17,0,693.0,64.0,4.8,23.0,289.0,97.26,49.89
2018,8,29,17,15,573.5,63.5,4.65,22.2,227.0,53.76,31.4
2018,8,29,17,30,454.0,63.0,4.5,21.4,165.0,45.18,33.61
2018,8,29,17,45,342.5,49.0,4.35,20.6,114.5,36.02,25.43
2018,8,29,18,0,231.0,35.0,4.2,19.8,64.0,26.43,16.64
2018,8,29,18,15,166.5,23.5,3.95,19.25,39.5,18.19,6.39
2018,8,29,18,30,102.0,12.0,3.7,18.7,15.0,11.8,0.0
2018,8,29,18,45,51.0,6.0,3.5,18.15,7.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,3.1,17.3,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,16.65,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
