Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,0.95,14.35,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,8,30,5,15,3.0,1.0,1.05,14.4,1.0,0.0,0.0
2018,8,30,5,30,6.0,2.0,1.2,14.9,2.0,0.0,0.0
2018,8,30,5,45,70.0,15.5,1.4,15.35,20.5,34.67,0.0
2018,8,30,6,0,134.0,29.0,1.6,15.8,39.0,91.43,47.25
2018,8,30,6,15,214.0,47.0,1.7,16.25,77.5,151.55,113.69
2018,8,30,6,30,294.0,65.0,1.8,16.7,116.0,214.71,168.81
2018,8,30,6,45,274.0,80.0,1.9,17.2,140.0,234.84,188.42
2018,8,30,7,0,254.0,95.0,2.0,17.7,164.0,245.19,198.7
2018,8,30,7,15,219.0,117.0,1.9,18.0,185.5,260.63,211.53
2018,8,30,7,30,184.0,139.0,1.8,18.3,207.0,264.78,214.36
2018,8,30,7,45,219.5,157.5,1.75,18.55,250.5,321.41,259.28
2018,8,30,8,0,255.0,176.0,1.7,18.8,294.0,372.52,298.68
2018,8,30,8,15,312.0,185.0,1.65,19.25,345.5,429.77,342.18
2018,8,30,8,30,369.0,194.0,1.6,19.7,397.0,490.05,386.77
2018,8,30,8,45,381.5,201.0,1.6,20.1,426.0,525.39,411.2
2018,8,30,9,0,394.0,208.0,1.6,20.5,455.0,551.29,428.68
2018,8,30,9,15,396.0,217.5,1.65,21.0,480.0,570.58,441.05
2018,8,30,9,30,398.0,227.0,1.7,21.5,505.0,588.53,452.37
2018,8,30,9,45,438.5,237.0,1.7,22.0,557.5,638.53,486.75
2018,8,30,10,0,479.0,247.0,1.7,22.5,610.0,688.1,519.87
2018,8,30,10,15,398.5,298.0,1.85,23.0,607.5,673.11,505.51
2018,8,30,10,30,318.0,349.0,2.0,23.5,605.0,648.21,484.87
2018,8,30,10,45,437.0,316.5,2.1,23.95,678.5,724.74,540.44
2018,8,30,11,0,556.0,284.0,2.2,24.4,752.0,794.48,589.56
2018,8,30,11,15,692.5,223.5,2.35,24.75,815.5,851.07,630.47
2018,8,30,11,30,829.0,163.0,2.5,25.1,879.0,900.59,662.93
2018,8,30,11,45,736.0,209.5,2.65,25.45,848.5,857.43,633.75
2018,8,30,12,0,643.0,256.0,2.8,25.8,818.0,810.75,600.9
2018,8,30,12,15,697.5,226.5,2.9,26.0,835.0,813.82,604.79
2018,8,30,12,30,752.0,197.0,3.0,26.2,852.0,812.92,604.79
2018,8,30,12,45,824.0,161.0,3.05,26.4,871.0,815.26,606.41
2018,8,30,13,0,896.0,125.0,3.1,26.6,890.0,812.38,604.56
2018,8,30,13,15,893.0,123.5,3.2,26.65,873.0,781.69,584.4
2018,8,30,13,30,890.0,122.0,3.3,26.7,856.0,748.75,562.72
2018,8,30,13,45,885.0,120.0,3.35,26.7,831.0,711.88,537.25
2018,8,30,14,0,880.0,118.0,3.4,26.7,806.0,673.2,509.2
2018,8,30,14,15,872.0,115.0,3.5,26.55,773.5,630.17,477.83
2018,8,30,14,30,864.0,112.0,3.6,26.4,741.0,585.91,444.73
2018,8,30,14,45,853.0,109.5,3.65,26.25,703.0,536.6,406.92
2018,8,30,15,0,842.0,107.0,3.7,26.1,665.0,489.37,369.53
2018,8,30,15,15,826.0,104.0,3.7,26.1,621.5,439.27,328.71
2018,8,30,15,30,810.0,101.0,3.7,26.1,578.0,389.58,287.22
2018,8,30,15,45,790.5,97.0,3.8,25.4,530.5,338.49,244.63
2018,8,30,16,0,771.0,93.0,3.9,24.7,483.0,288.62,202.14
2018,8,30,16,15,744.0,88.5,3.95,24.1,432.5,238.08,159.09
2018,8,30,16,30,717.0,84.0,4.0,23.5,382.0,186.43,116.09
2018,8,30,16,45,678.0,78.5,4.05,22.9,329.5,138.4,79.07
2018,8,30,17,0,639.0,73.0,4.1,22.3,277.0,94.41,50.41
2018,8,30,17,15,580.5,66.0,4.1,21.5,225.5,53.09,32.89
2018,8,30,17,30,522.0,59.0,4.1,20.7,174.0,41.97,30.9
2018,8,30,17,45,433.0,49.5,4.1,19.9,127.5,36.89,26.22
2018,8,30,18,0,344.0,40.0,4.1,19.1,81.0,31.55,20.89
2018,8,30,18,15,217.5,26.0,4.05,18.5,47.5,21.14,6.91
2018,8,30,18,30,91.0,12.0,4.0,17.9,14.0,11.8,0.0
2018,8,30,18,45,45.5,6.0,3.95,17.3,7.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,1.25,12.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,8,31,5,15,6.0,1.0,1.35,12.95,1.0,0.0,0.0
2018,8,31,5,30,12.0,2.0,1.6,13.5,2.0,0.0,0.0
2018,8,31,5,45,114.0,14.5,1.8,14.05,22.0,45.66,0.0
2018,8,31,6,0,216.0,27.0,2.0,14.6,42.0,114.41,55.24
2018,8,31,6,15,322.0,38.0,2.0,15.25,82.0,180.27,135.15
2018,8,31,6,30,428.0,49.0,2.0,15.9,122.0,252.25,198.49
2018,8,31,6,45,482.0,59.0,2.0,16.5,168.0,308.4,247.8
2018,8,31,7,0,536.0,69.0,2.0,17.1,214.0,368.66,298.72
2018,8,31,7,15,545.0,82.0,1.9,17.8,256.5,411.11,333.18
2018,8,31,7,30,554.0,95.0,1.8,18.5,299.0,453.1,365.61
2018,8,31,7,45,635.5,93.5,1.65,19.15,360.5,524.16,419.38
2018,8,31,8,0,717.0,92.0,1.5,19.8,422.0,599.57,473.92
2018,8,31,8,15,750.5,93.5,1.45,20.6,473.0,646.24,505.18
2018,8,31,8,30,784.0,95.0,1.4,21.4,524.0,695.58,536.35
2018,8,31,8,45,804.0,98.0,1.3,22.2,570.0,736.0,559.85
2018,8,31,9,0,824.0,101.0,1.2,23.0,616.0,775.09,581.77
2018,8,31,9,15,839.0,102.5,1.25,23.75,657.0,806.83,600.11
2018,8,31,9,30,854.0,104.0,1.3,24.5,698.0,831.97,613.94
2018,8,31,9,45,866.0,105.5,1.35,25.25,733.5,856.97,627.67
2018,8,31,10,0,878.0,107.0,1.4,26.0,769.0,879.48,639.69
2018,8,31,10,15,886.0,108.0,1.5,26.75,797.5,895.28,648.01
2018,8,31,10,30,894.0,109.0,1.6,27.5,826.0,908.21,654.58
2018,8,31,10,45,900.5,109.0,1.7,28.2,847.5,915.79,657.93
2018,8,31,11,0,907.0,109.0,1.8,28.9,869.0,920.32,659.45
2018,8,31,11,15,910.5,109.5,1.95,29.35,883.0,919.59,658.9
2018,8,31,11,30,914.0,110.0,2.1,29.8,897.0,915.73,656.41
2018,8,31,11,45,915.5,110.0,2.25,30.25,903.0,906.51,650.52
2018,8,31,12,0,917.0,110.0,2.4,30.7,909.0,894.23,642.69
2018,8,31,12,15,919.5,108.5,2.6,30.9,908.0,878.3,633.51
2018,8,31,12,30,922.0,107.0,2.8,31.1,907.0,859.4,622.28
2018,8,31,12,45,923.5,104.5,3.0,31.35,898.0,835.81,607.71
2018,8,31,13,0,925.0,102.0,3.2,31.6,889.0,809.45,591.14
2018,8,31,13,15,921.5,101.5,3.4,31.6,871.5,778.6,571.95
2018,8,31,13,30,918.0,101.0,3.6,31.6,854.0,745.43,550.93
2018,8,31,13,45,913.5,99.5,3.8,31.55,829.5,708.49,526.94
2018,8,31,14,0,909.0,98.0,4.0,31.5,805.0,669.62,499.5
2018,8,31,14,15,901.5,96.5,4.15,31.25,773.5,627.2,469.03
2018,8,31,14,30,894.0,95.0,4.3,31.0,742.0,583.44,436.69
2018,8,31,14,45,884.0,92.5,4.5,30.7,704.0,536.37,401.13
2018,8,31,15,0,874.0,90.0,4.7,30.4,666.0,488.58,364.04
2018,8,31,15,15,859.0,87.5,4.7,30.4,622.0,438.21,323.12
2018,8,31,15,30,844.0,85.0,4.7,30.4,578.0,388.04,281.38
2018,8,31,15,45,826.5,82.0,4.95,29.25,531.0,332.98,236.5
2018,8,31,16,0,809.0,79.0,5.2,28.1,484.0,282.78,194.17
2018,8,31,16,15,785.0,74.5,5.2,27.25,433.5,231.03,150.24
2018,8,31,16,30,761.0,70.0,5.2,26.4,383.0,181.36,108.99
2018,8,31,16,45,725.0,66.0,5.2,25.55,331.0,133.04,72.29
2018,8,31,17,0,689.0,62.0,5.2,24.7,279.0,88.46,44.39
2018,8,31,17,15,633.0,56.0,5.05,23.65,227.0,42.32,30.95
2018,8,31,17,30,577.0,50.0,4.9,22.6,175.0,34.47,24.15
2018,8,31,17,45,487.0,42.5,4.75,21.55,128.0,30.79,20.74
2018,8,31,18,0,397.0,35.0,4.6,20.5,81.0,26.96,16.79
2018,8,31,18,15,248.5,23.0,4.5,19.75,47.0,18.39,3.4
2018,8,31,18,30,100.0,11.0,4.4,19.0,13.0,10.81,0.0
2018,8,31,18,45,50.0,5.5,4.25,18.25,6.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,4.0,17.15,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,3.8,16.45,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,3.65,15.95,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,2.15,13.3,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,1.6,12.85,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,9,1,5,15,6.0,0.5,1.75,13.3,0.5,0.0,0.0
2018,9,1,5,30,12.0,1.0,2.0,13.8,1.0,0.0,0.0
2018,9,1,5,45,114.0,13.5,2.25,14.3,20.5,44.43,0.0
2018,9,1,6,0,216.0,26.0,2.5,14.8,40.0,110.97,47.68
2018,9,1,6,15,320.0,37.5,2.5,15.45,80.0,178.22,133.02
2018,9,1,6,30,424.0,49.0,2.5,16.1,120.0,249.55,196.19
2018,9,1,6,45,491.0,58.5,2.5,16.7,168.5,310.87,249.88
2018,9,1,7,0,558.0,68.0,2.5,17.3,217.0,377.46,306.12
2018,9,1,7,15,604.0,75.5,2.4,18.25,268.5,435.0,352.63
2018,9,1,7,30,650.0,83.0,2.3,19.2,320.0,495.13,399.1
2018,9,1,7,45,681.5,89.5,2.2,20.15,371.0,547.13,437.39
2018,9,1,8,0,713.0,96.0,2.1,21.1,422.0,599.83,474.62
2018,9,1,8,15,738.0,101.0,2.1,21.95,471.5,646.59,506.78
2018,9,1,8,30,763.0,106.0,2.1,22.8,521.0,690.41,534.96
2018,9,1,8,45,781.5,110.0,2.1,23.7,566.5,730.1,559.23
2018,9,1,9,0,800.0,114.0,2.1,24.6,612.0,768.41,582.04
2018,9,1,9,15,802.0,122.5,2.2,25.25,650.0,796.55,598.82
2018,9,1,9,30,804.0,131.0,2.3,25.9,688.0,822.08,613.8
2018,9,1,9,45,799.5,142.5,2.4,26.5,720.0,842.56,625.45
2018,9,1,10,0,795.0,154.0,2.5,27.1,752.0,859.98,635.1
2018,9,1,10,15,804.5,156.0,2.65,27.65,780.5,876.75,644.85
2018,9,1,10,30,814.0,158.0,2.8,28.2,809.0,890.84,652.87
2018,9,1,10,45,820.5,159.5,2.95,28.7,830.5,898.98,657.15
2018,9,1,11,0,827.0,161.0,3.1,29.2,852.0,904.24,659.65
2018,9,1,11,15,831.0,161.5,3.25,29.6,865.5,903.36,658.46
2018,9,1,11,30,835.0,162.0,3.4,30.0,879.0,899.55,655.46
2018,9,1,11,45,837.0,163.0,3.55,30.35,885.5,891.6,649.94
2018,9,1,12,0,839.0,164.0,3.7,30.7,892.0,880.78,642.6
2018,9,1,12,15,835.5,165.5,3.85,30.9,889.0,863.06,631.11
2018,9,1,12,30,832.0,167.0,4.0,31.1,886.0,842.8,617.94
2018,9,1,12,45,826.0,168.5,4.15,31.25,875.5,818.14,601.9
2018,9,1,13,0,820.0,170.0,4.3,31.4,865.0,791.32,584.34
2018,9,1,13,15,815.5,168.0,4.4,31.35,847.0,760.26,563.86
2018,9,1,13,30,811.0,166.0,4.5,31.3,829.0,727.31,541.0
2018,9,1,13,45,804.0,164.0,4.6,31.25,804.0,690.93,515.3
2018,9,1,14,0,797.0,162.0,4.7,31.2,779.0,653.15,488.25
2018,9,1,14,15,787.0,158.0,4.75,30.9,746.5,610.5,457.44
2018,9,1,14,30,777.0,154.0,4.8,30.6,714.0,564.53,423.52
2018,9,1,14,45,764.0,150.0,4.9,30.3,676.0,518.63,388.8
2018,9,1,15,0,751.0,146.0,5.0,30.0,638.0,472.61,352.99
2018,9,1,15,15,732.5,141.5,5.0,30.0,594.5,423.96,313.77
2018,9,1,15,30,714.0,137.0,5.0,30.0,551.0,376.15,274.38
2018,9,1,15,45,692.0,130.0,5.05,28.85,503.5,326.08,233.86
2018,9,1,16,0,670.0,123.0,5.1,27.7,456.0,277.64,193.85
2018,9,1,16,15,643.0,115.0,5.05,26.85,406.5,229.1,153.56
2018,9,1,16,30,616.0,107.0,5.0,26.0,357.0,183.11,116.28
2018,9,1,16,45,577.0,97.5,5.0,25.15,306.0,137.23,82.12
2018,9,1,17,0,538.0,88.0,5.0,24.3,255.0,95.5,55.96
2018,9,1,17,15,480.5,77.5,4.85,23.3,205.5,57.1,43.72
2018,9,1,17,30,423.0,67.0,4.7,22.3,156.0,49.21,36.85
2018,9,1,17,45,340.5,53.0,4.6,21.25,111.5,39.92,28.52
2018,9,1,18,0,258.0,39.0,4.5,20.2,67.0,30.12,19.25
2018,9,1,18,15,153.5,23.5,4.4,19.55,38.0,18.51,0.81
2018,9,1,18,30,49.0,8.0,4.3,18.9,9.0,7.86,0.0
2018,9,1,18,45,24.5,4.0,4.25,18.2,4.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.1,16.55,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.05,15.95,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,2.75,13.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,1.65,12.15,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,2,5,45,81.5,12.5,2.1,13.6,17.5,34.39,0.0
2018,9,2,6,0,163.0,25.0,2.3,14.1,35.0,92.88,33.6
2018,9,2,6,15,272.0,38.5,2.25,14.8,75.0,160.87,119.67
2018,9,2,6,30,381.0,52.0,2.2,15.5,115.0,233.73,183.78
2018,9,2,6,45,455.5,62.0,2.15,16.15,163.5,297.13,238.88
2018,9,2,7,0,530.0,72.0,2.1,16.8,212.0,366.42,297.06
2018,9,2,7,15,582.0,79.0,2.05,17.65,264.0,425.47,344.93
2018,9,2,7,30,634.0,86.0,2.0,18.5,316.0,487.57,393.22
2018,9,2,7,45,672.5,91.5,1.9,19.3,368.5,542.13,433.71
2018,9,2,8,0,711.0,97.0,1.8,20.1,421.0,597.92,473.48
2018,9,2,8,15,738.5,101.0,1.85,21.0,470.5,645.12,506.15
2018,9,2,8,30,766.0,105.0,1.9,21.9,520.0,689.59,535.08
2018,9,2,8,45,787.0,108.0,1.9,22.85,566.0,730.1,559.78
2018,9,2,9,0,808.0,111.0,1.9,23.8,612.0,769.34,583.07
2018,9,2,9,15,812.0,119.0,2.0,24.75,651.0,798.74,600.02
2018,9,2,9,30,816.0,127.0,2.1,25.7,690.0,825.58,615.16
2018,9,2,9,45,814.0,136.5,2.15,26.65,722.0,846.26,625.64
2018,9,2,10,0,812.0,146.0,2.2,27.6,754.0,863.98,634.17
2018,9,2,10,15,822.0,147.5,2.25,28.35,783.0,880.79,642.63
2018,9,2,10,30,832.0,149.0,2.3,29.1,812.0,894.88,649.33
2018,9,2,10,45,839.5,150.0,2.35,29.9,834.0,903.43,652.38
2018,9,2,11,0,847.0,151.0,2.4,30.7,856.0,909.04,653.66
2018,9,2,11,15,852.0,151.0,2.45,31.25,870.0,908.45,651.72
2018,9,2,11,30,857.0,151.0,2.5,31.8,884.0,904.87,648.04
2018,9,2,11,45,860.0,150.5,2.55,32.35,890.0,896.06,641.13
2018,9,2,12,0,863.0,150.0,2.6,32.9,896.0,884.32,632.48
2018,9,2,12,15,857.0,152.5,2.75,33.2,892.0,865.18,620.48
2018,9,2,12,30,851.0,155.0,2.9,33.5,888.0,843.5,606.82
2018,9,2,12,45,840.5,159.5,3.0,33.75,876.0,817.81,590.29
2018,9,2,13,0,830.0,164.0,3.1,34.0,864.0,790.08,572.37
2018,9,2,13,15,826.5,161.0,3.25,34.0,846.0,758.49,552.52
2018,9,2,13,30,823.0,158.0,3.4,34.0,828.0,724.93,530.04
2018,9,2,13,45,817.0,155.5,3.5,34.05,803.0,688.33,504.68
2018,9,2,14,0,811.0,153.0,3.6,34.1,778.0,650.22,477.72
2018,9,2,14,15,802.0,149.5,3.7,33.8,746.0,608.08,447.98
2018,9,2,14,30,793.0,146.0,3.8,33.5,714.0,565.03,416.76
2018,9,2,14,45,781.5,141.0,3.95,33.25,675.5,518.64,382.28
2018,9,2,15,0,770.0,136.0,4.1,33.0,637.0,468.92,344.41
2018,9,2,15,15,751.0,132.0,4.1,33.0,593.5,419.7,305.34
2018,9,2,15,30,732.0,128.0,4.1,33.0,550.0,371.31,266.06
2018,9,2,15,45,710.0,122.0,4.3,31.8,502.5,321.32,226.2
2018,9,2,16,0,688.0,116.0,4.5,30.6,455.0,272.92,186.77
2018,9,2,16,15,660.0,108.5,4.55,29.65,405.0,223.78,146.63
2018,9,2,16,30,632.0,101.0,4.6,28.7,355.0,177.27,109.6
2018,9,2,16,45,590.0,92.5,4.65,27.7,303.5,131.27,76.24
2018,9,2,17,0,548.0,84.0,4.7,26.7,252.0,89.72,51.37
2018,9,2,17,15,486.0,74.0,4.65,25.5,202.0,52.64,39.49
2018,9,2,17,30,424.0,64.0,4.6,24.3,152.0,47.72,35.23
2018,9,2,17,45,334.5,51.0,4.5,23.05,108.0,38.47,27.0
2018,9,2,18,0,245.0,38.0,4.4,21.8,64.0,29.44,18.32
2018,9,2,18,15,143.0,23.0,4.3,21.0,36.0,18.21,0.0
2018,9,2,18,30,41.0,8.0,4.2,20.2,8.0,7.86,0.0
2018,9,2,18,45,20.5,4.0,4.1,19.45,4.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,17.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.8,16.9,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.75,16.55,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,3,5,45,66.5,11.5,2.25,13.65,15.5,29.19,0.0
2018,9,3,6,0,133.0,23.0,2.5,14.1,31.0,79.86,22.05
2018,9,3,6,15,233.0,38.5,2.6,14.7,69.5,146.28,108.2
2018,9,3,6,30,333.0,54.0,2.7,15.3,108.0,214.96,169.09
2018,9,3,6,45,405.0,65.5,2.75,15.85,155.0,275.17,221.87
2018,9,3,7,0,477.0,77.0,2.8,16.4,202.0,343.81,280.18
2018,9,3,7,15,528.5,85.5,2.8,17.1,252.5,402.0,328.24
2018,9,3,7,30,580.0,94.0,2.8,17.8,303.0,463.26,377.03
2018,9,3,7,45,617.0,101.0,2.75,18.45,353.5,516.44,417.81
2018,9,3,8,0,654.0,108.0,2.7,19.1,404.0,570.81,458.14
2018,9,3,8,15,681.5,114.0,2.7,19.9,453.0,618.27,491.87
2018,9,3,8,30,709.0,120.0,2.7,20.7,502.0,665.58,524.54
2018,9,3,8,45,730.0,124.5,2.7,21.5,547.5,705.82,550.49
2018,9,3,9,0,751.0,129.0,2.7,22.3,593.0,744.95,574.94
2018,9,3,9,15,757.5,136.5,2.75,23.05,631.0,774.31,592.51
2018,9,3,9,30,764.0,144.0,2.8,23.8,669.0,801.4,608.39
2018,9,3,9,45,764.0,153.5,2.85,24.55,701.0,822.76,620.2
2018,9,3,10,0,764.0,163.0,2.9,25.3,733.0,841.36,630.13
2018,9,3,10,15,774.5,165.5,3.0,25.95,762.0,858.79,639.86
2018,9,3,10,30,785.0,168.0,3.1,26.6,791.0,870.91,646.03
2018,9,3,10,45,792.5,168.5,3.15,27.25,812.0,878.6,649.02
2018,9,3,11,0,800.0,169.0,3.2,27.9,833.0,883.5,650.28
2018,9,3,11,15,804.5,170.0,3.3,28.35,846.5,883.45,649.18
2018,9,3,11,30,809.0,171.0,3.4,28.8,860.0,880.54,646.32
2018,9,3,11,45,812.0,171.0,3.5,29.25,866.5,872.5,640.15
2018,9,3,12,0,815.0,171.0,3.6,29.7,873.0,861.67,632.24
2018,9,3,12,15,818.5,168.5,3.65,29.9,872.0,846.05,621.59
2018,9,3,12,30,822.0,166.0,3.7,30.1,871.0,827.74,609.23
2018,9,3,12,45,824.0,162.5,3.8,30.35,862.0,804.66,593.78
2018,9,3,13,0,826.0,159.0,3.9,30.6,853.0,779.09,576.65
2018,9,3,13,15,821.5,157.0,4.0,30.5,835.0,747.83,556.23
2018,9,3,13,30,817.0,155.0,4.1,30.4,817.0,714.64,533.25
2018,9,3,13,45,810.5,152.5,4.25,30.35,792.0,677.89,507.34
2018,9,3,14,0,804.0,150.0,4.4,30.3,767.0,639.68,479.81
2018,9,3,14,15,793.0,148.0,4.5,29.9,735.0,598.03,449.64
2018,9,3,14,30,782.0,146.0,4.6,29.5,703.0,555.64,418.21
2018,9,3,14,45,768.0,142.0,4.7,29.15,664.5,506.61,381.05
2018,9,3,15,0,754.0,138.0,4.8,28.8,626.0,459.99,344.56
2018,9,3,15,15,735.0,134.0,4.8,28.8,582.5,411.54,305.13
2018,9,3,15,30,716.0,130.0,4.8,28.8,539.0,363.96,265.58
2018,9,3,15,45,691.0,124.5,4.85,27.45,491.5,314.33,225.27
2018,9,3,16,0,666.0,119.0,4.9,26.1,444.0,266.63,185.77
2018,9,3,16,15,633.0,112.0,4.9,25.2,393.5,218.14,145.65
2018,9,3,16,30,600.0,105.0,4.9,24.3,343.0,172.84,109.33
2018,9,3,16,45,541.5,97.0,4.85,23.45,288.5,127.54,76.88
2018,9,3,17,0,483.0,89.0,4.8,22.6,234.0,88.42,54.04
2018,9,3,17,15,433.0,77.5,4.65,21.7,188.5,55.69,42.76
2018,9,3,17,30,383.0,66.0,4.5,20.8,143.0,48.79,36.65
2018,9,3,17,45,295.5,51.5,4.35,19.9,100.5,39.03,27.79
2018,9,3,18,0,208.0,37.0,4.2,19.0,58.0,28.75,17.72
2018,9,3,18,15,119.5,22.0,4.0,18.55,32.5,17.48,0.0
2018,9,3,18,30,31.0,7.0,3.8,18.1,7.0,6.88,0.0
2018,9,3,18,45,15.5,3.5,3.65,17.6,3.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,17.1,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,4,5,45,74.5,11.5,2.75,14.1,16.0,31.19,0.0
2018,9,4,6,0,149.0,23.0,3.0,14.6,32.0,84.15,15.41
2018,9,4,6,15,255.5,37.0,3.05,15.2,70.5,152.09,111.67
2018,9,4,6,30,362.0,51.0,3.1,15.8,109.0,222.94,174.81
2018,9,4,6,45,435.5,62.0,3.15,16.45,157.0,285.73,229.82
2018,9,4,7,0,509.0,73.0,3.2,17.1,205.0,354.37,288.18
2018,9,4,7,15,560.0,80.5,3.15,17.8,255.5,412.33,336.12
2018,9,4,7,30,611.0,88.0,3.1,18.5,306.0,473.27,384.64
2018,9,4,7,45,648.0,94.5,3.05,19.25,357.5,526.94,425.68
2018,9,4,8,0,685.0,101.0,3.0,20.0,409.0,581.76,466.17
2018,9,4,8,15,712.0,105.5,2.9,20.8,457.5,628.12,498.74
2018,9,4,8,30,739.0,110.0,2.8,21.6,506.0,674.25,529.78
2018,9,4,8,45,759.5,113.5,2.75,22.45,551.5,711.19,552.63
2018,9,4,9,0,780.0,117.0,2.7,23.3,597.0,749.69,576.15
2018,9,4,9,15,802.0,117.5,2.65,24.15,639.5,784.64,596.68
2018,9,4,9,30,824.0,118.0,2.6,25.0,682.0,817.91,615.68
2018,9,4,9,45,843.5,116.0,2.55,25.8,719.0,844.41,629.9
2018,9,4,10,0,863.0,114.0,2.5,26.6,756.0,864.25,639.52
2018,9,4,10,15,871.5,115.5,2.5,27.4,784.5,880.47,647.12
2018,9,4,10,30,880.0,117.0,2.5,28.2,813.0,893.85,652.88
2018,9,4,10,45,886.5,118.0,2.55,28.95,835.0,902.01,655.82
2018,9,4,11,0,893.0,119.0,2.6,29.7,857.0,907.13,656.92
2018,9,4,11,15,897.0,119.5,2.65,30.3,871.0,906.47,654.78
2018,9,4,11,30,901.0,120.0,2.7,30.9,885.0,902.7,650.79
2018,9,4,11,45,903.5,119.5,2.8,31.5,891.0,893.56,643.81
2018,9,4,12,0,906.0,119.0,2.9,32.1,897.0,881.37,634.98
2018,9,4,12,15,904.5,120.0,3.0,32.45,894.5,864.35,623.71
2018,9,4,12,30,903.0,121.0,3.1,32.8,892.0,844.51,610.64
2018,9,4,12,45,900.0,120.5,3.2,33.2,881.0,819.34,593.94
2018,9,4,13,0,897.0,120.0,3.3,33.6,870.0,791.64,575.56
2018,9,4,13,15,892.5,119.0,3.4,33.7,852.0,759.99,555.14
2018,9,4,13,30,888.0,118.0,3.5,33.8,834.0,726.18,533.12
2018,9,4,13,45,881.5,116.0,3.6,33.9,808.0,688.13,506.4
2018,9,4,14,0,875.0,114.0,3.7,34.0,782.0,648.37,477.91
2018,9,4,14,15,866.0,112.0,3.8,33.8,749.5,605.66,447.22
2018,9,4,14,30,857.0,110.0,3.9,33.6,717.0,559.16,413.04
2018,9,4,14,45,844.5,107.5,4.0,33.35,678.5,511.9,377.36
2018,9,4,15,0,832.0,105.0,4.1,33.1,640.0,464.28,340.35
2018,9,4,15,15,815.0,102.0,4.1,33.1,596.0,414.3,300.17
2018,9,4,15,30,798.0,99.0,4.1,33.1,552.0,364.85,259.5
2018,9,4,15,45,774.5,95.5,4.25,32.0,503.5,313.78,218.12
2018,9,4,16,0,751.0,92.0,4.4,30.9,455.0,264.37,177.32
2018,9,4,16,15,719.0,87.0,4.4,29.85,403.5,210.4,133.34
2018,9,4,16,30,687.0,82.0,4.4,28.8,352.0,162.6,95.59
2018,9,4,16,45,643.0,76.0,4.35,27.8,300.0,116.01,62.67
2018,9,4,17,0,599.0,70.0,4.3,26.8,248.0,74.01,39.57
2018,9,4,17,15,534.5,63.0,4.2,25.5,198.0,43.64,31.78
2018,9,4,17,30,470.0,56.0,4.1,24.2,148.0,41.0,29.44
2018,9,4,17,45,372.0,45.0,4.0,22.9,104.0,34.41,23.45
2018,9,4,18,0,274.0,34.0,3.9,21.6,60.0,27.41,16.05
2018,9,4,18,15,155.5,20.0,3.85,20.8,33.0,15.89,0.0
2018,9,4,18,30,37.0,6.0,3.8,20.0,6.0,5.9,0.0
2018,9,4,18,45,18.5,3.0,3.7,19.25,3.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.55,18.15,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.5,17.8,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.45,17.45,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.35,16.9,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,9,5,5,45,72.0,11.5,2.65,13.7,15.5,30.37,0.0
2018,9,5,6,0,144.0,23.0,2.9,14.1,31.0,81.82,5.3
2018,9,5,6,15,252.5,37.0,2.95,14.7,69.0,150.68,110.07
2018,9,5,6,30,361.0,51.0,3.0,15.3,107.0,221.25,173.42
2018,9,5,6,45,435.0,61.0,3.1,15.95,154.5,283.33,228.04
2018,9,5,7,0,509.0,71.0,3.2,16.6,202.0,350.92,285.8
2018,9,5,7,15,560.5,78.5,3.15,17.3,252.5,408.97,334.01
2018,9,5,7,30,612.0,86.0,3.1,18.0,303.0,470.06,382.84
2018,9,5,7,45,648.5,91.5,3.1,18.7,353.0,522.2,423.1
2018,9,5,8,0,685.0,97.0,3.1,19.4,403.0,575.44,462.89
2018,9,5,8,15,712.5,101.5,3.1,20.2,452.0,622.05,496.24
2018,9,5,8,30,740.0,106.0,3.1,21.0,501.0,668.46,528.13
2018,9,5,8,45,761.0,109.5,3.15,21.8,546.5,705.92,552.18
2018,9,5,9,0,782.0,113.0,3.2,22.6,592.0,744.76,576.86
2018,9,5,9,15,796.0,116.5,3.25,23.3,632.0,776.5,596.35
2018,9,5,9,30,810.0,120.0,3.3,24.0,672.0,806.23,614.25
2018,9,5,9,45,819.5,123.0,3.35,24.75,706.0,829.42,627.36
2018,9,5,10,0,829.0,126.0,3.4,25.5,740.0,850.09,638.71
2018,9,5,10,15,837.5,128.0,3.5,26.1,768.5,866.17,647.57
2018,9,5,10,30,846.0,130.0,3.6,26.7,797.0,879.45,654.62
2018,9,5,10,45,852.0,131.0,3.7,27.25,818.0,886.62,657.75
2018,9,5,11,0,858.0,132.0,3.8,27.8,839.0,887.01,656.45
2018,9,5,11,15,862.0,132.5,3.95,28.15,852.5,886.27,655.33
2018,9,5,11,30,866.0,133.0,4.1,28.5,866.0,882.54,652.29
2018,9,5,11,45,868.0,133.0,4.2,28.8,871.5,873.64,645.75
2018,9,5,12,0,870.0,133.0,4.3,29.1,877.0,861.81,637.37
2018,9,5,12,15,871.5,131.5,4.45,29.15,875.0,845.24,626.68
2018,9,5,12,30,873.0,130.0,4.6,29.2,873.0,825.88,614.14
2018,9,5,12,45,873.0,128.0,4.7,29.25,863.0,802.17,598.61
2018,9,5,13,0,873.0,126.0,4.8,29.3,853.0,775.88,581.27
2018,9,5,13,15,868.5,125.0,4.9,29.1,835.0,744.83,561.06
2018,9,5,13,30,864.0,124.0,5.0,28.9,817.0,711.68,538.73
2018,9,5,13,45,857.0,122.5,5.15,28.75,791.5,674.5,512.15
2018,9,5,14,0,850.0,121.0,5.3,28.6,766.0,633.95,482.53
2018,9,5,14,15,840.5,118.5,5.3,28.1,733.5,590.99,450.59
2018,9,5,14,30,831.0,116.0,5.3,27.6,701.0,547.05,417.08
2018,9,5,14,45,818.0,113.0,5.35,27.15,662.5,500.18,380.47
2018,9,5,15,0,805.0,110.0,5.4,26.7,624.0,453.06,342.62
2018,9,5,15,15,787.0,107.0,5.4,26.7,580.5,403.96,301.65
2018,9,5,15,30,769.0,104.0,5.4,26.7,537.0,355.54,260.4
2018,9,5,15,45,745.5,100.0,5.4,25.2,489.5,305.52,218.75
2018,9,5,16,0,722.0,96.0,5.4,23.7,442.0,253.76,175.11
2018,9,5,16,15,690.5,91.0,5.3,22.8,392.0,204.69,133.65
2018,9,5,16,30,659.0,86.0,5.2,21.9,342.0,158.56,96.3
2018,9,5,16,45,614.5,80.0,5.1,21.0,291.0,113.58,64.14
2018,9,5,17,0,570.0,74.0,5.0,20.1,240.0,73.3,42.23
2018,9,5,17,15,504.5,65.0,4.85,19.3,190.0,45.73,34.47
2018,9,5,17,30,439.0,56.0,4.7,18.5,140.0,41.37,30.47
2018,9,5,17,45,341.0,44.5,4.55,17.7,97.5,34.3,23.84
2018,9,5,18,0,243.0,33.0,4.4,16.9,55.0,25.72,14.61
2018,9,5,18,15,135.5,19.0,4.25,16.45,30.0,18.68,0.0
2018,9,5,18,30,28.0,5.0,4.1,16.0,5.0,4.91,0.0
2018,9,5,18,45,14.0,2.5,3.95,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,2.85,13.3,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,2.05,11.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,1.75,11.2,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,9,6,5,45,99.0,11.0,2.45,12.3,16.5,36.81,0.0
2018,9,6,6,0,198.0,22.0,2.7,12.7,33.0,95.56,0.0
2018,9,6,6,15,324.5,33.0,2.75,13.3,73.0,171.3,124.8
2018,9,6,6,30,451.0,44.0,2.8,13.9,113.0,249.88,196.21
2018,9,6,6,45,529.0,51.0,2.8,14.5,162.5,313.59,252.95
2018,9,6,7,0,607.0,58.0,2.8,15.1,212.0,383.47,313.01
2018,9,6,7,15,657.0,63.0,2.75,15.8,264.5,441.6,361.5
2018,9,6,7,30,707.0,68.0,2.7,16.5,317.0,500.36,408.59
2018,9,6,7,45,742.0,72.0,2.65,17.2,369.0,553.59,449.48
2018,9,6,8,0,777.0,76.0,2.6,17.9,421.0,607.61,489.44
2018,9,6,8,15,802.0,79.0,2.65,18.75,471.0,654.01,521.9
2018,9,6,8,30,827.0,82.0,2.7,19.6,521.0,699.84,552.19
2018,9,6,8,45,846.0,84.0,2.7,20.5,567.0,734.79,573.61
2018,9,6,9,0,865.0,86.0,2.7,21.4,613.0,772.6,596.71
2018,9,6,9,15,873.5,90.0,2.8,22.15,653.0,802.51,614.81
2018,9,6,9,30,882.0,94.0,2.9,22.9,693.0,829.96,631.1
2018,9,6,9,45,879.0,101.5,3.0,23.7,724.0,848.99,641.37
2018,9,6,10,0,876.0,109.0,3.1,24.5,755.0,864.85,649.55
2018,9,6,10,15,881.0,111.5,3.2,25.1,782.5,879.13,657.21
2018,9,6,10,30,886.0,114.0,3.3,25.7,810.0,890.44,662.95
2018,9,6,10,45,901.0,110.5,3.45,26.3,834.5,901.19,668.69
2018,9,6,11,0,916.0,107.0,3.6,26.9,859.0,908.94,672.5
2018,9,6,11,15,920.0,107.0,3.65,27.35,872.5,907.63,670.16
2018,9,6,11,30,924.0,107.0,3.7,27.8,886.0,903.14,665.9
2018,9,6,11,45,926.0,107.0,3.7,28.2,891.5,893.78,658.38
2018,9,6,12,0,928.0,107.0,3.7,28.6,897.0,881.3,648.93
2018,9,6,12,15,930.0,105.0,3.7,28.85,895.0,863.77,636.62
2018,9,6,12,30,932.0,103.0,3.7,29.1,893.0,843.26,622.41
2018,9,6,12,45,933.0,101.0,3.7,29.3,883.5,819.04,605.89
2018,9,6,13,0,934.0,99.0,3.7,29.5,874.0,792.03,587.5
2018,9,6,13,15,930.5,98.5,3.75,29.55,856.0,760.51,566.58
2018,9,6,13,30,927.0,98.0,3.8,29.6,838.0,726.66,543.93
2018,9,6,13,45,922.0,96.0,3.8,29.6,812.0,688.25,516.55
2018,9,6,14,0,917.0,94.0,3.8,29.6,786.0,647.94,486.83
2018,9,6,14,15,908.5,92.5,3.8,29.45,753.5,604.37,454.36
2018,9,6,14,30,900.0,91.0,3.8,29.3,721.0,559.55,420.15
2018,9,6,14,45,889.0,89.0,3.85,29.1,682.0,512.01,383.2
2018,9,6,15,0,878.0,87.0,3.9,28.9,643.0,463.86,344.7
2018,9,6,15,15,862.5,84.0,3.9,28.9,598.5,412.67,302.59
2018,9,6,15,30,847.0,81.0,3.9,28.9,554.0,361.75,259.72
2018,9,6,15,45,827.0,78.0,3.85,28.2,506.0,305.93,213.08
2018,9,6,16,0,807.0,75.0,3.8,27.5,458.0,255.29,169.87
2018,9,6,16,15,779.5,71.5,3.8,26.85,407.0,204.26,127.09
2018,9,6,16,30,752.0,68.0,3.8,26.2,356.0,155.71,88.32
2018,9,6,16,45,711.0,63.0,3.75,25.55,303.0,107.4,54.79
2018,9,6,17,0,670.0,58.0,3.7,24.9,250.0,63.4,32.69
2018,9,6,17,15,607.5,52.0,3.55,23.85,199.0,35.01,24.56
2018,9,6,17,30,545.0,46.0,3.4,22.8,148.0,32.68,22.43
2018,9,6,17,45,441.5,37.5,3.3,21.7,103.0,27.99,18.01
2018,9,6,18,0,338.0,29.0,3.2,20.6,58.0,23.08,11.72
2018,9,6,18,15,193.0,17.5,3.2,19.95,31.5,17.2,0.0
2018,9,6,18,30,48.0,6.0,3.2,19.3,5.0,0.0,0.0
2018,9,6,18,45,24.0,3.0,3.2,18.6,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.05,16.85,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,1.55,11.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,7,5,45,115.5,10.5,1.9,13.0,16.5,40.41,0.0
2018,9,7,6,0,231.0,21.0,2.1,13.5,33.0,103.63,0.0
2018,9,7,6,15,361.0,30.5,2.1,14.15,73.5,180.88,129.97
2018,9,7,6,30,491.0,40.0,2.1,14.8,114.0,260.39,202.73
2018,9,7,6,45,567.0,46.0,2.15,15.45,164.0,323.4,258.76
2018,9,7,7,0,643.0,52.0,2.2,16.1,214.0,390.0,315.92
2018,9,7,7,15,691.5,57.0,2.1,17.1,267.0,449.08,364.2
2018,9,7,7,30,740.0,62.0,2.0,18.1,320.0,510.74,412.15
2018,9,7,7,45,773.0,65.5,1.9,19.1,372.5,563.28,450.96
2018,9,7,8,0,806.0,69.0,1.8,20.1,425.0,616.42,488.45
2018,9,7,8,15,829.5,71.5,1.85,21.1,475.0,662.09,518.97
2018,9,7,8,30,853.0,74.0,1.9,22.1,525.0,702.85,544.51
2018,9,7,8,45,871.0,76.5,1.9,23.1,572.0,742.66,568.48
2018,9,7,9,0,889.0,79.0,1.9,24.1,619.0,780.88,590.79
2018,9,7,9,15,900.5,81.5,1.95,25.05,660.0,812.07,608.43
2018,9,7,9,30,912.0,84.0,2.0,26.0,701.0,840.87,624.3
2018,9,7,9,45,920.0,87.0,2.05,27.0,736.5,864.74,636.62
2018,9,7,10,0,928.0,90.0,2.1,28.0,772.0,885.75,647.01
2018,9,7,10,15,935.5,90.5,2.2,28.8,800.5,900.67,654.39
2018,9,7,10,30,943.0,91.0,2.3,29.6,829.0,912.52,659.87
2018,9,7,10,45,948.5,91.5,2.35,30.35,850.5,919.47,661.97
2018,9,7,11,0,954.0,92.0,2.4,31.1,872.0,923.18,662.12
2018,9,7,11,15,957.5,92.5,2.55,31.65,886.0,921.86,660.56
2018,9,7,11,30,961.0,93.0,2.7,32.2,900.0,917.23,656.97
2018,9,7,11,45,963.5,93.5,2.8,32.75,906.5,908.44,650.41
2018,9,7,12,0,966.0,94.0,2.9,33.3,913.0,896.39,641.85
2018,9,7,12,15,965.5,93.5,3.0,33.65,910.0,877.69,629.59
2018,9,7,12,30,965.0,93.0,3.1,34.0,907.0,855.94,615.4
2018,9,7,12,45,962.5,92.5,3.2,34.35,896.0,829.71,598.27
2018,9,7,13,0,960.0,92.0,3.3,34.7,885.0,800.74,579.31
2018,9,7,13,15,956.0,92.0,3.45,34.7,866.5,768.57,559.15
2018,9,7,13,30,952.0,92.0,3.6,34.7,848.0,734.02,537.17
2018,9,7,13,45,946.5,90.0,3.7,34.7,821.5,694.39,509.98
2018,9,7,14,0,941.0,88.0,3.8,34.7,795.0,652.84,480.3
2018,9,7,14,15,933.0,87.0,3.9,34.4,762.0,609.06,448.8
2018,9,7,14,30,925.0,86.0,4.0,34.1,729.0,563.94,415.38
2018,9,7,14,45,914.0,84.5,4.1,33.85,690.0,515.77,378.65
2018,9,7,15,0,903.0,83.0,4.2,33.6,651.0,466.94,340.3
2018,9,7,15,15,888.0,80.0,4.2,33.6,605.5,414.8,298.01
2018,9,7,15,30,873.0,77.0,4.2,33.6,560.0,362.85,254.9
2018,9,7,15,45,852.0,74.5,4.3,32.5,511.0,310.03,211.55
2018,9,7,16,0,831.0,72.0,4.4,31.4,462.0,254.27,165.37
2018,9,7,16,15,802.5,68.0,4.35,30.5,409.5,201.48,121.97
2018,9,7,16,30,774.0,64.0,4.3,29.6,357.0,151.26,82.77
2018,9,7,16,45,733.0,59.5,4.25,28.7,303.5,102.39,49.99
2018,9,7,17,0,692.0,55.0,4.2,27.8,250.0,57.83,29.21
2018,9,7,17,15,629.0,49.5,4.05,26.55,198.5,36.42,25.44
2018,9,7,17,30,566.0,44.0,3.9,25.3,147.0,31.23,20.89
2018,9,7,17,45,460.5,35.5,3.7,24.05,101.5,26.44,16.42
2018,9,7,18,0,355.0,27.0,3.5,22.8,56.0,21.42,9.61
2018,9,7,18,15,192.5,15.5,3.55,21.95,29.5,15.24,0.0
2018,9,7,18,30,30.0,4.0,3.6,21.1,3.0,0.0,0.0
2018,9,7,18,45,15.0,2.0,3.6,20.3,1.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,3.55,19.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,3.5,18.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,3.5,17.7,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.5,17.45,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.45,16.9,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.4,16.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,2.05,13.1,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,1.9,12.75,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,8,5,45,113.0,9.5,2.65,13.9,15.0,38.53,0.0
2018,9,8,6,0,226.0,19.0,2.9,14.3,30.0,99.18,0.0
2018,9,8,6,15,367.0,28.5,2.95,15.0,71.5,179.97,127.65
2018,9,8,6,30,508.0,38.0,3.0,15.7,113.0,263.66,204.58
2018,9,8,6,45,580.5,44.0,3.05,16.35,162.5,322.77,257.96
2018,9,8,7,0,653.0,50.0,3.1,17.0,212.0,391.0,316.79
2018,9,8,7,15,699.0,54.5,3.05,17.95,264.5,448.42,364.44
2018,9,8,7,30,745.0,59.0,3.0,18.9,317.0,508.2,411.82
2018,9,8,7,45,776.0,62.5,2.95,19.85,369.0,559.58,450.74
2018,9,8,8,0,807.0,66.0,2.9,20.8,421.0,611.4,488.44
2018,9,8,8,15,829.5,69.0,2.9,21.75,470.5,652.81,516.29
2018,9,8,8,30,852.0,72.0,2.9,22.7,520.0,697.5,545.15
2018,9,8,8,45,867.5,75.0,2.9,23.65,565.5,735.92,568.78
2018,9,8,9,0,883.0,78.0,2.9,24.6,611.0,772.61,590.73
2018,9,8,9,15,892.0,81.5,2.95,25.4,651.5,802.72,608.35
2018,9,8,9,30,901.0,85.0,3.0,26.2,692.0,830.34,624.12
2018,9,8,9,45,906.0,89.0,3.0,27.05,726.0,852.53,635.65
2018,9,8,10,0,911.0,93.0,3.0,27.9,760.0,871.8,645.17
2018,9,8,10,15,918.5,94.0,3.05,28.6,788.5,886.97,652.67
2018,9,8,10,30,926.0,95.0,3.1,29.3,817.0,899.11,658.23
2018,9,8,10,45,931.0,96.5,3.15,30.05,838.5,906.5,660.62
2018,9,8,11,0,936.0,98.0,3.2,30.8,860.0,910.68,661.03
2018,9,8,11,15,938.0,99.0,3.25,31.35,873.0,908.51,657.95
2018,9,8,11,30,940.0,100.0,3.3,31.9,886.0,903.1,652.93
2018,9,8,11,45,941.0,100.5,3.4,32.45,891.5,893.13,645.37
2018,9,8,12,0,942.0,101.0,3.5,33.0,897.0,880.0,635.85
2018,9,8,12,15,945.0,99.5,3.6,33.25,895.5,863.4,624.92
2018,9,8,12,30,948.0,98.0,3.7,33.5,894.0,843.72,612.0
2018,9,8,12,45,950.0,95.5,3.8,33.75,884.5,819.26,595.93
2018,9,8,13,0,952.0,93.0,3.9,34.0,875.0,791.91,577.9
2018,9,8,13,15,948.0,92.0,4.0,33.9,856.0,758.95,556.82
2018,9,8,13,30,944.0,91.0,4.1,33.8,837.0,723.63,533.97
2018,9,8,13,45,937.0,90.0,4.2,33.75,810.5,684.22,506.36
2018,9,8,14,0,930.0,89.0,4.3,33.7,784.0,643.0,476.55
2018,9,8,14,15,921.5,88.0,4.4,33.45,751.0,599.34,444.6
2018,9,8,14,30,913.0,87.0,4.5,33.2,718.0,554.39,410.79
2018,9,8,14,45,902.0,84.5,4.6,32.95,678.5,505.82,373.38
2018,9,8,15,0,891.0,82.0,4.7,32.7,639.0,456.62,334.45
2018,9,8,15,15,875.0,80.0,4.7,32.7,594.5,405.57,292.58
2018,9,8,15,30,859.0,78.0,4.7,32.7,550.0,354.81,250.02
2018,9,8,15,45,839.5,75.0,4.8,31.7,501.5,298.61,203.74
2018,9,8,16,0,820.0,72.0,4.9,30.7,453.0,247.56,160.8
2018,9,8,16,15,794.0,68.0,4.9,29.8,402.0,195.88,118.13
2018,9,8,16,30,768.0,64.0,4.9,28.9,351.0,146.52,79.69
2018,9,8,16,45,727.0,59.5,4.9,28.0,298.0,98.15,47.81
2018,9,8,17,0,686.0,55.0,4.9,27.1,245.0,54.09,28.43
2018,9,8,17,15,621.0,49.5,4.8,25.85,193.5,36.71,25.74
2018,9,8,17,30,556.0,44.0,4.7,24.6,142.0,31.51,21.16
2018,9,8,17,45,443.0,35.5,4.6,23.35,97.0,26.75,16.64
2018,9,8,18,0,330.0,27.0,4.5,22.1,52.0,21.77,8.85
2018,9,8,18,15,177.0,15.0,4.45,21.25,27.0,14.74,0.0
2018,9,8,18,30,24.0,3.0,4.4,20.4,2.0,0.0,0.0
2018,9,8,18,45,12.0,1.5,4.3,19.55,1.0,0.0,0.0
2018,9,8,19,0,0.0,0.0,4.2,18.7,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,4.15,18.25,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,4.1,17.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
