Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,2.95,14.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.75,12.05,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.65,11.9,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.55,11.95,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,9,5,45,100.5,10.0,1.85,12.8,14.5,9.83,0.0
2018,9,9,6,0,201.0,20.0,2.0,13.2,29.0,91.16,0.0
2018,9,9,6,15,345.0,30.0,2.1,13.9,70.0,172.98,121.56
2018,9,9,6,30,489.0,40.0,2.2,14.6,111.0,257.16,199.48
2018,9,9,6,45,567.0,47.0,2.3,15.3,162.0,321.82,257.1
2018,9,9,7,0,645.0,54.0,2.4,16.0,213.0,389.85,315.68
2018,9,9,7,15,695.0,59.0,2.35,16.75,266.5,449.64,365.3
2018,9,9,7,30,745.0,64.0,2.3,17.5,320.0,512.06,414.78
2018,9,9,7,45,778.5,68.0,2.2,18.25,373.0,565.49,455.12
2018,9,9,8,0,812.0,72.0,2.1,19.0,426.0,619.51,494.19
2018,9,9,8,15,836.0,74.5,2.05,19.9,476.5,665.54,525.27
2018,9,9,8,30,860.0,77.0,2.0,20.8,527.0,706.63,550.82
2018,9,9,8,45,877.5,79.5,1.95,21.75,573.5,746.05,574.4
2018,9,9,9,0,895.0,82.0,1.9,22.7,620.0,783.81,596.24
2018,9,9,9,15,906.5,84.5,1.9,23.65,661.5,814.92,613.48
2018,9,9,9,30,918.0,87.0,1.9,24.6,703.0,843.63,628.88
2018,9,9,9,45,926.0,89.0,1.95,25.5,737.5,866.29,640.69
2018,9,9,10,0,934.0,91.0,2.0,26.4,772.0,886.1,650.61
2018,9,9,10,15,940.0,92.5,2.0,27.3,800.0,900.67,656.62
2018,9,9,10,30,946.0,94.0,2.0,28.2,828.0,912.11,660.68
2018,9,9,10,45,951.0,95.0,2.05,29.05,849.5,918.96,662.5
2018,9,9,11,0,956.0,96.0,2.1,29.9,871.0,922.52,662.37
2018,9,9,11,15,959.0,96.0,2.15,30.6,884.0,920.03,658.89
2018,9,9,11,30,962.0,96.0,2.2,31.3,897.0,914.24,653.48
2018,9,9,11,45,963.0,96.5,2.25,32.0,902.5,903.98,645.36
2018,9,9,12,0,964.0,97.0,2.3,32.7,908.0,890.49,635.33
2018,9,9,12,15,960.0,99.0,2.5,33.0,904.0,871.29,623.93
2018,9,9,12,30,956.0,101.0,2.7,33.3,900.0,849.15,610.51
2018,9,9,12,45,949.0,102.5,2.85,33.55,887.5,821.44,593.09
2018,9,9,13,0,942.0,104.0,3.0,33.8,875.0,791.23,573.89
2018,9,9,13,15,937.0,103.5,3.15,33.8,855.5,758.18,553.19
2018,9,9,13,30,932.0,103.0,3.3,33.8,836.0,722.87,530.35
2018,9,9,13,45,925.5,102.0,3.5,33.8,810.0,684.05,503.46
2018,9,9,14,0,919.0,101.0,3.7,33.8,784.0,643.42,474.55
2018,9,9,14,15,908.5,100.0,3.8,33.55,750.0,598.95,442.28
2018,9,9,14,30,898.0,99.0,3.9,33.3,716.0,553.39,408.28
2018,9,9,14,45,884.0,97.0,4.0,33.05,675.5,504.4,370.81
2018,9,9,15,0,870.0,95.0,4.1,32.8,635.0,451.65,329.53
2018,9,9,15,15,852.5,92.0,4.1,32.8,589.5,399.82,287.36
2018,9,9,15,30,835.0,89.0,4.1,32.8,544.0,348.55,244.7
2018,9,9,15,45,810.5,86.5,4.25,31.75,494.5,296.58,202.03
2018,9,9,16,0,786.0,84.0,4.4,30.7,445.0,246.36,160.32
2018,9,9,16,15,752.0,80.0,4.45,29.8,392.5,195.15,118.82
2018,9,9,16,30,718.0,76.0,4.5,28.9,340.0,143.58,79.53
2018,9,9,16,45,671.0,70.0,4.5,28.0,286.5,96.1,48.99
2018,9,9,17,0,624.0,64.0,4.5,27.1,233.0,53.57,31.02
2018,9,9,17,15,553.0,56.0,4.45,25.85,182.0,39.26,27.9
2018,9,9,17,30,482.0,48.0,4.4,24.6,131.0,35.43,24.43
2018,9,9,17,45,369.5,37.0,4.35,23.35,87.5,28.5,17.97
2018,9,9,18,0,257.0,26.0,4.3,22.1,44.0,21.1,6.93
2018,9,9,18,15,136.5,14.5,4.25,21.3,23.0,14.25,0.0
2018,9,9,18,30,16.0,3.0,4.2,20.5,2.0,0.0,0.0
2018,9,9,18,45,8.0,1.5,4.2,19.7,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,3.95,17.55,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,3.85,16.8,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,3.65,15.65,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,3.55,15.15,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,3.05,13.9,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.65,11.6,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,10,5,45,87.0,9.5,2.05,12.75,13.0,9.34,0.0
2018,9,10,6,0,174.0,19.0,2.2,13.2,26.0,70.69,0.0
2018,9,10,6,15,308.0,30.0,2.25,13.85,65.0,159.25,110.29
2018,9,10,6,30,442.0,41.0,2.3,14.5,104.0,238.48,184.78
2018,9,10,6,45,519.5,49.5,2.3,15.15,153.5,302.37,241.63
2018,9,10,7,0,597.0,58.0,2.3,15.8,203.0,372.5,301.73
2018,9,10,7,15,647.5,63.5,2.15,16.55,255.0,430.51,349.76
2018,9,10,7,30,698.0,69.0,2.0,17.3,307.0,491.41,397.82
2018,9,10,7,45,733.0,74.0,1.85,18.05,359.5,542.53,436.26
2018,9,10,8,0,768.0,79.0,1.7,18.8,412.0,596.9,475.28
2018,9,10,8,15,793.5,83.0,1.65,19.7,462.5,644.09,507.66
2018,9,10,8,30,819.0,87.0,1.6,20.6,513.0,690.71,537.25
2018,9,10,8,45,837.0,90.0,1.5,21.5,559.0,729.77,560.08
2018,9,10,9,0,855.0,93.0,1.4,22.4,605.0,767.26,581.16
2018,9,10,9,15,871.0,94.5,1.4,23.3,646.5,795.35,596.36
2018,9,10,9,30,887.0,96.0,1.4,24.2,688.0,825.7,612.95
2018,9,10,9,45,900.5,96.5,1.45,25.1,724.5,850.58,626.26
2018,9,10,10,0,914.0,97.0,1.5,26.0,761.0,872.86,637.83
2018,9,10,10,15,921.5,99.0,1.55,26.8,790.0,888.9,645.59
2018,9,10,10,30,929.0,101.0,1.6,27.6,819.0,901.87,651.46
2018,9,10,10,45,934.5,101.5,1.7,28.4,840.0,908.41,653.89
2018,9,10,11,0,940.0,102.0,1.8,29.2,861.0,911.73,654.39
2018,9,10,11,15,943.0,102.5,1.9,29.85,874.5,909.67,651.95
2018,9,10,11,30,946.0,103.0,2.0,30.5,888.0,904.35,647.55
2018,9,10,11,45,947.0,103.5,2.1,31.15,893.0,894.11,640.1
2018,9,10,12,0,948.0,104.0,2.2,31.8,898.0,880.7,630.71
2018,9,10,12,15,943.5,105.5,2.25,32.2,893.5,860.75,617.38
2018,9,10,12,30,939.0,107.0,2.3,32.6,889.0,837.94,602.29
2018,9,10,12,45,931.0,110.0,2.4,33.05,876.5,811.22,584.91
2018,9,10,13,0,923.0,113.0,2.5,33.5,864.0,782.07,565.86
2018,9,10,13,15,918.0,112.0,2.6,33.6,844.5,748.98,544.87
2018,9,10,13,30,913.0,111.0,2.7,33.7,825.0,713.69,521.33
2018,9,10,13,45,906.0,109.5,2.8,33.85,798.5,674.65,493.92
2018,9,10,14,0,899.0,108.0,2.9,34.0,772.0,633.9,464.67
2018,9,10,14,15,888.0,106.0,3.05,33.85,737.5,588.96,432.42
2018,9,10,14,30,877.0,104.0,3.2,33.7,703.0,543.02,398.45
2018,9,10,14,45,862.0,102.0,3.35,33.55,662.5,491.35,359.36
2018,9,10,15,0,847.0,100.0,3.5,33.4,622.0,442.34,320.95
2018,9,10,15,15,828.5,97.0,3.5,33.4,576.5,391.24,279.61
2018,9,10,15,30,810.0,94.0,3.5,33.4,531.0,340.84,237.92
2018,9,10,15,45,785.0,90.5,3.75,32.55,482.0,289.16,195.73
2018,9,10,16,0,760.0,87.0,4.0,31.7,433.0,239.32,154.63
2018,9,10,16,15,725.0,82.5,4.1,30.75,381.0,185.52,111.68
2018,9,10,16,30,690.0,78.0,4.2,29.8,329.0,138.24,76.34
2018,9,10,16,45,641.5,72.0,4.3,28.85,276.5,92.35,47.73
2018,9,10,17,0,593.0,66.0,4.4,27.9,224.0,51.6,31.84
2018,9,10,17,15,519.5,57.5,4.5,26.4,173.5,40.91,29.2
2018,9,10,17,30,446.0,49.0,4.6,24.9,123.0,36.73,25.44
2018,9,10,17,45,326.0,37.5,4.75,23.45,81.0,29.36,18.53
2018,9,10,18,0,206.0,26.0,4.9,22.0,39.0,20.52,4.51
2018,9,10,18,15,103.0,13.0,4.85,21.1,19.5,12.78,0.0
2018,9,10,18,30,0.0,0.0,4.8,20.2,0.0,0.0,0.0
2018,9,10,18,45,0.0,0.0,4.8,19.3,0.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,4.4,17.15,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,3.7,15.35,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,3.0,14.15,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,2.5,12.45,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,9,11,5,45,89.0,9.0,2.7,12.7,12.5,0.0,0.0
2018,9,11,6,0,178.0,18.0,2.9,13.0,25.0,70.47,0.0
2018,9,11,6,15,317.0,28.5,2.9,13.6,64.0,160.07,109.11
2018,9,11,6,30,456.0,39.0,2.9,14.2,103.0,240.63,186.38
2018,9,11,6,45,533.5,47.0,2.95,14.8,152.5,304.27,243.64
2018,9,11,7,0,611.0,55.0,3.0,15.4,202.0,374.17,304.24
2018,9,11,7,15,659.5,61.0,2.9,16.25,254.0,432.13,352.82
2018,9,11,7,30,708.0,67.0,2.8,17.1,306.0,490.48,399.64
2018,9,11,7,45,739.5,72.5,2.7,17.95,358.0,542.77,439.68
2018,9,11,8,0,771.0,78.0,2.6,18.8,410.0,595.57,478.43
2018,9,11,8,15,793.0,82.0,2.6,19.65,459.0,640.38,510.16
2018,9,11,8,30,815.0,86.0,2.6,20.5,508.0,684.39,539.2
2018,9,11,8,45,830.0,91.0,2.55,21.3,553.5,723.3,563.48
2018,9,11,9,0,845.0,96.0,2.5,22.1,599.0,760.45,586.01
2018,9,11,9,15,856.0,99.5,2.6,22.9,639.0,790.82,604.33
2018,9,11,9,30,867.0,103.0,2.7,23.7,679.0,818.84,620.9
2018,9,11,9,45,874.0,106.5,2.75,24.45,713.0,836.8,630.25
2018,9,11,10,0,881.0,110.0,2.8,25.2,747.0,856.33,640.75
2018,9,11,10,15,886.5,112.5,2.9,25.8,774.5,870.67,648.44
2018,9,11,10,30,892.0,115.0,3.0,26.4,802.0,882.01,654.22
2018,9,11,10,45,895.5,117.0,3.1,27.0,822.0,888.07,656.56
2018,9,11,11,0,899.0,119.0,3.2,27.6,842.0,891.02,656.95
2018,9,11,11,15,902.0,120.0,3.3,28.05,855.0,889.38,654.81
2018,9,11,11,30,905.0,121.0,3.4,28.5,868.0,884.61,650.72
2018,9,11,11,45,906.0,121.0,3.55,28.95,873.0,874.07,643.17
2018,9,11,12,0,907.0,121.0,3.7,29.4,878.0,860.5,633.67
2018,9,11,12,15,917.5,115.0,3.8,29.65,878.0,845.65,623.64
2018,9,11,12,30,928.0,109.0,3.9,29.9,878.0,827.56,611.48
2018,9,11,12,45,939.5,101.5,4.0,30.2,871.0,805.52,596.55
2018,9,11,13,0,951.0,94.0,4.1,30.5,864.0,780.19,579.38
2018,9,11,13,15,948.0,92.5,4.25,30.4,845.5,747.27,558.01
2018,9,11,13,30,945.0,91.0,4.4,30.3,827.0,711.95,534.4
2018,9,11,13,45,940.0,89.5,4.5,30.25,800.5,673.13,506.22
2018,9,11,14,0,935.0,88.0,4.6,30.2,774.0,632.38,476.04
2018,9,11,14,15,927.0,86.0,4.75,29.8,740.5,587.76,443.14
2018,9,11,14,30,919.0,84.0,4.9,29.4,707.0,541.83,408.16
2018,9,11,14,45,908.5,81.5,5.05,29.05,667.5,493.19,369.9
2018,9,11,15,0,898.0,79.0,5.2,28.7,628.0,443.89,329.89
2018,9,11,15,15,882.0,76.5,5.2,28.7,582.5,392.13,286.3
2018,9,11,15,30,866.0,74.0,5.2,28.7,537.0,340.67,242.07
2018,9,11,15,45,846.0,71.0,5.35,27.3,488.5,288.25,197.88
2018,9,11,16,0,826.0,68.0,5.5,25.9,440.0,232.81,150.95
2018,9,11,16,15,798.5,64.5,5.5,24.95,388.5,181.3,108.04
2018,9,11,16,30,771.0,61.0,5.5,24.0,337.0,132.27,70.37
2018,9,11,16,45,728.0,56.0,5.45,23.1,283.5,83.73,40.16
2018,9,11,17,0,685.0,51.0,5.4,22.2,230.0,39.72,28.89
2018,9,11,17,15,614.5,45.5,5.25,21.2,179.0,33.86,23.76
2018,9,11,17,30,544.0,40.0,5.1,20.2,128.0,28.83,19.15
2018,9,11,17,45,412.0,31.5,4.9,19.2,84.0,23.9,14.2
2018,9,11,18,0,280.0,23.0,4.7,18.2,40.0,18.73,0.97
2018,9,11,18,15,140.0,11.5,4.65,17.6,20.0,11.3,0.0
2018,9,11,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,9,11,18,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,9,11,19,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,4.45,14.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,4.25,14.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,9,12,5,45,23.5,7.0,3.2,12.6,8.0,0.0,0.0
2018,9,12,6,0,47.0,14.0,3.3,12.8,16.0,27.58,0.0
2018,9,12,6,15,86.5,31.0,3.4,13.4,40.5,76.41,49.54
2018,9,12,6,30,126.0,48.0,3.5,14.0,65.0,114.01,87.25
2018,9,12,6,45,198.0,64.0,3.6,14.6,104.5,167.85,134.22
2018,9,12,7,0,270.0,80.0,3.7,15.2,144.0,235.62,192.34
2018,9,12,7,15,193.5,100.5,3.7,15.85,152.0,221.87,181.78
2018,9,12,7,30,117.0,121.0,3.7,16.5,160.0,201.3,164.2
2018,9,12,7,45,194.5,144.0,3.65,17.15,221.5,276.98,226.72
2018,9,12,8,0,272.0,167.0,3.6,17.8,283.0,365.54,297.64
2018,9,12,8,15,481.5,142.5,3.55,18.55,378.0,494.75,400.84
2018,9,12,8,30,691.0,118.0,3.5,19.3,473.0,633.01,506.81
2018,9,12,8,45,747.0,112.5,3.45,20.05,528.0,686.31,543.68
2018,9,12,9,0,803.0,107.0,3.4,20.8,583.0,738.2,577.97
2018,9,12,9,15,764.5,128.5,3.45,21.5,606.5,750.92,583.98
2018,9,12,9,30,726.0,150.0,3.5,22.2,630.0,756.85,585.44
2018,9,12,9,45,821.0,122.0,3.5,22.85,691.5,811.77,621.61
2018,9,12,10,0,916.0,94.0,3.5,23.5,753.0,865.33,655.79
2018,9,12,10,15,819.0,139.5,3.6,23.95,745.5,843.74,638.83
2018,9,12,10,30,722.0,185.0,3.7,24.4,738.0,814.88,617.47
2018,9,12,10,45,541.5,260.5,3.85,24.8,681.5,736.67,558.13
2018,9,12,11,0,361.0,336.0,4.0,25.2,625.0,652.08,492.69
2018,9,12,11,15,485.5,297.0,4.1,25.35,692.5,717.75,542.58
2018,9,12,11,30,610.0,258.0,4.2,25.5,760.0,776.73,586.29
2018,9,12,11,45,638.5,250.0,4.3,25.7,778.0,782.4,590.05
2018,9,12,12,0,667.0,242.0,4.4,25.9,796.0,785.22,592.13
2018,9,12,12,15,617.5,260.0,4.5,25.9,771.5,748.42,565.19
2018,9,12,12,30,568.0,278.0,4.6,25.9,747.0,711.13,538.06
2018,9,12,12,45,553.5,280.5,4.65,25.9,732.5,685.76,519.82
2018,9,12,13,0,539.0,283.0,4.7,25.9,718.0,659.44,500.67
2018,9,12,13,15,599.0,249.0,4.8,25.8,721.5,649.57,495.26
2018,9,12,13,30,659.0,215.0,4.9,25.7,725.0,634.59,485.66
2018,9,12,13,45,568.0,240.0,4.95,25.55,669.0,575.48,440.78
2018,9,12,14,0,477.0,265.0,5.0,25.4,613.0,521.0,399.07
2018,9,12,14,15,394.0,277.5,5.05,25.0,556.5,467.5,358.38
2018,9,12,14,30,311.0,290.0,5.1,24.6,500.0,417.68,320.26
2018,9,12,14,45,305.5,272.5,5.1,24.2,468.5,383.2,293.89
2018,9,12,15,0,300.0,255.0,5.1,23.8,437.0,348.91,267.13
2018,9,12,15,15,261.5,236.5,5.1,23.8,386.5,302.12,230.3
2018,9,12,15,30,223.0,218.0,5.1,23.8,336.0,263.11,199.51
2018,9,12,15,45,218.5,197.5,5.15,22.45,304.0,231.02,174.31
2018,9,12,16,0,214.0,177.0,5.2,21.1,272.0,199.35,149.09
2018,9,12,16,15,216.0,153.5,5.15,20.45,239.5,162.26,118.83
2018,9,12,16,30,218.0,130.0,5.1,19.8,207.0,129.63,92.83
2018,9,12,16,45,139.5,112.0,5.05,19.15,158.5,101.62,74.97
2018,9,12,17,0,61.0,94.0,5.0,18.5,110.0,81.5,65.89
2018,9,12,17,15,44.0,72.0,4.85,17.9,82.0,63.64,50.09
2018,9,12,17,30,27.0,50.0,4.7,17.3,54.0,45.33,33.62
2018,9,12,17,45,27.5,33.5,4.55,16.75,36.5,30.84,19.93
2018,9,12,18,0,28.0,17.0,4.4,16.2,19.0,15.41,0.0
2018,9,12,18,15,14.0,8.5,4.3,15.9,9.5,8.36,0.0
2018,9,12,18,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,2.65,12.6,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,13,5,45,16.5,6.5,3.25,12.95,7.0,0.0,0.0
2018,9,13,6,0,33.0,13.0,3.4,13.2,14.0,22.4,0.0
2018,9,13,6,15,85.5,30.0,3.55,13.75,40.0,74.08,46.56
2018,9,13,6,30,138.0,47.0,3.7,14.3,66.0,117.24,89.45
2018,9,13,6,45,322.5,54.5,3.8,14.85,123.5,216.64,173.56
2018,9,13,7,0,507.0,62.0,3.9,15.4,181.0,329.33,268.71
2018,9,13,7,15,608.5,61.5,3.9,16.05,239.0,402.66,330.65
2018,9,13,7,30,710.0,61.0,3.9,16.7,297.0,480.89,394.83
2018,9,13,7,45,744.5,65.0,3.85,17.3,348.5,533.06,436.16
2018,9,13,8,0,779.0,69.0,3.8,17.9,400.0,585.96,476.66
2018,9,13,8,15,796.0,74.0,3.75,18.55,447.5,628.65,507.83
2018,9,13,8,30,813.0,79.0,3.7,19.2,495.0,670.22,536.05
2018,9,13,8,45,839.0,79.0,3.65,19.85,542.0,707.09,560.06
2018,9,13,9,0,865.0,79.0,3.6,20.5,589.0,747.06,585.89
2018,9,13,9,15,876.0,82.0,3.6,21.1,629.0,777.33,604.61
2018,9,13,9,30,887.0,85.0,3.6,21.7,669.0,805.24,621.5
2018,9,13,9,45,894.5,88.0,3.55,22.25,703.0,827.75,634.34
2018,9,13,10,0,902.0,91.0,3.5,22.8,737.0,847.46,645.17
2018,9,13,10,15,909.5,92.0,3.5,23.2,765.0,862.09,653.15
2018,9,13,10,30,917.0,93.0,3.5,23.6,793.0,873.72,659.15
2018,9,13,10,45,921.5,94.0,3.5,23.95,813.5,879.71,661.52
2018,9,13,11,0,926.0,95.0,3.5,24.3,834.0,882.51,661.88
2018,9,13,11,15,929.5,95.5,3.6,24.5,847.0,880.73,660.22
2018,9,13,11,30,933.0,96.0,3.7,24.7,860.0,875.73,656.5
2018,9,13,11,45,934.0,96.5,3.8,24.95,865.0,865.46,649.17
2018,9,13,12,0,935.0,97.0,3.9,25.2,870.0,852.05,639.81
2018,9,13,12,15,937.0,95.5,4.0,25.25,867.5,834.36,628.07
2018,9,13,12,30,939.0,94.0,4.1,25.3,865.0,813.65,614.27
2018,9,13,12,45,939.5,92.0,4.25,25.35,854.5,788.36,597.48
2018,9,13,13,0,940.0,90.0,4.4,25.4,844.0,760.28,578.64
2018,9,13,13,15,935.5,89.0,4.45,25.3,824.5,727.05,556.01
2018,9,13,13,30,931.0,88.0,4.5,25.2,805.0,691.53,530.93
2018,9,13,13,45,870.5,109.5,4.6,25.1,762.0,640.47,492.46
2018,9,13,14,0,810.0,131.0,4.7,25.0,719.0,589.44,453.45
2018,9,13,14,15,681.5,171.0,4.75,24.8,650.0,520.77,400.28
2018,9,13,14,30,553.0,211.0,4.8,24.6,581.0,462.8,354.78
2018,9,13,14,45,504.5,212.0,4.85,24.35,534.0,414.89,317.22
2018,9,13,15,0,456.0,213.0,4.9,24.1,487.0,370.46,281.9
2018,9,13,15,15,523.5,176.0,4.9,24.1,468.0,338.08,253.83
2018,9,13,15,30,591.0,139.0,4.9,24.1,449.0,298.25,218.37
2018,9,13,15,45,683.0,106.0,4.85,23.3,431.5,261.34,183.46
2018,9,13,16,0,775.0,73.0,4.8,22.5,414.0,218.18,142.14
2018,9,13,16,15,740.0,69.5,4.7,21.95,363.0,168.38,100.91
2018,9,13,16,30,705.0,66.0,4.6,21.4,312.0,121.91,66.09
2018,9,13,16,45,666.0,59.0,4.45,20.85,261.0,75.69,38.4
2018,9,13,17,0,627.0,52.0,4.3,20.3,210.0,37.59,27.26
2018,9,13,17,15,565.0,45.5,4.0,19.55,162.5,31.45,21.8
2018,9,13,17,30,503.0,39.0,3.7,18.8,115.0,28.5,18.9
2018,9,13,17,45,370.0,30.0,3.35,18.0,74.0,23.08,13.18
2018,9,13,18,0,237.0,21.0,3.0,17.2,33.0,17.36,0.0
2018,9,13,18,15,118.5,10.5,2.9,16.75,16.5,10.32,0.0
2018,9,13,18,30,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,2.75,15.8,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,2.55,12.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,1.85,11.3,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,1.75,10.8,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,14,5,45,4.5,5.5,1.8,11.1,5.5,0.0,0.0
2018,9,14,6,0,9.0,11.0,1.9,11.5,11.0,13.42,0.0
2018,9,14,6,15,45.5,28.5,2.1,12.25,34.0,52.58,30.87
2018,9,14,6,30,82.0,46.0,2.3,13.0,57.0,88.44,66.62
2018,9,14,6,45,156.5,63.0,2.55,13.7,95.5,148.1,118.02
2018,9,14,7,0,231.0,80.0,2.8,14.4,134.0,208.43,169.94
2018,9,14,7,15,267.0,97.0,2.7,15.0,174.0,254.89,209.51
2018,9,14,7,30,303.0,114.0,2.6,15.6,214.0,303.75,249.92
2018,9,14,7,45,332.5,132.0,2.55,16.2,258.5,352.0,288.6
2018,9,14,8,0,362.0,150.0,2.5,16.8,303.0,409.76,333.46
2018,9,14,8,15,385.0,165.5,2.4,17.5,346.0,453.19,365.74
2018,9,14,8,30,408.0,181.0,2.3,18.2,389.0,496.87,397.34
2018,9,14,8,45,607.0,140.5,2.25,18.85,481.0,610.91,484.59
2018,9,14,9,0,806.0,100.0,2.2,19.5,573.0,727.74,567.89
2018,9,14,9,15,845.0,94.5,2.1,20.3,620.5,768.64,591.98
2018,9,14,9,30,884.0,89.0,2.0,21.1,668.0,804.41,612.52
2018,9,14,9,45,902.0,88.5,1.95,21.9,706.0,831.42,627.1
2018,9,14,10,0,920.0,88.0,1.9,22.7,744.0,855.98,639.89
2018,9,14,10,15,927.5,88.5,1.9,23.35,772.0,870.17,646.51
2018,9,14,10,30,935.0,89.0,1.9,24.0,800.0,881.31,651.26
2018,9,14,10,45,919.0,99.5,1.95,24.65,813.5,880.03,648.42
2018,9,14,11,0,903.0,110.0,2.0,25.3,827.0,875.28,643.55
2018,9,14,11,15,895.5,115.5,2.05,25.7,836.0,869.27,638.64
2018,9,14,11,30,888.0,121.0,2.1,26.1,845.0,860.17,631.81
2018,9,14,11,45,920.0,106.5,2.2,26.5,860.0,860.4,631.72
2018,9,14,12,0,952.0,92.0,2.3,26.9,875.0,856.88,629.14
2018,9,14,12,15,930.5,102.0,2.4,27.1,865.0,831.82,612.8
2018,9,14,12,30,909.0,112.0,2.5,27.3,855.0,804.41,594.97
2018,9,14,12,45,915.0,107.0,2.6,27.55,846.0,780.8,579.53
2018,9,14,13,0,921.0,102.0,2.7,27.8,837.0,754.22,561.95
2018,9,14,13,15,919.5,99.0,2.85,27.8,818.0,721.53,540.84
2018,9,14,13,30,918.0,96.0,3.0,27.8,799.0,686.46,516.48
2018,9,14,13,45,917.5,92.0,3.1,27.85,774.0,648.82,489.1
2018,9,14,14,0,917.0,88.0,3.2,27.9,749.0,609.0,459.44
2018,9,14,14,15,879.0,96.0,3.35,27.7,706.0,558.25,421.34
2018,9,14,14,30,841.0,104.0,3.5,27.5,663.0,505.73,381.07
2018,9,14,14,45,828.0,98.5,3.6,27.3,621.5,456.21,341.94
2018,9,14,15,0,815.0,93.0,3.7,27.1,580.0,406.49,301.5
2018,9,14,15,15,686.5,120.0,3.7,27.1,508.5,342.43,250.5
2018,9,14,15,30,558.0,147.0,3.7,27.1,437.0,292.87,211.28
2018,9,14,15,45,543.0,134.0,3.9,26.25,394.0,247.94,174.31
2018,9,14,16,0,528.0,121.0,4.1,25.4,351.0,204.17,138.14
2018,9,14,16,15,505.5,109.0,4.1,24.75,307.0,161.43,103.85
2018,9,14,16,30,483.0,97.0,4.1,24.1,263.0,120.86,73.81
2018,9,14,16,45,438.5,84.5,4.1,23.4,216.0,81.26,49.87
2018,9,14,17,0,394.0,72.0,4.1,22.7,169.0,51.65,39.08
2018,9,14,17,15,348.0,58.5,4.0,21.85,129.0,43.03,31.49
2018,9,14,17,30,302.0,45.0,3.9,21.0,89.0,33.93,23.25
2018,9,14,17,45,209.5,31.5,3.85,20.2,56.0,24.33,13.68
2018,9,14,18,0,117.0,18.0,3.8,19.4,23.0,14.2,0.0
2018,9,14,18,15,58.5,9.0,3.7,18.85,11.5,8.85,0.0
2018,9,14,18,30,0.0,0.0,3.6,18.3,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,3.55,17.8,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,3.5,17.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,3.4,16.95,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,3.05,15.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,3.3,11.75,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,3.45,11.95,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,9,15,5,45,38.5,6.5,3.75,12.4,7.5,0.0,0.0
2018,9,15,6,0,77.0,13.0,3.9,12.6,15.0,34.85,0.0
2018,9,15,6,15,269.5,24.0,4.1,13.15,55.0,133.57,80.75
2018,9,15,6,30,462.0,35.0,4.3,13.7,95.0,233.69,179.46
2018,9,15,6,45,527.5,43.0,4.45,14.2,141.0,291.41,233.32
2018,9,15,7,0,593.0,51.0,4.6,14.7,187.0,354.41,289.68
2018,9,15,7,15,663.0,55.0,4.6,15.3,242.5,417.31,344.08
2018,9,15,7,30,733.0,59.0,4.6,15.9,298.0,487.39,402.28
2018,9,15,7,45,767.5,62.5,4.6,16.5,350.0,539.6,444.31
2018,9,15,8,0,802.0,66.0,4.6,17.1,402.0,592.48,485.43
2018,9,15,8,15,827.5,68.5,4.6,17.7,452.0,638.51,519.98
2018,9,15,8,30,853.0,71.0,4.6,18.3,502.0,679.87,548.52
2018,9,15,8,45,871.5,73.5,4.55,18.85,548.5,719.26,574.86
2018,9,15,9,0,890.0,76.0,4.5,19.4,595.0,757.04,599.53
2018,9,15,9,15,900.5,79.0,4.5,19.95,635.5,787.32,618.62
2018,9,15,9,30,911.0,82.0,4.5,20.5,676.0,815.14,635.78
2018,9,15,9,45,917.5,85.5,4.5,21.05,710.5,837.63,649.01
2018,9,15,10,0,924.0,89.0,4.5,21.6,745.0,857.19,660.15
2018,9,15,10,15,932.0,89.5,4.5,21.95,773.0,871.72,668.3
2018,9,15,10,30,940.0,90.0,4.5,22.3,801.0,883.19,674.4
2018,9,15,10,45,946.0,90.0,4.55,22.7,822.0,889.28,677.09
2018,9,15,11,0,952.0,90.0,4.6,23.1,843.0,892.12,677.68
2018,9,15,11,15,955.5,90.0,4.65,23.3,855.5,889.58,675.23
2018,9,15,11,30,959.0,90.0,4.7,23.5,868.0,883.73,670.63
2018,9,15,11,45,961.0,89.5,4.75,23.7,873.0,872.85,662.68
2018,9,15,12,0,963.0,89.0,4.8,23.9,878.0,858.74,652.6
2018,9,15,12,15,962.5,89.0,4.9,23.9,874.5,839.98,640.17
2018,9,15,12,30,962.0,89.0,5.0,23.9,871.0,818.18,625.61
2018,9,15,12,45,960.5,88.5,5.05,23.95,860.0,792.21,607.68
2018,9,15,13,0,959.0,88.0,5.1,24.0,849.0,763.46,587.75
2018,9,15,13,15,954.5,87.5,5.1,23.9,829.5,730.03,564.5
2018,9,15,13,30,950.0,87.0,5.1,23.8,810.0,694.27,538.15
2018,9,15,13,45,944.5,85.5,5.15,23.7,783.5,654.79,508.16
2018,9,15,14,0,939.0,84.0,5.2,23.6,757.0,613.41,476.04
2018,9,15,14,15,930.0,82.5,5.15,23.4,723.0,568.47,440.36
2018,9,15,14,30,921.0,81.0,5.1,23.2,689.0,522.29,402.84
2018,9,15,14,45,909.0,78.5,5.1,23.0,648.5,472.87,361.97
2018,9,15,15,0,897.0,76.0,5.1,22.8,608.0,422.95,319.61
2018,9,15,15,15,880.0,74.0,5.1,22.8,562.5,371.45,274.83
2018,9,15,15,30,863.0,72.0,5.1,22.8,517.0,320.36,229.61
2018,9,15,15,45,841.5,69.0,5.05,22.05,468.0,267.94,183.71
2018,9,15,16,0,820.0,66.0,5.0,21.3,419.0,212.71,135.92
2018,9,15,16,15,789.5,62.5,4.95,20.75,367.5,161.52,93.58
2018,9,15,16,30,759.0,59.0,4.9,20.2,316.0,113.14,58.09
2018,9,15,16,45,712.0,54.5,4.85,19.65,263.0,66.33,32.77
2018,9,15,17,0,665.0,50.0,4.8,19.1,210.0,36.4,26.33
2018,9,15,17,15,589.0,43.5,4.6,18.35,159.5,33.16,23.33
2018,9,15,17,30,513.0,37.0,4.4,17.6,109.0,27.29,17.83
2018,9,15,17,45,365.5,27.5,4.2,16.85,68.0,21.3,11.08
2018,9,15,18,0,218.0,18.0,4.0,16.1,27.0,17.69,0.0
2018,9,15,18,15,109.0,9.0,3.9,15.6,13.5,0.0,0.0
2018,9,15,18,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,2.85,12.4,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,1.7,10.15,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,1.7,9.75,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,1.7,9.7,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,1.65,9.6,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,1.6,9.45,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,1.6,9.6,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,16,5,45,84.5,7.0,1.75,10.45,9.5,0.0,0.0
2018,9,16,6,0,169.0,14.0,1.8,10.9,19.0,61.8,0.0
2018,9,16,6,15,331.5,24.0,2.05,11.75,57.5,152.61,88.49
2018,9,16,6,30,494.0,34.0,2.3,12.6,96.0,239.3,182.87
2018,9,16,6,45,577.0,40.0,2.55,13.45,145.5,304.46,242.52
2018,9,16,7,0,660.0,46.0,2.8,14.3,195.0,375.77,305.01
2018,9,16,7,15,710.5,50.0,2.75,15.0,248.0,434.01,354.87
2018,9,16,7,30,761.0,54.0,2.7,15.7,301.0,494.93,404.66
2018,9,16,7,45,794.5,57.5,2.6,16.35,353.5,547.45,445.77
2018,9,16,8,0,828.0,61.0,2.5,17.0,406.0,596.65,482.76
2018,9,16,8,15,851.5,64.0,2.45,17.7,456.5,642.66,515.7
2018,9,16,8,30,875.0,67.0,2.4,18.4,507.0,687.89,545.62
2018,9,16,8,45,892.0,69.0,2.35,19.05,553.0,726.17,569.85
2018,9,16,9,0,909.0,71.0,2.3,19.7,599.0,762.72,592.36
2018,9,16,9,15,921.5,73.0,2.25,20.3,640.0,793.81,610.72
2018,9,16,9,30,934.0,75.0,2.2,20.9,681.0,822.46,627.15
2018,9,16,9,45,943.5,76.0,2.2,21.5,716.0,844.96,639.61
2018,9,16,10,0,953.0,77.0,2.2,22.1,751.0,864.59,650.1
2018,9,16,10,15,959.5,78.0,2.2,22.6,779.0,878.71,657.16
2018,9,16,10,30,966.0,79.0,2.2,23.1,807.0,889.64,662.19
2018,9,16,10,45,970.5,80.0,2.25,23.6,827.5,895.61,664.49
2018,9,16,11,0,975.0,81.0,2.3,24.1,848.0,898.22,664.72
2018,9,16,11,15,977.5,81.5,2.35,24.5,861.0,895.26,661.66
2018,9,16,11,30,980.0,82.0,2.4,24.9,874.0,888.91,656.53
2018,9,16,11,45,980.5,82.0,2.4,25.3,878.0,877.08,647.49
2018,9,16,12,0,981.0,82.0,2.4,25.7,882.0,861.97,636.44
2018,9,16,12,15,978.5,82.5,2.5,25.95,877.5,841.83,623.27
2018,9,16,12,30,976.0,83.0,2.6,26.2,873.0,818.66,608.08
2018,9,16,12,45,972.0,84.0,2.65,26.4,861.0,791.98,590.26
2018,9,16,13,0,968.0,85.0,2.7,26.6,849.0,762.58,570.57
2018,9,16,13,15,963.0,84.5,2.8,26.7,829.0,728.5,548.02
2018,9,16,13,30,958.0,84.0,2.9,26.8,809.0,692.11,522.24
2018,9,16,13,45,951.5,82.5,3.0,26.85,781.5,651.72,492.68
2018,9,16,14,0,945.0,81.0,3.1,26.9,754.0,609.49,461.02
2018,9,16,14,15,935.5,80.0,3.25,26.7,720.0,564.51,427.0
2018,9,16,14,30,926.0,79.0,3.4,26.5,686.0,518.32,390.97
2018,9,16,14,45,912.5,77.5,3.5,26.35,645.0,468.95,351.27
2018,9,16,15,0,899.0,76.0,3.6,26.2,604.0,419.19,310.08
2018,9,16,15,15,882.0,73.5,3.6,26.2,558.5,367.18,265.89
2018,9,16,15,30,865.0,71.0,3.6,26.2,513.0,315.59,221.24
2018,9,16,15,45,841.5,68.0,3.85,25.4,463.0,262.67,176.1
2018,9,16,16,0,818.0,65.0,4.1,24.6,413.0,207.14,129.2
2018,9,16,16,15,784.5,62.0,4.15,23.9,361.0,156.2,88.22
2018,9,16,16,30,751.0,59.0,4.2,23.2,309.0,108.41,54.48
2018,9,16,16,45,701.5,54.0,4.2,22.5,256.0,61.73,30.65
2018,9,16,17,0,652.0,49.0,4.2,21.8,203.0,35.77,25.45
2018,9,16,17,15,572.0,42.5,4.1,20.85,153.0,32.5,22.46
2018,9,16,17,30,492.0,36.0,4.0,19.9,103.0,26.67,17.03
2018,9,16,17,45,344.0,26.5,3.85,18.95,63.5,20.65,9.88
2018,9,16,18,0,196.0,17.0,3.7,18.0,24.0,16.71,0.0
2018,9,16,18,15,98.0,8.5,3.65,17.4,12.0,0.0,0.0
2018,9,16,18,30,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,3.5,16.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,1.9,12.45,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,1.9,10.85,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,1.8,10.65,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,1.75,10.55,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,1.7,10.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,9,17,5,45,79.5,7.0,2.0,11.55,9.0,0.0,0.0
2018,9,17,6,0,159.0,14.0,2.1,11.9,18.0,58.56,0.0
2018,9,17,6,15,318.0,23.5,2.35,12.65,55.0,145.97,79.12
2018,9,17,6,30,477.0,33.0,2.6,13.4,92.0,234.61,178.25
2018,9,17,6,45,560.0,39.5,2.9,14.2,141.0,295.12,234.35
2018,9,17,7,0,643.0,46.0,3.2,15.0,190.0,365.98,296.6
2018,9,17,7,15,694.0,50.5,3.15,15.6,242.0,424.18,346.72
2018,9,17,7,30,745.0,55.0,3.1,16.2,294.0,485.12,396.93
2018,9,17,7,45,778.0,59.0,3.05,16.8,346.0,537.2,438.21
2018,9,17,8,0,811.0,63.0,3.0,17.4,398.0,589.83,478.33
2018,9,17,8,15,835.0,65.5,2.95,18.0,447.5,630.98,508.52
2018,9,17,8,30,859.0,68.0,2.9,18.6,497.0,675.31,538.54
2018,9,17,8,45,876.5,70.5,2.9,19.25,543.0,713.95,563.72
2018,9,17,9,0,894.0,73.0,2.9,19.9,589.0,750.92,587.26
2018,9,17,9,15,903.0,76.0,2.9,20.5,628.5,779.98,604.91
2018,9,17,9,30,912.0,79.0,2.9,21.1,668.0,806.5,620.64
2018,9,17,9,45,917.5,83.0,2.9,21.7,702.0,828.61,633.17
2018,9,17,10,0,923.0,87.0,2.9,22.3,736.0,847.74,643.63
2018,9,17,10,15,930.5,88.0,2.95,22.85,764.0,862.21,651.36
2018,9,17,10,30,938.0,89.0,3.0,23.4,792.0,873.59,657.08
2018,9,17,10,45,943.0,89.5,3.05,23.95,812.5,879.18,658.98
2018,9,17,11,0,948.0,90.0,3.1,24.5,833.0,881.52,658.83
2018,9,17,11,15,951.0,90.5,3.2,24.85,845.5,878.91,656.31
2018,9,17,11,30,954.0,91.0,3.3,25.2,858.0,873.01,651.7
2018,9,17,11,45,955.0,91.0,3.45,25.55,862.5,861.71,643.82
2018,9,17,12,0,956.0,91.0,3.6,25.9,867.0,847.2,633.84
2018,9,17,12,15,954.0,92.0,3.7,26.0,863.0,828.24,621.22
2018,9,17,12,30,952.0,93.0,3.8,26.1,859.0,806.29,606.58
2018,9,17,12,45,948.0,93.0,3.95,26.2,846.5,779.07,588.45
2018,9,17,13,0,944.0,93.0,4.1,26.3,834.0,749.22,568.39
2018,9,17,13,15,940.0,91.5,4.25,26.2,814.5,715.47,545.74
2018,9,17,13,30,936.0,90.0,4.4,26.1,795.0,679.41,519.49
2018,9,17,13,45,930.0,89.0,4.5,26.0,768.5,640.49,490.43
2018,9,17,14,0,924.0,88.0,4.6,25.9,742.0,599.74,459.36
2018,9,17,14,15,915.5,86.0,4.7,25.55,708.0,555.13,424.99
2018,9,17,14,30,907.0,84.0,4.8,25.2,674.0,509.29,388.61
2018,9,17,14,45,895.5,82.0,4.9,24.9,634.5,461.13,349.27
2018,9,17,15,0,884.0,80.0,5.0,24.6,595.0,412.45,308.32
2018,9,17,15,15,866.0,77.0,5.0,24.6,549.0,360.37,263.38
2018,9,17,15,30,848.0,74.0,5.0,24.6,503.0,308.85,218.18
2018,9,17,15,45,825.5,71.0,5.05,23.45,454.0,253.0,170.37
2018,9,17,16,0,803.0,68.0,5.1,22.3,405.0,202.66,127.3
2018,9,17,16,15,771.5,63.5,5.05,21.55,353.5,151.61,86.04
2018,9,17,16,30,740.0,59.0,5.0,20.8,302.0,103.52,52.23
2018,9,17,16,45,689.5,54.5,4.95,20.0,249.5,58.09,30.18
2018,9,17,17,0,639.0,50.0,4.9,19.2,197.0,36.98,26.79
2018,9,17,17,15,555.0,43.5,4.65,18.35,147.5,30.85,21.25
2018,9,17,17,30,471.0,37.0,4.4,17.5,98.0,27.92,18.2
2018,9,17,17,45,313.0,26.0,4.2,16.7,59.0,20.47,9.08
2018,9,17,18,0,155.0,15.0,4.0,15.9,20.0,14.74,0.0
2018,9,17,18,15,77.5,7.5,3.9,15.4,10.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,3.65,14.45,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.75,10.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,9,18,5,45,61.5,6.5,1.85,10.9,8.0,0.0,0.0
2018,9,18,6,0,123.0,13.0,1.9,11.2,16.0,47.14,0.0
2018,9,18,6,15,273.0,24.5,2.15,11.9,51.5,130.59,65.14
2018,9,18,6,30,423.0,36.0,2.4,12.6,87.0,216.5,164.33
2018,9,18,6,45,511.5,44.0,2.7,13.3,135.5,281.62,223.99
2018,9,18,7,0,600.0,52.0,3.0,14.0,184.0,353.97,287.51
2018,9,18,7,15,656.0,56.5,2.9,14.6,236.0,409.76,335.76
2018,9,18,7,30,712.0,61.0,2.8,15.2,288.0,471.85,386.95
2018,9,18,7,45,748.0,65.5,2.75,15.8,340.0,524.91,429.1
2018,9,18,8,0,784.0,70.0,2.7,16.4,392.0,578.76,470.26
2018,9,18,8,15,810.0,73.0,2.65,17.05,441.5,624.73,503.91
2018,9,18,8,30,836.0,76.0,2.6,17.7,491.0,670.11,535.3
2018,9,18,8,45,854.5,78.5,2.5,18.35,536.5,704.58,556.91
2018,9,18,9,0,873.0,81.0,2.4,19.0,582.0,741.51,579.84
2018,9,18,9,15,887.0,82.5,2.4,19.6,622.5,772.06,598.5
2018,9,18,9,30,901.0,84.0,2.4,20.2,663.0,800.34,615.4
2018,9,18,9,45,911.5,85.5,2.4,20.85,698.0,823.37,628.37
2018,9,18,10,0,922.0,87.0,2.4,21.5,733.0,843.64,639.42
2018,9,18,10,15,929.5,88.0,2.45,22.05,760.5,857.99,647.08
2018,9,18,10,30,937.0,89.0,2.5,22.6,788.0,869.26,652.75
2018,9,18,10,45,941.5,89.5,2.5,23.15,808.0,874.35,653.96
2018,9,18,11,0,946.0,90.0,2.5,23.7,828.0,876.18,653.16
2018,9,18,11,15,949.0,90.0,2.5,24.1,840.0,872.97,649.51
2018,9,18,11,30,952.0,90.0,2.5,24.5,852.0,866.49,643.85
2018,9,18,11,45,953.0,90.5,2.55,24.95,856.5,855.64,635.67
2018,9,18,12,0,954.0,91.0,2.6,25.4,861.0,841.59,625.47
2018,9,18,12,15,951.5,92.0,2.65,25.7,857.0,822.2,612.13
2018,9,18,12,30,949.0,93.0,2.7,26.0,853.0,799.88,596.87
2018,9,18,12,45,944.5,93.5,2.75,26.3,840.5,772.79,578.39
2018,9,18,13,0,940.0,94.0,2.8,26.6,828.0,743.12,558.1
2018,9,18,13,15,935.0,93.0,2.9,26.65,808.0,709.24,535.17
2018,9,18,13,30,930.0,92.0,3.0,26.7,788.0,673.13,509.03
2018,9,18,13,45,923.0,90.5,3.15,26.8,760.5,633.31,479.68
2018,9,18,14,0,916.0,89.0,3.3,26.9,733.0,591.76,448.28
2018,9,18,14,15,906.5,87.5,3.4,26.75,699.0,547.39,414.21
2018,9,18,14,30,897.0,86.0,3.5,26.6,665.0,501.89,378.27
2018,9,18,14,45,883.5,84.0,3.65,26.4,625.0,453.31,339.12
2018,9,18,15,0,870.0,82.0,3.8,26.2,585.0,404.41,298.54
2018,9,18,15,15,851.5,79.5,3.8,26.2,539.5,353.31,254.97
2018,9,18,15,30,833.0,77.0,3.8,26.2,494.0,298.9,208.22
2018,9,18,15,45,807.0,74.0,4.0,25.35,444.5,247.03,164.1
2018,9,18,16,0,781.0,71.0,4.2,24.5,395.0,197.1,122.1
2018,9,18,16,15,744.0,67.0,4.3,23.7,343.0,147.07,82.81
2018,9,18,16,30,707.0,63.0,4.4,22.9,291.0,100.62,51.45
2018,9,18,16,45,651.0,58.0,4.45,22.05,239.0,53.16,28.55
2018,9,18,17,0,595.0,53.0,4.5,21.2,187.0,36.5,26.11
2018,9,18,17,15,504.5,45.0,4.55,20.15,138.0,32.46,22.41
2018,9,18,17,30,414.0,37.0,4.6,19.1,89.0,28.25,18.23
2018,9,18,17,45,264.5,25.5,4.6,18.05,53.0,20.31,7.77
2018,9,18,18,0,115.0,14.0,4.6,17.0,17.0,13.76,0.0
2018,9,18,18,15,57.5,7.0,4.5,16.35,8.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
