Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,21,45,0.0,0.0,2.85,12.15,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.95,10.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.85,10.3,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.75,10.1,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,45,40.5,6.0,1.2,10.3,7.0,0.0,0.0
2018,9,19,6,0,81.0,12.0,1.2,10.6,14.0,34.22,0.0
2018,9,19,6,15,215.5,26.0,1.5,11.45,47.5,111.59,49.44
2018,9,19,6,30,350.0,40.0,1.8,12.3,81.0,192.08,145.17
2018,9,19,6,45,445.0,49.0,2.05,13.1,128.5,258.02,204.77
2018,9,19,7,0,540.0,58.0,2.3,13.9,176.0,331.52,268.6
2018,9,19,7,15,601.0,64.5,2.15,14.55,228.0,392.2,320.13
2018,9,19,7,30,662.0,71.0,2.0,15.2,280.0,456.6,372.43
2018,9,19,7,45,703.5,75.5,1.8,15.9,332.0,510.55,414.09
2018,9,19,8,0,745.0,80.0,1.6,16.6,384.0,563.52,453.09
2018,9,19,8,15,773.5,84.0,1.5,17.45,434.0,610.88,486.31
2018,9,19,8,30,802.0,88.0,1.4,18.3,484.0,657.84,517.87
2018,9,19,8,45,822.5,91.5,1.3,19.2,530.0,697.82,541.95
2018,9,19,9,0,843.0,95.0,1.2,20.1,576.0,736.33,564.18
2018,9,19,9,15,857.5,96.5,1.3,21.05,616.0,766.33,582.05
2018,9,19,9,30,872.0,98.0,1.4,22.0,656.0,790.07,595.55
2018,9,19,9,45,882.5,101.0,1.55,23.0,691.0,814.01,609.57
2018,9,19,10,0,893.0,104.0,1.7,24.0,726.0,835.26,621.66
2018,9,19,10,15,901.0,105.0,1.9,24.9,753.5,849.49,629.75
2018,9,19,10,30,909.0,106.0,2.1,25.8,781.0,860.73,635.87
2018,9,19,10,45,914.0,107.0,2.25,26.7,801.0,866.43,637.88
2018,9,19,11,0,919.0,108.0,2.4,27.6,821.0,868.95,637.88
2018,9,19,11,15,923.0,108.5,2.55,28.1,834.0,866.94,635.96
2018,9,19,11,30,927.0,109.0,2.7,28.6,847.0,861.71,632.01
2018,9,19,11,45,928.0,109.5,2.8,29.1,851.5,850.88,624.08
2018,9,19,12,0,929.0,110.0,2.9,29.6,856.0,836.94,614.19
2018,9,19,12,15,928.0,109.5,2.95,29.85,852.0,817.42,600.96
2018,9,19,12,30,927.0,109.0,3.0,30.1,848.0,795.01,585.86
2018,9,19,12,45,924.5,108.5,3.05,30.35,836.0,768.73,568.17
2018,9,19,13,0,922.0,108.0,3.1,30.6,824.0,739.84,548.68
2018,9,19,13,15,916.5,107.0,3.15,30.7,804.0,706.02,524.88
2018,9,19,13,30,911.0,106.0,3.2,30.8,784.0,670.05,498.82
2018,9,19,13,45,903.5,104.5,3.2,30.9,756.5,630.47,469.5
2018,9,19,14,0,896.0,103.0,3.2,31.0,729.0,589.24,438.38
2018,9,19,14,15,885.0,101.0,3.25,30.95,694.0,544.34,404.26
2018,9,19,14,30,874.0,99.0,3.3,30.9,659.0,498.47,368.52
2018,9,19,14,45,859.5,96.0,3.35,30.8,618.0,446.3,327.32
2018,9,19,15,0,845.0,93.0,3.4,30.7,577.0,396.93,287.05
2018,9,19,15,15,824.5,90.5,3.4,30.7,531.5,346.17,244.72
2018,9,19,15,30,804.0,88.0,3.4,30.7,486.0,296.35,202.52
2018,9,19,15,45,777.0,84.0,3.35,30.2,436.5,244.91,159.59
2018,9,19,16,0,750.0,80.0,3.3,29.7,387.0,195.58,119.14
2018,9,19,16,15,711.5,74.5,3.0,28.85,335.0,142.38,78.72
2018,9,19,16,30,673.0,69.0,2.7,28.0,283.0,96.16,48.79
2018,9,19,16,45,614.5,63.0,2.4,27.15,231.0,53.12,30.51
2018,9,19,17,0,556.0,57.0,2.1,26.3,179.0,40.27,28.7
2018,9,19,17,15,463.0,48.0,2.1,25.0,131.0,35.54,24.48
2018,9,19,17,30,370.0,39.0,2.1,23.7,83.0,30.59,19.65
2018,9,19,17,45,230.0,25.5,2.15,22.45,48.5,20.68,6.16
2018,9,19,18,0,90.0,12.0,2.2,21.2,14.0,11.8,0.0
2018,9,19,18,15,45.0,6.0,2.4,20.65,7.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,2.85,19.55,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,20,5,45,42.0,5.5,1.95,13.1,6.0,0.0,0.0
2018,9,20,6,0,84.0,11.0,2.0,13.4,12.0,33.86,0.0
2018,9,20,6,15,232.0,24.5,2.2,14.35,46.5,114.18,42.59
2018,9,20,6,30,380.0,38.0,2.4,15.3,81.0,200.16,148.93
2018,9,20,6,45,474.5,46.5,2.55,16.25,129.0,266.23,208.61
2018,9,20,7,0,569.0,55.0,2.7,17.2,177.0,339.84,271.94
2018,9,20,7,15,628.0,61.5,2.7,18.05,229.5,400.47,323.17
2018,9,20,7,30,687.0,68.0,2.7,18.9,282.0,464.65,375.14
2018,9,20,7,45,726.5,72.5,2.7,19.7,334.5,515.8,415.2
2018,9,20,8,0,766.0,77.0,2.7,20.5,387.0,570.78,456.56
2018,9,20,8,15,794.0,81.0,2.6,21.35,437.5,618.37,490.4
2018,9,20,8,30,822.0,85.0,2.5,22.2,488.0,665.48,522.63
2018,9,20,8,45,843.0,87.5,2.45,23.0,534.5,705.13,547.51
2018,9,20,9,0,864.0,90.0,2.4,23.8,581.0,743.29,570.78
2018,9,20,9,15,880.0,92.0,2.3,24.6,622.5,771.3,586.16
2018,9,20,9,30,896.0,94.0,2.2,25.4,664.0,801.22,602.59
2018,9,20,9,45,908.5,94.5,2.15,26.2,699.0,824.34,614.48
2018,9,20,10,0,921.0,95.0,2.1,27.0,734.0,844.78,624.49
2018,9,20,10,15,928.5,96.5,2.05,27.7,762.0,859.37,630.82
2018,9,20,10,30,936.0,98.0,2.0,28.4,790.0,870.86,635.17
2018,9,20,10,45,941.5,99.5,1.95,29.1,811.0,877.52,636.44
2018,9,20,11,0,947.0,101.0,1.9,29.8,832.0,880.91,635.72
2018,9,20,11,15,950.0,101.0,1.85,30.4,844.0,877.41,630.96
2018,9,20,11,30,953.0,101.0,1.8,31.0,856.0,870.63,624.29
2018,9,20,11,45,954.0,101.5,1.8,31.55,860.5,859.49,615.63
2018,9,20,12,0,955.0,102.0,1.8,32.1,865.0,845.14,605.08
2018,9,20,12,15,954.5,101.5,1.8,32.4,861.0,825.53,591.88
2018,9,20,12,30,954.0,101.0,1.8,32.7,857.0,802.91,576.85
2018,9,20,12,45,952.0,100.0,1.8,33.0,845.0,775.84,558.97
2018,9,20,13,0,950.0,99.0,1.8,33.3,833.0,746.06,539.33
2018,9,20,13,15,945.0,98.0,1.85,33.4,812.5,711.74,516.39
2018,9,20,13,30,940.0,97.0,1.9,33.5,792.0,675.16,490.92
2018,9,20,13,45,932.5,95.5,1.95,33.65,764.0,634.58,462.02
2018,9,20,14,0,925.0,94.0,2.0,33.8,736.0,592.29,431.2
2018,9,20,14,15,915.0,92.0,2.05,33.7,701.0,546.77,397.69
2018,9,20,14,30,905.0,90.0,2.1,33.6,666.0,500.16,362.36
2018,9,20,14,45,891.0,88.0,2.1,33.55,625.0,451.01,323.94
2018,9,20,15,0,877.0,86.0,2.1,33.5,584.0,401.57,284.25
2018,9,20,15,15,858.0,83.0,2.1,33.5,537.5,345.86,239.09
2018,9,20,15,30,839.0,80.0,2.1,33.5,491.0,294.44,196.33
2018,9,20,15,45,812.5,76.5,2.1,32.95,441.0,241.91,153.27
2018,9,20,16,0,786.0,73.0,2.1,32.4,391.0,191.39,112.61
2018,9,20,16,15,748.5,68.5,1.9,31.3,338.5,140.97,75.35
2018,9,20,16,30,711.0,64.0,1.7,30.2,286.0,94.2,46.44
2018,9,20,16,45,653.5,58.0,1.45,29.15,233.0,46.03,26.53
2018,9,20,17,0,596.0,52.0,1.2,28.1,180.0,36.28,25.08
2018,9,20,17,15,502.5,43.5,1.25,26.85,131.0,31.76,21.06
2018,9,20,17,30,409.0,35.0,1.3,25.6,82.0,27.04,16.42
2018,9,20,17,45,252.0,23.5,1.35,24.35,47.5,18.99,2.93
2018,9,20,18,0,95.0,12.0,1.4,23.1,13.0,11.8,0.0
2018,9,20,18,15,47.5,6.0,1.45,22.6,6.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.6,20.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.45,18.4,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,17.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.1,17.05,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.3,16.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,45,45.5,5.5,1.25,14.85,6.0,0.0,0.0
2018,9,21,6,0,91.0,11.0,1.2,15.0,12.0,35.55,0.0
2018,9,21,6,15,243.5,23.0,1.4,16.0,45.5,115.08,33.4
2018,9,21,6,30,396.0,35.0,1.6,17.0,79.0,201.95,148.0
2018,9,21,6,45,488.5,43.0,1.8,18.05,126.5,266.71,206.46
2018,9,21,7,0,581.0,51.0,2.0,19.1,174.0,339.01,268.12
2018,9,21,7,15,638.0,57.0,2.0,19.95,226.0,398.26,317.68
2018,9,21,7,30,695.0,63.0,2.0,20.8,278.0,458.52,366.01
2018,9,21,7,45,733.0,67.5,1.95,21.6,330.0,511.69,406.8
2018,9,21,8,0,771.0,72.0,1.9,22.4,382.0,565.78,446.56
2018,9,21,8,15,798.0,75.5,1.9,23.35,431.5,612.16,479.07
2018,9,21,8,30,825.0,79.0,1.9,24.3,481.0,658.0,509.97
2018,9,21,8,45,844.0,82.5,1.9,25.25,527.0,697.35,534.12
2018,9,21,9,0,863.0,86.0,1.9,26.2,573.0,735.09,556.63
2018,9,21,9,15,876.5,88.5,1.9,27.1,613.5,761.74,571.19
2018,9,21,9,30,890.0,91.0,1.9,28.0,654.0,790.13,586.83
2018,9,21,9,45,898.5,93.0,1.9,28.9,687.5,811.56,597.58
2018,9,21,10,0,907.0,95.0,1.9,29.8,721.0,830.19,606.48
2018,9,21,10,15,914.0,97.0,1.95,30.45,748.5,844.69,613.72
2018,9,21,10,30,921.0,99.0,2.0,31.1,776.0,856.12,619.04
2018,9,21,10,45,926.0,99.5,2.05,31.75,796.0,861.19,620.35
2018,9,21,11,0,931.0,100.0,2.1,32.4,816.0,863.06,619.76
2018,9,21,11,15,933.5,101.0,2.2,32.75,828.0,860.19,617.41
2018,9,21,11,30,936.0,102.0,2.3,33.1,840.0,854.07,613.09
2018,9,21,11,45,936.5,102.5,2.4,33.45,844.0,842.65,605.43
2018,9,21,12,0,937.0,103.0,2.5,33.8,848.0,828.1,595.82
2018,9,21,12,15,934.0,103.5,2.65,33.9,843.0,807.84,583.43
2018,9,21,12,30,931.0,104.0,2.8,34.0,838.0,784.73,569.11
2018,9,21,12,45,925.5,104.0,2.9,34.1,824.5,756.64,551.1
2018,9,21,13,0,920.0,104.0,3.0,34.2,811.0,726.08,531.33
2018,9,21,13,15,913.5,104.0,3.1,34.15,790.5,692.57,508.16
2018,9,21,13,30,907.0,104.0,3.2,34.1,770.0,656.97,483.01
2018,9,21,13,45,898.5,102.5,3.3,34.0,742.0,616.92,454.25
2018,9,21,14,0,890.0,101.0,3.4,33.9,714.0,575.32,423.63
2018,9,21,14,15,879.0,99.0,3.45,33.65,679.5,530.67,390.11
2018,9,21,14,30,868.0,97.0,3.5,33.4,645.0,482.12,352.87
2018,9,21,14,45,852.5,94.5,3.6,33.15,604.0,433.26,314.37
2018,9,21,15,0,837.0,92.0,3.7,32.9,563.0,384.38,274.76
2018,9,21,15,15,816.5,89.0,3.7,32.9,517.5,333.7,232.65
2018,9,21,15,30,796.0,86.0,3.7,32.9,472.0,283.98,190.78
2018,9,21,15,45,768.0,81.5,3.7,31.9,422.5,232.51,148.6
2018,9,21,16,0,740.0,77.0,3.7,30.9,373.0,183.28,109.07
2018,9,21,16,15,700.0,72.0,3.65,29.95,321.5,131.31,70.63
2018,9,21,16,30,660.0,67.0,3.6,29.0,270.0,86.4,43.26
2018,9,21,16,45,600.5,60.5,3.5,28.05,218.5,44.22,31.93
2018,9,21,17,0,541.0,54.0,3.4,27.1,167.0,38.32,26.88
2018,9,21,17,15,445.5,45.0,3.25,25.8,120.5,33.47,22.52
2018,9,21,17,30,350.0,36.0,3.1,24.5,74.0,28.4,17.41
2018,9,21,17,45,211.0,22.5,3.0,23.25,42.0,18.32,0.0
2018,9,21,18,0,72.0,9.0,2.9,22.0,10.0,8.85,0.0
2018,9,21,18,15,36.0,4.5,2.9,21.35,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.9,20.7,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.0,18.85,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.0,18.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,2.65,15.25,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,22,5,45,35.5,4.5,1.9,12.1,5.0,0.0,0.0
2018,9,22,6,0,71.0,9.0,2.0,12.3,10.0,27.98,0.0
2018,9,22,6,15,211.0,22.5,2.15,12.9,42.0,102.93,19.71
2018,9,22,6,30,351.0,36.0,2.3,13.5,74.0,185.43,137.08
2018,9,22,6,45,448.5,45.0,2.45,14.15,121.0,251.22,197.55
2018,9,22,7,0,546.0,54.0,2.6,14.8,168.0,324.97,261.81
2018,9,22,7,15,608.0,60.5,2.55,15.7,220.0,385.69,313.6
2018,9,22,7,30,670.0,67.0,2.5,16.6,272.0,450.22,366.32
2018,9,22,7,45,711.0,71.0,2.45,17.5,323.5,500.7,406.08
2018,9,22,8,0,752.0,75.0,2.4,18.4,375.0,555.14,447.19
2018,9,22,8,15,780.5,78.5,2.35,19.35,424.5,601.73,480.68
2018,9,22,8,30,809.0,82.0,2.3,20.3,474.0,647.91,512.65
2018,9,22,8,45,830.0,85.0,2.3,21.25,520.0,687.51,538.03
2018,9,22,9,0,851.0,88.0,2.3,22.2,566.0,725.65,561.58
2018,9,22,9,15,864.5,91.0,2.3,23.2,606.5,756.45,579.38
2018,9,22,9,30,878.0,94.0,2.3,24.2,647.0,781.03,592.62
2018,9,22,9,45,888.0,97.0,2.35,25.15,681.5,804.4,605.4
2018,9,22,10,0,898.0,100.0,2.4,26.1,716.0,825.02,616.24
2018,9,22,10,15,906.0,101.5,2.5,26.85,744.0,839.56,623.8
2018,9,22,10,30,914.0,103.0,2.6,27.6,772.0,851.08,629.43
2018,9,22,10,45,920.0,104.0,2.7,28.4,792.5,857.33,631.5
2018,9,22,11,0,926.0,105.0,2.8,29.2,813.0,860.4,631.59
2018,9,22,11,15,930.0,105.0,2.9,29.75,825.5,857.59,628.52
2018,9,22,11,30,934.0,105.0,3.0,30.3,838.0,851.55,623.45
2018,9,22,11,45,935.0,105.5,3.15,30.9,842.0,840.44,615.29
2018,9,22,12,0,936.0,106.0,3.3,31.5,846.0,826.19,605.12
2018,9,22,12,15,938.0,104.0,3.4,31.75,842.5,807.14,592.38
2018,9,22,12,30,940.0,102.0,3.5,32.0,839.0,785.07,577.65
2018,9,22,12,45,941.0,99.5,3.6,32.2,827.5,758.87,560.21
2018,9,22,13,0,942.0,97.0,3.7,32.4,816.0,729.85,540.81
2018,9,22,13,15,936.5,96.0,3.75,32.35,795.5,695.38,516.37
2018,9,22,13,30,931.0,95.0,3.8,32.3,775.0,658.72,489.82
2018,9,22,13,45,922.5,94.5,3.85,32.2,747.0,618.79,460.43
2018,9,22,14,0,914.0,94.0,3.9,32.1,719.0,577.24,429.14
2018,9,22,14,15,904.0,91.5,3.9,31.85,684.0,531.7,394.33
2018,9,22,14,30,894.0,89.0,3.9,31.6,649.0,485.11,357.77
2018,9,22,14,45,879.5,86.5,3.9,31.35,608.0,435.85,318.24
2018,9,22,15,0,865.0,84.0,3.9,31.1,567.0,386.39,277.52
2018,9,22,15,15,845.0,81.5,3.9,31.1,521.0,331.51,231.72
2018,9,22,15,30,825.0,79.0,3.9,31.1,475.0,281.06,188.73
2018,9,22,15,45,798.5,75.5,3.8,30.2,425.5,229.48,145.82
2018,9,22,16,0,772.0,72.0,3.7,29.3,376.0,179.92,105.7
2018,9,22,16,15,732.5,67.0,3.55,28.4,323.5,129.94,69.01
2018,9,22,16,30,693.0,62.0,3.4,27.5,271.0,83.84,41.67
2018,9,22,16,45,633.5,56.0,3.2,26.6,219.0,37.41,26.33
2018,9,22,17,0,574.0,50.0,3.0,25.7,167.0,35.17,24.35
2018,9,22,17,15,474.0,42.0,2.9,24.45,120.0,31.05,20.57
2018,9,22,17,30,374.0,34.0,2.8,23.2,73.0,26.8,15.98
2018,9,22,17,45,224.5,22.0,2.7,21.95,41.5,18.18,0.0
2018,9,22,18,0,75.0,10.0,2.6,20.7,10.0,9.83,0.0
2018,9,22,18,15,37.5,5.0,2.75,20.1,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.1,18.95,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.3,18.4,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.25,17.2,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.15,16.6,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.9,13.05,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,9,23,5,45,39.0,4.5,3.15,13.2,5.0,0.0,0.0
2018,9,23,6,0,78.0,9.0,3.3,13.3,10.0,29.67,0.0
2018,9,23,6,15,228.0,21.5,3.4,13.9,42.0,105.99,7.17
2018,9,23,6,30,378.0,34.0,3.5,14.5,74.0,192.12,140.63
2018,9,23,6,45,476.0,42.0,3.55,15.1,121.0,257.7,201.9
2018,9,23,7,0,574.0,50.0,3.6,15.7,168.0,331.3,266.42
2018,9,23,7,15,633.5,55.5,3.55,16.45,219.5,390.47,317.6
2018,9,23,7,30,693.0,61.0,3.5,17.2,271.0,450.92,367.89
2018,9,23,7,45,732.0,65.5,3.45,18.0,323.0,504.25,410.5
2018,9,23,8,0,771.0,70.0,3.4,18.8,375.0,558.57,452.21
2018,9,23,8,15,798.0,73.0,3.35,19.6,424.0,604.09,485.73
2018,9,23,8,30,825.0,76.0,3.3,20.4,473.0,649.08,517.73
2018,9,23,8,45,843.5,79.5,3.25,21.15,518.5,687.84,543.03
2018,9,23,9,0,862.0,83.0,3.2,21.9,564.0,721.03,563.68
2018,9,23,9,15,877.0,84.5,3.2,22.75,604.0,751.49,582.03
2018,9,23,9,30,892.0,86.0,3.2,23.6,644.0,779.73,598.58
2018,9,23,9,45,903.5,87.0,3.2,24.45,678.5,802.28,610.96
2018,9,23,10,0,915.0,88.0,3.2,25.3,713.0,822.13,621.41
2018,9,23,10,15,923.0,89.0,3.2,26.0,740.5,836.29,628.31
2018,9,23,10,30,931.0,90.0,3.2,26.7,768.0,847.39,633.19
2018,9,23,10,45,936.5,90.5,3.25,27.45,788.0,852.78,634.47
2018,9,23,11,0,942.0,91.0,3.3,28.2,808.0,854.94,633.7
2018,9,23,11,15,945.0,91.5,3.35,28.75,820.0,851.81,630.02
2018,9,23,11,30,948.0,92.0,3.4,29.3,832.0,845.4,624.31
2018,9,23,11,45,949.0,92.0,3.45,29.85,836.0,833.67,615.15
2018,9,23,12,0,950.0,92.0,3.5,30.4,840.0,818.76,604.0
2018,9,23,12,15,950.0,91.5,3.65,30.55,836.0,799.48,591.42
2018,9,23,12,30,950.0,91.0,3.8,30.7,832.0,777.21,576.78
2018,9,23,12,45,948.5,90.0,3.9,30.8,820.0,750.48,558.97
2018,9,23,13,0,947.0,89.0,4.0,30.9,808.0,721.04,539.22
2018,9,23,13,15,942.0,88.0,4.1,30.8,787.5,686.76,514.84
2018,9,23,13,30,937.0,87.0,4.2,30.7,767.0,650.25,488.21
2018,9,23,13,45,930.0,86.0,4.25,30.55,739.5,610.54,458.61
2018,9,23,14,0,923.0,85.0,4.3,30.4,712.0,569.09,427.0
2018,9,23,14,15,905.5,85.0,4.3,30.1,674.5,521.9,390.49
2018,9,23,14,30,888.0,85.0,4.3,29.8,637.0,474.24,352.69
2018,9,23,14,45,874.0,82.0,4.3,29.45,596.0,425.07,312.81
2018,9,23,15,0,860.0,79.0,4.3,29.1,555.0,375.67,271.68
2018,9,23,15,15,849.0,75.5,4.3,29.1,512.5,326.74,229.59
2018,9,23,15,30,838.0,72.0,4.3,29.1,470.0,273.81,183.96
2018,9,23,15,45,812.5,68.5,4.15,28.15,420.5,221.92,140.33
2018,9,23,16,0,787.0,65.0,4.0,27.2,371.0,171.92,99.59
2018,9,23,16,15,750.0,61.0,3.85,26.35,319.5,122.47,63.35
2018,9,23,16,30,713.0,57.0,3.7,25.5,268.0,76.62,36.98
2018,9,23,16,45,654.5,51.5,3.55,24.65,216.0,37.35,26.51
2018,9,23,17,0,596.0,46.0,3.4,23.8,164.0,35.09,24.47
2018,9,23,17,15,496.5,38.5,3.2,22.6,117.0,28.18,18.26
2018,9,23,17,30,397.0,31.0,3.0,21.4,70.0,24.2,13.73
2018,9,23,17,45,230.5,19.0,2.8,20.25,38.5,15.39,0.0
2018,9,23,18,0,64.0,7.0,2.6,19.1,7.0,6.88,0.0
2018,9,23,18,15,32.0,3.5,2.6,18.5,3.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.65,17.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,10.75,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,9,24,5,45,44.5,4.5,0.95,11.65,5.0,0.0,0.0
2018,9,24,6,0,89.0,9.0,0.9,11.9,10.0,32.4,0.0
2018,9,24,6,15,249.5,20.5,1.0,12.7,42.0,110.37,0.0
2018,9,24,6,30,410.0,32.0,1.1,13.5,74.0,200.39,145.06
2018,9,24,6,45,509.5,39.5,1.15,14.3,122.5,266.9,207.22
2018,9,24,7,0,609.0,47.0,1.2,15.1,171.0,338.57,269.14
2018,9,24,7,15,668.0,52.5,1.15,16.0,223.5,399.31,320.14
2018,9,24,7,30,727.0,58.0,1.1,16.9,276.0,463.35,371.25
2018,9,24,7,45,765.5,62.0,1.05,17.75,328.5,516.92,412.11
2018,9,24,8,0,804.0,66.0,1.0,18.6,381.0,571.37,451.74
2018,9,24,8,15,830.5,69.0,1.0,19.85,431.0,617.52,483.3
2018,9,24,8,30,857.0,72.0,1.0,21.1,481.0,659.16,510.36
2018,9,24,8,45,876.0,74.0,1.05,22.3,527.0,697.32,533.37
2018,9,24,9,0,895.0,76.0,1.1,23.5,573.0,733.86,554.76
2018,9,24,9,15,908.0,78.5,1.1,24.65,613.5,764.62,571.33
2018,9,24,9,30,921.0,81.0,1.1,25.8,654.0,792.97,586.02
2018,9,24,9,45,930.0,83.0,1.1,26.95,688.5,815.05,596.37
2018,9,24,10,0,939.0,85.0,1.1,28.1,723.0,834.25,604.8
2018,9,24,10,15,946.5,86.0,1.05,28.8,750.5,848.15,610.17
2018,9,24,10,30,954.0,87.0,1.0,29.5,778.0,858.89,613.59
2018,9,24,10,45,959.0,87.5,0.9,30.2,798.0,863.85,612.66
2018,9,24,11,0,964.0,88.0,0.8,30.9,818.0,865.49,609.73
2018,9,24,11,15,966.0,88.5,0.75,31.35,829.5,861.39,604.8
2018,9,24,11,30,968.0,89.0,0.7,31.8,841.0,853.95,598.01
2018,9,24,11,45,969.0,89.5,0.7,32.3,845.0,842.43,589.58
2018,9,24,12,0,970.0,90.0,0.7,32.8,849.0,827.65,579.3
2018,9,24,12,15,968.5,89.5,0.75,33.05,844.0,806.84,566.74
2018,9,24,12,30,967.0,89.0,0.8,33.3,839.0,783.03,552.33
2018,9,24,12,45,963.5,89.5,0.9,33.55,826.5,755.92,536.41
2018,9,24,13,0,960.0,90.0,1.0,33.8,814.0,726.11,518.43
2018,9,24,13,15,955.0,88.5,1.15,33.85,793.0,690.91,496.01
2018,9,24,13,30,950.0,87.0,1.3,33.9,772.0,653.44,471.23
2018,9,24,13,45,943.0,86.0,1.45,33.95,744.0,613.24,443.6
2018,9,24,14,0,936.0,85.0,1.6,34.0,716.0,571.26,413.71
2018,9,24,14,15,926.0,83.5,1.7,33.85,681.5,525.81,380.37
2018,9,24,14,30,916.0,82.0,1.8,33.7,647.0,479.26,345.05
2018,9,24,14,45,901.5,80.0,1.95,33.55,605.5,429.59,306.44
2018,9,24,15,0,887.0,78.0,2.1,33.4,564.0,379.67,266.36
2018,9,24,15,15,867.5,75.0,2.1,33.4,517.5,327.36,223.22
2018,9,24,15,30,848.0,72.0,2.1,33.4,471.0,271.87,177.23
2018,9,24,15,45,820.5,69.0,2.25,32.7,420.5,219.62,134.65
2018,9,24,16,0,793.0,66.0,2.4,32.0,370.0,169.47,95.11
2018,9,24,16,15,752.5,62.0,2.2,30.8,317.5,119.56,60.14
2018,9,24,16,30,712.0,58.0,2.0,29.6,265.0,73.64,35.43
2018,9,24,16,45,650.0,52.0,1.85,28.45,212.5,38.11,26.68
2018,9,24,17,0,588.0,46.0,1.7,27.3,160.0,32.33,21.71
2018,9,24,17,15,483.5,38.5,1.85,26.0,113.0,28.49,18.16
2018,9,24,17,30,379.0,31.0,2.0,24.7,66.0,24.57,13.39
2018,9,24,17,45,218.0,18.5,2.15,23.4,36.0,15.21,0.0
2018,9,24,18,0,57.0,6.0,2.3,22.1,6.0,5.9,0.0
2018,9,24,18,15,28.5,3.0,2.55,21.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.8,20.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.3,16.9,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.25,16.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.25,11.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,9,25,5,45,40.5,4.5,1.55,11.55,4.5,0.0,0.0
2018,9,25,6,0,81.0,9.0,1.5,11.7,9.0,30.08,0.0
2018,9,25,6,15,234.0,20.0,1.6,12.45,39.5,103.72,0.0
2018,9,25,6,30,387.0,31.0,1.7,13.2,70.0,190.03,136.61
2018,9,25,6,45,486.5,39.0,1.8,13.9,117.0,255.67,199.11
2018,9,25,7,0,586.0,47.0,1.9,14.6,164.0,329.66,263.63
2018,9,25,7,15,646.0,52.5,1.75,15.5,216.0,386.54,312.24
2018,9,25,7,30,706.0,58.0,1.6,16.4,268.0,450.01,363.59
2018,9,25,7,45,745.0,62.0,1.45,17.25,319.5,502.89,404.37
2018,9,25,8,0,784.0,66.0,1.3,18.1,371.0,556.73,443.79
2018,9,25,8,15,811.0,69.0,1.25,19.15,420.5,602.39,475.61
2018,9,25,8,30,838.0,72.0,1.2,20.2,470.0,647.49,505.71
2018,9,25,8,45,857.5,75.0,1.15,21.2,516.0,682.63,526.57
2018,9,25,9,0,877.0,78.0,1.1,22.2,562.0,720.06,548.31
2018,9,25,9,15,891.0,80.5,1.15,23.2,602.5,751.02,566.17
2018,9,25,9,30,905.0,83.0,1.2,24.2,643.0,779.67,582.27
2018,9,25,9,45,915.0,84.5,1.2,25.15,677.0,801.61,593.25
2018,9,25,10,0,925.0,86.0,1.2,26.1,711.0,820.74,602.34
2018,9,25,10,15,932.0,87.5,1.3,26.95,738.5,834.55,609.44
2018,9,25,10,30,939.0,89.0,1.4,27.8,766.0,845.23,614.58
2018,9,25,10,45,944.0,90.0,1.5,28.65,786.0,850.57,616.32
2018,9,25,11,0,949.0,91.0,1.6,29.5,806.0,852.64,616.07
2018,9,25,11,15,952.0,91.5,1.65,30.2,818.0,849.3,612.26
2018,9,25,11,30,955.0,92.0,1.7,30.9,830.0,842.65,606.5
2018,9,25,11,45,956.0,92.0,1.75,31.65,833.5,830.67,597.3
2018,9,25,12,0,957.0,92.0,1.8,32.4,837.0,815.5,586.18
2018,9,25,12,15,955.0,92.0,1.85,32.8,832.0,794.98,572.52
2018,9,25,12,30,953.0,92.0,1.9,33.2,827.0,771.51,556.99
2018,9,25,12,45,949.0,92.0,1.95,33.6,814.0,743.84,538.69
2018,9,25,13,0,945.0,92.0,2.0,34.0,801.0,713.56,518.16
2018,9,25,13,15,940.0,91.0,2.1,34.1,780.5,679.24,494.52
2018,9,25,13,30,935.0,90.0,2.2,34.2,760.0,642.7,468.76
2018,9,25,13,45,927.0,89.5,2.3,34.3,732.0,602.9,440.04
2018,9,25,14,0,919.0,89.0,2.4,34.4,704.0,561.44,409.33
2018,9,25,14,15,908.5,86.5,2.55,34.25,668.5,515.5,375.11
2018,9,25,14,30,898.0,84.0,2.7,34.1,633.0,468.55,339.0
2018,9,25,14,45,883.0,82.0,2.8,33.95,592.0,419.51,300.13
2018,9,25,15,0,868.0,80.0,2.9,33.8,551.0,370.3,260.05
2018,9,25,15,15,847.5,77.5,2.9,33.8,505.0,315.34,214.74
2018,9,25,15,30,827.0,75.0,2.9,33.8,459.0,264.9,172.39
2018,9,25,15,45,798.5,71.5,3.15,32.85,409.0,213.19,130.44
2018,9,25,16,0,770.0,68.0,3.4,31.9,359.0,163.73,91.76
2018,9,25,16,15,728.5,63.5,3.4,30.7,307.0,114.71,57.92
2018,9,25,16,30,687.0,59.0,3.4,29.5,255.0,69.8,34.64
2018,9,25,16,45,623.0,53.0,3.45,28.35,203.5,35.82,24.74
2018,9,25,17,0,559.0,47.0,3.5,27.2,152.0,33.49,22.65
2018,9,25,17,15,453.0,38.5,3.55,25.8,106.0,28.8,18.35
2018,9,25,17,30,347.0,30.0,3.6,24.4,60.0,23.93,12.39
2018,9,25,17,45,197.5,18.0,3.6,23.0,32.5,17.69,0.0
2018,9,25,18,0,48.0,6.0,3.6,21.6,5.0,0.0,0.0
2018,9,25,18,15,24.0,3.0,3.55,20.95,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,3.5,20.3,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.3,18.9,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.8,17.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,2.75,17.05,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,2.7,16.8,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,2.6,15.75,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.65,12.3,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,26,5,45,27.5,3.5,1.65,12.4,3.5,0.0,0.0
2018,9,26,6,0,55.0,7.0,1.7,12.6,7.0,21.17,0.0
2018,9,26,6,15,206.0,19.0,1.9,13.3,36.5,92.94,0.0
2018,9,26,6,30,357.0,31.0,2.1,14.0,66.0,178.35,126.43
2018,9,26,6,45,456.0,40.0,2.3,14.7,112.0,243.3,188.84
2018,9,26,7,0,555.0,49.0,2.5,15.4,158.0,316.6,252.94
2018,9,26,7,15,590.0,57.0,2.4,16.3,203.5,365.46,295.55
2018,9,26,7,30,625.0,65.0,2.3,17.2,249.0,415.98,337.42
2018,9,26,7,45,552.0,89.5,2.15,18.05,274.0,425.93,344.85
2018,9,26,8,0,479.0,114.0,2.0,18.9,299.0,425.44,342.98
2018,9,26,8,15,520.5,123.0,1.9,19.9,348.0,476.18,380.81
2018,9,26,8,30,562.0,132.0,1.8,20.9,397.0,531.49,420.29
2018,9,26,8,45,661.0,121.0,1.7,21.95,461.5,602.1,470.59
2018,9,26,9,0,760.0,110.0,1.6,23.0,526.0,675.25,520.63
2018,9,26,9,15,817.0,100.5,1.5,24.0,577.5,719.54,546.85
2018,9,26,9,30,874.0,91.0,1.4,25.0,629.0,761.78,571.02
2018,9,26,9,45,878.5,96.0,1.3,26.0,661.5,782.64,580.14
2018,9,26,10,0,883.0,101.0,1.2,27.0,694.0,800.58,587.32
2018,9,26,10,15,892.0,102.0,1.15,27.95,721.5,814.82,592.68
2018,9,26,10,30,901.0,103.0,1.1,28.9,749.0,826.11,596.14
2018,9,26,10,45,904.0,105.5,1.1,29.85,768.0,831.13,596.31
2018,9,26,11,0,907.0,108.0,1.1,30.8,787.0,832.99,594.63
2018,9,26,11,15,901.0,112.0,1.1,31.6,795.5,826.11,587.91
2018,9,26,11,30,895.0,116.0,1.1,32.4,804.0,816.15,579.48
2018,9,26,11,45,904.0,112.5,1.15,33.2,810.0,807.24,572.51
2018,9,26,12,0,913.0,109.0,1.2,34.0,816.0,795.13,563.59
2018,9,26,12,15,907.0,110.5,1.2,34.55,809.5,773.77,548.88
2018,9,26,12,30,901.0,112.0,1.2,35.1,803.0,749.76,532.63
2018,9,26,12,45,896.0,113.0,1.25,35.65,790.5,723.44,515.28
2018,9,26,13,0,891.0,114.0,1.3,36.2,778.0,694.72,495.12
2018,9,26,13,15,886.5,112.5,1.3,36.35,758.0,661.69,472.26
2018,9,26,13,30,882.0,111.0,1.3,36.5,738.0,626.57,447.57
2018,9,26,13,45,867.0,110.5,1.3,36.65,707.0,582.79,416.55
2018,9,26,14,0,852.0,110.0,1.3,36.8,676.0,539.52,385.16
2018,9,26,14,15,830.0,108.0,1.3,36.7,636.0,490.86,349.7
2018,9,26,14,30,808.0,106.0,1.3,36.6,596.0,442.37,313.43
2018,9,26,14,45,787.5,104.0,1.35,36.55,555.5,394.91,276.99
2018,9,26,15,0,767.0,102.0,1.4,36.5,515.0,348.04,240.02
2018,9,26,15,15,767.5,95.0,1.4,36.5,478.0,303.54,203.41
2018,9,26,15,30,768.0,88.0,1.4,36.5,441.0,258.06,165.56
2018,9,26,15,45,736.5,83.5,1.65,35.7,391.5,204.73,123.86
2018,9,26,16,0,705.0,79.0,1.9,34.9,342.0,157.04,87.82
2018,9,26,16,15,659.5,73.5,1.9,33.55,291.0,110.17,56.72
2018,9,26,16,30,614.0,68.0,1.9,32.2,240.0,67.84,35.83
2018,9,26,16,45,542.5,60.0,1.95,30.85,189.0,42.06,29.64
2018,9,26,17,0,471.0,52.0,2.0,29.5,138.0,38.33,26.4
2018,9,26,17,15,362.5,41.0,2.45,28.2,94.5,31.53,20.28
2018,9,26,17,30,254.0,30.0,2.9,26.9,51.0,24.32,11.76
2018,9,26,17,45,141.0,17.5,3.35,25.55,27.5,17.2,0.0
2018,9,26,18,0,28.0,5.0,3.8,24.2,4.0,0.0,0.0
2018,9,26,18,15,14.0,2.5,3.8,23.25,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.8,22.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.8,21.4,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.45,19.05,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.3,18.6,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.25,18.3,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.95,16.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.9,16.45,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.85,16.1,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,27,5,45,14.5,2.5,2.15,13.0,2.5,0.0,0.0
2018,9,27,6,0,29.0,5.0,2.2,13.1,5.0,4.91,0.0
2018,9,27,6,15,107.0,19.5,2.35,13.65,28.0,62.92,0.0
2018,9,27,6,30,185.0,34.0,2.5,14.2,51.0,121.3,84.42
2018,9,27,6,45,318.0,45.5,2.65,14.75,97.5,192.68,149.4
2018,9,27,7,0,451.0,57.0,2.8,15.3,144.0,278.29,222.74
2018,9,27,7,15,542.5,62.0,2.75,16.1,197.5,346.62,281.01
2018,9,27,7,30,634.0,67.0,2.7,16.9,251.0,421.0,342.33
2018,9,27,7,45,676.0,72.0,2.6,17.7,301.5,473.36,384.1
2018,9,27,8,0,718.0,77.0,2.5,18.5,352.0,527.1,425.27
2018,9,27,8,15,747.0,81.5,2.4,19.45,400.5,570.97,457.13
2018,9,27,8,30,776.0,86.0,2.3,20.4,449.0,616.83,489.19
2018,9,27,8,45,790.5,91.0,2.25,21.35,491.5,652.65,512.87
2018,9,27,9,0,805.0,96.0,2.2,22.3,534.0,686.73,533.88
2018,9,27,9,15,826.5,97.5,2.15,23.2,576.0,720.11,553.83
2018,9,27,9,30,848.0,99.0,2.1,24.1,618.0,751.62,572.05
2018,9,27,9,45,858.0,101.5,2.05,25.0,651.0,773.3,583.19
2018,9,27,10,0,868.0,104.0,2.0,25.9,684.0,792.3,592.44
2018,9,27,10,15,866.5,109.0,2.05,26.7,707.5,802.16,596.52
2018,9,27,10,30,865.0,114.0,2.1,27.5,731.0,808.89,598.66
2018,9,27,10,45,766.0,158.0,2.15,28.25,715.0,777.75,575.6
2018,9,27,11,0,667.0,202.0,2.2,29.0,699.0,741.03,547.7
2018,9,27,11,15,695.0,195.0,2.25,29.55,719.5,749.53,552.91
2018,9,27,11,30,723.0,188.0,2.3,30.1,740.0,755.24,555.83
2018,9,27,11,45,616.5,233.0,2.4,30.7,705.5,707.14,519.63
2018,9,27,12,0,510.0,278.0,2.5,31.3,671.0,658.22,483.02
2018,9,27,12,15,552.5,258.5,2.55,31.55,681.5,657.28,483.07
2018,9,27,12,30,595.0,239.0,2.6,31.8,692.0,653.75,480.86
2018,9,27,12,45,721.5,182.5,2.65,32.1,723.0,667.44,491.89
2018,9,27,13,0,848.0,126.0,2.7,32.4,754.0,673.48,496.98
2018,9,27,13,15,869.5,113.0,2.75,32.3,742.0,647.31,478.5
2018,9,27,13,30,891.0,100.0,2.8,32.2,730.0,617.16,456.91
2018,9,27,13,45,869.0,102.5,2.9,32.15,697.0,573.97,425.12
2018,9,27,14,0,847.0,105.0,3.0,32.1,664.0,527.98,390.66
2018,9,27,14,15,813.5,106.5,3.15,31.75,620.5,477.5,352.64
2018,9,27,14,30,780.0,108.0,3.3,31.4,577.0,428.16,314.45
2018,9,27,14,45,757.0,104.5,3.45,31.05,534.5,379.72,275.88
2018,9,27,15,0,734.0,101.0,3.6,30.7,492.0,332.16,237.04
2018,9,27,15,15,732.0,94.0,3.6,30.7,455.5,288.52,199.58
2018,9,27,15,30,730.0,87.0,3.6,30.7,419.0,244.21,161.29
2018,9,27,15,45,614.0,96.0,4.0,29.3,353.5,189.12,120.3
2018,9,27,16,0,498.0,105.0,4.4,27.9,288.0,149.05,93.15
2018,9,27,16,15,535.0,83.5,4.5,26.7,253.5,105.37,60.0
2018,9,27,16,30,572.0,62.0,4.6,25.5,219.0,58.32,31.67
2018,9,27,16,45,489.0,56.0,4.75,24.3,170.5,38.89,27.8
2018,9,27,17,0,406.0,50.0,4.9,23.1,122.0,36.82,25.84
2018,9,27,17,15,328.5,39.0,4.9,22.0,84.5,29.95,19.46
2018,9,27,17,30,251.0,28.0,4.9,20.9,47.0,22.64,9.94
2018,9,27,17,45,134.5,15.5,4.9,19.75,24.5,15.24,0.0
2018,9,27,18,0,18.0,3.0,4.9,18.6,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.5,4.8,18.15,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.65,17.25,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.45,16.7,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.7,15.25,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.15,13.05,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,28,5,45,6.0,1.0,2.65,12.9,1.0,0.0,0.0
2018,9,28,6,0,12.0,2.0,2.7,13.0,2.0,0.0,0.0
2018,9,28,6,15,50.0,16.0,2.9,13.4,20.0,30.63,0.0
2018,9,28,6,30,88.0,30.0,3.1,13.8,38.0,74.78,49.79
2018,9,28,6,45,184.5,41.5,3.25,14.2,72.5,134.58,103.71
2018,9,28,7,0,281.0,53.0,3.4,14.6,107.0,196.32,157.43
2018,9,28,7,15,175.0,79.0,3.45,15.05,116.0,179.8,146.02
2018,9,28,7,30,69.0,105.0,3.5,15.5,125.0,148.08,119.76
2018,9,28,7,45,102.0,130.0,3.5,16.0,165.5,202.05,164.81
2018,9,28,8,0,135.0,155.0,3.5,16.5,206.0,251.6,205.29
2018,9,28,8,15,162.5,174.0,3.5,17.0,243.5,292.29,237.82
2018,9,28,8,30,190.0,193.0,3.5,17.5,281.0,334.15,270.71
2018,9,28,8,45,253.0,206.5,3.45,18.0,336.0,402.44,324.28
2018,9,28,9,0,316.0,220.0,3.4,18.5,391.0,465.69,372.74
2018,9,28,9,15,348.5,231.0,3.45,19.15,432.5,505.8,402.08
2018,9,28,9,30,381.0,242.0,3.5,19.8,474.0,545.98,431.08
2018,9,28,9,45,451.0,232.5,3.55,20.45,521.5,599.56,470.54
2018,9,28,10,0,521.0,223.0,3.6,21.1,569.0,646.49,504.51
2018,9,28,10,15,693.0,166.0,3.7,21.65,645.5,725.73,564.38
2018,9,28,10,30,865.0,109.0,3.8,22.2,722.0,796.75,613.45
2018,9,28,10,45,883.5,104.5,3.9,22.75,745.0,806.4,618.23
2018,9,28,11,0,902.0,100.0,4.0,23.3,768.0,813.05,621.4
2018,9,28,11,15,905.5,100.0,4.1,23.6,779.5,809.5,618.12
2018,9,28,11,30,909.0,100.0,4.2,23.9,791.0,802.81,612.82
2018,9,28,11,45,909.5,100.0,4.3,24.25,794.0,790.73,603.72
2018,9,28,12,0,910.0,100.0,4.4,24.6,797.0,775.62,592.6
2018,9,28,12,15,906.5,101.0,4.45,24.7,791.5,755.65,578.5
2018,9,28,12,30,903.0,102.0,4.5,24.8,786.0,732.94,562.63
2018,9,28,12,45,897.0,103.0,4.55,24.9,773.0,705.92,543.36
2018,9,28,13,0,891.0,104.0,4.6,25.0,760.0,676.56,521.13
2018,9,28,13,15,884.5,103.5,4.7,24.95,739.5,643.27,496.18
2018,9,28,13,30,878.0,103.0,4.8,24.9,719.0,608.01,469.22
2018,9,28,13,45,869.5,101.0,4.85,24.85,691.0,568.48,438.31
2018,9,28,14,0,861.0,99.0,4.9,24.8,663.0,527.49,405.58
2018,9,28,14,15,849.0,97.5,4.95,24.5,629.0,481.4,368.58
2018,9,28,14,30,837.0,96.0,5.0,24.2,595.0,436.97,331.78
2018,9,28,14,45,821.5,93.0,5.1,23.9,555.0,389.36,291.66
2018,9,28,15,0,806.0,90.0,5.2,23.6,515.0,341.83,250.65
2018,9,28,15,15,783.0,87.0,5.2,23.6,470.0,292.53,207.44
2018,9,28,15,30,760.0,84.0,5.2,23.6,425.0,244.52,165.29
2018,9,28,15,45,730.5,79.0,5.2,22.45,376.5,195.09,123.78
2018,9,28,16,0,701.0,74.0,5.2,21.3,328.0,144.75,83.68
2018,9,28,16,15,659.0,68.0,5.15,20.55,278.5,98.41,51.9
2018,9,28,16,30,617.0,62.0,5.1,19.8,229.0,56.22,31.78
2018,9,28,16,45,551.0,54.5,5.0,19.0,180.0,37.97,27.64
2018,9,28,17,0,485.0,47.0,4.9,18.2,131.0,34.46,24.32
2018,9,28,17,15,375.0,37.0,4.7,17.45,88.5,28.4,18.45
2018,9,28,17,30,265.0,27.0,4.5,16.7,46.0,22.01,8.35
2018,9,28,17,45,141.0,15.0,4.3,16.0,24.0,14.74,0.0
2018,9,28,18,0,17.0,3.0,4.1,15.3,2.0,0.0,0.0
2018,9,28,18,15,8.5,1.5,3.9,14.95,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
