Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,28,21,15,0.0,0.0,2.25,12.7,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.05,12.3,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.75,11.85,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.4,11.25,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,29,5,45,16.0,2.5,1.3,11.5,2.0,0.0,0.0
2018,9,29,6,0,32.0,5.0,1.3,11.7,4.0,0.0,0.0
2018,9,29,6,15,174.5,17.5,1.6,12.6,31.0,68.72,0.0
2018,9,29,6,30,317.0,30.0,1.9,13.5,58.0,160.33,108.08
2018,9,29,6,45,387.0,39.5,2.2,14.4,96.5,211.86,163.16
2018,9,29,7,0,457.0,49.0,2.5,15.3,135.0,269.22,214.5
2018,9,29,7,15,467.5,64.5,2.5,15.95,175.5,310.4,251.36
2018,9,29,7,30,478.0,80.0,2.5,16.6,216.0,351.31,286.23
2018,9,29,7,45,529.0,85.5,2.5,17.2,262.5,403.22,328.71
2018,9,29,8,0,580.0,91.0,2.5,17.8,309.0,457.33,371.5
2018,9,29,8,15,469.5,127.5,2.4,18.4,319.0,444.32,358.89
2018,9,29,8,30,359.0,164.0,2.3,19.0,329.0,417.87,335.54
2018,9,29,8,45,380.0,179.5,2.2,19.55,370.0,465.19,370.51
2018,9,29,9,0,401.0,195.0,2.1,20.1,411.0,504.25,398.13
2018,9,29,9,15,490.5,187.0,2.1,20.6,470.5,566.99,444.7
2018,9,29,9,30,580.0,179.0,2.1,21.1,530.0,631.61,491.37
2018,9,29,9,45,717.5,141.0,2.1,21.6,599.0,705.07,544.54
2018,9,29,10,0,855.0,103.0,2.1,22.1,668.0,774.24,590.45
2018,9,29,10,15,838.0,114.5,2.2,22.5,686.5,778.81,591.87
2018,9,29,10,30,821.0,126.0,2.3,22.9,705.0,779.97,591.63
2018,9,29,10,45,804.5,136.5,2.4,23.3,716.5,777.25,588.83
2018,9,29,11,0,788.0,147.0,2.5,23.7,728.0,771.5,584.06
2018,9,29,11,15,840.0,127.5,2.6,24.0,755.0,785.39,593.26
2018,9,29,11,30,892.0,108.0,2.7,24.3,782.0,793.85,598.64
2018,9,29,11,45,893.5,108.0,2.75,24.55,785.5,782.59,590.34
2018,9,29,12,0,895.0,108.0,2.8,24.8,789.0,768.32,580.22
2018,9,29,12,15,839.5,127.5,2.9,24.95,763.0,730.26,554.04
2018,9,29,12,30,784.0,147.0,3.0,25.1,737.0,690.34,525.08
2018,9,29,12,45,471.5,230.0,3.1,25.2,583.0,538.29,410.81
2018,9,29,13,0,159.0,313.0,3.2,25.3,429.0,400.51,304.22
2018,9,29,13,15,141.5,313.5,3.3,25.3,414.5,382.92,291.38
2018,9,29,13,30,124.0,314.0,3.4,25.3,400.0,365.95,278.55
2018,9,29,13,45,94.0,288.5,3.5,25.35,352.5,321.47,245.01
2018,9,29,14,0,64.0,263.0,3.6,25.4,305.0,278.03,212.11
2018,9,29,14,15,82.5,253.0,3.7,25.25,304.0,273.09,208.75
2018,9,29,14,30,101.0,243.0,3.8,25.1,303.0,266.4,203.68
2018,9,29,14,45,148.0,227.5,3.85,24.9,308.5,260.43,198.57
2018,9,29,15,0,195.0,212.0,3.9,24.7,314.0,252.89,191.45
2018,9,29,15,15,302.5,168.0,3.9,24.7,310.0,229.44,169.35
2018,9,29,15,30,410.0,124.0,3.9,24.7,306.0,194.84,136.75
2018,9,29,15,45,440.0,114.0,4.0,24.0,289.0,168.76,113.32
2018,9,29,16,0,470.0,104.0,4.1,23.3,272.0,139.29,88.39
2018,9,29,16,15,307.5,101.5,4.0,22.75,204.5,99.13,65.18
2018,9,29,16,30,145.0,99.0,3.9,22.2,137.0,84.38,62.33
2018,9,29,16,45,259.5,73.0,3.8,21.65,123.0,53.63,40.79
2018,9,29,17,0,374.0,47.0,3.7,21.1,109.0,34.76,24.21
2018,9,29,17,15,313.0,36.5,3.5,20.4,76.0,28.26,17.94
2018,9,29,17,30,252.0,26.0,3.3,19.7,43.0,21.36,5.84
2018,9,29,17,45,133.5,14.5,3.1,19.0,22.5,14.25,0.0
2018,9,29,18,0,15.0,3.0,2.9,18.3,2.0,0.0,0.0
2018,9,29,18,15,7.5,1.5,2.7,17.85,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.95,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,9,30,5,45,15.0,3.0,0.65,14.15,2.5,0.0,0.0
2018,9,30,6,0,30.0,6.0,0.6,14.3,5.0,0.0,0.0
2018,9,30,6,15,146.0,19.0,0.7,14.8,29.5,61.36,0.0
2018,9,30,6,30,262.0,32.0,0.8,15.3,54.0,141.48,92.02
2018,9,30,6,45,363.5,43.0,0.9,15.8,97.0,205.18,155.96
2018,9,30,7,0,465.0,54.0,1.0,16.3,140.0,276.63,217.43
2018,9,30,7,15,497.5,64.0,0.95,16.75,181.5,322.38,257.18
2018,9,30,7,30,530.0,74.0,0.9,17.2,223.0,369.64,296.38
2018,9,30,7,45,604.5,78.0,0.85,17.7,279.0,434.34,347.37
2018,9,30,8,0,679.0,82.0,0.8,18.2,335.0,502.81,399.07
2018,9,30,8,15,719.0,84.5,0.7,18.85,384.5,551.48,433.43
2018,9,30,8,30,759.0,87.0,0.6,19.5,434.0,598.59,465.36
2018,9,30,8,45,783.5,89.0,0.55,20.15,478.5,637.02,490.33
2018,9,30,9,0,808.0,91.0,0.5,20.8,523.0,674.24,513.22
2018,9,30,9,15,812.0,94.5,0.4,21.4,555.5,696.9,524.37
2018,9,30,9,30,816.0,98.0,0.3,22.0,588.0,717.03,533.73
2018,9,30,9,45,681.5,142.5,0.2,22.6,567.0,676.72,502.21
2018,9,30,10,0,547.0,187.0,0.1,23.2,546.0,623.87,461.56
2018,9,30,10,15,598.5,187.5,0.3,23.65,595.0,669.38,494.45
2018,9,30,10,30,650.0,188.0,0.5,24.1,644.0,710.33,523.15
2018,9,30,10,45,777.5,143.5,0.65,24.55,703.0,759.99,557.71
2018,9,30,11,0,905.0,99.0,0.8,25.0,762.0,806.49,588.3
2018,9,30,11,15,890.5,107.0,0.95,25.35,767.5,797.11,582.55
2018,9,30,11,30,876.0,115.0,1.1,25.7,773.0,784.73,575.41
2018,9,30,11,45,894.5,107.5,1.3,26.0,782.0,778.74,573.09
2018,9,30,12,0,913.0,100.0,1.5,26.3,791.0,769.36,568.25
2018,9,30,12,15,911.5,100.0,1.55,26.5,786.0,749.68,555.22
2018,9,30,12,30,910.0,100.0,1.6,26.7,781.0,727.19,540.38
2018,9,30,12,45,906.5,99.5,1.7,26.9,768.0,700.17,522.17
2018,9,30,13,0,903.0,99.0,1.8,27.1,755.0,670.67,501.25
2018,9,30,13,15,806.5,132.0,1.9,26.95,705.5,613.51,459.97
2018,9,30,13,30,710.0,165.0,2.0,26.8,656.0,558.9,419.96
2018,9,30,13,45,560.0,205.0,2.1,26.7,582.5,487.81,367.09
2018,9,30,14,0,410.0,245.0,2.2,26.6,509.0,425.69,320.38
2018,9,30,14,15,299.0,251.0,2.3,26.25,438.0,363.29,273.99
2018,9,30,14,30,188.0,257.0,2.4,25.9,367.0,310.41,234.66
2018,9,30,14,45,186.0,235.0,2.5,25.6,337.5,279.64,211.27
2018,9,30,15,0,184.0,213.0,2.6,25.3,308.0,249.01,187.46
2018,9,30,15,15,157.0,191.5,2.6,25.3,267.5,212.25,158.95
2018,9,30,15,30,130.0,170.0,2.6,25.3,227.0,178.17,132.64
2018,9,30,15,45,99.5,154.0,2.85,24.55,194.5,150.66,112.26
2018,9,30,16,0,69.0,138.0,3.1,23.8,162.0,130.14,97.68
2018,9,30,16,15,51.0,115.5,3.15,23.25,132.0,104.82,78.72
2018,9,30,16,30,33.0,93.0,3.2,22.7,102.0,81.68,61.41
2018,9,30,16,45,21.0,72.0,3.3,22.2,77.0,63.81,49.39
2018,9,30,17,0,9.0,51.0,3.4,21.7,52.0,47.57,34.99
2018,9,30,17,15,4.5,33.0,3.25,21.15,33.5,31.27,20.18
2018,9,30,17,30,0.0,15.0,3.1,20.6,15.0,14.48,0.18
2018,9,30,17,45,0.0,7.5,3.0,20.0,7.5,7.37,0.0
2018,9,30,18,0,0.0,0.0,2.9,19.4,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.75,19.1,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.6,18.8,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.7,17.65,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,16.4,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.95,13.45,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,10,1,5,45,2.5,1.0,0.85,13.9,1.0,0.0,0.0
2018,10,1,6,0,5.0,2.0,0.8,14.0,2.0,0.0,0.0
2018,10,1,6,15,2.5,9.0,0.9,14.45,9.0,9.57,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.9,16.0,15.44,5.32
2018,10,1,6,45,0.0,27.5,1.1,15.35,27.5,26.55,16.25
2018,10,1,7,0,0.0,39.0,1.2,15.8,39.0,37.67,26.03
2018,10,1,7,15,0.0,53.0,1.15,16.35,53.0,51.54,37.94
2018,10,1,7,30,0.0,67.0,1.1,16.9,67.0,65.57,49.77
2018,10,1,7,45,1.0,81.5,1.1,17.45,82.0,80.6,62.21
2018,10,1,8,0,2.0,96.0,1.1,18.0,97.0,95.66,74.41
2018,10,1,8,15,47.5,126.5,1.05,18.85,148.0,159.51,126.91
2018,10,1,8,30,93.0,157.0,1.0,19.7,199.0,229.16,182.29
2018,10,1,8,45,153.0,185.5,0.9,20.55,263.0,301.8,238.35
2018,10,1,9,0,213.0,214.0,0.8,21.4,327.0,376.67,293.93
2018,10,1,9,15,142.0,235.0,0.75,22.0,312.5,351.25,271.2
2018,10,1,9,30,71.0,256.0,0.7,22.6,298.0,315.39,241.38
2018,10,1,9,45,64.5,263.5,0.7,23.15,303.5,317.59,242.06
2018,10,1,10,0,58.0,271.0,0.7,23.7,309.0,319.49,242.28
2018,10,1,10,15,157.0,269.5,0.65,24.25,377.5,398.65,301.74
2018,10,1,10,30,256.0,268.0,0.6,24.8,446.0,477.88,358.58
2018,10,1,10,45,353.0,269.5,0.6,25.3,522.5,552.16,410.42
2018,10,1,11,0,450.0,271.0,0.6,25.8,599.0,629.96,462.94
2018,10,1,11,15,528.0,244.5,0.65,26.15,635.0,657.32,481.75
2018,10,1,11,30,606.0,218.0,0.7,26.5,671.0,683.53,500.09
2018,10,1,11,45,699.5,178.0,0.8,26.85,702.5,702.78,514.79
2018,10,1,12,0,793.0,138.0,0.9,27.2,734.0,716.93,525.82
2018,10,1,12,15,531.0,198.0,1.05,27.4,596.0,573.6,425.17
2018,10,1,12,30,269.0,258.0,1.2,27.6,458.0,435.4,324.77
2018,10,1,12,45,145.5,252.5,1.3,27.8,360.5,339.51,254.22
2018,10,1,13,0,22.0,247.0,1.4,28.0,263.0,251.16,187.12
2018,10,1,13,15,32.5,252.5,1.55,28.05,275.5,260.22,194.65
2018,10,1,13,30,43.0,258.0,1.7,28.1,288.0,268.8,201.39
2018,10,1,13,45,82.5,269.5,1.85,28.15,323.5,296.99,222.92
2018,10,1,14,0,122.0,281.0,2.0,28.2,359.0,319.23,239.57
2018,10,1,14,15,179.0,266.0,2.05,27.95,373.5,323.87,243.06
2018,10,1,14,30,236.0,251.0,2.1,27.7,388.0,323.45,242.14
2018,10,1,14,45,252.0,230.0,2.2,27.5,367.0,294.53,219.64
2018,10,1,15,0,268.0,209.0,2.3,27.3,346.0,267.0,197.61
2018,10,1,15,15,276.5,186.5,2.3,27.3,317.0,234.61,171.23
2018,10,1,15,30,285.0,164.0,2.3,27.3,288.0,201.33,143.88
2018,10,1,15,45,182.5,122.0,2.15,26.4,198.0,133.33,94.16
2018,10,1,16,0,80.0,80.0,2.0,25.5,108.0,80.48,56.65
2018,10,1,16,15,59.0,52.0,1.95,24.85,71.0,50.4,33.88
2018,10,1,16,30,38.0,24.0,1.9,24.2,34.0,22.35,13.69
2018,10,1,16,45,22.5,22.0,1.85,23.55,27.5,20.39,11.93
2018,10,1,17,0,7.0,20.0,1.8,22.9,21.0,19.45,10.92
2018,10,1,17,15,5.5,13.0,1.8,22.35,13.5,12.64,4.67
2018,10,1,17,30,4.0,6.0,1.8,21.8,6.0,5.83,0.0
2018,10,1,17,45,2.0,3.0,1.85,21.25,3.0,2.95,0.0
2018,10,1,18,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.7,20.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.8,18.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.75,18.1,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,18.05,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.75,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,17.35,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.15,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,16.45,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,16.3,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,16.2,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.25,16.15,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,2,5,45,2.5,0.5,1.35,16.05,0.5,0.0,0.0
2018,10,2,6,0,5.0,1.0,1.4,16.0,1.0,0.0,0.0
2018,10,2,6,15,13.5,13.5,1.6,16.2,14.5,17.14,0.0
2018,10,2,6,30,22.0,26.0,1.8,16.4,28.0,36.26,18.7
2018,10,2,6,45,65.5,45.5,1.95,16.6,56.0,81.13,59.72
2018,10,2,7,0,109.0,65.0,2.1,16.8,84.0,123.3,96.15
2018,10,2,7,15,134.0,85.0,2.0,17.35,116.5,160.66,128.24
2018,10,2,7,30,159.0,105.0,1.9,17.9,149.0,199.51,160.86
2018,10,2,7,45,149.5,123.5,1.8,18.45,171.0,219.27,176.9
2018,10,2,8,0,140.0,142.0,1.7,19.0,193.0,237.88,191.35
2018,10,2,8,15,111.5,163.0,1.7,19.85,207.0,246.7,196.98
2018,10,2,8,30,83.0,184.0,1.7,20.7,221.0,246.23,194.98
2018,10,2,8,45,373.5,150.5,1.7,21.6,344.0,424.68,337.26
2018,10,2,9,0,664.0,117.0,1.7,22.5,467.0,599.6,468.38
2018,10,2,9,15,710.0,113.0,1.65,23.15,512.5,640.33,494.84
2018,10,2,9,30,756.0,109.0,1.6,23.8,558.0,678.76,519.45
2018,10,2,9,45,797.5,102.5,1.55,24.5,599.5,712.2,539.53
2018,10,2,10,0,839.0,96.0,1.5,25.2,641.0,740.62,555.84
2018,10,2,10,15,834.0,102.5,1.45,25.75,662.5,752.32,560.96
2018,10,2,10,30,829.0,109.0,1.4,26.3,684.0,757.59,561.93
2018,10,2,10,45,861.5,99.5,1.35,26.8,711.0,769.08,567.33
2018,10,2,11,0,894.0,90.0,1.3,27.3,738.0,780.75,572.8
2018,10,2,11,15,897.0,90.5,1.25,27.65,749.0,777.15,568.56
2018,10,2,11,30,900.0,91.0,1.2,28.0,760.0,770.45,562.56
2018,10,2,11,45,735.5,161.0,1.1,28.35,709.0,708.98,519.13
2018,10,2,12,0,571.0,231.0,1.0,28.7,658.0,643.91,470.46
2018,10,2,12,15,429.0,273.5,0.85,28.9,593.0,571.62,417.36
2018,10,2,12,30,287.0,316.0,0.7,29.1,528.0,501.84,365.67
2018,10,2,12,45,540.0,226.0,0.55,29.3,616.5,572.1,417.03
2018,10,2,13,0,793.0,136.0,0.4,29.5,705.0,627.88,454.6
2018,10,2,13,15,704.0,167.0,0.5,29.6,661.5,576.49,418.21
2018,10,2,13,30,615.0,198.0,0.6,29.7,618.0,529.52,385.33
2018,10,2,13,45,564.5,205.5,0.7,29.75,578.5,484.8,353.94
2018,10,2,14,0,514.0,213.0,0.8,29.8,539.0,442.64,323.64
2018,10,2,14,15,371.5,216.5,1.0,29.75,445.5,359.03,263.94
2018,10,2,14,30,229.0,220.0,1.2,29.7,352.0,289.29,213.6
2018,10,2,14,45,300.5,205.0,1.4,29.6,365.5,288.7,211.88
2018,10,2,15,0,372.0,190.0,1.6,29.5,379.0,281.18,203.48
2018,10,2,15,15,386.5,169.0,1.6,29.5,349.5,243.02,172.23
2018,10,2,15,30,401.0,148.0,1.6,29.5,320.0,206.52,141.93
2018,10,2,15,45,317.0,136.5,2.05,28.8,262.5,165.12,112.57
2018,10,2,16,0,233.0,125.0,2.5,28.1,205.0,127.87,87.56
2018,10,2,16,15,158.0,108.0,2.65,27.4,158.5,99.77,70.3
2018,10,2,16,30,83.0,91.0,2.8,26.7,112.0,75.14,58.26
2018,10,2,16,45,62.5,71.5,2.95,26.0,85.0,60.02,45.3
2018,10,2,17,0,42.0,52.0,3.1,25.3,58.0,46.64,33.49
2018,10,2,17,15,65.0,35.0,3.25,24.5,40.5,30.51,18.7
2018,10,2,17,30,88.0,18.0,3.4,23.7,23.0,14.06,0.0
2018,10,2,17,45,44.0,9.0,3.55,22.95,11.5,8.85,0.0
2018,10,2,18,0,0.0,0.0,3.7,22.2,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.65,21.7,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.6,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.6,20.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.35,19.35,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.2,18.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.05,18.4,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.0,18.2,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,2.95,18.05,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,2.9,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,2.85,17.7,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,2.75,17.4,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.65,17.05,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.5,16.95,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,16.85,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.15,16.8,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.0,16.75,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.25,16.6,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.85,16.6,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,3,5,45,1.5,0.5,0.65,16.75,0.5,0.0,0.0
2018,10,3,6,0,3.0,1.0,0.6,16.8,1.0,0.0,0.0
2018,10,3,6,15,31.0,12.5,0.7,17.15,14.5,21.08,0.0
2018,10,3,6,30,59.0,24.0,0.8,17.5,28.0,54.47,28.76
2018,10,3,6,45,207.5,37.5,0.9,17.8,70.5,135.99,101.2
2018,10,3,7,0,356.0,51.0,1.0,18.1,113.0,223.19,173.84
2018,10,3,7,15,493.5,53.0,1.0,18.45,169.5,303.08,240.15
2018,10,3,7,30,631.0,55.0,1.0,18.8,226.0,390.37,310.82
2018,10,3,7,45,436.0,91.0,1.0,19.15,220.0,349.03,279.14
2018,10,3,8,0,241.0,127.0,1.0,19.5,214.0,284.77,227.85
2018,10,3,8,15,348.0,129.5,1.05,20.0,274.5,366.33,292.61
2018,10,3,8,30,455.0,132.0,1.1,20.5,335.0,445.92,353.35
2018,10,3,8,45,634.0,104.0,1.15,20.95,418.0,548.03,430.42
2018,10,3,9,0,813.0,76.0,1.2,21.4,501.0,651.45,505.19
2018,10,3,9,15,817.0,82.0,1.3,22.0,536.5,676.92,520.59
2018,10,3,9,30,821.0,88.0,1.4,22.6,572.0,699.79,534.84
2018,10,3,9,45,818.0,96.5,1.45,23.15,601.5,717.52,545.14
2018,10,3,10,0,815.0,105.0,1.5,23.7,631.0,732.21,553.4
2018,10,3,10,15,804.0,114.5,1.6,24.25,650.5,738.86,556.63
2018,10,3,10,30,793.0,124.0,1.7,24.8,670.0,742.37,557.87
2018,10,3,10,45,738.5,149.0,1.8,25.3,668.5,727.19,546.49
2018,10,3,11,0,684.0,174.0,1.9,25.8,667.0,707.46,531.18
2018,10,3,11,15,463.0,240.5,2.0,26.0,576.5,599.31,451.13
2018,10,3,11,30,242.0,307.0,2.1,26.2,486.0,490.06,368.63
2018,10,3,11,45,268.5,313.0,2.2,26.4,512.0,509.44,383.36
2018,10,3,12,0,295.0,319.0,2.3,26.6,538.0,527.02,395.94
2018,10,3,12,15,222.5,330.5,2.45,26.55,495.0,477.33,358.92
2018,10,3,12,30,150.0,342.0,2.6,26.5,452.0,431.87,324.89
2018,10,3,12,45,137.5,329.5,2.75,26.45,429.0,405.49,305.93
2018,10,3,13,0,125.0,317.0,2.9,26.4,406.0,379.59,287.05
2018,10,3,13,15,137.5,311.0,3.0,26.1,406.5,374.94,284.33
2018,10,3,13,30,150.0,305.0,3.1,25.8,407.0,369.12,280.54
2018,10,3,13,45,80.0,225.5,3.2,25.5,279.5,254.57,194.19
2018,10,3,14,0,10.0,146.0,3.3,25.2,152.0,145.06,109.7
2018,10,3,14,15,5.5,111.5,3.35,24.9,115.0,109.96,82.48
2018,10,3,14,30,1.0,77.0,3.4,24.6,78.0,74.87,54.82
2018,10,3,14,45,25.0,85.0,3.45,24.35,98.0,90.02,66.85
2018,10,3,15,0,49.0,93.0,3.5,24.1,118.0,101.04,75.21
2018,10,3,15,15,82.0,125.5,3.5,24.1,162.5,134.72,101.02
2018,10,3,15,30,115.0,158.0,3.5,24.1,207.0,162.62,121.72
2018,10,3,15,45,75.0,129.0,3.4,23.5,159.5,128.41,96.03
2018,10,3,16,0,35.0,100.0,3.3,22.9,112.0,94.86,70.99
2018,10,3,16,15,22.5,81.5,3.15,22.5,88.5,75.58,56.18
2018,10,3,16,30,10.0,63.0,3.0,22.1,65.0,59.76,46.17
2018,10,3,16,45,6.0,46.5,2.8,21.7,47.5,44.66,32.91
2018,10,3,17,0,2.0,30.0,2.6,21.3,30.0,28.97,19.01
2018,10,3,17,15,1.0,18.5,2.45,20.8,18.5,17.85,8.59
2018,10,3,17,30,0.0,7.0,2.3,20.3,7.0,6.75,0.0
2018,10,3,17,45,0.0,3.5,2.1,19.8,3.5,3.44,0.0
2018,10,3,18,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.9,19.05,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.9,18.8,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.95,18.6,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.0,18.4,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.05,18.2,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.1,17.8,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.05,16.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.5,15.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.15,15.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,4,5,45,6.5,1.0,1.6,15.0,1.0,0.0,0.0
2018,10,4,6,0,13.0,2.0,1.7,15.1,2.0,0.0,0.0
2018,10,4,6,15,40.5,14.0,2.0,15.45,16.5,25.14,0.0
2018,10,4,6,30,68.0,26.0,2.3,15.8,31.0,60.23,30.32
2018,10,4,6,45,65.0,42.5,2.55,16.1,50.5,76.98,56.05
2018,10,4,7,0,62.0,59.0,2.8,16.4,70.0,95.63,73.55
2018,10,4,7,15,122.0,77.5,2.9,16.7,107.5,145.16,115.81
2018,10,4,7,30,182.0,96.0,3.0,17.0,145.0,205.65,166.86
2018,10,4,7,45,161.5,114.0,3.05,17.3,164.0,213.54,173.71
2018,10,4,8,0,141.0,132.0,3.1,17.6,183.0,225.96,183.64
2018,10,4,8,15,215.5,146.0,3.2,18.0,236.0,296.21,241.05
2018,10,4,8,30,290.0,160.0,3.3,18.4,289.0,363.46,294.88
2018,10,4,8,45,326.0,173.0,3.35,18.8,331.5,407.52,328.94
2018,10,4,9,0,362.0,186.0,3.4,19.2,374.0,452.33,363.06
2018,10,4,9,15,349.0,198.5,3.45,19.55,391.0,462.48,369.37
2018,10,4,9,30,336.0,211.0,3.5,19.9,408.0,470.86,374.37
2018,10,4,9,45,289.5,244.5,3.55,20.25,421.0,475.47,375.32
2018,10,4,10,0,243.0,278.0,3.6,20.6,434.0,477.27,374.11
2018,10,4,10,15,184.0,275.0,3.7,20.85,396.0,422.78,331.02
2018,10,4,10,30,125.0,272.0,3.8,21.1,358.0,373.66,291.76
2018,10,4,10,45,107.5,289.5,3.9,21.35,364.5,376.52,292.9
2018,10,4,11,0,90.0,307.0,4.0,21.6,371.0,374.07,289.93
2018,10,4,11,15,111.0,320.0,4.1,21.8,400.5,404.78,313.24
2018,10,4,11,30,132.0,333.0,4.2,22.0,430.0,429.87,332.08
2018,10,4,11,45,175.5,328.5,4.25,22.15,458.0,452.9,350.06
2018,10,4,12,0,219.0,324.0,4.3,22.3,486.0,474.17,366.55
2018,10,4,12,15,382.5,282.0,4.35,22.3,562.0,541.53,420.07
2018,10,4,12,30,546.0,240.0,4.4,22.3,638.0,600.7,466.16
2018,10,4,12,45,665.0,187.5,4.45,22.35,664.0,610.98,475.18
2018,10,4,13,0,784.0,135.0,4.5,22.4,690.0,613.51,478.09
2018,10,4,13,15,628.0,185.5,4.5,22.25,621.5,542.54,422.34
2018,10,4,13,30,472.0,236.0,4.5,22.1,553.0,479.51,372.55
2018,10,4,13,45,459.0,228.0,4.5,22.0,526.0,445.44,345.97
2018,10,4,14,0,446.0,220.0,4.5,21.9,499.0,411.4,318.89
2018,10,4,14,15,505.0,192.5,4.45,21.7,491.5,391.17,301.82
2018,10,4,14,30,564.0,165.0,4.4,21.5,484.0,365.35,279.24
2018,10,4,14,45,664.5,126.5,4.4,21.3,476.0,337.41,253.06
2018,10,4,15,0,765.0,88.0,4.4,21.1,468.0,302.66,219.47
2018,10,4,15,15,739.5,85.0,4.4,21.1,424.0,255.39,177.81
2018,10,4,15,30,714.0,82.0,4.4,21.1,380.0,206.65,135.51
2018,10,4,15,45,683.0,76.5,4.25,20.55,333.5,159.6,96.68
2018,10,4,16,0,652.0,71.0,4.1,20.0,287.0,115.19,63.52
2018,10,4,16,15,607.0,64.0,3.95,19.45,239.0,71.75,38.08
2018,10,4,16,30,562.0,57.0,3.8,18.9,191.0,39.06,28.68
2018,10,4,16,45,485.5,49.5,3.65,18.4,145.5,35.54,25.41
2018,10,4,17,0,409.0,42.0,3.5,17.9,100.0,31.91,21.78
2018,10,4,17,15,276.5,30.5,3.4,17.35,62.5,24.16,13.42
2018,10,4,17,30,144.0,19.0,3.3,16.8,25.0,18.68,0.0
2018,10,4,17,45,72.0,9.5,3.15,16.2,12.5,9.34,0.0
2018,10,4,18,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.6,11.15,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,10.35,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,5,5,45,10.0,1.5,1.1,10.2,1.0,0.0,0.0
2018,10,5,6,0,20.0,3.0,1.1,10.3,2.0,0.0,0.0
2018,10,5,6,15,160.0,14.5,1.25,11.1,24.5,58.75,0.0
2018,10,5,6,30,300.0,26.0,1.4,11.9,47.0,139.52,69.78
2018,10,5,6,45,415.0,34.5,1.55,12.7,89.5,209.24,157.73
2018,10,5,7,0,530.0,43.0,1.7,13.5,132.0,283.45,223.53
2018,10,5,7,15,557.0,52.0,1.65,14.0,174.0,327.36,263.55
2018,10,5,7,30,584.0,61.0,1.6,14.5,216.0,372.33,302.55
2018,10,5,7,45,664.0,62.0,1.55,14.95,272.0,434.48,353.56
2018,10,5,8,0,744.0,63.0,1.5,15.4,328.0,503.42,407.81
2018,10,5,8,15,765.5,68.0,1.45,15.95,373.5,545.28,439.12
2018,10,5,8,30,787.0,73.0,1.4,16.5,419.0,586.29,468.78
2018,10,5,8,45,812.5,74.5,1.35,17.0,463.5,624.78,495.79
2018,10,5,9,0,838.0,76.0,1.3,17.5,508.0,662.06,520.73
2018,10,5,9,15,790.5,97.0,1.35,18.3,529.0,668.54,522.56
2018,10,5,9,30,743.0,118.0,1.4,19.1,550.0,671.9,522.31
2018,10,5,9,45,676.5,149.0,1.4,19.85,559.5,665.8,514.25
2018,10,5,10,0,610.0,180.0,1.4,20.6,569.0,654.51,502.61
2018,10,5,10,15,755.0,133.0,1.4,21.35,634.0,716.37,546.54
2018,10,5,10,30,900.0,86.0,1.4,22.1,699.0,772.98,582.55
2018,10,5,10,45,903.5,87.5,1.35,22.8,717.0,776.8,581.77
2018,10,5,11,0,907.0,89.0,1.3,23.5,735.0,777.47,579.54
2018,10,5,11,15,908.0,90.5,1.35,23.85,745.0,773.13,575.96
2018,10,5,11,30,909.0,92.0,1.4,24.2,755.0,765.65,570.44
2018,10,5,11,45,797.0,131.0,1.4,24.55,714.0,712.44,533.43
2018,10,5,12,0,685.0,170.0,1.4,24.9,673.0,657.43,493.01
2018,10,5,12,15,505.5,228.5,1.5,24.9,598.0,574.23,432.25
2018,10,5,12,30,326.0,287.0,1.6,24.9,523.0,495.57,373.54
2018,10,5,12,45,567.0,207.5,1.7,24.85,609.5,564.23,427.45
2018,10,5,13,0,808.0,128.0,1.8,24.8,696.0,617.51,467.73
2018,10,5,13,15,800.0,125.5,1.95,24.95,674.0,583.37,442.14
2018,10,5,13,30,792.0,123.0,2.1,25.1,652.0,547.67,415.39
2018,10,5,13,45,754.0,129.5,2.2,25.2,616.0,501.88,380.33
2018,10,5,14,0,716.0,136.0,2.3,25.3,580.0,458.66,346.48
2018,10,5,14,15,775.5,109.0,2.4,25.05,565.5,430.17,323.01
2018,10,5,14,30,835.0,82.0,2.5,24.8,551.0,393.08,291.5
2018,10,5,14,45,813.0,81.0,2.55,24.6,510.0,345.71,251.59
2018,10,5,15,0,791.0,80.0,2.6,24.4,469.0,299.02,211.5
2018,10,5,15,15,762.5,77.0,2.6,24.4,423.0,249.91,169.26
2018,10,5,15,30,734.0,74.0,2.6,24.4,377.0,202.67,129.05
2018,10,5,15,45,705.0,69.0,2.7,23.75,331.0,155.71,91.16
2018,10,5,16,0,676.0,64.0,2.8,23.1,285.0,111.19,58.95
2018,10,5,16,15,621.5,59.5,2.65,22.4,236.0,65.38,33.36
2018,10,5,16,30,567.0,55.0,2.5,21.7,187.0,37.69,27.13
2018,10,5,16,45,483.5,47.5,2.4,21.05,140.5,34.08,23.82
2018,10,5,17,0,400.0,40.0,2.3,20.4,94.0,30.36,20.13
2018,10,5,17,15,268.5,28.5,2.55,19.85,58.0,22.51,11.42
2018,10,5,17,30,137.0,17.0,2.8,19.3,22.0,16.71,0.0
2018,10,5,17,45,68.5,8.5,3.0,18.75,11.0,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.25,17.8,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.45,14.3,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,6,5,45,11.0,1.5,1.2,11.7,1.0,0.0,0.0
2018,10,6,6,0,22.0,3.0,1.2,11.8,2.0,0.0,0.0
2018,10,6,6,15,171.5,13.5,1.5,12.55,23.5,60.47,0.0
2018,10,6,6,30,321.0,24.0,1.8,13.3,45.0,142.6,62.81
2018,10,6,6,45,437.5,31.0,2.05,14.1,87.5,212.14,158.28
2018,10,6,7,0,554.0,38.0,2.3,14.9,130.0,282.61,221.63
2018,10,6,7,15,622.0,43.0,2.35,15.7,179.0,341.59,273.72
2018,10,6,7,30,690.0,48.0,2.4,16.5,228.0,404.63,327.19
2018,10,6,7,45,734.0,51.0,2.4,17.35,278.0,456.27,369.61
2018,10,6,8,0,778.0,54.0,2.4,18.2,328.0,509.25,411.32
2018,10,6,8,15,807.0,56.5,2.6,18.95,376.0,550.09,443.11
2018,10,6,8,30,836.0,59.0,2.8,19.7,424.0,594.03,476.21
2018,10,6,8,45,857.0,61.5,3.0,20.5,469.0,632.01,503.82
2018,10,6,9,0,878.0,64.0,3.2,21.3,514.0,668.48,528.69
2018,10,6,9,15,890.5,67.0,3.35,21.75,553.0,697.8,548.29
2018,10,6,9,30,903.0,70.0,3.5,22.2,592.0,724.71,566.04
2018,10,6,9,45,900.0,77.0,3.6,22.65,622.0,742.16,576.69
2018,10,6,10,0,897.0,84.0,3.7,23.1,652.0,756.36,585.1
2018,10,6,10,15,792.0,121.5,3.8,23.4,638.0,726.86,562.61
2018,10,6,10,30,687.0,159.0,3.9,23.7,624.0,690.69,534.69
2018,10,6,10,45,662.5,179.0,4.0,24.0,637.0,691.23,533.54
2018,10,6,11,0,638.0,199.0,4.1,24.3,650.0,688.97,530.17
2018,10,6,11,15,777.0,147.5,4.2,24.5,705.0,732.19,563.51
2018,10,6,11,30,916.0,96.0,4.3,24.7,760.0,770.62,590.31
2018,10,6,11,45,938.5,87.5,4.4,24.95,770.0,765.2,585.85
2018,10,6,12,0,961.0,79.0,4.5,25.2,780.0,756.15,579.25
2018,10,6,12,15,959.5,79.0,4.6,25.3,774.5,735.46,564.89
2018,10,6,12,30,958.0,79.0,4.7,25.4,769.0,711.82,548.47
2018,10,6,12,45,954.5,78.5,4.8,25.5,755.5,683.58,527.18
2018,10,6,13,0,951.0,78.0,4.9,25.6,742.0,652.73,503.58
2018,10,6,13,15,945.5,76.5,5.0,25.65,720.0,617.32,476.22
2018,10,6,13,30,940.0,75.0,5.1,25.7,698.0,579.75,446.63
2018,10,6,13,45,932.0,73.5,5.15,25.7,669.0,538.95,413.85
2018,10,6,14,0,924.0,72.0,5.2,25.7,640.0,496.55,379.02
2018,10,6,14,15,912.0,71.0,5.25,25.6,605.0,451.51,341.44
2018,10,6,14,30,900.0,70.0,5.3,25.5,570.0,405.61,302.24
2018,10,6,14,45,883.5,67.5,5.35,25.45,528.5,356.22,259.47
2018,10,6,15,0,867.0,65.0,5.4,25.4,487.0,306.86,216.04
2018,10,6,15,15,844.5,62.5,5.4,25.4,441.0,256.34,171.62
2018,10,6,15,30,822.0,60.0,5.4,25.4,395.0,206.9,128.81
2018,10,6,15,45,786.0,57.5,5.3,24.95,345.5,153.04,85.46
2018,10,6,16,0,750.0,55.0,5.2,24.5,296.0,106.08,52.3
2018,10,6,16,15,693.0,51.5,4.8,23.85,244.5,60.85,29.42
2018,10,6,16,30,636.0,48.0,4.4,23.2,193.0,35.27,24.83
2018,10,6,16,45,548.0,42.0,3.95,22.6,144.5,29.59,19.74
2018,10,6,17,0,460.0,36.0,3.5,22.0,96.0,26.93,17.0
2018,10,6,17,15,306.0,25.5,3.4,21.3,58.0,19.88,8.68
2018,10,6,17,30,152.0,15.0,3.3,20.6,20.0,14.74,0.0
2018,10,6,17,45,76.0,7.5,3.2,19.95,10.0,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,19.1,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.7,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.15,18.45,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.3,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.25,17.6,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.15,17.15,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.05,16.6,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.65,13.8,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,10,7,6,15,145.5,11.5,3.95,13.6,21.0,50.92,0.0
2018,10,7,6,30,291.0,23.0,4.2,14.1,42.0,130.27,47.68
2018,10,7,6,45,420.0,31.5,4.4,14.65,85.5,205.01,152.37
2018,10,7,7,0,549.0,40.0,4.6,15.2,129.0,280.7,220.72
2018,10,7,7,15,617.5,46.0,4.9,15.85,179.0,340.76,274.83
2018,10,7,7,30,686.0,52.0,5.2,16.5,229.0,404.84,330.69
2018,10,7,7,45,729.0,56.5,5.45,17.15,279.5,457.45,375.69
2018,10,7,8,0,772.0,61.0,5.7,17.8,330.0,511.27,420.19
2018,10,7,8,15,801.5,63.5,5.75,18.5,378.0,555.6,455.44
2018,10,7,8,30,831.0,66.0,5.8,19.2,426.0,599.49,489.25
2018,10,7,8,45,851.5,69.0,5.9,19.85,470.5,633.8,515.03
2018,10,7,9,0,872.0,72.0,6.0,20.5,515.0,670.12,541.22
2018,10,7,9,15,887.5,74.0,6.0,21.05,555.0,700.03,561.3
2018,10,7,9,30,903.0,76.0,6.0,21.6,595.0,727.69,579.5
2018,10,7,9,45,915.0,77.0,6.05,22.15,628.0,749.23,593.17
2018,10,7,10,0,927.0,78.0,6.1,22.7,661.0,768.02,604.79
2018,10,7,10,15,930.5,81.0,6.05,23.1,686.5,779.74,611.23
2018,10,7,10,30,934.0,84.0,6.0,23.5,712.0,788.27,615.42
2018,10,7,10,45,933.0,87.0,6.0,23.9,728.5,790.19,615.12
2018,10,7,11,0,932.0,90.0,6.0,24.3,745.0,788.86,612.61
2018,10,7,11,15,929.0,92.5,6.0,24.6,753.5,782.3,606.71
2018,10,7,11,30,926.0,95.0,6.0,24.9,762.0,772.59,598.68
2018,10,7,11,45,920.0,97.5,5.95,25.2,762.5,757.66,586.83
2018,10,7,12,0,914.0,100.0,5.9,25.5,763.0,739.83,573.03
2018,10,7,12,15,916.0,98.0,5.9,25.75,758.0,720.22,558.33
2018,10,7,12,30,918.0,96.0,5.9,26.0,753.0,697.68,540.61
2018,10,7,12,45,920.5,92.5,5.85,26.25,741.0,671.15,519.5
2018,10,7,13,0,923.0,89.0,5.8,26.5,729.0,641.85,496.06
2018,10,7,13,15,911.5,90.0,5.8,26.55,706.0,606.19,467.9
2018,10,7,13,30,900.0,91.0,5.8,26.6,683.0,568.81,437.96
2018,10,7,13,45,882.5,92.0,5.8,26.7,652.0,526.95,403.98
2018,10,7,14,0,865.0,93.0,5.8,26.8,621.0,481.8,366.91
2018,10,7,14,15,848.0,91.5,5.75,26.8,584.5,436.2,328.83
2018,10,7,14,30,831.0,90.0,5.7,26.8,548.0,390.35,289.78
2018,10,7,14,45,807.5,88.5,5.65,26.8,506.0,342.38,248.53
2018,10,7,15,0,784.0,87.0,5.6,26.8,464.0,295.26,207.53
2018,10,7,15,15,757.5,83.0,5.6,26.8,418.5,246.32,165.26
2018,10,7,15,30,731.0,79.0,5.6,26.8,373.0,199.1,125.2
2018,10,7,15,45,698.0,73.0,5.05,26.35,325.0,147.94,84.6
2018,10,7,16,0,665.0,67.0,4.5,25.9,277.0,102.68,53.1
2018,10,7,16,15,623.0,59.5,4.0,24.95,229.5,58.96,30.84
2018,10,7,16,30,581.0,52.0,3.5,24.0,182.0,35.77,25.15
2018,10,7,16,45,507.5,44.0,3.05,23.05,136.0,31.6,21.39
2018,10,7,17,0,434.0,36.0,2.6,22.1,90.0,27.24,17.16
2018,10,7,17,15,285.5,25.0,2.55,21.35,54.0,19.69,7.64
2018,10,7,17,30,137.0,14.0,2.5,20.6,18.0,13.76,0.0
2018,10,7,17,45,68.5,7.0,2.45,19.85,9.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.4,19.1,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.35,18.8,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.3,18.2,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.9,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.25,17.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.2,17.15,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.0,12.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,10,8,6,15,152.0,11.0,2.05,13.45,20.5,51.77,0.0
2018,10,8,6,30,304.0,22.0,2.3,14.3,41.0,131.63,36.25
2018,10,8,6,45,434.5,29.0,2.6,15.2,83.5,202.2,148.22
2018,10,8,7,0,565.0,36.0,2.9,16.1,126.0,281.03,218.63
2018,10,8,7,15,631.5,41.0,3.1,16.8,175.0,339.17,270.56
2018,10,8,7,30,698.0,46.0,3.3,17.5,224.0,401.26,323.96
2018,10,8,7,45,739.5,49.5,3.5,18.2,273.5,452.05,366.71
2018,10,8,8,0,781.0,53.0,3.7,18.9,323.0,503.99,408.81
2018,10,8,8,15,808.5,56.0,3.75,19.6,370.5,544.35,440.34
2018,10,8,8,30,836.0,59.0,3.8,20.3,418.0,587.65,472.98
2018,10,8,8,45,855.0,61.0,3.8,20.95,461.0,623.47,498.95
2018,10,8,9,0,874.0,63.0,3.8,21.6,504.0,657.69,522.45
2018,10,8,9,15,888.0,65.0,3.75,22.25,542.5,686.59,540.84
2018,10,8,9,30,902.0,67.0,3.7,22.9,581.0,713.18,557.3
2018,10,8,9,45,912.5,68.0,3.7,23.55,613.5,733.61,569.33
2018,10,8,10,0,923.0,69.0,3.7,24.2,646.0,751.26,579.35
2018,10,8,10,15,930.0,70.5,3.7,24.7,672.0,763.94,586.19
2018,10,8,10,30,937.0,72.0,3.7,25.2,698.0,773.5,590.92
2018,10,8,10,45,942.0,72.5,3.7,25.7,716.5,777.31,591.72
2018,10,8,11,0,947.0,73.0,3.7,26.2,735.0,777.88,590.39
2018,10,8,11,15,949.5,73.5,3.65,26.5,745.5,773.32,585.89
2018,10,8,11,30,952.0,74.0,3.6,26.8,756.0,765.51,579.28
2018,10,8,11,45,952.5,74.5,3.6,27.1,758.5,753.03,569.78
2018,10,8,12,0,953.0,75.0,3.6,27.4,761.0,737.39,558.2
2018,10,8,12,15,951.5,74.5,3.5,27.55,755.0,716.32,542.87
2018,10,8,12,30,950.0,74.0,3.4,27.7,749.0,692.34,525.19
2018,10,8,12,45,946.5,73.5,3.3,27.85,735.5,664.31,503.6
2018,10,8,13,0,943.0,73.0,3.2,28.0,722.0,633.7,479.87
2018,10,8,13,15,937.0,72.5,3.1,28.05,701.0,599.26,453.19
2018,10,8,13,30,931.0,72.0,3.0,28.1,680.0,562.71,424.47
2018,10,8,13,45,922.5,70.5,2.9,28.15,651.0,522.05,392.16
2018,10,8,14,0,914.0,69.0,2.8,28.2,622.0,479.86,358.0
2018,10,8,14,15,901.0,68.0,2.7,28.1,587.0,434.94,321.22
2018,10,8,14,30,888.0,67.0,2.6,28.0,552.0,389.28,282.98
2018,10,8,14,45,871.5,65.0,2.55,27.95,511.0,341.06,242.08
2018,10,8,15,0,855.0,63.0,2.5,27.9,470.0,292.89,200.57
2018,10,8,15,15,832.0,60.5,2.5,27.9,425.0,243.08,157.88
2018,10,8,15,30,809.0,58.0,2.5,27.9,380.0,194.41,116.93
2018,10,8,15,45,775.0,55.0,2.1,27.35,331.0,141.43,75.63
2018,10,8,16,0,741.0,52.0,1.7,26.8,282.0,95.15,44.68
2018,10,8,16,15,690.0,48.0,1.5,26.0,232.5,50.69,24.61
2018,10,8,16,30,639.0,44.0,1.3,25.2,183.0,32.17,21.94
2018,10,8,16,45,555.0,38.0,1.05,24.4,136.0,29.09,19.11
2018,10,8,17,0,471.0,32.0,0.8,23.6,89.0,26.02,15.94
2018,10,8,17,15,313.0,22.5,0.9,22.85,53.0,17.54,5.0
2018,10,8,17,30,155.0,13.0,1.0,22.1,17.0,12.78,0.0
2018,10,8,17,45,77.5,6.5,1.05,21.35,8.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,18.75,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.35,18.25,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.4,17.75,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.4,17.25,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,16.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
