Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,8,22,15,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.35,13.75,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,10,9,6,15,125.0,11.5,1.05,13.15,18.5,44.63,0.0
2018,10,9,6,30,250.0,23.0,1.1,13.9,37.0,113.83,17.84
2018,10,9,6,45,380.5,31.0,1.15,14.65,78.0,187.71,136.42
2018,10,9,7,0,511.0,39.0,1.2,15.4,119.0,264.11,204.22
2018,10,9,7,15,583.0,45.0,1.1,16.1,167.5,320.12,253.12
2018,10,9,7,30,655.0,51.0,1.0,16.8,216.0,383.93,306.09
2018,10,9,7,45,701.0,55.5,0.9,17.45,265.5,436.52,348.18
2018,10,9,8,0,747.0,60.0,0.8,18.1,315.0,490.59,389.36
2018,10,9,8,15,777.5,62.5,0.7,18.9,362.0,534.36,420.75
2018,10,9,8,30,808.0,65.0,0.6,19.7,409.0,577.8,450.42
2018,10,9,8,45,830.5,67.5,0.55,20.5,453.0,611.97,472.8
2018,10,9,9,0,853.0,70.0,0.5,21.3,497.0,648.27,495.76
2018,10,9,9,15,868.5,72.0,0.55,22.1,536.0,677.56,513.47
2018,10,9,9,30,884.0,74.0,0.6,22.9,575.0,704.65,529.53
2018,10,9,9,45,894.5,76.0,0.65,23.7,607.5,725.74,541.41
2018,10,9,10,0,905.0,78.0,0.7,24.5,640.0,744.09,551.46
2018,10,9,10,15,914.0,78.5,0.85,25.15,666.0,756.82,559.51
2018,10,9,10,30,923.0,79.0,1.0,25.8,692.0,766.54,565.59
2018,10,9,10,45,929.0,79.5,1.15,26.5,710.5,770.92,568.03
2018,10,9,11,0,935.0,80.0,1.3,27.2,729.0,772.1,568.37
2018,10,9,11,15,938.5,80.5,1.45,27.55,740.0,768.21,566.14
2018,10,9,11,30,942.0,81.0,1.6,27.9,751.0,761.08,561.78
2018,10,9,11,45,943.5,81.0,1.8,28.25,754.0,748.8,554.35
2018,10,9,12,0,945.0,81.0,2.0,28.6,757.0,733.39,544.7
2018,10,9,12,15,936.5,84.5,2.2,28.7,750.0,711.69,531.16
2018,10,9,12,30,928.0,88.0,2.4,28.8,743.0,687.34,514.44
2018,10,9,12,45,899.0,96.5,2.55,28.9,721.5,652.67,489.42
2018,10,9,13,0,870.0,105.0,2.7,29.0,700.0,616.74,463.05
2018,10,9,13,15,884.5,96.0,2.95,28.9,685.0,587.72,442.18
2018,10,9,13,30,899.0,87.0,3.2,28.8,670.0,555.5,418.08
2018,10,9,13,45,893.0,85.0,3.45,28.7,642.5,516.65,388.1
2018,10,9,14,0,887.0,83.0,3.7,28.6,615.0,476.16,355.91
2018,10,9,14,15,874.5,81.0,3.9,28.25,580.0,431.55,319.92
2018,10,9,14,30,862.0,79.0,4.1,27.9,545.0,386.22,282.28
2018,10,9,14,45,840.5,76.5,4.3,27.55,502.5,333.72,238.39
2018,10,9,15,0,819.0,74.0,4.5,27.2,460.0,284.99,196.66
2018,10,9,15,15,796.0,71.5,4.5,27.2,416.0,236.81,154.96
2018,10,9,15,30,773.0,69.0,4.5,27.2,372.0,189.92,115.32
2018,10,9,15,45,734.5,65.0,4.7,25.9,323.0,141.35,78.13
2018,10,9,16,0,696.0,61.0,4.9,24.6,274.0,96.18,48.54
2018,10,9,16,15,639.0,55.5,4.75,23.65,224.0,49.58,26.72
2018,10,9,16,30,582.0,50.0,4.6,22.7,174.0,34.66,24.29
2018,10,9,16,45,489.0,43.0,4.5,21.7,128.0,31.31,21.17
2018,10,9,17,0,396.0,36.0,4.4,20.7,82.0,27.92,17.57
2018,10,9,17,15,250.0,24.5,4.3,19.85,48.5,19.85,4.67
2018,10,9,17,30,104.0,13.0,4.2,19.0,15.0,12.78,0.0
2018,10,9,17,45,52.0,6.5,4.1,18.2,7.5,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,10.9,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,10,10,6,15,80.5,12.0,0.95,11.7,16.5,33.03,0.0
2018,10,10,6,30,161.0,24.0,1.1,12.2,33.0,87.29,0.0
2018,10,10,6,45,283.0,36.0,1.2,12.7,71.5,157.02,114.08
2018,10,10,7,0,405.0,48.0,1.3,13.2,110.0,230.33,179.69
2018,10,10,7,15,484.5,56.0,1.25,13.65,157.0,290.52,232.3
2018,10,10,7,30,564.0,64.0,1.2,14.1,204.0,355.83,287.46
2018,10,10,7,45,615.0,70.0,1.15,14.55,252.5,408.92,331.18
2018,10,10,8,0,666.0,76.0,1.1,15.0,301.0,464.03,374.78
2018,10,10,8,15,702.5,79.5,1.0,15.6,348.0,509.43,408.81
2018,10,10,8,30,739.0,83.0,0.9,16.2,395.0,553.0,440.15
2018,10,10,8,45,766.0,85.5,0.8,16.8,438.5,591.56,466.48
2018,10,10,9,0,793.0,88.0,0.7,17.4,482.0,629.05,491.01
2018,10,10,9,15,815.5,89.0,0.75,18.1,521.5,660.45,511.99
2018,10,10,9,30,838.0,90.0,0.8,18.8,561.0,690.01,530.67
2018,10,10,9,45,857.5,88.5,0.85,19.5,594.5,709.37,541.89
2018,10,10,10,0,877.0,87.0,0.9,20.2,628.0,729.77,553.92
2018,10,10,10,15,885.5,88.0,0.95,20.8,653.5,742.28,560.71
2018,10,10,10,30,894.0,89.0,1.0,21.4,679.0,751.86,565.66
2018,10,10,10,45,899.0,90.0,1.05,21.95,697.0,755.83,567.03
2018,10,10,11,0,904.0,91.0,1.1,22.5,715.0,756.71,566.47
2018,10,10,11,15,907.0,92.0,1.1,22.9,725.5,752.99,562.69
2018,10,10,11,30,910.0,93.0,1.1,23.3,736.0,746.14,556.98
2018,10,10,11,45,911.0,93.0,1.1,23.7,738.5,733.76,547.69
2018,10,10,12,0,912.0,93.0,1.1,24.1,741.0,718.37,536.52
2018,10,10,12,15,908.5,93.0,1.2,24.3,734.5,697.03,522.39
2018,10,10,12,30,905.0,93.0,1.3,24.5,728.0,673.0,505.56
2018,10,10,12,45,899.0,93.0,1.35,24.65,713.5,644.87,485.17
2018,10,10,13,0,893.0,93.0,1.4,24.8,699.0,614.44,462.74
2018,10,10,13,15,886.0,92.0,1.55,24.8,677.5,580.36,438.08
2018,10,10,13,30,879.0,91.0,1.7,24.8,656.0,544.4,411.19
2018,10,10,13,45,869.5,89.0,1.8,24.8,627.5,504.57,380.41
2018,10,10,14,0,860.0,87.0,1.9,24.8,599.0,463.43,347.69
2018,10,10,14,15,845.5,85.5,2.1,24.65,564.0,416.77,310.35
2018,10,10,14,30,831.0,84.0,2.3,24.5,529.0,372.2,273.33
2018,10,10,14,45,811.0,81.5,2.45,24.3,488.5,324.79,233.2
2018,10,10,15,0,791.0,79.0,2.6,24.1,448.0,277.93,192.81
2018,10,10,15,15,764.5,75.5,2.6,24.1,403.0,229.55,151.18
2018,10,10,15,30,738.0,72.0,2.6,24.1,358.0,182.87,111.97
2018,10,10,15,45,697.5,68.5,2.95,23.3,310.0,136.51,76.63
2018,10,10,16,0,657.0,65.0,3.3,22.5,262.0,90.32,46.37
2018,10,10,16,15,595.5,59.5,3.35,21.65,213.5,49.09,29.23
2018,10,10,16,30,534.0,54.0,3.4,20.8,165.0,38.43,27.75
2018,10,10,16,45,438.0,45.5,3.5,20.0,120.0,33.92,23.53
2018,10,10,17,0,342.0,37.0,3.6,19.2,75.0,29.28,18.66
2018,10,10,17,15,206.0,23.5,3.7,18.45,43.0,19.15,1.83
2018,10,10,17,30,70.0,10.0,3.8,17.7,11.0,9.83,0.0
2018,10,10,17,45,35.0,5.0,3.95,16.95,5.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.95,12.25,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.5,11.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.9,11.05,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,10,11,6,15,52.0,11.5,1.05,11.65,14.0,24.87,0.0
2018,10,11,6,30,104.0,23.0,1.2,12.2,28.0,67.65,0.0
2018,10,11,6,45,207.0,38.5,1.4,12.8,64.0,133.9,96.27
2018,10,11,7,0,310.0,54.0,1.6,13.4,100.0,198.76,154.95
2018,10,11,7,15,387.0,65.0,1.6,13.9,145.0,255.54,204.64
2018,10,11,7,30,464.0,76.0,1.6,14.4,190.0,318.04,257.82
2018,10,11,7,45,515.5,85.0,1.6,14.95,237.0,372.47,302.98
2018,10,11,8,0,567.0,94.0,1.6,15.5,284.0,427.68,347.29
2018,10,11,8,15,604.5,100.5,1.5,16.1,329.5,473.86,382.7
2018,10,11,8,30,642.0,107.0,1.4,16.7,375.0,520.46,417.15
2018,10,11,8,45,669.0,112.0,1.25,17.35,417.5,558.84,443.8
2018,10,11,9,0,696.0,117.0,1.1,18.0,460.0,596.38,468.81
2018,10,11,9,15,726.0,117.0,0.95,18.65,499.5,629.34,489.67
2018,10,11,9,30,756.0,117.0,0.8,19.3,539.0,660.99,508.77
2018,10,11,9,45,783.5,114.0,0.65,19.95,573.5,684.26,521.38
2018,10,11,10,0,811.0,111.0,0.5,20.6,608.0,707.62,532.92
2018,10,11,10,15,822.0,112.0,0.6,21.1,633.5,720.97,541.25
2018,10,11,10,30,833.0,113.0,0.7,21.6,659.0,731.58,547.91
2018,10,11,10,45,840.5,114.0,0.8,22.05,677.5,736.78,551.1
2018,10,11,11,0,848.0,115.0,0.9,22.5,696.0,739.04,552.43
2018,10,11,11,15,854.0,114.0,1.0,22.85,706.5,735.15,549.89
2018,10,11,11,30,860.0,113.0,1.1,23.2,717.0,728.27,545.43
2018,10,11,11,45,863.5,112.5,1.2,23.5,720.5,717.16,538.23
2018,10,11,12,0,867.0,112.0,1.3,23.8,724.0,703.12,528.51
2018,10,11,12,15,868.0,110.0,1.35,24.0,718.5,682.68,513.85
2018,10,11,12,30,869.0,108.0,1.4,24.2,713.0,660.33,497.62
2018,10,11,12,45,868.0,106.0,1.5,24.4,700.5,634.11,478.72
2018,10,11,13,0,867.0,104.0,1.6,24.6,688.0,605.45,457.62
2018,10,11,13,15,861.0,101.5,1.7,24.65,666.5,569.87,431.29
2018,10,11,13,30,855.0,99.0,1.8,24.7,645.0,533.41,403.57
2018,10,11,13,45,846.0,97.0,1.85,24.8,617.0,494.31,372.84
2018,10,11,14,0,837.0,95.0,1.9,24.9,589.0,453.95,340.32
2018,10,11,14,15,822.5,92.5,2.0,24.8,554.0,409.87,304.56
2018,10,11,14,30,808.0,90.0,2.1,24.7,519.0,365.42,267.51
2018,10,11,14,45,788.5,87.5,2.15,24.65,479.0,319.27,228.28
2018,10,11,15,0,769.0,85.0,2.2,24.6,439.0,273.68,188.97
2018,10,11,15,15,741.0,81.0,2.2,24.6,394.0,225.72,148.12
2018,10,11,15,30,713.0,77.0,2.2,24.6,349.0,176.52,107.44
2018,10,11,15,45,671.0,72.5,2.15,24.15,301.5,130.31,72.61
2018,10,11,16,0,629.0,68.0,2.1,23.7,254.0,87.87,45.95
2018,10,11,16,15,566.0,61.5,1.85,22.85,205.5,47.56,35.54
2018,10,11,16,30,503.0,55.0,1.6,22.0,157.0,39.66,28.64
2018,10,11,16,45,405.0,45.5,1.35,21.15,112.5,34.27,23.67
2018,10,11,17,0,307.0,36.0,1.1,20.3,68.0,28.65,17.86
2018,10,11,17,15,181.5,22.0,1.25,19.6,38.5,17.34,0.0
2018,10,11,17,30,56.0,8.0,1.4,18.9,9.0,7.86,0.0
2018,10,11,17,45,28.0,4.0,1.55,18.25,4.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.0,17.35,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,2.8,13.15,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,10,12,6,15,79.0,9.5,0.95,12.45,13.5,29.73,0.0
2018,10,12,6,30,158.0,19.0,1.0,13.0,27.0,77.78,0.0
2018,10,12,6,45,289.0,31.0,1.05,13.6,65.5,152.3,107.43
2018,10,12,7,0,420.0,43.0,1.1,14.2,104.0,228.01,175.85
2018,10,12,7,15,499.5,50.5,1.25,14.9,151.0,287.32,227.82
2018,10,12,7,30,579.0,58.0,1.4,15.6,198.0,351.86,282.61
2018,10,12,7,45,631.5,63.5,1.5,16.35,247.0,405.12,326.81
2018,10,12,8,0,684.0,69.0,1.6,17.1,296.0,460.53,371.12
2018,10,12,8,15,719.5,73.0,1.7,18.15,343.0,504.11,404.52
2018,10,12,8,30,755.0,77.0,1.8,19.2,390.0,550.07,438.56
2018,10,12,8,45,781.0,79.5,1.9,20.25,433.5,588.08,465.62
2018,10,12,9,0,807.0,82.0,2.0,21.3,477.0,624.94,491.11
2018,10,12,9,15,831.0,83.0,2.0,21.95,517.5,657.33,512.97
2018,10,12,9,30,855.0,84.0,2.0,22.6,558.0,687.91,532.47
2018,10,12,9,45,875.0,82.5,2.05,23.25,592.0,707.72,544.15
2018,10,12,10,0,895.0,81.0,2.1,23.9,626.0,728.43,556.5
2018,10,12,10,15,904.5,82.5,2.25,24.6,652.5,742.19,564.52
2018,10,12,10,30,914.0,84.0,2.4,25.3,679.0,752.97,570.53
2018,10,12,10,45,919.5,85.0,2.55,26.0,697.5,757.21,572.08
2018,10,12,11,0,925.0,86.0,2.7,26.7,716.0,758.28,571.56
2018,10,12,11,15,929.5,86.0,2.8,27.1,727.0,754.39,568.12
2018,10,12,11,30,934.0,86.0,2.9,27.5,738.0,747.3,562.59
2018,10,12,11,45,935.0,86.0,3.0,27.95,740.5,734.57,553.16
2018,10,12,12,0,936.0,86.0,3.1,28.4,743.0,718.76,541.69
2018,10,12,12,15,936.0,85.5,3.2,28.6,738.0,698.77,527.25
2018,10,12,12,30,936.0,85.0,3.3,28.8,733.0,675.87,510.14
2018,10,12,12,45,931.5,85.0,3.35,29.0,719.0,647.92,488.94
2018,10,12,13,0,927.0,85.0,3.4,29.2,705.0,617.5,465.61
2018,10,12,13,15,920.5,84.0,3.45,29.25,683.5,582.72,438.96
2018,10,12,13,30,914.0,83.0,3.5,29.3,662.0,545.93,410.24
2018,10,12,13,45,905.5,82.0,3.5,29.35,634.0,506.36,378.67
2018,10,12,14,0,897.0,81.0,3.5,29.4,606.0,465.3,345.22
2018,10,12,14,15,884.0,79.0,3.5,29.25,570.5,420.26,308.28
2018,10,12,14,30,871.0,77.0,3.5,29.1,535.0,374.53,269.92
2018,10,12,14,45,852.0,74.5,3.5,29.0,493.5,322.72,226.26
2018,10,12,15,0,833.0,72.0,3.5,28.9,452.0,274.44,184.78
2018,10,12,15,15,806.5,69.0,3.5,28.9,406.0,224.79,142.63
2018,10,12,15,30,780.0,66.0,3.5,28.9,360.0,176.78,103.18
2018,10,12,15,45,742.5,61.5,3.2,28.1,311.0,128.14,67.19
2018,10,12,16,0,705.0,57.0,2.9,27.3,262.0,82.79,39.83
2018,10,12,16,15,647.5,51.5,2.6,25.95,212.5,40.0,28.61
2018,10,12,16,30,590.0,46.0,2.3,24.6,163.0,32.09,21.82
2018,10,12,16,45,493.0,39.0,2.0,23.3,117.5,28.58,18.56
2018,10,12,17,0,396.0,32.0,1.7,22.0,72.0,25.02,14.5
2018,10,12,17,15,236.5,20.5,1.85,21.2,40.5,16.71,0.0
2018,10,12,17,30,77.0,9.0,2.0,20.4,9.0,8.85,0.0
2018,10,12,17,45,38.5,4.5,2.1,19.65,4.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.2,18.9,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,2.7,17.2,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,2.65,16.8,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.5,13.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,13,6,15,111.5,9.5,1.4,11.7,14.5,37.8,0.0
2018,10,13,6,30,223.0,19.0,1.6,12.5,29.0,95.84,0.0
2018,10,13,6,45,372.0,28.0,1.75,13.3,70.0,176.47,122.88
2018,10,13,7,0,521.0,37.0,1.9,14.1,111.0,258.6,199.08
2018,10,13,7,15,597.5,43.0,2.05,14.9,160.0,315.6,250.29
2018,10,13,7,30,674.0,49.0,2.2,15.7,209.0,380.85,306.35
2018,10,13,7,45,721.0,53.0,2.3,16.5,259.0,433.19,350.38
2018,10,13,8,0,768.0,57.0,2.4,17.3,309.0,487.0,393.85
2018,10,13,8,15,799.0,60.0,2.4,18.3,356.5,531.6,428.05
2018,10,13,8,30,830.0,63.0,2.4,19.3,404.0,575.84,460.66
2018,10,13,8,45,852.0,65.5,2.4,20.35,448.0,609.79,484.45
2018,10,13,9,0,874.0,68.0,2.4,21.4,492.0,645.67,508.79
2018,10,13,9,15,888.5,70.5,2.4,22.2,531.0,674.79,527.6
2018,10,13,9,30,903.0,73.0,2.4,23.0,570.0,701.6,543.82
2018,10,13,9,45,913.5,74.5,2.4,23.8,602.5,721.98,555.28
2018,10,13,10,0,924.0,76.0,2.4,24.6,635.0,739.57,564.75
2018,10,13,10,15,931.5,78.0,2.4,25.2,661.0,752.61,571.48
2018,10,13,10,30,939.0,80.0,2.4,25.8,687.0,762.53,576.13
2018,10,13,10,45,944.0,80.5,2.4,26.45,705.0,765.86,576.22
2018,10,13,11,0,949.0,81.0,2.4,27.1,723.0,765.95,574.26
2018,10,13,11,15,952.0,81.5,2.45,27.4,733.5,761.33,570.34
2018,10,13,11,30,955.0,82.0,2.5,27.7,744.0,753.46,564.34
2018,10,13,11,45,955.0,82.0,2.55,28.05,746.0,739.77,554.35
2018,10,13,12,0,955.0,82.0,2.6,28.4,748.0,722.95,542.33
2018,10,13,12,15,954.0,81.5,2.65,28.5,742.0,701.94,527.3
2018,10,13,12,30,953.0,81.0,2.7,28.6,736.0,678.01,509.64
2018,10,13,12,45,949.5,80.5,2.8,28.7,722.0,649.77,488.82
2018,10,13,13,0,946.0,80.0,2.9,28.8,708.0,618.96,465.71
2018,10,13,13,15,939.5,79.0,2.95,28.75,686.0,583.63,438.93
2018,10,13,13,30,933.0,78.0,3.0,28.7,664.0,546.26,409.98
2018,10,13,13,45,923.5,77.0,3.1,28.65,635.0,505.6,377.99
2018,10,13,14,0,914.0,76.0,3.2,28.6,606.0,463.49,343.99
2018,10,13,14,15,900.5,74.0,3.25,28.4,570.0,417.67,306.43
2018,10,13,14,30,887.0,72.0,3.3,28.2,534.0,371.17,267.38
2018,10,13,14,45,868.5,70.0,3.35,27.95,492.5,322.74,226.17
2018,10,13,15,0,850.0,68.0,3.4,27.7,451.0,274.54,184.65
2018,10,13,15,15,824.0,65.0,3.4,27.7,405.0,220.8,139.14
2018,10,13,15,30,798.0,62.0,3.4,27.7,359.0,172.16,99.15
2018,10,13,15,45,759.5,58.0,3.45,26.75,309.5,123.16,63.27
2018,10,13,16,0,721.0,54.0,3.5,25.8,260.0,77.52,36.55
2018,10,13,16,15,661.5,49.0,3.4,24.6,210.0,35.55,24.95
2018,10,13,16,30,602.0,44.0,3.3,23.4,160.0,33.54,23.14
2018,10,13,16,45,503.0,37.0,3.2,22.25,114.5,27.05,17.29
2018,10,13,17,0,404.0,30.0,3.1,21.1,69.0,23.38,12.93
2018,10,13,17,15,235.5,18.5,3.25,20.15,38.0,14.95,0.0
2018,10,13,17,30,67.0,7.0,3.4,19.2,7.0,6.88,0.0
2018,10,13,17,45,33.5,3.5,3.55,18.25,3.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,3.65,16.8,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.65,11.65,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.55,11.2,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.35,9.45,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,14,6,15,101.5,9.0,1.6,10.1,13.5,8.85,0.0
2018,10,14,6,30,203.0,18.0,1.8,10.8,27.0,77.3,0.0
2018,10,14,6,45,349.0,28.0,2.05,11.55,67.0,167.45,115.25
2018,10,14,7,0,495.0,38.0,2.3,12.3,107.0,248.04,191.93
2018,10,14,7,15,575.5,44.5,2.4,13.0,156.0,308.76,246.59
2018,10,14,7,30,656.0,51.0,2.5,13.7,205.0,372.24,301.87
2018,10,14,7,45,706.5,56.0,2.6,14.45,255.5,426.65,348.15
2018,10,14,8,0,757.0,61.0,2.7,15.2,306.0,482.77,394.05
2018,10,14,8,15,791.0,64.0,2.7,15.95,354.5,528.58,430.1
2018,10,14,8,30,825.0,67.0,2.7,16.7,403.0,574.18,464.72
2018,10,14,8,45,850.0,70.0,2.7,17.45,448.5,613.65,493.54
2018,10,14,9,0,875.0,73.0,2.7,18.2,494.0,648.4,518.11
2018,10,14,9,15,891.0,75.0,2.65,18.9,533.0,677.79,537.83
2018,10,14,9,30,907.0,77.0,2.6,19.6,572.0,704.92,554.59
2018,10,14,9,45,920.5,78.0,2.55,20.3,606.0,726.73,567.24
2018,10,14,10,0,934.0,79.0,2.5,21.0,640.0,745.81,577.84
2018,10,14,10,15,944.0,80.5,2.55,21.6,667.5,760.03,585.81
2018,10,14,10,30,954.0,82.0,2.6,22.2,695.0,771.13,591.66
2018,10,14,10,45,960.5,82.0,2.6,22.85,713.5,774.91,592.07
2018,10,14,11,0,967.0,82.0,2.6,23.5,732.0,775.39,590.36
2018,10,14,11,15,970.5,82.5,2.6,24.0,743.0,770.94,585.71
2018,10,14,11,30,974.0,83.0,2.6,24.5,754.0,763.16,578.93
2018,10,14,11,45,976.0,82.5,2.6,25.0,756.5,750.02,568.58
2018,10,14,12,0,978.0,82.0,2.6,25.5,759.0,733.64,556.14
2018,10,14,12,15,979.0,81.5,2.6,25.8,754.5,713.43,540.64
2018,10,14,12,30,980.0,81.0,2.6,26.1,750.0,690.14,522.61
2018,10,14,12,45,977.0,80.5,2.6,26.4,736.0,661.48,500.51
2018,10,14,13,0,974.0,80.0,2.6,26.7,722.0,630.16,476.15
2018,10,14,13,15,968.5,79.0,2.65,26.8,700.0,594.5,448.75
2018,10,14,13,30,963.0,78.0,2.7,26.9,678.0,556.64,419.09
2018,10,14,13,45,954.0,76.5,2.7,27.0,648.5,514.68,385.52
2018,10,14,14,0,945.0,75.0,2.7,27.1,619.0,471.17,349.95
2018,10,14,14,15,932.5,73.5,2.75,27.05,582.5,424.98,311.77
2018,10,14,14,30,920.0,72.0,2.8,27.0,546.0,377.95,271.97
2018,10,14,14,45,902.0,69.5,2.8,26.95,503.5,327.82,229.05
2018,10,14,15,0,884.0,67.0,2.8,26.9,461.0,277.84,185.82
2018,10,14,15,15,858.0,64.5,2.8,26.9,414.0,223.06,139.47
2018,10,14,15,30,832.0,62.0,2.8,26.9,367.0,173.32,98.77
2018,10,14,15,45,797.5,58.0,2.3,26.1,317.5,123.21,62.29
2018,10,14,16,0,763.0,54.0,1.8,25.3,268.0,76.02,35.53
2018,10,14,16,15,708.5,48.5,1.7,23.9,217.0,35.41,24.9
2018,10,14,16,30,654.0,43.0,1.6,22.5,166.0,32.9,22.68
2018,10,14,16,45,532.5,37.0,1.45,21.1,117.0,29.93,19.78
2018,10,14,17,0,411.0,31.0,1.3,19.7,68.0,24.72,13.71
2018,10,14,17,15,235.5,18.5,1.45,19.05,37.0,18.18,0.0
2018,10,14,17,30,60.0,6.0,1.6,18.4,6.0,5.9,0.0
2018,10,14,17,45,30.0,3.0,1.75,17.75,3.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.05,16.85,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.95,11.2,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.85,10.75,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.75,10.6,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.65,10.2,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.6,9.95,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.6,9.65,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.55,9.2,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,15,6,15,123.0,9.0,1.65,9.95,14.0,0.0,0.0
2018,10,15,6,30,246.0,18.0,1.8,10.8,28.0,89.13,0.0
2018,10,15,6,45,402.0,26.5,1.9,11.65,69.5,182.37,122.52
2018,10,15,7,0,558.0,35.0,2.0,12.5,111.0,262.97,201.95
2018,10,15,7,15,634.5,40.5,2.1,13.35,160.5,323.91,257.05
2018,10,15,7,30,711.0,46.0,2.2,14.2,210.0,389.32,313.72
2018,10,15,7,45,757.5,49.5,2.3,15.0,260.5,441.67,358.27
2018,10,15,8,0,804.0,53.0,2.4,15.8,311.0,495.39,402.1
2018,10,15,8,15,835.0,56.0,2.3,16.85,359.5,537.46,434.34
2018,10,15,8,30,866.0,59.0,2.2,17.9,408.0,582.36,467.18
2018,10,15,8,45,887.5,61.0,2.1,18.9,452.5,619.49,492.93
2018,10,15,9,0,909.0,63.0,2.0,19.9,497.0,655.05,516.54
2018,10,15,9,15,922.5,65.5,1.9,20.75,536.0,684.03,534.56
2018,10,15,9,30,936.0,68.0,1.8,21.6,575.0,710.56,549.57
2018,10,15,9,45,944.5,70.5,1.7,22.4,608.0,730.97,560.08
2018,10,15,10,0,953.0,73.0,1.6,23.2,641.0,748.41,568.39
2018,10,15,10,15,960.5,74.0,1.5,23.8,667.0,760.43,573.31
2018,10,15,10,30,968.0,75.0,1.4,24.4,693.0,769.25,576.08
2018,10,15,10,45,973.5,75.5,1.3,25.0,711.5,772.84,575.35
2018,10,15,11,0,979.0,76.0,1.2,25.6,730.0,773.1,572.5
2018,10,15,11,15,981.5,76.5,1.1,26.05,740.0,767.87,566.45
2018,10,15,11,30,984.0,77.0,1.0,26.5,750.0,759.3,558.34
2018,10,15,11,45,984.5,77.5,0.9,26.95,752.5,746.04,547.28
2018,10,15,12,0,985.0,78.0,0.8,27.4,755.0,729.54,534.25
2018,10,15,12,15,983.5,77.5,0.9,27.65,748.5,707.6,519.6
2018,10,15,12,30,982.0,77.0,1.0,27.9,742.0,682.68,502.51
2018,10,15,12,45,978.0,76.5,1.1,28.1,727.5,653.42,482.07
2018,10,15,13,0,974.0,76.0,1.2,28.3,713.0,621.54,459.24
2018,10,15,13,15,968.0,75.0,1.3,28.35,691.0,585.67,433.17
2018,10,15,13,30,962.0,74.0,1.4,28.4,669.0,547.64,404.73
2018,10,15,13,45,952.5,73.0,1.5,28.4,639.5,506.03,372.85
2018,10,15,14,0,943.0,72.0,1.6,28.4,610.0,462.91,338.79
2018,10,15,14,15,930.0,70.5,1.7,28.25,573.5,416.71,301.57
2018,10,15,14,30,917.0,69.0,1.8,28.1,537.0,369.73,262.63
2018,10,15,14,45,898.5,66.5,1.9,27.95,494.5,319.72,220.57
2018,10,15,15,0,880.0,64.0,2.0,27.8,452.0,269.92,178.13
2018,10,15,15,15,854.0,61.5,2.0,27.8,405.5,219.12,135.34
2018,10,15,15,30,828.0,59.0,2.0,27.8,359.0,166.09,92.64
2018,10,15,15,45,790.0,55.5,1.75,26.85,309.0,116.49,57.47
2018,10,15,16,0,752.0,52.0,1.5,25.9,259.0,70.17,32.44
2018,10,15,16,15,677.5,48.0,1.45,24.5,206.5,35.2,24.64
2018,10,15,16,30,603.0,44.0,1.4,23.1,154.0,34.15,23.65
2018,10,15,16,45,467.0,36.5,1.3,21.7,106.0,27.14,17.3
2018,10,15,17,0,331.0,29.0,1.2,20.3,58.0,23.01,11.83
2018,10,15,17,15,193.5,18.0,1.25,19.55,32.0,17.69,0.0
2018,10,15,17,30,56.0,7.0,1.3,18.8,6.0,0.0,0.0
2018,10,15,17,45,28.0,3.5,1.35,18.05,3.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,11.75,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.4,11.35,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,11.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.35,9.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,16,6,15,113.0,9.0,1.55,9.7,13.0,0.0,0.0
2018,10,16,6,30,226.0,18.0,1.7,10.4,26.0,82.59,0.0
2018,10,16,6,45,380.0,26.5,1.9,11.05,66.0,172.74,112.92
2018,10,16,7,0,534.0,35.0,2.1,11.7,106.0,251.87,193.37
2018,10,16,7,15,611.0,41.0,2.15,12.45,154.5,312.35,248.37
2018,10,16,7,30,688.0,47.0,2.2,13.2,203.0,377.35,305.01
2018,10,16,7,45,735.0,51.0,2.3,14.0,253.0,429.51,349.67
2018,10,16,8,0,782.0,55.0,2.4,14.8,303.0,483.08,393.69
2018,10,16,8,15,814.0,58.0,2.25,15.7,351.0,528.15,428.52
2018,10,16,8,30,846.0,61.0,2.1,16.6,399.0,569.55,459.09
2018,10,16,8,45,868.0,63.5,2.0,17.5,443.5,606.86,485.41
2018,10,16,9,0,890.0,66.0,1.9,18.4,488.0,642.67,509.61
2018,10,16,9,15,905.0,68.5,1.85,19.3,527.0,672.1,528.58
2018,10,16,9,30,920.0,71.0,1.8,20.2,566.0,699.17,544.65
2018,10,16,9,45,930.5,72.5,1.75,21.05,598.5,719.49,555.56
2018,10,16,10,0,941.0,74.0,1.7,21.9,631.0,736.97,564.41
2018,10,16,10,15,948.5,75.0,1.7,22.55,656.5,748.8,570.15
2018,10,16,10,30,956.0,76.0,1.7,23.2,682.0,757.49,573.83
2018,10,16,10,45,960.0,77.0,1.75,23.8,699.5,760.47,574.24
2018,10,16,11,0,964.0,78.0,1.8,24.4,717.0,760.15,572.56
2018,10,16,11,15,966.5,78.0,1.85,24.9,727.0,754.44,567.55
2018,10,16,11,30,969.0,78.0,1.9,25.4,737.0,745.43,560.45
2018,10,16,11,45,968.5,78.5,1.95,25.85,738.5,731.66,550.31
2018,10,16,12,0,968.0,79.0,2.0,26.3,740.0,714.74,537.83
2018,10,16,12,15,965.5,79.0,2.0,26.65,733.5,692.97,521.1
2018,10,16,12,30,963.0,79.0,2.0,27.0,727.0,668.32,502.17
2018,10,16,12,45,958.5,78.5,2.0,27.3,712.5,639.24,479.97
2018,10,16,13,0,954.0,78.0,2.0,27.6,698.0,607.64,455.6
2018,10,16,13,15,947.5,77.5,2.0,27.65,676.0,572.62,428.75
2018,10,16,13,30,941.0,77.0,2.0,27.7,654.0,535.52,399.76
2018,10,16,13,45,931.5,75.5,2.0,27.8,624.5,494.23,366.93
2018,10,16,14,0,922.0,74.0,2.0,27.9,595.0,451.5,332.19
2018,10,16,14,15,908.5,72.0,2.0,27.8,559.0,405.57,294.47
2018,10,16,14,30,895.0,70.0,2.0,27.7,523.0,358.95,255.3
2018,10,16,14,45,876.0,67.5,2.0,27.6,481.0,309.88,213.64
2018,10,16,15,0,857.0,65.0,2.0,27.5,439.0,261.1,171.86
2018,10,16,15,15,830.0,62.5,2.0,27.5,393.0,207.74,127.25
2018,10,16,15,30,803.0,60.0,2.0,27.5,347.0,159.55,88.63
2018,10,16,15,45,763.0,56.0,1.7,26.5,297.5,110.8,54.61
2018,10,16,16,0,723.0,52.0,1.4,25.5,248.0,65.56,31.0
2018,10,16,16,15,660.0,47.5,1.35,24.1,198.5,34.99,24.49
2018,10,16,16,30,597.0,43.0,1.3,22.7,149.0,33.47,23.07
2018,10,16,16,45,483.5,35.5,1.3,21.3,103.5,26.5,16.72
2018,10,16,17,0,370.0,28.0,1.3,19.9,58.0,22.34,10.69
2018,10,16,17,15,213.0,17.0,1.4,19.25,31.5,16.71,0.0
2018,10,16,17,30,56.0,6.0,1.5,18.6,5.0,0.0,0.0
2018,10,16,17,45,28.0,3.0,1.6,17.9,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.6,12.05,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.45,11.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.35,11.05,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,17,6,15,89.0,8.0,1.05,10.4,11.0,0.0,0.0
2018,10,17,6,30,178.0,16.0,1.1,10.9,22.0,66.26,0.0
2018,10,17,6,45,323.0,26.5,1.1,11.4,59.5,151.75,95.15
2018,10,17,7,0,468.0,37.0,1.1,11.9,97.0,231.62,176.47
2018,10,17,7,15,550.0,43.5,1.1,12.55,144.0,290.87,229.6
2018,10,17,7,30,632.0,50.0,1.1,13.2,191.0,352.86,283.0
2018,10,17,7,45,683.5,54.5,1.1,13.85,240.0,405.63,327.39
2018,10,17,8,0,735.0,59.0,1.1,14.5,289.0,460.17,371.34
2018,10,17,8,15,769.0,62.5,1.05,15.4,336.5,505.28,405.7
2018,10,17,8,30,803.0,66.0,1.0,16.3,384.0,550.25,438.49
2018,10,17,8,45,826.5,69.0,0.9,17.2,427.5,587.76,464.0
2018,10,17,9,0,850.0,72.0,0.8,18.1,471.0,623.88,487.4
2018,10,17,9,15,866.5,74.0,0.8,19.0,509.5,649.46,503.6
2018,10,17,9,30,883.0,76.0,0.8,19.9,548.0,676.14,520.0
2018,10,17,9,45,895.5,78.0,0.85,20.8,581.0,697.71,532.45
2018,10,17,10,0,908.0,80.0,0.9,21.7,614.0,716.59,543.01
2018,10,17,10,15,917.0,81.0,0.85,22.45,639.5,729.09,548.27
2018,10,17,10,30,926.0,82.0,0.8,23.2,665.0,738.57,551.54
2018,10,17,10,45,931.5,83.0,0.8,23.95,683.0,742.47,551.83
2018,10,17,11,0,937.0,84.0,0.8,24.7,701.0,743.18,550.15
2018,10,17,11,15,940.0,84.5,0.75,25.3,711.5,738.39,544.62
2018,10,17,11,30,943.0,85.0,0.7,25.9,722.0,730.4,537.16
2018,10,17,11,45,943.5,85.0,0.6,26.5,723.5,717.03,525.63
2018,10,17,12,0,944.0,85.0,0.5,27.1,725.0,700.59,511.46
2018,10,17,12,15,942.5,84.5,0.4,27.35,719.0,679.36,494.71
2018,10,17,12,30,941.0,84.0,0.3,27.6,713.0,655.29,476.0
2018,10,17,12,45,936.5,83.5,0.2,27.85,698.5,626.74,454.18
2018,10,17,13,0,932.0,83.0,0.1,28.1,684.0,595.74,430.63
2018,10,17,13,15,925.5,82.0,0.25,28.2,662.0,560.91,406.72
2018,10,17,13,30,919.0,81.0,0.4,28.3,640.0,524.08,380.68
2018,10,17,13,45,909.5,79.5,0.5,28.4,611.0,483.62,350.6
2018,10,17,14,0,900.0,78.0,0.6,28.5,582.0,441.75,318.39
2018,10,17,14,15,886.5,76.0,0.75,28.35,546.5,396.76,283.3
2018,10,17,14,30,873.0,74.0,0.9,28.2,511.0,351.12,246.39
2018,10,17,14,45,853.5,71.5,1.0,28.1,470.0,299.64,204.01
2018,10,17,15,0,834.0,69.0,1.1,28.0,429.0,251.73,163.74
2018,10,17,15,15,805.5,66.0,1.1,28.0,383.0,202.42,122.97
2018,10,17,15,30,777.0,63.0,1.1,28.0,337.0,154.94,85.64
2018,10,17,15,45,736.0,58.5,1.15,27.0,288.0,107.19,53.16
2018,10,17,16,0,695.0,54.0,1.2,26.0,239.0,63.09,31.12
2018,10,17,16,15,591.5,51.0,1.2,24.65,186.0,35.08,24.49
2018,10,17,16,30,488.0,48.0,1.2,23.3,133.0,35.3,24.53
2018,10,17,16,45,363.0,37.5,1.15,22.0,89.0,28.65,18.37
2018,10,17,17,0,238.0,27.0,1.1,20.7,45.0,21.62,9.25
2018,10,17,17,15,128.5,15.0,1.2,20.0,23.5,14.74,0.0
2018,10,17,17,30,19.0,3.0,1.3,19.3,2.0,0.0,0.0
2018,10,17,17,45,9.5,1.5,1.4,18.6,1.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.6,17.35,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.85,16.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.75,12.2,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.65,11.55,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.15,9.65,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,18,6,15,70.0,7.5,1.0,10.4,9.5,0.0,0.0
2018,10,18,6,30,140.0,15.0,1.0,11.0,19.0,54.03,0.0
2018,10,18,6,45,289.0,26.0,1.0,11.55,55.5,138.11,82.31
2018,10,18,7,0,438.0,37.0,1.0,12.1,92.0,218.92,165.92
2018,10,18,7,15,522.0,44.5,0.95,12.75,138.5,278.63,219.18
2018,10,18,7,30,606.0,52.0,0.9,13.4,185.0,343.95,274.84
2018,10,18,7,45,658.5,57.0,0.85,14.05,233.5,393.66,316.47
2018,10,18,8,0,711.0,62.0,0.8,14.7,282.0,448.24,360.0
2018,10,18,8,15,746.0,66.0,0.7,15.45,329.0,493.57,394.12
2018,10,18,8,30,781.0,70.0,0.6,16.2,376.0,538.84,426.59
2018,10,18,8,45,805.5,73.0,0.45,16.9,419.0,576.22,451.35
2018,10,18,9,0,830.0,76.0,0.3,17.6,462.0,612.32,473.99
2018,10,18,9,15,847.5,78.5,0.35,18.45,500.5,641.75,493.3
2018,10,18,9,30,865.0,81.0,0.4,19.3,539.0,669.05,510.76
2018,10,18,9,45,877.5,82.5,0.45,20.15,571.0,686.58,520.97
2018,10,18,10,0,890.0,84.0,0.5,21.0,603.0,704.58,531.13
2018,10,18,10,15,899.0,85.5,0.6,21.7,628.5,717.36,538.75
2018,10,18,10,30,908.0,87.0,0.7,22.4,654.0,727.18,544.46
2018,10,18,10,45,914.0,87.5,0.75,23.15,672.0,730.78,545.28
2018,10,18,11,0,920.0,88.0,0.8,23.9,690.0,731.26,544.16
2018,10,18,11,15,924.0,88.5,0.85,24.6,700.5,727.19,540.22
2018,10,18,11,30,928.0,89.0,0.9,25.3,711.0,719.94,534.32
2018,10,18,11,45,929.5,88.5,0.9,25.95,713.0,706.87,523.79
2018,10,18,12,0,931.0,88.0,0.9,26.6,715.0,690.74,510.86
2018,10,18,12,15,929.5,87.5,0.85,26.95,709.0,669.73,494.57
2018,10,18,12,30,928.0,87.0,0.8,27.3,703.0,645.92,476.24
2018,10,18,12,45,924.0,86.5,0.75,27.65,689.0,617.98,454.86
2018,10,18,13,0,920.0,86.0,0.7,28.0,675.0,587.59,431.5
2018,10,18,13,15,913.0,85.0,0.65,28.05,653.0,552.89,405.25
2018,10,18,13,30,906.0,84.0,0.6,28.1,631.0,516.25,377.09
2018,10,18,13,45,896.0,82.5,0.55,28.15,602.0,476.06,345.77
2018,10,18,14,0,886.0,81.0,0.5,28.2,573.0,434.54,312.73
2018,10,18,14,15,872.0,79.0,0.55,28.05,537.5,389.98,277.51
2018,10,18,14,30,858.0,77.0,0.6,27.9,502.0,341.78,238.58
2018,10,18,14,45,838.0,74.0,0.7,27.8,461.0,293.61,198.96
2018,10,18,15,0,818.0,71.0,0.8,27.7,420.0,245.96,159.2
2018,10,18,15,15,789.5,67.5,0.8,27.7,374.0,197.12,119.11
2018,10,18,15,30,761.0,64.0,0.8,27.7,328.0,150.15,82.57
2018,10,18,15,45,719.0,59.5,0.8,26.8,280.0,103.35,51.36
2018,10,18,16,0,677.0,55.0,0.8,25.9,232.0,60.34,30.85
2018,10,18,16,15,579.5,51.5,0.85,24.65,180.5,35.78,25.07
2018,10,18,16,30,482.0,48.0,0.9,23.4,129.0,35.63,24.76
2018,10,18,16,45,346.5,37.0,1.0,22.2,85.0,28.48,18.11
2018,10,18,17,0,211.0,26.0,1.1,21.0,41.0,20.92,7.62
2018,10,18,17,15,117.0,14.5,1.1,20.25,21.5,14.25,0.0
2018,10,18,17,30,23.0,3.0,1.1,19.5,2.0,0.0,0.0
2018,10,18,17,45,11.5,1.5,1.15,18.8,1.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.25,17.7,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
