Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,20,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.0,12.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,19,6,15,68.0,7.0,0.95,12.15,9.0,0.0,0.0
2018,10,19,6,30,136.0,14.0,0.9,12.6,18.0,51.48,0.0
2018,10,19,6,45,284.5,25.5,0.9,13.05,54.0,134.15,74.46
2018,10,19,7,0,433.0,37.0,0.9,13.5,90.0,215.46,161.51
2018,10,19,7,15,518.0,44.0,0.9,14.2,136.0,274.51,214.16
2018,10,19,7,30,603.0,51.0,0.9,14.9,182.0,339.16,269.16
2018,10,19,7,45,656.0,56.0,0.9,15.6,230.0,388.78,310.76
2018,10,19,8,0,709.0,61.0,0.9,16.3,278.0,443.27,354.39
2018,10,19,8,15,744.0,65.5,0.9,17.2,325.0,488.9,389.26
2018,10,19,8,30,779.0,70.0,0.9,18.1,372.0,534.48,422.73
2018,10,19,8,45,803.5,73.0,0.9,18.95,415.0,571.67,448.9
2018,10,19,9,0,828.0,76.0,0.9,19.8,458.0,607.56,473.31
2018,10,19,9,15,845.0,79.0,1.0,20.7,496.5,637.06,493.28
2018,10,19,9,30,862.0,82.0,1.1,21.6,535.0,664.43,511.33
2018,10,19,9,45,874.0,84.0,1.25,22.55,567.0,682.03,522.65
2018,10,19,10,0,886.0,86.0,1.4,23.5,599.0,700.07,533.54
2018,10,19,10,15,895.0,87.0,1.45,24.3,624.0,712.18,539.7
2018,10,19,10,30,904.0,88.0,1.5,25.1,649.0,721.36,543.93
2018,10,19,10,45,909.5,89.0,1.55,25.9,666.5,725.07,544.5
2018,10,19,11,0,915.0,90.0,1.6,26.7,684.0,725.65,543.09
2018,10,19,11,15,918.5,90.5,1.55,27.15,694.5,721.2,538.3
2018,10,19,11,30,922.0,91.0,1.5,27.6,705.0,713.62,531.55
2018,10,19,11,45,923.0,90.5,1.45,28.1,706.5,700.24,520.26
2018,10,19,12,0,924.0,90.0,1.4,28.6,708.0,683.85,506.9
2018,10,19,12,15,920.5,90.5,1.4,28.8,701.5,662.71,491.13
2018,10,19,12,30,917.0,91.0,1.4,29.0,695.0,638.86,473.31
2018,10,19,12,45,910.0,91.5,1.35,29.25,680.0,610.43,451.6
2018,10,19,13,0,903.0,92.0,1.3,29.5,665.0,579.75,427.99
2018,10,19,13,15,896.0,91.0,1.25,29.55,643.5,545.56,401.87
2018,10,19,13,30,889.0,90.0,1.2,29.6,622.0,509.48,373.84
2018,10,19,13,45,878.5,88.0,1.2,29.6,593.0,469.22,342.5
2018,10,19,14,0,868.0,86.0,1.2,29.6,564.0,425.19,307.65
2018,10,19,14,15,853.5,83.0,1.15,29.45,528.0,380.06,271.11
2018,10,19,14,30,839.0,80.0,1.1,29.3,492.0,334.5,233.41
2018,10,19,14,45,818.0,77.0,1.1,29.2,451.0,287.01,193.87
2018,10,19,15,0,797.0,74.0,1.1,29.1,410.0,240.18,154.65
2018,10,19,15,15,766.5,71.0,1.1,29.1,365.0,192.61,115.88
2018,10,19,15,30,736.0,68.0,1.1,29.1,320.0,147.15,81.01
2018,10,19,15,45,692.5,63.0,0.9,28.05,272.0,101.29,51.1
2018,10,19,16,0,649.0,58.0,0.7,27.0,224.0,55.83,29.18
2018,10,19,16,15,527.0,54.5,0.8,25.9,170.5,38.65,27.34
2018,10,19,16,30,405.0,51.0,0.9,24.8,117.0,38.82,27.23
2018,10,19,16,45,304.0,38.0,0.95,23.75,78.0,29.8,18.92
2018,10,19,17,0,203.0,25.0,1.0,22.7,39.0,19.59,5.25
2018,10,19,17,15,111.0,14.0,1.05,21.95,20.5,13.76,0.0
2018,10,19,17,30,19.0,3.0,1.1,21.2,2.0,0.0,0.0
2018,10,19,17,45,9.5,1.5,1.15,20.45,1.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.2,17.75,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.15,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.1,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.0,15.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.0,13.45,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.0,12.75,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,20,6,15,60.5,6.5,1.05,11.7,8.0,0.0,0.0
2018,10,20,6,30,121.0,13.0,1.1,12.2,16.0,45.95,0.0
2018,10,20,6,45,265.0,24.5,1.15,12.7,50.5,125.05,63.59
2018,10,20,7,0,409.0,36.0,1.2,13.2,85.0,204.18,152.65
2018,10,20,7,15,496.5,44.5,1.25,13.95,131.0,264.56,206.76
2018,10,20,7,30,584.0,53.0,1.3,14.7,177.0,330.88,263.53
2018,10,20,7,45,639.5,58.0,1.35,15.4,225.0,383.18,307.82
2018,10,20,8,0,695.0,63.0,1.4,16.1,273.0,435.52,350.59
2018,10,20,8,15,732.5,66.5,1.25,17.0,319.5,480.8,385.16
2018,10,20,8,30,770.0,70.0,1.1,17.9,366.0,526.16,418.1
2018,10,20,8,45,796.5,73.0,0.95,18.8,409.5,564.15,443.98
2018,10,20,9,0,823.0,76.0,0.8,19.7,453.0,600.97,467.74
2018,10,20,9,15,841.0,78.5,0.75,20.8,491.0,630.33,485.75
2018,10,20,9,30,859.0,81.0,0.7,21.9,529.0,657.6,501.69
2018,10,20,9,45,872.5,83.0,0.6,22.95,561.5,676.1,510.6
2018,10,20,10,0,886.0,85.0,0.5,24.0,594.0,695.06,519.09
2018,10,20,10,15,895.5,85.5,0.55,24.85,619.0,706.91,524.98
2018,10,20,10,30,905.0,86.0,0.6,25.7,644.0,715.83,529.05
2018,10,20,10,45,911.0,87.0,0.7,26.55,662.0,719.84,530.63
2018,10,20,11,0,917.0,88.0,0.8,27.4,680.0,720.72,530.23
2018,10,20,11,15,920.5,88.5,0.9,28.05,690.0,716.24,526.75
2018,10,20,11,30,924.0,89.0,1.0,28.7,700.0,708.6,521.09
2018,10,20,11,45,925.0,89.0,1.1,29.35,702.0,695.7,511.43
2018,10,20,12,0,926.0,89.0,1.2,30.0,704.0,679.77,499.56
2018,10,20,12,15,924.5,89.0,1.3,30.2,698.0,659.33,485.27
2018,10,20,12,30,923.0,89.0,1.4,30.4,692.0,636.11,468.72
2018,10,20,12,45,918.5,88.0,1.45,30.65,677.5,607.53,447.66
2018,10,20,13,0,914.0,87.0,1.5,30.9,663.0,576.57,424.5
2018,10,20,13,15,907.0,85.5,1.6,30.9,641.0,541.64,398.65
2018,10,20,13,30,900.0,84.0,1.7,30.9,619.0,504.8,370.64
2018,10,20,13,45,889.5,82.5,1.75,30.85,590.0,464.72,339.34
2018,10,20,14,0,879.0,81.0,1.8,30.8,561.0,423.37,306.22
2018,10,20,14,15,864.0,79.0,1.85,30.6,525.5,376.06,268.07
2018,10,20,14,30,849.0,77.0,1.9,30.4,490.0,330.93,230.57
2018,10,20,14,45,828.0,74.5,1.95,30.2,449.0,283.58,190.91
2018,10,20,15,0,807.0,72.0,2.0,30.0,408.0,236.87,151.61
2018,10,20,15,15,776.5,68.5,2.0,30.0,362.5,188.54,112.16
2018,10,20,15,30,746.0,65.0,2.0,30.0,317.0,142.3,76.87
2018,10,20,15,45,702.0,60.0,1.75,28.7,269.0,96.12,47.35
2018,10,20,16,0,658.0,55.0,1.5,27.4,221.0,53.96,29.2
2018,10,20,16,15,574.0,50.0,1.4,26.0,172.0,35.03,24.22
2018,10,20,16,30,490.0,45.0,1.3,24.6,123.0,33.48,22.69
2018,10,20,16,45,336.5,34.0,1.25,23.15,79.0,26.19,15.86
2018,10,20,17,0,183.0,23.0,1.2,21.7,35.0,18.01,2.59
2018,10,20,17,15,91.5,11.5,1.3,20.95,17.5,11.3,0.0
2018,10,20,17,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,20,17,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,1.9,17.7,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.35,12.45,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.3,11.95,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.25,11.45,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,21,6,15,63.5,6.5,1.15,9.85,8.0,0.0,0.0
2018,10,21,6,30,127.0,13.0,1.3,10.4,16.0,47.19,0.0
2018,10,21,6,45,276.5,24.0,1.4,10.95,50.0,126.27,57.36
2018,10,21,7,0,426.0,35.0,1.5,11.5,84.0,207.63,155.34
2018,10,21,7,15,514.5,42.5,1.6,12.2,130.0,267.55,210.18
2018,10,21,7,30,603.0,50.0,1.7,12.9,176.0,333.42,267.52
2018,10,21,7,45,657.5,55.0,1.85,13.55,224.0,383.2,310.85
2018,10,21,8,0,712.0,60.0,2.0,14.2,272.0,437.99,356.63
2018,10,21,8,15,748.0,63.5,1.95,14.95,318.5,482.75,392.3
2018,10,21,8,30,784.0,67.0,1.9,15.7,365.0,527.5,426.59
2018,10,21,8,45,809.0,70.5,1.85,16.45,408.5,565.37,454.38
2018,10,21,9,0,834.0,74.0,1.8,17.2,452.0,601.97,480.29
2018,10,21,9,15,846.5,78.0,1.7,17.95,489.0,629.63,498.42
2018,10,21,9,30,859.0,82.0,1.6,18.7,526.0,654.97,514.27
2018,10,21,9,45,865.5,86.0,1.55,19.45,556.5,673.83,525.33
2018,10,21,10,0,872.0,90.0,1.5,20.2,587.0,689.88,534.13
2018,10,21,10,15,881.0,91.0,1.45,20.85,612.0,698.94,538.03
2018,10,21,10,30,890.0,92.0,1.4,21.5,637.0,707.87,541.68
2018,10,21,10,45,896.0,93.0,1.4,22.2,654.5,711.75,542.23
2018,10,21,11,0,902.0,94.0,1.4,22.9,672.0,712.57,540.81
2018,10,21,11,15,905.0,94.5,1.45,23.45,681.5,707.75,536.24
2018,10,21,11,30,908.0,95.0,1.5,24.0,691.0,699.84,529.34
2018,10,21,11,45,908.5,95.5,1.55,24.6,693.0,687.25,519.0
2018,10,21,12,0,909.0,96.0,1.6,25.2,695.0,671.7,506.51
2018,10,21,12,15,905.0,96.0,1.7,25.6,688.0,650.0,490.29
2018,10,21,12,30,901.0,96.0,1.8,26.0,681.0,625.69,471.94
2018,10,21,12,45,894.0,96.5,1.95,26.45,666.5,597.68,450.71
2018,10,21,13,0,887.0,97.0,2.1,26.9,652.0,567.47,427.37
2018,10,21,13,15,879.5,95.5,2.25,27.05,630.0,531.58,399.88
2018,10,21,13,30,872.0,94.0,2.4,27.2,608.0,495.05,371.11
2018,10,21,13,45,860.5,92.5,2.55,27.4,579.0,455.23,339.01
2018,10,21,14,0,849.0,91.0,2.7,27.6,550.0,414.31,305.23
2018,10,21,14,15,832.5,88.0,2.85,27.4,514.0,369.4,268.12
2018,10,21,14,30,816.0,85.0,3.0,27.2,478.0,324.29,229.98
2018,10,21,14,45,793.5,82.0,3.15,27.0,437.5,277.67,190.27
2018,10,21,15,0,771.0,79.0,3.3,26.8,397.0,231.9,151.22
2018,10,21,15,15,738.5,75.0,3.3,26.8,351.5,184.68,112.3
2018,10,21,15,30,706.0,71.0,3.3,26.8,306.0,136.56,75.32
2018,10,21,15,45,659.0,65.5,3.4,25.5,258.5,91.72,46.8
2018,10,21,16,0,612.0,60.0,3.5,24.2,211.0,51.18,29.83
2018,10,21,16,15,531.0,53.0,3.45,22.85,163.5,37.94,27.04
2018,10,21,16,30,450.0,46.0,3.4,21.5,116.0,34.73,24.01
2018,10,21,16,45,309.0,34.5,3.35,20.2,74.5,26.99,16.56
2018,10,21,17,0,168.0,23.0,3.3,18.9,33.0,18.11,0.2
2018,10,21,17,15,84.0,11.5,3.3,18.05,16.5,11.3,0.0
2018,10,21,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,21,17,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.0,12.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.75,11.8,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.8,11.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.85,11.1,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.7,9.85,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.65,9.75,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,1.45,9.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,22,6,15,57.0,6.5,1.65,9.9,7.5,0.0,0.0
2018,10,22,6,30,114.0,13.0,1.9,10.5,15.0,43.3,0.0
2018,10,22,6,45,261.5,24.0,2.1,11.1,48.0,119.65,45.32
2018,10,22,7,0,409.0,35.0,2.3,11.7,81.0,200.02,148.83
2018,10,22,7,15,500.0,42.0,2.45,12.3,126.0,259.37,203.84
2018,10,22,7,30,591.0,49.0,2.6,12.9,171.0,324.79,261.4
2018,10,22,7,45,646.5,54.5,2.7,13.5,219.0,374.9,305.43
2018,10,22,8,0,702.0,60.0,2.8,14.1,267.0,430.12,351.99
2018,10,22,8,15,739.5,64.0,2.8,14.7,313.5,475.75,389.26
2018,10,22,8,30,777.0,68.0,2.8,15.3,360.0,521.47,425.34
2018,10,22,8,45,804.0,70.0,2.8,15.85,403.0,558.49,453.69
2018,10,22,9,0,831.0,72.0,2.8,16.4,446.0,594.34,480.37
2018,10,22,9,15,848.5,75.0,2.8,17.05,484.0,623.88,501.33
2018,10,22,9,30,866.0,78.0,2.8,17.7,522.0,651.29,520.21
2018,10,22,9,45,878.0,80.0,2.8,18.3,554.0,668.79,531.57
2018,10,22,10,0,890.0,82.0,2.8,18.9,586.0,686.63,542.89
2018,10,22,10,15,899.0,83.5,2.85,19.5,611.0,699.1,550.02
2018,10,22,10,30,908.0,85.0,2.9,20.1,636.0,708.62,555.07
2018,10,22,10,45,914.0,86.0,2.9,20.7,654.0,712.52,555.92
2018,10,22,11,0,920.0,87.0,2.9,21.3,672.0,713.29,554.67
2018,10,22,11,15,923.0,87.5,3.0,21.7,682.0,708.37,550.28
2018,10,22,11,30,926.0,88.0,3.1,22.1,692.0,700.32,543.31
2018,10,22,11,45,927.0,87.5,3.2,22.55,693.5,686.85,532.25
2018,10,22,12,0,928.0,87.0,3.3,23.0,695.0,670.37,518.88
2018,10,22,12,15,926.5,86.5,3.35,23.25,688.5,649.41,502.29
2018,10,22,12,30,925.0,86.0,3.4,23.5,682.0,625.67,483.42
2018,10,22,12,45,921.5,85.0,3.5,23.75,668.0,597.66,461.22
2018,10,22,13,0,918.0,84.0,3.6,24.0,654.0,567.22,436.77
2018,10,22,13,15,910.5,83.0,3.7,24.0,632.0,532.49,408.98
2018,10,22,13,30,903.0,82.0,3.8,24.0,610.0,495.88,379.07
2018,10,22,13,45,892.0,80.5,3.9,23.95,580.5,455.62,345.71
2018,10,22,14,0,881.0,79.0,4.0,23.9,551.0,414.12,310.54
2018,10,22,14,15,865.0,76.5,4.1,23.6,515.0,368.98,272.07
2018,10,22,14,30,849.0,74.0,4.2,23.3,479.0,320.39,230.13
2018,10,22,14,45,826.0,72.0,4.3,22.95,438.0,273.26,188.99
2018,10,22,15,0,803.0,70.0,4.4,22.6,397.0,226.94,148.62
2018,10,22,15,15,772.0,66.5,4.4,22.6,351.5,179.06,108.33
2018,10,22,15,30,741.0,63.0,4.4,22.6,306.0,133.33,72.85
2018,10,22,15,45,695.0,58.5,4.45,21.25,258.5,88.19,44.4
2018,10,22,16,0,649.0,54.0,4.5,19.9,211.0,47.3,28.79
2018,10,22,16,15,576.0,47.5,4.4,18.95,164.0,33.4,23.53
2018,10,22,16,30,503.0,41.0,4.3,18.0,117.0,30.36,20.56
2018,10,22,16,45,372.5,32.0,4.15,17.0,76.5,24.85,14.84
2018,10,22,17,0,242.0,23.0,4.0,16.0,36.0,19.1,0.0
2018,10,22,17,15,121.0,11.5,3.85,15.4,18.0,11.3,0.0
2018,10,22,17,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,22,17,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.5,10.25,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,2.25,9.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.7,9.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.35,8.85,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,10,23,6,15,46.5,5.5,1.4,9.45,6.0,0.0,0.0
2018,10,23,6,30,93.0,11.0,1.5,10.1,12.0,35.42,0.0
2018,10,23,6,45,246.0,23.0,1.6,10.75,45.0,112.15,31.64
2018,10,23,7,0,399.0,35.0,1.7,11.4,78.0,194.94,143.82
2018,10,23,7,15,490.0,42.5,1.85,12.05,122.5,254.16,198.92
2018,10,23,7,30,581.0,50.0,2.0,12.7,167.0,319.42,256.14
2018,10,23,7,45,636.5,55.5,2.15,13.4,214.5,371.39,301.45
2018,10,23,8,0,692.0,61.0,2.3,14.1,262.0,423.42,345.35
2018,10,23,8,15,728.5,65.0,2.35,14.55,308.0,468.04,382.06
2018,10,23,8,30,765.0,69.0,2.4,15.0,354.0,512.7,417.61
2018,10,23,8,45,761.0,78.5,2.4,15.5,389.5,539.59,437.9
2018,10,23,9,0,757.0,88.0,2.4,16.0,425.0,563.81,455.53
2018,10,23,9,15,740.5,100.0,2.5,16.4,453.0,582.15,468.53
2018,10,23,9,30,724.0,112.0,2.6,16.8,481.0,595.45,477.47
2018,10,23,9,45,711.5,123.0,2.7,17.2,504.0,607.14,485.08
2018,10,23,10,0,699.0,134.0,2.8,17.6,527.0,615.92,490.35
2018,10,23,10,15,536.0,189.0,2.9,17.85,498.0,564.28,448.02
2018,10,23,10,30,373.0,244.0,3.0,18.1,469.0,505.84,400.38
2018,10,23,10,45,336.0,260.5,3.15,18.4,467.5,495.54,391.44
2018,10,23,11,0,299.0,277.0,3.3,18.7,466.0,483.91,381.24
2018,10,23,11,15,357.0,266.0,3.4,18.7,495.0,506.5,399.28
2018,10,23,11,30,415.0,255.0,3.5,18.7,524.0,530.22,417.75
2018,10,23,11,45,546.0,212.0,3.6,18.7,566.5,563.06,444.41
2018,10,23,12,0,677.0,169.0,3.7,18.7,609.0,591.91,467.46
2018,10,23,12,15,629.0,182.5,3.7,18.65,588.5,560.27,442.11
2018,10,23,12,30,581.0,196.0,3.7,18.6,568.0,527.48,416.06
2018,10,23,12,45,436.0,228.0,3.7,18.5,503.5,460.21,362.8
2018,10,23,13,0,291.0,260.0,3.7,18.4,439.0,398.91,314.05
2018,10,23,13,15,492.0,197.0,3.6,18.55,487.5,426.98,335.93
2018,10,23,13,30,693.0,134.0,3.5,18.7,536.0,441.23,344.9
2018,10,23,13,45,737.5,116.5,3.35,18.85,525.5,416.18,322.16
2018,10,23,14,0,782.0,99.0,3.2,19.0,515.0,388.53,296.51
2018,10,23,14,15,753.0,97.5,3.05,19.1,476.5,343.69,257.67
2018,10,23,14,30,724.0,96.0,2.9,19.2,438.0,297.19,217.22
2018,10,23,14,45,630.5,101.5,2.7,19.3,380.5,244.44,173.67
2018,10,23,15,0,537.0,107.0,2.5,19.4,323.0,199.34,137.43
2018,10,23,15,15,631.0,85.0,2.5,19.4,310.5,167.05,105.45
2018,10,23,15,30,725.0,63.0,2.5,19.4,298.0,128.4,70.55
2018,10,23,15,45,683.5,58.0,2.35,19.0,252.0,84.11,42.7
2018,10,23,16,0,642.0,53.0,2.2,18.6,206.0,43.6,32.7
2018,10,23,16,15,570.5,46.5,1.95,17.55,159.5,32.79,23.14
2018,10,23,16,30,499.0,40.0,1.7,16.5,113.0,29.71,20.12
2018,10,23,16,45,360.0,30.5,1.45,15.45,72.5,23.66,13.77
2018,10,23,17,0,221.0,21.0,1.2,14.4,32.0,17.28,0.0
2018,10,23,17,15,110.5,10.5,1.3,13.9,16.0,10.32,0.0
2018,10,23,17,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.75,10.95,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,24,6,15,26.0,4.0,1.15,9.7,4.5,0.0,0.0
2018,10,24,6,30,52.0,8.0,1.1,10.2,9.0,21.46,0.0
2018,10,24,6,45,162.0,21.5,1.05,10.65,36.5,83.58,12.18
2018,10,24,7,0,272.0,35.0,1.0,11.1,64.0,149.68,109.29
2018,10,24,7,15,384.0,44.0,1.2,11.9,107.5,213.2,166.36
2018,10,24,7,30,496.0,53.0,1.4,12.7,151.0,284.67,227.67
2018,10,24,7,45,602.0,53.5,1.6,13.5,204.0,350.73,283.75
2018,10,24,8,0,708.0,54.0,1.8,14.3,257.0,420.69,341.64
2018,10,24,8,15,743.5,57.5,1.7,15.0,302.5,464.43,376.58
2018,10,24,8,30,779.0,61.0,1.6,15.7,348.0,508.18,410.16
2018,10,24,8,45,803.5,63.5,1.55,16.4,390.0,544.05,436.7
2018,10,24,9,0,828.0,66.0,1.5,17.1,432.0,578.66,461.39
2018,10,24,9,15,844.0,68.5,1.45,17.9,468.5,603.46,477.93
2018,10,24,9,30,860.0,71.0,1.4,18.7,505.0,629.22,494.6
2018,10,24,9,45,871.0,72.5,1.4,19.45,535.5,648.31,506.45
2018,10,24,10,0,882.0,74.0,1.4,20.2,566.0,664.77,516.21
2018,10,24,10,15,890.0,75.0,1.45,20.8,590.0,675.93,522.58
2018,10,24,10,30,898.0,76.0,1.5,21.4,614.0,684.17,526.79
2018,10,24,10,45,902.5,77.0,1.6,22.0,630.5,687.05,527.73
2018,10,24,11,0,907.0,78.0,1.7,22.6,647.0,686.87,526.63
2018,10,24,11,15,909.0,78.5,1.8,23.05,656.0,681.41,521.93
2018,10,24,11,30,911.0,79.0,1.9,23.5,665.0,672.89,514.92
2018,10,24,11,45,910.5,79.5,2.0,23.9,666.0,659.75,504.59
2018,10,24,12,0,910.0,80.0,2.1,24.3,667.0,643.67,492.01
2018,10,24,12,15,907.5,79.0,2.2,24.6,660.0,622.05,475.47
2018,10,24,12,30,905.0,78.0,2.3,24.9,653.0,597.78,456.71
2018,10,24,12,45,900.0,77.5,2.45,25.2,638.5,570.08,435.23
2018,10,24,13,0,895.0,77.0,2.6,25.5,624.0,540.08,411.53
2018,10,24,13,15,886.0,76.5,2.65,25.55,602.0,505.99,384.34
2018,10,24,13,30,877.0,76.0,2.7,25.6,580.0,470.18,355.21
2018,10,24,13,45,783.5,97.5,2.7,25.65,531.0,416.13,312.14
2018,10,24,14,0,690.0,119.0,2.7,25.7,482.0,366.63,272.43
2018,10,24,14,15,669.0,114.5,2.7,25.45,447.5,325.25,238.13
2018,10,24,14,30,648.0,110.0,2.7,25.2,413.0,284.43,203.7
2018,10,24,14,45,666.5,96.5,2.65,25.0,384.0,246.03,169.62
2018,10,24,15,0,685.0,83.0,2.6,24.8,355.0,205.15,133.37
2018,10,24,15,15,564.0,88.5,2.6,24.8,295.5,157.2,98.07
2018,10,24,15,30,443.0,94.0,2.6,24.8,236.0,120.47,74.4
2018,10,24,15,45,532.5,72.0,2.4,24.0,215.5,82.11,45.69
2018,10,24,16,0,622.0,50.0,2.2,23.2,195.0,38.1,27.29
2018,10,24,16,15,549.5,43.5,2.05,22.25,150.0,30.43,20.58
2018,10,24,16,30,477.0,37.0,1.9,21.3,105.0,27.2,17.48
2018,10,24,16,45,340.0,28.0,1.75,20.35,67.0,21.5,11.41
2018,10,24,17,0,203.0,19.0,1.6,19.4,29.0,15.47,0.0
2018,10,24,17,15,101.5,9.5,1.8,18.85,14.5,9.34,0.0
2018,10,24,17,30,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,2.55,16.8,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.95,13.3,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.55,12.45,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.5,11.75,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,25,6,15,42.0,4.5,1.1,11.2,5.0,0.0,0.0
2018,10,25,6,30,84.0,9.0,1.1,11.6,10.0,30.53,0.0
2018,10,25,6,45,233.0,20.5,1.15,12.05,40.5,102.49,0.0
2018,10,25,7,0,382.0,32.0,1.2,12.5,71.0,183.08,131.46
2018,10,25,7,15,476.5,39.5,1.35,13.15,114.5,241.93,186.91
2018,10,25,7,30,571.0,47.0,1.5,13.8,158.0,307.28,243.81
2018,10,25,7,45,479.0,67.5,1.6,14.45,178.0,308.25,248.56
2018,10,25,8,0,387.0,88.0,1.7,15.1,198.0,299.36,243.42
2018,10,25,8,15,497.0,89.5,1.8,16.0,255.0,371.36,301.98
2018,10,25,8,30,607.0,91.0,1.9,16.9,312.0,446.49,361.1
2018,10,25,8,45,709.5,81.0,1.95,17.75,369.0,508.26,408.56
2018,10,25,9,0,812.0,71.0,2.0,18.6,426.0,571.29,455.81
2018,10,25,9,15,832.0,72.0,2.1,19.5,463.0,599.39,475.38
2018,10,25,9,30,852.0,73.0,2.2,20.4,500.0,622.68,491.26
2018,10,25,9,45,867.5,74.0,2.35,21.3,532.0,643.9,505.42
2018,10,25,10,0,883.0,75.0,2.5,22.2,564.0,662.63,517.49
2018,10,25,10,15,892.5,76.0,2.55,22.9,588.5,674.7,524.44
2018,10,25,10,30,902.0,77.0,2.6,23.6,613.0,683.87,529.16
2018,10,25,10,45,908.0,78.0,2.65,24.25,630.5,687.69,530.13
2018,10,25,11,0,914.0,79.0,2.7,24.9,648.0,688.42,528.87
2018,10,25,11,15,917.0,79.5,2.7,25.35,657.5,683.53,523.72
2018,10,25,11,30,920.0,80.0,2.7,25.8,667.0,675.54,516.34
2018,10,25,11,45,921.0,79.5,2.65,26.2,668.5,662.18,504.98
2018,10,25,12,0,922.0,79.0,2.6,26.6,670.0,645.84,491.42
2018,10,25,12,15,919.0,79.5,2.6,26.9,663.5,625.2,475.01
2018,10,25,12,30,916.0,80.0,2.6,27.2,657.0,601.86,456.44
2018,10,25,12,45,910.5,79.5,2.65,27.45,642.5,573.61,434.31
2018,10,25,13,0,905.0,79.0,2.7,27.7,628.0,543.07,410.08
2018,10,25,13,15,898.0,78.0,2.65,27.85,606.5,509.18,382.79
2018,10,25,13,30,891.0,77.0,2.6,28.0,585.0,473.43,353.53
2018,10,25,13,45,881.5,75.5,2.6,28.1,557.0,434.48,321.43
2018,10,25,14,0,872.0,74.0,2.6,28.2,529.0,394.22,287.59
2018,10,25,14,15,856.5,72.0,2.6,28.1,494.0,350.4,250.63
2018,10,25,14,30,841.0,70.0,2.6,28.0,459.0,303.1,210.39
2018,10,25,14,45,820.0,67.5,2.6,27.9,419.0,256.78,170.69
2018,10,25,15,0,799.0,65.0,2.6,27.8,379.0,211.11,131.83
2018,10,25,15,15,767.0,61.5,2.6,27.8,334.5,163.81,93.64
2018,10,25,15,30,735.0,58.0,2.6,27.8,290.0,118.73,60.69
2018,10,25,15,45,688.5,53.5,2.15,26.65,243.0,74.55,35.45
2018,10,25,16,0,642.0,49.0,1.7,25.5,196.0,36.13,25.31
2018,10,25,16,15,562.5,43.5,1.65,24.15,150.0,30.67,20.57
2018,10,25,16,30,483.0,38.0,1.6,22.8,104.0,28.38,18.28
2018,10,25,16,45,298.0,27.5,1.55,21.4,63.0,21.26,10.82
2018,10,25,17,0,113.0,17.0,1.5,20.0,22.0,16.71,0.0
2018,10,25,17,15,56.5,8.5,1.65,19.4,11.0,8.36,0.0
2018,10,25,17,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,1.95,18.25,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,2.1,17.7,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,2.45,16.35,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,1.7,13.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.05,10.9,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,26,6,15,46.0,4.5,1.05,11.4,5.0,0.0,0.0
2018,10,26,6,30,92.0,9.0,1.1,11.9,10.0,32.31,0.0
2018,10,26,6,45,247.0,19.0,1.1,12.4,39.5,103.59,0.0
2018,10,26,7,0,402.0,29.0,1.1,12.9,69.0,185.25,130.87
2018,10,26,7,15,496.0,36.0,1.15,13.6,112.5,243.41,186.7
2018,10,26,7,30,590.0,43.0,1.2,14.3,156.0,305.62,240.9
2018,10,26,7,45,646.0,47.5,1.25,15.0,202.0,356.64,284.97
2018,10,26,8,0,702.0,52.0,1.3,15.7,248.0,409.8,329.12
2018,10,26,8,15,632.5,72.0,1.15,16.6,271.5,419.71,336.77
2018,10,26,8,30,563.0,92.0,1.0,17.5,295.0,421.11,336.79
2018,10,26,8,45,558.0,106.0,0.85,18.4,327.5,446.78,354.73
2018,10,26,9,0,553.0,120.0,0.7,19.3,360.0,470.24,369.83
2018,10,26,9,15,564.0,130.5,0.65,20.15,393.0,497.6,388.03
2018,10,26,9,30,575.0,141.0,0.6,21.0,426.0,523.32,404.42
2018,10,26,9,45,602.0,144.0,0.55,21.85,459.0,549.74,421.14
2018,10,26,10,0,629.0,147.0,0.5,22.7,492.0,574.62,436.3
2018,10,26,10,15,704.5,130.5,0.45,23.4,533.0,609.11,458.9
2018,10,26,10,30,780.0,114.0,0.4,24.1,574.0,640.75,478.87
2018,10,26,10,45,794.5,113.0,0.35,24.85,593.0,647.51,480.58
2018,10,26,11,0,809.0,112.0,0.3,25.6,612.0,651.5,480.65
2018,10,26,11,15,780.0,123.5,0.35,26.15,611.5,637.16,469.43
2018,10,26,11,30,751.0,135.0,0.4,26.7,611.0,620.82,457.03
2018,10,26,11,45,797.0,120.0,0.5,27.25,626.0,622.19,458.25
2018,10,26,12,0,843.0,105.0,0.6,27.8,641.0,620.03,456.59
2018,10,26,12,15,826.5,109.0,0.7,28.1,630.5,595.9,439.45
2018,10,26,12,30,810.0,113.0,0.8,28.4,620.0,569.88,420.81
2018,10,26,12,45,800.5,113.0,0.95,28.7,604.5,542.08,400.94
2018,10,26,13,0,791.0,113.0,1.1,29.0,589.0,512.54,379.15
2018,10,26,13,15,825.0,98.5,1.15,29.1,579.5,488.29,360.29
2018,10,26,13,30,859.0,84.0,1.2,29.2,570.0,461.86,338.94
2018,10,26,13,45,847.0,82.5,1.25,29.3,541.5,420.79,306.36
2018,10,26,14,0,835.0,81.0,1.3,29.4,513.0,380.68,273.67
2018,10,26,14,15,794.0,82.5,1.3,29.25,471.0,333.1,235.31
2018,10,26,14,30,753.0,84.0,1.3,29.1,429.0,287.42,197.95
2018,10,26,14,45,742.0,77.0,1.3,29.0,391.5,243.35,160.76
2018,10,26,15,0,731.0,70.0,1.3,28.9,354.0,199.21,123.7
2018,10,26,15,15,697.5,67.0,1.3,28.9,312.0,155.56,89.23
2018,10,26,15,30,664.0,64.0,1.3,28.9,270.0,111.36,57.57
2018,10,26,15,45,609.5,59.5,1.0,27.8,225.0,70.31,34.99
2018,10,26,16,0,555.0,55.0,0.7,26.7,180.0,38.2,26.92
2018,10,26,16,15,478.5,47.5,0.7,25.8,137.0,34.41,23.56
2018,10,26,16,30,402.0,40.0,0.7,24.9,94.0,30.53,19.83
2018,10,26,16,45,265.0,28.5,0.7,24.05,58.0,22.5,11.19
2018,10,26,17,0,128.0,17.0,0.7,23.2,22.0,16.71,0.0
2018,10,26,17,15,64.0,8.5,0.75,22.65,11.0,0.0,0.0
2018,10,26,17,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,1.05,17.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,1.25,16.45,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.3,12.95,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,10,27,6,15,23.0,3.5,1.25,12.75,3.5,0.0,0.0
2018,10,27,6,30,46.0,7.0,1.4,13.2,7.0,18.47,0.0
2018,10,27,6,45,166.5,20.0,1.5,13.6,33.5,79.73,0.0
2018,10,27,7,0,287.0,33.0,1.6,14.0,60.0,149.31,103.66
2018,10,27,7,15,413.5,40.5,1.75,14.65,104.5,215.91,165.19
2018,10,27,7,30,540.0,48.0,1.9,15.3,149.0,291.28,229.57
2018,10,27,7,45,588.0,54.5,2.0,15.95,192.5,338.57,270.95
2018,10,27,8,0,636.0,61.0,2.1,16.6,236.0,387.71,312.44
2018,10,27,8,15,638.5,71.0,2.0,17.45,273.0,419.04,337.77
2018,10,27,8,30,641.0,81.0,1.9,18.3,310.0,448.61,360.48
2018,10,27,8,45,659.0,89.0,1.8,19.1,349.0,482.81,385.83
2018,10,27,9,0,677.0,97.0,1.7,19.9,388.0,515.77,409.23
2018,10,27,9,15,741.5,90.5,1.7,20.7,434.5,559.35,440.84
2018,10,27,9,30,806.0,84.0,1.7,21.5,481.0,601.71,470.7
2018,10,27,9,45,757.0,103.5,1.7,22.3,495.0,602.3,468.19
2018,10,27,10,0,708.0,123.0,1.7,23.1,509.0,597.49,462.02
2018,10,27,10,15,770.5,110.5,1.7,23.75,547.5,626.49,482.09
2018,10,27,10,30,833.0,98.0,1.7,24.4,586.0,655.16,501.21
2018,10,27,10,45,856.0,94.0,1.75,25.0,608.0,664.29,506.23
2018,10,27,11,0,879.0,90.0,1.8,25.6,630.0,668.9,508.18
2018,10,27,11,15,887.5,89.0,1.85,26.15,641.0,666.09,504.75
2018,10,27,11,30,896.0,88.0,1.9,26.7,652.0,660.21,499.14
2018,10,27,11,45,885.0,91.5,1.95,27.25,649.5,643.69,485.77
2018,10,27,12,0,874.0,95.0,2.0,27.8,647.0,624.57,470.53
2018,10,27,12,15,885.5,90.5,2.05,28.05,645.0,608.28,457.91
2018,10,27,12,30,897.0,86.0,2.1,28.3,643.0,588.87,442.75
2018,10,27,12,45,893.0,85.0,2.15,28.55,629.0,561.44,421.41
2018,10,27,13,0,889.0,84.0,2.2,28.8,615.0,531.7,397.99
2018,10,27,13,15,879.0,83.0,2.3,28.8,592.5,496.95,370.94
2018,10,27,13,30,869.0,82.0,2.4,28.8,570.0,460.58,341.97
2018,10,27,13,45,839.5,84.0,2.5,28.75,535.5,415.48,306.03
2018,10,27,14,0,810.0,86.0,2.6,28.7,501.0,372.65,271.0
2018,10,27,14,15,796.0,80.5,2.7,28.45,465.5,328.47,234.22
2018,10,27,14,30,782.0,75.0,2.8,28.2,430.0,284.01,196.5
2018,10,27,14,45,756.5,72.5,2.9,27.95,390.5,239.5,158.75
2018,10,27,15,0,731.0,70.0,3.0,27.7,351.0,196.17,122.39
2018,10,27,15,15,703.0,65.5,3.0,27.7,309.5,152.1,87.08
2018,10,27,15,30,675.0,61.0,3.0,27.7,268.0,109.98,56.88
2018,10,27,15,45,629.5,56.0,3.05,26.45,224.0,65.72,32.06
2018,10,27,16,0,584.0,51.0,3.1,25.2,180.0,35.06,24.39
2018,10,27,16,15,507.0,44.5,3.05,24.05,137.0,32.0,21.63
2018,10,27,16,30,430.0,38.0,3.0,22.9,94.0,28.9,18.55
2018,10,27,16,45,292.5,27.5,2.9,21.8,58.5,21.78,10.21
2018,10,27,17,0,155.0,17.0,2.8,20.7,23.0,16.71,0.0
2018,10,27,17,15,77.5,8.5,2.95,20.0,11.5,0.0,0.0
2018,10,27,17,30,0.0,0.0,3.1,19.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,18.65,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.3,16.95,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,10,28,6,15,4.5,1.5,2.45,12.75,1.5,0.0,0.0
2018,10,28,6,30,9.0,3.0,2.7,13.2,3.0,5.19,0.0
2018,10,28,6,45,76.5,18.5,2.9,13.7,25.0,47.44,0.0
2018,10,28,7,0,144.0,34.0,3.1,14.2,47.0,103.37,70.07
2018,10,28,7,15,284.0,43.0,3.25,14.85,88.5,168.12,128.45
2018,10,28,7,30,424.0,52.0,3.4,15.5,130.0,246.4,194.94
2018,10,28,7,45,452.5,64.5,3.5,16.2,169.0,287.4,231.32
2018,10,28,8,0,481.0,77.0,3.6,16.9,208.0,329.17,267.1
2018,10,28,8,15,627.5,68.0,3.65,17.55,270.0,407.4,331.29
2018,10,28,8,30,774.0,59.0,3.7,18.2,332.0,490.31,397.64
2018,10,28,8,45,799.5,61.5,3.8,18.85,373.5,526.04,425.4
2018,10,28,9,0,825.0,64.0,3.9,19.5,415.0,560.58,451.63
2018,10,28,9,15,840.5,66.5,3.85,20.05,451.0,584.7,469.15
2018,10,28,9,30,856.0,69.0,3.8,20.6,487.0,609.69,486.78
2018,10,28,9,45,865.5,72.0,3.8,21.15,517.5,629.12,499.93
2018,10,28,10,0,875.0,75.0,3.8,21.7,548.0,645.89,510.83
2018,10,28,10,15,883.5,76.5,3.85,22.15,572.0,657.6,518.2
2018,10,28,10,30,892.0,78.0,3.9,22.6,596.0,666.42,523.32
2018,10,28,10,45,897.5,78.5,3.9,23.0,612.5,669.24,523.93
2018,10,28,11,0,903.0,79.0,3.9,23.4,629.0,669.03,522.27
2018,10,28,11,15,905.5,79.5,3.95,23.65,638.0,663.82,517.35
2018,10,28,11,30,908.0,80.0,4.0,23.9,647.0,655.57,510.14
2018,10,28,11,45,907.5,80.0,4.1,24.1,648.0,641.94,499.11
2018,10,28,12,0,907.0,80.0,4.2,24.3,649.0,625.42,485.81
2018,10,28,12,15,900.5,81.0,4.25,24.35,641.0,603.6,468.5
2018,10,28,12,30,894.0,82.0,4.3,24.4,633.0,579.29,449.06
2018,10,28,12,45,883.5,83.0,4.35,24.5,617.5,550.52,425.86
2018,10,28,13,0,873.0,84.0,4.4,24.6,602.0,519.79,400.77
2018,10,28,13,15,863.5,83.5,4.45,24.5,580.0,486.32,373.46
2018,10,28,13,30,854.0,83.0,4.5,24.4,558.0,449.25,342.78
2018,10,28,13,45,836.0,82.0,4.55,24.3,527.5,408.59,308.68
2018,10,28,14,0,818.0,81.0,4.6,24.2,497.0,367.39,273.44
2018,10,28,14,15,753.0,89.0,4.6,23.9,451.5,319.36,233.33
2018,10,28,14,30,688.0,97.0,4.6,23.6,406.0,272.49,194.18
2018,10,28,14,45,496.0,118.0,4.6,23.3,330.5,214.98,151.35
2018,10,28,15,0,304.0,139.0,4.6,23.0,255.0,175.91,125.55
2018,10,28,15,15,305.5,121.5,4.6,23.0,226.0,144.7,99.84
2018,10,28,15,30,307.0,104.0,4.6,23.0,197.0,109.25,72.23
2018,10,28,15,45,283.5,90.0,4.5,21.95,164.5,83.26,56.46
2018,10,28,16,0,260.0,76.0,4.4,20.9,132.0,56.02,42.99
2018,10,28,16,15,207.5,60.0,4.25,20.3,97.5,48.2,35.88
2018,10,28,16,30,155.0,44.0,4.1,19.7,63.0,35.96,24.68
2018,10,28,16,45,98.0,28.0,4.0,19.1,38.0,23.32,10.75
2018,10,28,17,0,41.0,12.0,3.9,18.5,13.0,11.8,0.0
2018,10,28,17,15,20.5,6.0,3.75,18.0,6.5,0.0,0.0
2018,10,28,17,30,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,3.5,17.05,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
