Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,17,23,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.9,6.05,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,18,6,45,17.0,4.5,0.9,6.1,5.0,0.0,0.0
2018,11,18,7,0,34.0,9.0,0.9,6.1,10.0,17.5,0.0
2018,11,18,7,15,102.0,27.0,0.9,6.5,36.5,67.6,24.69
2018,11,18,7,30,170.0,45.0,0.9,6.9,63.0,117.92,87.53
2018,11,18,7,45,238.0,62.5,0.9,7.25,101.0,170.93,134.95
2018,11,18,8,0,306.0,80.0,0.9,7.6,139.0,223.42,180.55
2018,11,18,8,15,364.5,92.0,0.8,8.05,179.0,269.19,219.7
2018,11,18,8,30,423.0,104.0,0.7,8.5,219.0,317.36,259.66
2018,11,18,8,45,469.5,112.5,0.65,8.95,258.5,357.78,292.44
2018,11,18,9,0,516.0,121.0,0.6,9.4,298.0,398.98,324.86
2018,11,18,9,15,561.5,124.5,0.6,10.05,335.5,434.51,352.08
2018,11,18,9,30,607.0,128.0,0.6,10.7,373.0,471.6,379.77
2018,11,18,9,45,648.5,126.5,0.6,11.35,406.0,499.43,399.88
2018,11,18,10,0,690.0,125.0,0.6,12.0,439.0,525.86,418.56
2018,11,18,10,15,710.5,125.5,0.75,12.7,463.5,540.83,429.52
2018,11,18,10,30,731.0,126.0,0.9,13.4,488.0,553.58,438.68
2018,11,18,10,45,748.5,125.0,1.05,14.1,506.5,560.68,443.46
2018,11,18,11,0,766.0,124.0,1.2,14.8,525.0,565.24,446.17
2018,11,18,11,15,774.0,124.0,1.3,15.35,535.5,562.86,443.39
2018,11,18,11,30,782.0,124.0,1.4,15.9,546.0,557.82,438.52
2018,11,18,11,45,787.5,122.5,1.5,16.45,548.5,547.25,429.37
2018,11,18,12,0,793.0,121.0,1.6,17.0,551.0,534.08,418.07
2018,11,18,12,15,764.5,128.5,1.55,17.3,539.5,510.25,398.08
2018,11,18,12,30,736.0,136.0,1.5,17.6,528.0,485.15,377.05
2018,11,18,12,45,694.0,146.0,1.45,17.95,508.0,455.47,352.34
2018,11,18,13,0,652.0,156.0,1.4,18.3,488.0,425.96,327.65
2018,11,18,13,15,642.5,151.5,1.25,18.4,468.0,396.07,302.33
2018,11,18,13,30,633.0,147.0,1.1,18.5,448.0,365.26,275.92
2018,11,18,13,45,619.0,141.5,1.0,18.65,422.0,331.29,246.91
2018,11,18,14,0,605.0,136.0,0.9,18.8,396.0,296.02,216.61
2018,11,18,14,15,582.0,129.5,0.7,18.65,363.5,258.49,184.69
2018,11,18,14,30,559.0,123.0,0.5,18.5,331.0,221.77,153.63
2018,11,18,14,45,527.5,114.0,0.35,18.35,294.0,182.5,121.73
2018,11,18,15,0,496.0,105.0,0.2,18.2,257.0,145.25,93.02
2018,11,18,15,15,411.0,96.0,0.2,18.2,209.5,106.32,67.74
2018,11,18,15,30,326.0,87.0,0.2,18.2,162.0,74.8,51.0
2018,11,18,15,45,253.5,70.5,0.4,16.8,121.5,52.84,40.71
2018,11,18,16,0,181.0,54.0,0.6,15.4,81.0,43.63,32.35
2018,11,18,16,15,119.5,38.0,0.7,14.75,53.5,31.25,20.52
2018,11,18,16,30,58.0,22.0,0.8,14.1,26.0,18.48,1.69
2018,11,18,16,45,31.5,11.5,0.9,13.4,13.5,11.3,0.0
2018,11,18,17,0,5.0,1.0,1.0,12.7,1.0,0.0,0.0
2018,11,18,17,15,2.5,0.5,1.0,12.35,0.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,0.85,11.05,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,0.5,11.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,0.5,11.3,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,0.5,11.2,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,0.55,11.1,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,0.7,9.9,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,0.75,9.8,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.75,9.55,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.65,8.65,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.8,8.15,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,1.15,6.55,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,19,6,45,7.5,4.5,1.15,6.05,4.5,0.0,0.0
2018,11,19,7,0,15.0,9.0,1.1,6.1,9.0,12.62,0.0
2018,11,19,7,15,39.5,23.0,1.2,6.85,26.5,39.78,8.69
2018,11,19,7,30,64.0,37.0,1.3,7.6,44.0,66.7,47.52
2018,11,19,7,45,85.5,54.5,1.4,8.35,68.0,95.46,74.0
2018,11,19,8,0,107.0,72.0,1.5,9.1,92.0,124.97,100.1
2018,11,19,8,15,133.0,88.5,1.6,9.8,120.0,155.94,127.04
2018,11,19,8,30,159.0,105.0,1.7,10.5,148.0,187.93,154.36
2018,11,19,8,45,215.0,117.5,1.8,11.15,185.0,235.69,194.29
2018,11,19,9,0,271.0,130.0,1.9,11.8,222.0,280.08,230.78
2018,11,19,9,15,339.0,135.0,1.9,12.5,262.5,323.7,265.98
2018,11,19,9,30,407.0,140.0,1.9,13.2,303.0,374.63,306.19
2018,11,19,9,45,469.5,140.0,1.9,13.9,341.5,412.1,335.07
2018,11,19,10,0,532.0,140.0,1.9,14.6,380.0,449.47,363.36
2018,11,19,10,15,571.0,136.5,1.85,15.15,406.5,471.65,379.36
2018,11,19,10,30,610.0,133.0,1.8,15.7,433.0,490.22,392.4
2018,11,19,10,45,591.0,145.0,1.7,16.3,443.5,489.99,390.04
2018,11,19,11,0,572.0,157.0,1.6,16.9,454.0,485.72,384.7
2018,11,19,11,15,597.0,155.0,1.55,17.25,470.0,493.75,389.54
2018,11,19,11,30,622.0,153.0,1.5,17.6,486.0,497.51,390.94
2018,11,19,11,45,570.5,165.0,1.5,17.95,471.5,470.37,368.87
2018,11,19,12,0,519.0,177.0,1.5,18.3,457.0,444.45,347.83
2018,11,19,12,15,510.5,176.0,1.45,18.45,449.0,427.18,333.59
2018,11,19,12,30,502.0,175.0,1.4,18.6,441.0,408.74,318.24
2018,11,19,12,45,458.0,182.0,1.35,18.75,420.0,380.91,295.62
2018,11,19,13,0,414.0,189.0,1.3,18.9,399.0,353.96,273.7
2018,11,19,13,15,366.0,190.0,1.2,18.85,370.0,321.54,247.76
2018,11,19,13,30,318.0,191.0,1.1,18.8,341.0,291.12,223.46
2018,11,19,13,45,317.0,178.5,1.05,18.8,321.0,266.15,202.71
2018,11,19,14,0,316.0,166.0,1.0,18.8,301.0,240.71,181.28
2018,11,19,14,15,250.0,149.5,0.85,18.5,251.0,195.41,146.03
2018,11,19,14,30,184.0,133.0,0.7,18.2,201.0,155.2,115.32
2018,11,19,14,45,160.5,113.5,0.6,17.95,168.5,127.78,93.67
2018,11,19,15,0,137.0,94.0,0.5,17.7,136.0,99.82,71.91
2018,11,19,15,15,202.0,87.5,0.5,17.7,139.0,87.35,60.23
2018,11,19,15,30,267.0,81.0,0.5,17.7,142.0,71.5,49.8
2018,11,19,15,45,231.0,66.0,0.5,17.05,111.0,52.68,40.51
2018,11,19,16,0,195.0,51.0,0.5,16.4,80.0,38.75,27.97
2018,11,19,16,15,139.5,36.5,0.5,16.1,53.5,30.09,19.32
2018,11,19,16,30,84.0,22.0,0.5,15.8,27.0,18.48,0.33
2018,11,19,16,45,42.0,11.0,0.5,15.55,13.5,10.81,0.0
2018,11,19,17,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,11,19,17,15,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,0.65,14.2,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,0.8,12.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,0.8,12.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,0.75,12.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,0.65,11.6,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,0.6,11.35,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,0.6,11.2,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,0.55,11.05,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,0.5,10.9,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.05,8.4,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,0.9,7.75,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,0.6,7.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,0.45,7.75,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,20,6,45,45.0,5.0,0.85,6.55,5.5,0.0,0.0
2018,11,20,7,0,90.0,10.0,0.9,6.4,11.0,32.16,0.0
2018,11,20,7,15,232.5,21.5,0.9,7.05,41.0,99.83,16.97
2018,11,20,7,30,375.0,33.0,0.9,7.7,71.0,172.68,124.53
2018,11,20,7,45,461.5,41.5,0.95,8.35,111.5,225.01,174.08
2018,11,20,8,0,548.0,50.0,1.0,9.0,152.0,282.17,224.1
2018,11,20,8,15,602.5,55.5,1.0,9.6,193.5,326.65,262.97
2018,11,20,8,30,657.0,61.0,1.0,10.2,235.0,372.62,301.76
2018,11,20,8,45,692.5,65.5,1.0,10.85,274.5,409.51,332.12
2018,11,20,9,0,728.0,70.0,1.0,11.5,314.0,444.34,359.86
2018,11,20,9,15,738.5,77.0,0.9,12.35,347.5,471.82,380.02
2018,11,20,9,30,749.0,84.0,0.8,13.2,381.0,495.62,396.52
2018,11,20,9,45,747.0,91.5,0.75,14.0,407.0,511.04,406.47
2018,11,20,10,0,745.0,99.0,0.7,14.8,433.0,523.89,414.12
2018,11,20,10,15,760.0,101.5,0.7,15.55,457.5,538.26,423.26
2018,11,20,10,30,775.0,104.0,0.7,16.3,482.0,550.25,430.35
2018,11,20,10,45,785.5,104.5,0.75,17.0,499.0,555.09,432.61
2018,11,20,11,0,796.0,105.0,0.8,17.7,516.0,556.86,432.56
2018,11,20,11,15,798.0,106.0,1.0,18.3,524.5,552.44,429.18
2018,11,20,11,30,800.0,107.0,1.2,18.9,533.0,545.38,423.55
2018,11,20,11,45,724.0,124.5,1.35,19.55,511.0,511.0,396.68
2018,11,20,12,0,648.0,142.0,1.5,20.2,489.0,476.04,369.26
2018,11,20,12,15,566.5,161.5,1.55,20.45,462.5,439.23,340.36
2018,11,20,12,30,485.0,181.0,1.6,20.7,436.0,405.09,313.34
2018,11,20,12,45,504.5,170.5,1.65,20.95,430.0,389.5,300.32
2018,11,20,13,0,524.0,160.0,1.7,21.2,424.0,371.66,285.05
2018,11,20,13,15,518.5,154.5,1.7,21.2,407.0,346.44,264.05
2018,11,20,13,30,513.0,149.0,1.7,21.2,390.0,320.33,242.02
2018,11,20,13,45,480.0,146.0,1.65,21.15,361.0,286.92,214.46
2018,11,20,14,0,447.0,143.0,1.6,21.1,332.0,254.82,187.9
2018,11,20,14,15,490.5,122.5,1.4,20.85,315.0,227.38,162.65
2018,11,20,14,30,534.0,102.0,1.2,20.6,298.0,196.04,133.79
2018,11,20,14,45,543.5,90.5,1.0,20.3,271.5,162.45,104.76
2018,11,20,15,0,553.0,79.0,0.8,20.0,245.0,127.35,76.12
2018,11,20,15,15,525.5,70.5,0.8,20.0,210.0,90.98,51.32
2018,11,20,15,30,498.0,62.0,0.8,20.0,175.0,56.66,33.82
2018,11,20,15,45,407.0,55.5,0.8,18.7,135.0,41.34,30.41
2018,11,20,16,0,316.0,49.0,0.8,17.4,95.0,37.24,26.51
2018,11,20,16,15,202.5,35.0,0.85,16.85,60.5,27.05,16.62
2018,11,20,16,30,89.0,21.0,0.9,16.3,26.0,17.67,0.0
2018,11,20,16,45,44.5,10.5,0.95,15.8,13.0,10.32,0.0
2018,11,20,17,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,11,20,17,15,0.0,0.0,0.95,15.1,0.0,0.0,0.0
2018,11,20,17,30,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,0.95,13.4,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.0,13.05,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.1,11.85,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,1.35,10.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.65,10.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,11,21,6,45,0.0,0.5,1.75,11.3,0.5,0.0,0.0
2018,11,21,7,0,0.0,1.0,1.8,11.4,1.0,0.98,0.0
2018,11,21,7,15,0.0,3.0,1.95,11.8,3.0,2.89,0.0
2018,11,21,7,30,0.0,5.0,2.1,12.2,5.0,4.82,0.0
2018,11,21,7,45,0.0,6.5,2.25,12.6,6.5,6.26,0.0
2018,11,21,8,0,0.0,8.0,2.4,13.0,8.0,7.71,0.91
2018,11,21,8,15,0.0,9.5,2.5,13.25,9.5,9.16,2.2
2018,11,21,8,30,0.0,11.0,2.6,13.5,11.0,10.6,3.47
2018,11,21,8,45,0.0,13.0,2.65,13.75,13.0,12.54,5.13
2018,11,21,9,0,0.0,15.0,2.7,14.0,15.0,14.47,6.78
2018,11,21,9,15,0.0,25.0,2.95,14.45,25.0,24.13,15.0
2018,11,21,9,30,0.0,35.0,3.2,14.9,35.0,33.79,23.16
2018,11,21,9,45,4.0,87.0,3.4,15.3,89.0,86.54,67.54
2018,11,21,10,0,8.0,139.0,3.6,15.7,143.0,140.94,112.44
2018,11,21,10,15,50.0,141.0,3.85,16.15,165.5,168.66,135.46
2018,11,21,10,30,92.0,143.0,4.1,16.6,188.0,197.29,159.03
2018,11,21,10,45,111.0,175.5,4.3,17.05,231.5,240.25,193.44
2018,11,21,11,0,130.0,208.0,4.5,17.5,275.0,282.24,226.58
2018,11,21,11,15,139.0,210.5,4.6,17.65,283.0,287.26,230.26
2018,11,21,11,30,148.0,213.0,4.7,17.8,291.0,291.67,233.51
2018,11,21,11,45,112.0,206.5,4.8,17.95,265.5,262.93,209.93
2018,11,21,12,0,76.0,200.0,4.9,18.1,240.0,233.34,185.73
2018,11,21,12,15,47.5,166.0,4.8,18.05,191.0,184.22,145.98
2018,11,21,12,30,19.0,132.0,4.7,18.0,142.0,136.62,107.24
2018,11,21,12,45,19.0,112.0,4.65,17.95,122.0,116.64,90.99
2018,11,21,13,0,19.0,92.0,4.6,17.9,102.0,96.77,74.7
2018,11,21,13,15,55.5,120.5,4.4,17.75,147.0,136.93,107.41
2018,11,21,13,30,92.0,149.0,4.2,17.6,192.0,172.91,136.07
2018,11,21,13,45,53.5,106.0,4.0,17.45,130.5,118.14,91.68
2018,11,21,14,0,15.0,63.0,3.8,17.3,69.0,64.97,48.51
2018,11,21,14,15,13.0,65.5,3.55,17.1,70.5,66.1,49.59
2018,11,21,14,30,11.0,68.0,3.3,16.9,72.0,67.93,51.25
2018,11,21,14,45,5.5,44.5,3.1,16.7,46.5,43.84,31.27
2018,11,21,15,0,0.0,21.0,2.9,16.5,21.0,20.26,11.59
2018,11,21,15,15,0.0,16.5,2.9,16.5,16.5,15.91,7.88
2018,11,21,15,30,0.0,12.0,2.9,16.5,12.0,11.57,4.15
2018,11,21,15,45,0.0,9.5,2.5,15.85,9.5,9.16,2.43
2018,11,21,16,0,0.0,7.0,2.1,15.2,7.0,6.74,0.22
2018,11,21,16,15,44.0,8.0,1.95,14.7,10.5,5.81,0.0
2018,11,21,16,30,88.0,9.0,1.8,14.2,14.0,6.12,0.0
2018,11,21,16,45,44.0,4.5,1.65,13.7,7.0,4.42,0.0
2018,11,21,17,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,21,17,15,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.15,9.7,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.35,11.45,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.5,9.25,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,22,6,45,41.0,4.5,1.4,9.15,5.0,0.0,0.0
2018,11,22,7,0,82.0,9.0,1.4,9.2,10.0,28.7,0.0
2018,11,22,7,15,230.0,20.0,1.65,10.0,38.5,94.65,0.0
2018,11,22,7,30,378.0,31.0,1.9,10.8,67.0,168.97,117.38
2018,11,22,7,45,371.0,32.0,2.15,11.6,82.5,179.51,136.6
2018,11,22,8,0,364.0,33.0,2.4,12.4,98.0,188.17,148.0
2018,11,22,8,15,320.5,39.5,2.55,12.8,107.5,187.75,150.83
2018,11,22,8,30,277.0,46.0,2.7,13.2,117.0,183.99,149.61
2018,11,22,8,45,235.0,73.0,2.85,13.6,140.0,198.2,162.23
2018,11,22,9,0,193.0,100.0,3.0,14.0,163.0,205.72,168.57
2018,11,22,9,15,269.0,101.0,3.1,14.4,200.0,247.27,203.29
2018,11,22,9,30,345.0,102.0,3.2,14.8,237.0,297.0,244.11
2018,11,22,9,45,353.0,125.5,3.3,15.15,272.5,329.77,269.98
2018,11,22,10,0,361.0,149.0,3.4,15.5,308.0,360.89,294.15
2018,11,22,10,15,305.0,175.0,3.45,15.85,314.5,353.04,286.5
2018,11,22,10,30,249.0,201.0,3.5,16.2,321.0,348.5,281.46
2018,11,22,10,45,243.5,209.5,3.55,16.5,330.0,352.23,283.68
2018,11,22,11,0,238.0,218.0,3.6,16.8,339.0,355.04,285.12
2018,11,22,11,15,255.5,212.0,3.7,17.0,344.0,354.85,284.7
2018,11,22,11,30,273.0,206.0,3.8,17.2,349.0,353.71,283.48
2018,11,22,11,45,460.5,163.5,3.9,17.35,406.5,406.56,325.94
2018,11,22,12,0,648.0,121.0,4.0,17.5,464.0,451.65,360.95
2018,11,22,12,15,745.0,101.5,4.1,17.6,492.0,466.23,370.92
2018,11,22,12,30,842.0,82.0,4.2,17.7,520.0,474.4,375.31
2018,11,22,12,45,618.0,132.5,4.35,17.75,449.5,401.69,317.06
2018,11,22,13,0,394.0,183.0,4.5,17.8,379.0,336.98,265.64
2018,11,22,13,15,327.5,186.5,4.55,17.65,345.0,300.88,236.54
2018,11,22,13,30,261.0,190.0,4.6,17.5,311.0,267.95,210.07
2018,11,22,13,45,214.5,177.5,4.7,17.4,273.0,232.15,181.23
2018,11,22,14,0,168.0,165.0,4.8,17.3,235.0,198.31,154.14
2018,11,22,14,15,84.5,121.0,4.85,17.05,156.0,131.68,101.64
2018,11,22,14,30,1.0,77.0,4.9,16.8,77.0,74.39,57.06
2018,11,22,14,45,5.0,75.5,4.9,16.5,77.0,73.3,56.13
2018,11,22,15,0,9.0,74.0,4.9,16.2,77.0,71.71,54.7
2018,11,22,15,15,4.5,66.0,4.9,16.2,67.5,63.24,47.74
2018,11,22,15,30,0.0,58.0,4.9,16.2,58.0,55.12,40.88
2018,11,22,15,45,8.5,44.5,4.4,15.25,45.5,42.67,31.95
2018,11,22,16,0,17.0,31.0,3.9,14.3,33.0,29.62,20.14
2018,11,22,16,15,10.0,20.5,3.7,13.85,21.5,19.89,10.7
2018,11,22,16,30,3.0,10.0,3.5,13.4,10.0,9.64,0.0
2018,11,22,16,45,1.5,5.0,3.3,12.9,5.0,4.91,0.0
2018,11,22,17,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,22,17,15,0.0,0.0,3.25,12.3,0.0,0.0,0.0
2018,11,22,17,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,3.55,12.1,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,4.25,11.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,3.95,12.45,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,3.45,12.6,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,1.65,12.2,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,23,6,45,8.5,2.0,1.45,11.75,2.0,0.0,0.0
2018,11,23,7,0,17.0,4.0,1.5,11.8,4.0,8.0,0.0
2018,11,23,7,15,8.5,11.5,1.65,12.05,11.5,13.52,0.0
2018,11,23,7,30,0.0,19.0,1.8,12.3,19.0,18.34,8.46
2018,11,23,7,45,0.0,31.5,1.95,12.55,31.5,30.42,19.72
2018,11,23,8,0,0.0,44.0,2.1,12.8,44.0,42.99,30.8
2018,11,23,8,15,11.5,59.5,2.25,13.0,62.5,63.48,48.43
2018,11,23,8,30,23.0,75.0,2.4,13.2,81.0,87.26,68.82
2018,11,23,8,45,29.0,89.5,2.55,13.4,98.0,105.37,84.25
2018,11,23,9,0,35.0,104.0,2.7,13.6,115.0,123.56,99.56
2018,11,23,9,15,17.5,96.0,2.9,13.8,101.5,102.92,82.0
2018,11,23,9,30,0.0,88.0,3.1,14.0,88.0,85.62,67.13
2018,11,23,9,45,6.0,114.0,3.25,14.25,116.5,114.84,91.52
2018,11,23,10,0,12.0,140.0,3.4,14.5,145.0,144.16,115.68
2018,11,23,10,15,7.5,108.0,3.6,14.75,111.0,109.17,86.32
2018,11,23,10,30,3.0,76.0,3.8,15.0,77.0,75.14,57.74
2018,11,23,10,45,1.5,80.0,4.0,15.3,80.5,78.2,60.14
2018,11,23,11,0,0.0,84.0,4.2,15.6,84.0,81.25,62.53
2018,11,23,11,15,0.0,83.5,4.3,15.75,83.5,80.77,62.04
2018,11,23,11,30,0.0,83.0,4.4,15.9,83.0,80.28,61.57
2018,11,23,11,45,0.0,75.5,4.5,16.0,75.5,73.02,55.5
2018,11,23,12,0,0.0,68.0,4.6,16.1,68.0,65.75,49.43
2018,11,23,12,15,0.0,61.0,4.55,16.1,61.0,58.97,43.8
2018,11,23,12,30,0.0,54.0,4.5,16.1,54.0,52.19,38.17
2018,11,23,12,45,6.5,80.0,4.45,16.1,83.0,80.22,61.57
2018,11,23,13,0,13.0,106.0,4.4,16.1,112.0,107.63,84.29
2018,11,23,13,15,40.5,118.5,4.4,16.1,137.0,129.07,101.75
2018,11,23,13,30,68.0,131.0,4.4,16.1,162.0,148.44,117.19
2018,11,23,13,45,34.0,82.5,4.45,16.1,98.0,89.91,69.18
2018,11,23,14,0,0.0,34.0,4.5,16.1,34.0,32.83,22.14
2018,11,23,14,15,8.0,49.0,4.45,16.0,52.0,49.23,35.8
2018,11,23,14,30,16.0,64.0,4.4,15.9,70.0,64.5,48.39
2018,11,23,14,45,39.0,76.5,4.35,15.85,88.5,78.29,59.0
2018,11,23,15,0,62.0,89.0,4.3,15.8,107.0,88.88,66.95
2018,11,23,15,15,50.5,61.5,4.3,15.8,75.0,58.43,42.15
2018,11,23,15,30,39.0,34.0,4.3,15.8,43.0,31.69,20.69
2018,11,23,15,45,19.5,20.5,4.1,15.4,25.0,19.06,11.17
2018,11,23,16,0,0.0,7.0,3.9,15.0,7.0,6.74,0.2
2018,11,23,16,15,0.0,5.0,3.85,14.85,5.0,4.82,0.0
2018,11,23,16,30,0.0,3.0,3.8,14.7,3.0,2.89,0.0
2018,11,23,16,45,0.0,1.5,3.75,14.55,1.5,1.47,0.0
2018,11,23,17,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,11,23,17,15,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,11,23,17,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,11,24,6,45,34.5,4.0,1.85,12.1,4.0,0.0,0.0
2018,11,24,7,0,69.0,8.0,1.9,12.1,8.0,24.17,0.0
2018,11,24,7,15,219.0,18.0,2.2,12.6,34.5,86.95,0.0
2018,11,24,7,30,369.0,28.0,2.5,13.1,61.0,160.67,106.3
2018,11,24,7,45,464.0,34.0,2.75,13.55,99.0,211.32,158.56
2018,11,24,8,0,559.0,40.0,3.0,14.0,137.0,265.08,206.35
2018,11,24,8,15,617.0,44.5,3.0,14.3,178.0,309.78,246.24
2018,11,24,8,30,675.0,49.0,3.0,14.6,219.0,356.09,286.38
2018,11,24,8,45,714.0,52.0,3.0,14.85,258.0,393.16,318.23
2018,11,24,9,0,753.0,55.0,3.0,15.1,297.0,429.99,348.94
2018,11,24,9,15,778.0,57.0,3.0,15.45,332.0,458.07,371.81
2018,11,24,9,30,803.0,59.0,3.0,15.8,367.0,484.67,392.87
2018,11,24,9,45,820.0,61.0,2.95,16.1,397.0,503.13,407.06
2018,11,24,10,0,837.0,63.0,2.9,16.4,427.0,521.69,420.87
2018,11,24,10,15,812.0,68.5,2.9,16.75,437.5,520.67,419.14
2018,11,24,10,30,787.0,74.0,2.9,17.1,448.0,514.66,413.53
2018,11,24,10,45,502.5,120.5,2.85,17.45,362.5,407.38,327.54
2018,11,24,11,0,218.0,167.0,2.8,17.8,277.0,290.67,232.77
2018,11,24,11,15,207.0,179.5,2.75,18.0,285.5,294.49,235.41
2018,11,24,11,30,196.0,192.0,2.7,18.2,294.0,294.97,235.02
2018,11,24,11,45,213.0,184.5,2.6,18.4,295.5,294.6,234.28
2018,11,24,12,0,230.0,177.0,2.5,18.6,297.0,290.67,230.66
2018,11,24,12,15,190.0,198.5,2.5,18.65,297.0,285.06,225.42
2018,11,24,12,30,150.0,220.0,2.5,18.7,297.0,281.44,221.93
2018,11,24,12,45,258.5,199.5,2.45,18.75,328.5,304.29,239.22
2018,11,24,13,0,367.0,179.0,2.4,18.8,360.0,320.38,250.14
2018,11,24,13,15,365.0,172.5,2.4,18.75,346.5,300.76,233.42
2018,11,24,13,30,363.0,166.0,2.4,18.7,333.0,280.4,216.0
2018,11,24,13,45,405.5,150.5,2.35,18.65,326.5,263.79,200.29
2018,11,24,14,0,448.0,135.0,2.3,18.6,320.0,244.32,181.58
2018,11,24,14,15,494.0,117.0,2.25,18.4,306.0,219.55,157.97
2018,11,24,14,30,540.0,99.0,2.2,18.2,292.0,190.63,130.6
2018,11,24,14,45,551.0,85.5,2.15,17.95,264.0,155.3,99.85
2018,11,24,15,0,562.0,72.0,2.1,17.7,236.0,118.39,69.6
2018,11,24,15,15,503.5,67.0,2.1,17.7,197.5,83.21,47.12
2018,11,24,15,30,445.0,62.0,2.1,17.7,159.0,52.96,33.65
2018,11,24,15,45,439.0,51.0,1.55,16.45,129.0,37.7,27.44
2018,11,24,16,0,433.0,40.0,1.0,15.2,99.0,30.27,20.62
2018,11,24,16,15,313.0,30.5,1.0,14.5,65.0,23.93,13.78
2018,11,24,16,30,193.0,21.0,1.0,13.8,31.0,17.27,0.0
2018,11,24,16,45,96.5,10.5,1.05,13.05,15.5,10.32,0.0
2018,11,24,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,11,24,17,15,0.0,0.0,1.1,12.05,0.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,0.95,10.1,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,25,6,45,26.0,3.0,1.05,8.15,3.0,0.0,0.0
2018,11,25,7,0,52.0,6.0,1.1,8.1,6.0,18.05,0.0
2018,11,25,7,15,201.0,17.5,1.15,8.65,32.5,71.08,0.0
2018,11,25,7,30,350.0,29.0,1.2,9.2,59.0,154.15,100.69
2018,11,25,7,45,450.0,36.0,1.3,9.75,97.5,207.37,156.54
2018,11,25,8,0,550.0,43.0,1.4,10.3,136.0,265.87,208.11
2018,11,25,8,15,611.0,47.5,1.45,10.9,177.5,308.59,246.15
2018,11,25,8,30,672.0,52.0,1.5,11.5,219.0,355.93,286.78
2018,11,25,8,45,712.0,55.5,1.55,12.05,258.5,393.89,318.92
2018,11,25,9,0,752.0,59.0,1.6,12.6,298.0,431.62,349.85
2018,11,25,9,15,776.5,62.0,1.7,13.25,333.5,460.51,373.04
2018,11,25,9,30,801.0,65.0,1.8,13.9,369.0,487.87,394.38
2018,11,25,9,45,816.5,67.0,1.95,14.5,398.5,507.61,409.57
2018,11,25,10,0,832.0,69.0,2.1,15.1,428.0,525.11,422.66
2018,11,25,10,15,844.0,70.5,2.1,15.55,452.0,537.75,431.38
2018,11,25,10,30,856.0,72.0,2.1,16.0,476.0,547.77,437.87
2018,11,25,10,45,863.5,73.0,2.1,16.4,493.0,550.68,438.89
2018,11,25,11,0,871.0,74.0,2.1,16.8,510.0,552.4,438.83
2018,11,25,11,15,875.0,74.5,2.15,17.15,519.5,548.86,434.93
2018,11,25,11,30,879.0,75.0,2.2,17.5,529.0,542.46,428.72
2018,11,25,11,45,879.0,75.5,2.2,17.8,531.0,531.15,418.52
2018,11,25,12,0,879.0,76.0,2.2,18.1,533.0,517.11,406.05
2018,11,25,12,15,880.0,75.0,2.15,18.25,528.5,499.38,390.61
2018,11,25,12,30,881.0,74.0,2.1,18.4,524.0,479.03,372.86
2018,11,25,12,45,880.0,71.5,2.1,18.55,512.0,453.8,351.16
2018,11,25,13,0,879.0,69.0,2.1,18.7,500.0,426.22,327.16
2018,11,25,13,15,870.0,68.0,2.05,18.7,480.0,394.84,299.81
2018,11,25,13,30,861.0,67.0,2.0,18.7,460.0,361.81,270.6
2018,11,25,13,45,848.0,65.0,1.9,18.65,433.5,325.15,238.07
2018,11,25,14,0,835.0,63.0,1.8,18.6,407.0,285.12,202.46
2018,11,25,14,15,816.0,61.0,1.75,18.45,375.0,245.13,166.99
2018,11,25,14,30,797.0,59.0,1.7,18.3,343.0,205.12,131.83
2018,11,25,14,45,769.5,55.5,1.65,18.15,305.5,162.68,96.29
2018,11,25,15,0,742.0,52.0,1.6,18.0,268.0,121.45,64.49
2018,11,25,15,15,653.5,53.0,1.6,18.0,222.0,82.12,41.33
2018,11,25,15,30,565.0,54.0,1.6,18.0,176.0,46.97,27.73
2018,11,25,15,45,438.0,49.5,1.2,16.7,131.5,36.42,26.29
2018,11,25,16,0,311.0,45.0,0.8,15.4,87.0,34.26,24.02
2018,11,25,16,15,207.0,32.0,0.8,15.05,55.5,24.79,14.31
2018,11,25,16,30,103.0,19.0,0.8,14.7,24.0,14.94,0.0
2018,11,25,16,45,51.5,9.5,0.8,14.3,12.0,9.34,0.0
2018,11,25,17,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,25,17,15,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.95,11.95,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.85,11.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,0.85,8.7,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,1.05,8.2,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,26,6,45,12.0,2.0,1.15,6.85,2.0,0.0,0.0
2018,11,26,7,0,24.0,4.0,1.1,6.9,4.0,3.93,0.0
2018,11,26,7,15,50.0,17.5,1.2,7.7,20.5,30.45,0.0
2018,11,26,7,30,76.0,31.0,1.3,8.5,37.0,67.19,41.59
2018,11,26,7,45,114.0,46.0,1.4,9.3,61.5,98.92,74.51
2018,11,26,8,0,152.0,61.0,1.5,10.1,86.0,131.9,103.78
2018,11,26,8,15,186.0,76.0,1.45,10.65,115.5,165.25,132.94
2018,11,26,8,30,220.0,91.0,1.4,11.2,145.0,200.01,162.74
2018,11,26,8,45,240.5,105.0,1.4,11.8,173.0,228.59,186.88
2018,11,26,9,0,261.0,119.0,1.4,12.4,201.0,257.36,210.58
2018,11,26,9,15,223.5,137.5,1.45,13.1,213.5,262.64,214.44
2018,11,26,9,30,186.0,156.0,1.5,13.8,226.0,260.53,212.04
2018,11,26,9,45,199.0,168.0,1.55,14.55,248.5,280.85,227.81
2018,11,26,10,0,212.0,180.0,1.6,15.3,271.0,300.77,242.88
2018,11,26,10,15,306.5,176.5,1.55,15.8,316.0,352.0,283.15
2018,11,26,10,30,401.0,173.0,1.5,16.3,361.0,403.17,322.28
2018,11,26,10,45,430.5,173.5,1.5,16.75,382.0,417.82,332.48
2018,11,26,11,0,460.0,174.0,1.5,17.2,403.0,430.98,341.57
2018,11,26,11,15,405.5,190.0,1.45,17.5,394.5,413.13,326.29
2018,11,26,11,30,351.0,206.0,1.4,17.8,386.0,391.75,308.59
2018,11,26,11,45,315.5,212.0,1.4,18.1,374.5,373.2,293.42
2018,11,26,12,0,280.0,218.0,1.4,18.4,363.0,354.51,278.14
2018,11,26,12,15,185.0,217.5,1.45,18.6,313.0,300.07,235.45
2018,11,26,12,30,90.0,217.0,1.5,18.8,263.0,249.83,195.99
2018,11,26,12,45,198.0,200.5,1.5,19.05,298.0,277.76,217.43
2018,11,26,13,0,306.0,184.0,1.5,19.3,333.0,298.89,232.2
2018,11,26,13,15,357.5,172.0,1.5,19.25,339.5,296.06,228.24
2018,11,26,13,30,409.0,160.0,1.5,19.2,346.0,288.48,220.02
2018,11,26,13,45,422.5,147.5,1.45,19.1,329.5,264.88,199.36
2018,11,26,14,0,436.0,135.0,1.4,19.0,313.0,239.57,176.95
2018,11,26,14,15,534.0,107.5,1.25,18.5,308.5,219.17,155.4
2018,11,26,14,30,632.0,80.0,1.1,18.0,304.0,189.24,125.26
2018,11,26,14,45,476.5,87.0,0.9,17.55,245.5,144.06,93.56
2018,11,26,15,0,321.0,94.0,0.7,17.1,187.0,110.75,73.49
2018,11,26,15,15,263.5,80.5,0.7,17.1,149.0,79.17,52.12
2018,11,26,15,30,206.0,67.0,0.7,17.1,111.0,56.84,40.06
2018,11,26,15,45,176.5,54.5,0.75,16.2,86.5,44.05,32.99
2018,11,26,16,0,147.0,42.0,0.8,15.3,62.0,34.46,24.16
2018,11,26,16,15,98.5,29.5,0.8,15.0,40.5,24.58,14.02
2018,11,26,16,30,50.0,17.0,0.8,14.7,19.0,14.42,0.0
2018,11,26,16,45,25.0,8.5,0.85,14.4,9.5,8.36,0.0
2018,11,26,17,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,11,26,17,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,26,17,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,0.9,13.25,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,0.9,12.85,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,0.9,12.55,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,0.9,12.35,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,0.7,11.85,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,0.95,10.65,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.1,8.05,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.1,7.75,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,11,27,6,45,9.0,2.0,1.05,8.15,2.0,0.0,0.0
2018,11,27,7,0,18.0,4.0,1.0,8.3,4.0,3.93,0.0
2018,11,27,7,15,9.0,13.0,1.0,8.7,13.0,15.14,0.0
2018,11,27,7,30,0.0,22.0,1.0,9.1,22.0,21.49,9.47
2018,11,27,7,45,0.0,36.5,0.95,9.5,36.5,36.75,25.01
2018,11,27,8,0,0.0,51.0,0.9,9.9,51.0,51.48,38.24
2018,11,27,8,15,2.0,65.5,1.0,10.4,66.0,66.8,51.68
2018,11,27,8,30,4.0,80.0,1.1,10.9,81.0,82.13,64.93
2018,11,27,8,45,3.0,81.5,1.2,11.4,82.5,82.03,64.89
2018,11,27,9,0,2.0,83.0,1.3,11.9,84.0,82.4,65.11
2018,11,27,9,15,1.0,90.0,1.35,12.3,90.5,88.64,70.24
2018,11,27,9,30,0.0,97.0,1.4,12.7,97.0,94.88,75.28
2018,11,27,9,45,0.0,102.5,1.45,13.05,102.5,100.11,79.44
2018,11,27,10,0,0.0,108.0,1.5,13.4,108.0,105.37,83.59
2018,11,27,10,15,0.0,100.5,1.6,13.65,100.5,97.66,76.95
2018,11,27,10,30,0.0,93.0,1.7,13.9,93.0,90.13,70.51
2018,11,27,10,45,4.5,128.5,1.75,14.15,130.5,127.55,101.48
2018,11,27,11,0,9.0,164.0,1.8,14.4,168.0,164.92,131.89
2018,11,27,11,15,4.5,130.5,1.9,14.5,132.5,129.1,102.3
2018,11,27,11,30,0.0,97.0,2.0,14.6,97.0,93.89,73.16
2018,11,27,11,45,0.0,79.0,2.1,14.65,79.0,76.41,58.64
2018,11,27,12,0,0.0,61.0,2.2,14.7,61.0,58.97,44.08
2018,11,27,12,15,4.0,99.0,2.3,14.8,101.0,97.64,76.34
2018,11,27,12,30,8.0,137.0,2.4,14.9,141.0,135.81,107.8
2018,11,27,12,45,25.0,157.5,2.55,15.0,169.5,162.22,129.37
2018,11,27,13,0,42.0,178.0,2.7,15.1,198.0,186.78,149.21
2018,11,27,13,15,26.0,124.0,2.7,15.15,136.5,128.47,101.54
2018,11,27,13,30,10.0,70.0,2.7,15.2,75.0,71.08,54.16
2018,11,27,13,45,12.0,79.0,2.7,15.3,84.5,80.07,61.69
2018,11,27,14,0,14.0,88.0,2.7,15.4,94.0,88.54,68.72
2018,11,27,14,15,7.0,69.0,2.35,15.2,72.0,68.32,52.05
2018,11,27,14,30,0.0,50.0,2.0,15.0,50.0,48.3,35.51
2018,11,27,14,45,0.0,54.0,1.7,14.8,54.0,52.17,38.88
2018,11,27,15,0,0.0,58.0,1.4,14.6,58.0,56.05,42.2
2018,11,27,15,15,0.0,38.5,1.4,14.6,38.5,37.17,26.1
2018,11,27,15,30,0.0,19.0,1.4,14.6,19.0,18.32,9.97
2018,11,27,15,45,0.0,13.0,1.15,14.05,13.0,12.53,5.47
2018,11,27,16,0,0.0,7.0,0.9,13.5,7.0,6.74,0.23
2018,11,27,16,15,7.5,5.0,0.85,13.3,5.5,4.85,0.0
2018,11,27,16,30,15.0,3.0,0.8,13.1,4.0,2.22,0.0
2018,11,27,16,45,7.5,1.5,0.75,12.9,2.0,1.47,0.0
2018,11,27,17,0,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,11,27,17,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,0.75,12.4,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,0.9,12.25,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,1.35,12.05,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,1.15,11.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,11.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,0.95,11.65,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.9,11.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
