Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,2,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,0.75,11.55,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,0.7,11.6,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.5,11.8,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.55,11.8,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,28,6,45,7.0,1.5,0.6,11.8,1.5,0.0,0.0
2018,11,28,7,0,14.0,3.0,0.6,11.8,3.0,0.0,0.0
2018,11,28,7,15,12.5,8.0,0.7,12.1,8.5,11.1,0.0
2018,11,28,7,30,11.0,13.0,0.8,12.4,14.0,15.88,4.71
2018,11,28,7,45,20.5,21.5,0.9,12.75,24.5,27.65,16.75
2018,11,28,8,0,30.0,30.0,1.0,13.1,35.0,43.64,30.77
2018,11,28,8,15,43.0,39.0,1.05,13.4,48.0,58.98,44.17
2018,11,28,8,30,56.0,48.0,1.1,13.7,61.0,74.88,57.99
2018,11,28,8,45,55.5,66.5,1.2,14.05,81.5,95.81,75.89
2018,11,28,9,0,55.0,85.0,1.3,14.4,102.0,111.91,89.43
2018,11,28,9,15,138.0,101.0,1.25,14.65,150.5,174.09,141.36
2018,11,28,9,30,221.0,117.0,1.2,14.9,199.0,239.16,194.46
2018,11,28,9,45,180.5,124.5,1.15,15.15,195.0,227.9,184.57
2018,11,28,10,0,140.0,132.0,1.1,15.4,191.0,210.53,169.94
2018,11,28,10,15,91.5,124.5,1.1,15.7,164.0,176.76,141.92
2018,11,28,10,30,43.0,117.0,1.1,16.0,137.0,139.11,110.53
2018,11,28,10,45,82.5,147.0,1.15,16.3,187.0,193.72,155.04
2018,11,28,11,0,122.0,177.0,1.2,16.6,237.0,244.14,195.01
2018,11,28,11,15,285.5,171.0,1.25,16.85,315.0,325.32,259.56
2018,11,28,11,30,449.0,165.0,1.3,17.1,393.0,402.98,319.17
2018,11,28,11,45,548.5,146.5,1.35,17.3,426.5,427.49,337.0
2018,11,28,12,0,648.0,128.0,1.4,17.5,460.0,449.38,352.59
2018,11,28,12,15,714.5,109.0,1.55,17.6,471.5,448.31,350.84
2018,11,28,12,30,781.0,90.0,1.7,17.7,483.0,443.62,345.85
2018,11,28,12,45,616.5,117.0,1.9,17.75,422.5,378.27,294.87
2018,11,28,13,0,452.0,144.0,2.1,17.8,362.0,318.83,248.47
2018,11,28,13,15,513.5,130.5,2.3,17.7,369.0,313.75,242.55
2018,11,28,13,30,575.0,117.0,2.5,17.6,376.0,304.28,232.01
2018,11,28,13,45,466.5,117.0,2.65,17.5,319.0,249.22,188.06
2018,11,28,14,0,358.0,117.0,2.8,17.4,262.0,201.19,150.26
2018,11,28,14,15,498.0,95.5,2.8,17.15,280.0,198.32,141.4
2018,11,28,14,30,638.0,74.0,2.8,16.9,298.0,183.37,121.37
2018,11,28,14,45,383.0,70.5,2.8,16.7,201.0,114.25,73.69
2018,11,28,15,0,128.0,67.0,2.8,16.5,104.0,71.11,49.05
2018,11,28,15,15,183.0,53.5,2.8,16.5,97.0,51.97,32.33
2018,11,28,15,30,238.0,40.0,2.8,16.5,90.0,31.67,19.06
2018,11,28,15,45,171.0,30.5,2.6,15.7,62.5,21.96,13.67
2018,11,28,16,0,104.0,21.0,2.4,14.9,35.0,15.33,7.62
2018,11,28,16,15,69.0,14.5,2.55,14.55,22.5,10.78,2.87
2018,11,28,16,30,34.0,8.0,2.7,14.2,10.0,6.97,0.0
2018,11,28,16,45,17.0,4.0,2.8,13.85,5.0,3.93,0.0
2018,11,28,17,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.6,12.15,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,4.9,11.95,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.0,11.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.1,11.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.3,11.7,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.35,11.7,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.35,11.75,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.3,11.8,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.3,11.85,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,11.9,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.35,12.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.45,12.4,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.75,13.25,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.85,13.7,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,14.05,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.5,13.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,4.9,13.05,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.7,12.65,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.7,12.35,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,4.95,11.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.05,12.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.2,12.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,11,29,7,15,0.5,3.0,5.55,12.35,3.0,3.08,0.0
2018,11,29,7,30,1.0,6.0,5.7,12.4,6.0,6.07,0.0
2018,11,29,7,45,0.5,6.5,5.9,12.5,6.5,6.42,0.0
2018,11,29,8,0,0.0,7.0,6.1,12.6,7.0,6.74,0.03
2018,11,29,8,15,0.0,9.0,6.2,12.7,9.0,8.67,1.74
2018,11,29,8,30,0.0,11.0,6.3,12.8,11.0,10.6,3.45
2018,11,29,8,45,0.0,15.0,6.4,12.9,15.0,14.46,6.79
2018,11,29,9,0,0.0,19.0,6.5,13.0,19.0,18.33,10.12
2018,11,29,9,15,17.0,39.0,6.4,13.05,45.0,46.2,34.15
2018,11,29,9,30,34.0,59.0,6.3,13.1,71.0,75.09,58.92
2018,11,29,9,45,29.0,66.5,6.25,13.15,77.5,80.45,63.36
2018,11,29,10,0,24.0,74.0,6.2,13.2,84.0,85.57,67.55
2018,11,29,10,15,14.5,81.5,6.1,13.2,87.5,88.1,69.47
2018,11,29,10,30,5.0,89.0,6.0,13.2,91.0,88.86,69.87
2018,11,29,10,45,26.0,87.0,5.9,13.15,99.5,99.45,79.02
2018,11,29,11,0,47.0,85.0,5.8,13.1,108.0,110.59,88.58
2018,11,29,11,15,66.0,129.0,5.7,13.2,162.0,164.11,133.25
2018,11,29,11,30,85.0,173.0,5.6,13.3,216.0,213.96,174.26
2018,11,29,11,45,63.0,151.5,5.55,13.35,183.5,179.94,145.77
2018,11,29,12,0,41.0,130.0,5.5,13.4,151.0,146.71,117.97
2018,11,29,12,15,48.0,159.0,5.45,13.5,183.5,176.87,142.84
2018,11,29,12,30,55.0,188.0,5.4,13.6,216.0,206.01,166.61
2018,11,29,12,45,96.0,195.0,5.35,13.7,242.0,227.72,184.09
2018,11,29,13,0,137.0,202.0,5.3,13.8,268.0,246.69,198.93
2018,11,29,13,15,117.0,185.5,5.2,13.85,240.0,218.38,175.47
2018,11,29,13,30,97.0,169.0,5.1,13.9,212.0,191.26,153.07
2018,11,29,13,45,60.5,121.5,5.0,13.95,148.0,133.65,105.77
2018,11,29,14,0,24.0,74.0,4.9,14.0,84.0,77.46,59.48
2018,11,29,14,15,139.5,93.5,4.55,13.85,143.0,116.66,88.39
2018,11,29,14,30,255.0,113.0,4.2,13.7,202.0,148.21,109.48
2018,11,29,14,45,350.5,99.5,3.9,13.6,207.5,134.93,93.49
2018,11,29,15,0,446.0,86.0,3.6,13.5,213.0,115.74,73.88
2018,11,29,15,15,384.0,76.5,3.6,13.5,174.0,81.96,51.66
2018,11,29,15,30,322.0,67.0,3.6,13.5,135.0,53.39,37.2
2018,11,29,15,45,262.5,55.5,2.8,12.85,102.5,41.49,31.13
2018,11,29,16,0,203.0,44.0,2.0,12.2,70.0,33.56,23.61
2018,11,29,16,15,149.5,31.5,2.0,11.85,46.5,24.49,13.79
2018,11,29,16,30,96.0,19.0,2.0,11.5,23.0,15.02,0.0
2018,11,29,16,45,48.0,9.5,1.95,11.2,11.5,9.34,0.0
2018,11,29,17,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,2.85,9.9,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.15,9.85,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,9.95,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.25,9.8,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.2,9.65,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.9,9.2,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.8,9.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.7,8.9,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.2,8.4,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.7,7.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.25,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.35,6.55,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,6,45,5.0,0.5,1.3,6.45,0.5,0.0,0.0
2018,11,30,7,0,10.0,1.0,1.3,6.5,1.0,0.0,0.0
2018,11,30,7,15,12.5,12.0,1.5,7.25,12.5,14.97,0.0
2018,11,30,7,30,15.0,23.0,1.7,8.0,24.0,29.06,11.32
2018,11,30,7,45,23.5,39.0,1.9,8.7,42.0,50.77,35.78
2018,11,30,8,0,32.0,55.0,2.1,9.4,60.0,71.32,54.4
2018,11,30,8,15,44.0,72.0,2.25,9.85,81.0,94.58,74.88
2018,11,30,8,30,56.0,89.0,2.4,10.3,102.0,118.16,95.41
2018,11,30,8,45,126.0,102.5,2.55,10.75,138.5,168.07,137.78
2018,11,30,9,0,196.0,116.0,2.7,11.2,175.0,221.42,182.6
2018,11,30,9,15,277.0,123.5,2.7,11.6,218.5,270.39,223.29
2018,11,30,9,30,358.0,131.0,2.7,12.0,262.0,326.98,269.5
2018,11,30,9,45,423.0,132.0,2.7,12.45,299.0,364.28,299.4
2018,11,30,10,0,488.0,133.0,2.7,12.9,336.0,401.78,329.02
2018,11,30,10,15,595.0,119.5,2.7,13.2,381.5,448.12,365.65
2018,11,30,10,30,702.0,106.0,2.7,13.5,427.0,491.63,399.39
2018,11,30,10,45,747.0,99.5,2.7,13.85,452.5,507.63,410.88
2018,11,30,11,0,792.0,93.0,2.7,14.2,478.0,520.88,420.12
2018,11,30,11,15,786.0,96.5,2.75,14.4,485.0,515.49,414.86
2018,11,30,11,30,780.0,100.0,2.8,14.6,492.0,507.63,407.61
2018,11,30,11,45,821.0,91.0,2.8,14.75,505.5,508.35,406.98
2018,11,30,12,0,862.0,82.0,2.8,14.9,519.0,505.5,403.18
2018,11,30,12,15,864.5,80.0,2.8,15.0,515.0,487.78,387.61
2018,11,30,12,30,867.0,78.0,2.8,15.1,511.0,467.46,369.7
2018,11,30,12,45,867.5,75.5,2.85,15.15,499.5,443.24,348.51
2018,11,30,13,0,868.0,73.0,2.9,15.2,488.0,417.93,325.88
2018,11,30,13,15,859.0,72.0,2.85,15.15,469.0,385.74,297.37
2018,11,30,13,30,850.0,71.0,2.8,15.1,450.0,353.24,268.02
2018,11,30,13,45,837.0,69.0,2.7,15.1,424.0,317.15,235.29
2018,11,30,14,0,824.0,67.0,2.6,15.1,398.0,280.15,201.44
2018,11,30,14,15,803.5,64.5,2.5,14.95,366.0,240.25,165.54
2018,11,30,14,30,783.0,62.0,2.4,14.8,334.0,200.46,130.21
2018,11,30,14,45,753.5,59.0,2.3,14.6,297.5,159.27,95.55
2018,11,30,15,0,724.0,56.0,2.2,14.4,261.0,119.47,64.98
2018,11,30,15,15,678.0,52.0,2.2,14.4,221.0,79.51,40.01
2018,11,30,15,30,632.0,48.0,2.2,14.4,181.0,43.06,26.2
2018,11,30,15,45,560.0,42.5,1.6,13.1,140.5,30.54,21.44
2018,11,30,16,0,488.0,37.0,1.0,11.8,100.0,27.94,18.78
2018,11,30,16,15,358.5,28.5,1.05,11.2,65.0,22.43,12.13
2018,11,30,16,30,229.0,20.0,1.1,10.6,30.0,16.67,0.0
2018,11,30,16,45,114.5,10.0,1.15,10.0,15.0,9.83,0.0
2018,11,30,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,9.25,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.2,5.95,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.35,6.05,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.25,7.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.75,8.65,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.2,9.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.35,9.35,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.45,9.45,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.4,9.4,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.35,9.4,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,2.85,9.25,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,12,1,7,15,0.0,2.0,2.8,9.55,2.0,1.97,0.0
2018,12,1,7,30,0.0,4.0,2.9,9.9,4.0,3.85,0.0
2018,12,1,7,45,75.0,16.5,3.05,10.25,28.0,50.73,34.35
2018,12,1,8,0,150.0,29.0,3.2,10.6,52.0,94.67,71.93
2018,12,1,8,15,106.5,23.5,3.15,10.8,42.0,73.17,55.91
2018,12,1,8,30,63.0,18.0,3.1,11.0,32.0,49.83,37.04
2018,12,1,8,45,31.5,19.5,3.0,11.2,26.5,33.9,23.69
2018,12,1,9,0,0.0,21.0,2.9,11.4,21.0,20.26,11.91
2018,12,1,9,15,1.0,34.0,3.1,11.55,34.5,33.3,23.17
2018,12,1,9,30,2.0,47.0,3.3,11.7,48.0,46.38,34.37
2018,12,1,9,45,1.0,60.0,3.55,11.9,60.5,58.49,44.63
2018,12,1,10,0,0.0,73.0,3.8,12.1,73.0,70.58,54.79
2018,12,1,10,15,13.0,114.0,3.95,12.2,120.0,118.03,94.93
2018,12,1,10,30,26.0,155.0,4.1,12.3,167.0,168.9,137.34
2018,12,1,10,45,279.0,150.0,4.25,12.45,284.5,303.94,250.87
2018,12,1,11,0,532.0,145.0,4.4,12.6,402.0,433.97,356.57
2018,12,1,11,15,486.0,154.0,4.5,12.75,392.5,414.33,339.47
2018,12,1,11,30,440.0,163.0,4.6,12.9,383.0,393.59,321.92
2018,12,1,11,45,299.5,173.0,4.7,13.05,323.0,323.35,264.06
2018,12,1,12,0,159.0,183.0,4.8,13.2,263.0,257.18,209.19
2018,12,1,12,15,458.5,143.5,4.75,13.3,372.0,357.34,290.62
2018,12,1,12,30,758.0,104.0,4.7,13.4,481.0,442.23,356.07
2018,12,1,12,45,614.5,118.0,4.7,13.45,418.5,375.43,301.0
2018,12,1,13,0,471.0,132.0,4.7,13.5,356.0,312.98,249.92
2018,12,1,13,15,480.5,128.5,4.65,13.5,349.5,297.59,235.48
2018,12,1,13,30,490.0,125.0,4.6,13.5,343.0,280.44,219.11
2018,12,1,13,45,593.0,108.5,4.5,13.45,357.0,278.06,212.2
2018,12,1,14,0,696.0,92.0,4.4,13.4,371.0,266.7,196.56
2018,12,1,14,15,707.0,83.5,4.3,13.25,347.0,233.05,164.77
2018,12,1,14,30,718.0,75.0,4.2,13.1,323.0,197.31,131.51
2018,12,1,14,45,668.5,72.5,4.1,12.95,283.5,156.21,97.57
2018,12,1,15,0,619.0,70.0,4.0,12.8,244.0,118.35,69.05
2018,12,1,15,15,547.5,65.5,4.0,12.8,202.0,81.07,45.97
2018,12,1,15,30,476.0,61.0,4.0,12.8,160.0,49.81,33.47
2018,12,1,15,45,433.0,52.5,3.35,11.9,127.0,39.84,29.76
2018,12,1,16,0,390.0,44.0,2.7,11.0,94.0,34.87,24.82
2018,12,1,16,15,261.5,32.0,2.5,10.5,60.0,26.05,14.9
2018,12,1,16,30,133.0,20.0,2.3,10.0,26.0,15.92,0.0
2018,12,1,16,45,66.5,10.0,2.15,9.5,13.0,9.83,0.0
2018,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.0,8.45,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,1.95,7.7,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.85,6.55,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.75,5.85,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.7,5.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.55,5.35,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,4.85,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,4.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.45,5.4,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,5.1,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,4.95,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,4.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,4.7,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,4.6,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,4.45,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,4.4,0.0,0.0,0.0
2018,12,2,6,45,11.0,1.5,0.5,4.35,1.0,0.0,0.0
2018,12,2,7,0,22.0,3.0,0.5,4.3,2.0,0.0,0.0
2018,12,2,7,15,165.0,14.5,0.55,4.55,24.0,55.22,0.0
2018,12,2,7,30,308.0,26.0,0.6,4.8,46.0,126.02,49.49
2018,12,2,7,45,419.5,33.5,0.6,5.05,83.0,185.46,136.07
2018,12,2,8,0,531.0,41.0,0.6,5.3,120.0,245.5,190.8
2018,12,2,8,15,599.0,46.0,0.55,5.75,161.0,291.98,232.25
2018,12,2,8,30,667.0,51.0,0.5,6.2,202.0,338.71,272.61
2018,12,2,8,45,710.5,54.0,0.45,6.65,241.5,376.95,305.02
2018,12,2,9,0,754.0,57.0,0.4,7.1,281.0,415.12,336.14
2018,12,2,9,15,781.0,60.0,0.45,7.65,317.0,445.01,360.36
2018,12,2,9,30,808.0,63.0,0.5,8.2,353.0,473.5,382.79
2018,12,2,9,45,826.5,65.0,0.55,8.7,383.5,494.89,399.26
2018,12,2,10,0,845.0,67.0,0.6,9.2,414.0,514.12,413.67
2018,12,2,10,15,859.0,68.5,0.75,9.6,439.0,528.09,424.77
2018,12,2,10,30,873.0,70.0,0.9,10.0,464.0,537.88,432.45
2018,12,2,10,45,883.0,70.5,1.0,10.35,482.0,543.53,436.41
2018,12,2,11,0,893.0,71.0,1.1,10.7,500.0,546.36,438.02
2018,12,2,11,15,898.5,71.0,1.2,11.05,510.5,543.4,435.05
2018,12,2,11,30,904.0,71.0,1.3,11.4,521.0,537.54,429.65
2018,12,2,11,45,907.0,70.5,1.35,11.75,524.0,526.98,420.15
2018,12,2,12,0,910.0,70.0,1.4,12.1,527.0,513.56,408.21
2018,12,2,12,15,909.0,69.5,1.5,12.3,522.5,495.45,392.82
2018,12,2,12,30,908.0,69.0,1.6,12.5,518.0,474.71,374.96
2018,12,2,12,45,904.5,67.5,1.7,12.65,506.0,449.39,353.12
2018,12,2,13,0,901.0,66.0,1.8,12.8,494.0,421.78,328.87
2018,12,2,13,15,890.5,65.5,1.75,12.75,474.0,390.39,300.94
2018,12,2,13,30,880.0,65.0,1.7,12.7,454.0,357.38,271.16
2018,12,2,13,45,865.5,64.0,1.7,12.65,428.0,321.26,238.53
2018,12,2,14,0,851.0,63.0,1.7,12.6,402.0,281.88,202.84
2018,12,2,14,15,831.0,60.5,1.5,12.25,369.5,241.29,166.2
2018,12,2,14,30,811.0,58.0,1.3,11.9,337.0,200.7,130.04
2018,12,2,14,45,687.0,66.0,1.1,11.55,284.5,152.63,93.67
2018,12,2,15,0,563.0,74.0,0.9,11.2,232.0,116.04,69.64
2018,12,2,15,15,514.0,65.5,0.9,11.2,193.0,78.97,45.57
2018,12,2,15,30,465.0,57.0,0.9,11.2,154.0,45.83,35.59
2018,12,2,15,45,482.5,46.5,0.9,10.3,127.0,34.23,25.02
2018,12,2,16,0,500.0,36.0,0.9,9.4,100.0,27.11,18.23
2018,12,2,16,15,358.0,27.0,0.9,8.95,64.0,21.04,11.01
2018,12,2,16,30,216.0,18.0,0.9,8.5,28.0,14.64,0.0
2018,12,2,16,45,108.0,9.0,0.95,8.1,14.0,8.85,0.0
2018,12,2,17,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,6.75,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,6.65,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,6.55,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.85,6.55,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.85,5.25,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.0,4.75,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.15,3.3,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.25,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,3,6,45,12.5,1.5,1.2,1.8,1.0,0.0,0.0
2018,12,3,7,0,25.0,3.0,1.2,1.8,2.0,0.0,0.0
2018,12,3,7,15,34.5,11.0,1.35,2.65,12.0,19.29,0.0
2018,12,3,7,30,44.0,19.0,1.5,3.5,22.0,38.07,9.08
2018,12,3,7,45,78.0,35.0,1.65,4.35,44.5,72.2,52.11
2018,12,3,8,0,112.0,51.0,1.8,5.2,67.0,103.65,81.12
2018,12,3,8,15,117.0,68.0,1.85,5.85,89.5,121.97,98.33
2018,12,3,8,30,122.0,85.0,1.9,6.5,112.0,144.85,118.87
2018,12,3,8,45,223.0,95.0,1.95,7.15,156.0,205.5,170.54
2018,12,3,9,0,324.0,105.0,2.0,7.8,200.0,271.07,225.53
2018,12,3,9,15,303.0,120.0,1.95,8.55,217.5,276.84,230.12
2018,12,3,9,30,282.0,135.0,1.9,9.3,235.0,286.36,237.48
2018,12,3,9,45,492.0,113.0,1.9,10.05,306.0,375.43,310.17
2018,12,3,10,0,702.0,91.0,1.9,10.8,377.0,465.86,381.49
2018,12,3,10,15,785.5,79.5,1.95,11.05,417.5,499.82,407.63
2018,12,3,10,30,869.0,68.0,2.0,11.3,458.0,531.76,432.13
2018,12,3,10,45,877.5,69.0,2.05,11.55,476.0,537.23,435.48
2018,12,3,11,0,886.0,70.0,2.1,11.8,494.0,539.88,436.63
2018,12,3,11,15,821.0,86.5,2.15,11.9,486.0,518.63,419.06
2018,12,3,11,30,756.0,103.0,2.2,12.0,478.0,494.07,398.91
2018,12,3,11,45,708.0,115.0,2.25,12.1,467.5,471.84,380.49
2018,12,3,12,0,660.0,127.0,2.3,12.2,457.0,448.38,360.93
2018,12,3,12,15,634.0,130.5,2.3,12.25,445.5,426.09,342.16
2018,12,3,12,30,608.0,134.0,2.3,12.3,434.0,402.88,322.44
2018,12,3,12,45,546.5,145.5,2.35,12.4,410.0,370.67,295.61
2018,12,3,13,0,485.0,157.0,2.4,12.5,386.0,340.94,270.73
2018,12,3,13,15,612.0,124.5,2.35,12.5,402.0,341.42,267.59
2018,12,3,13,30,739.0,92.0,2.3,12.5,418.0,331.8,254.73
2018,12,3,13,45,747.5,85.5,2.25,12.55,398.5,301.61,226.44
2018,12,3,14,0,756.0,79.0,2.2,12.6,379.0,271.31,197.61
2018,12,3,14,15,614.5,92.0,2.05,12.35,323.0,219.0,156.04
2018,12,3,14,30,473.0,105.0,1.9,12.1,267.0,178.05,125.4
2018,12,3,14,45,289.0,95.5,1.75,11.85,191.0,121.71,85.39
2018,12,3,15,0,105.0,86.0,1.6,11.6,115.0,87.13,64.65
2018,12,3,15,15,76.0,66.0,1.6,11.6,85.5,62.79,45.88
2018,12,3,15,30,47.0,46.0,1.6,11.6,56.0,41.32,31.49
2018,12,3,15,45,38.5,35.0,1.55,10.45,42.0,31.49,22.53
2018,12,3,16,0,30.0,24.0,1.5,9.3,28.0,22.0,13.72
2018,12,3,16,15,15.0,15.0,1.5,8.9,17.0,14.59,5.85
2018,12,3,16,30,0.0,6.0,1.5,8.5,6.0,5.78,0.0
2018,12,3,16,45,0.0,3.0,1.55,8.15,3.0,2.95,0.0
2018,12,3,17,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.55,7.65,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.85,6.8,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.8,6.65,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.8,6.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,5.95,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.2,5.9,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.3,5.95,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,4,6,45,9.0,1.5,2.65,6.0,1.0,0.0,0.0
2018,12,4,7,0,18.0,3.0,2.7,6.0,2.0,0.0,0.0
2018,12,4,7,15,18.0,5.5,2.85,6.25,5.5,9.79,0.0
2018,12,4,7,30,18.0,8.0,3.0,6.5,9.0,13.53,0.0
2018,12,4,7,45,9.0,12.0,3.1,6.8,12.5,14.47,5.93
2018,12,4,8,0,0.0,16.0,3.2,7.1,16.0,15.43,7.54
2018,12,4,8,15,0.0,20.5,3.25,7.65,20.5,19.77,11.48
2018,12,4,8,30,0.0,25.0,3.3,8.2,25.0,24.12,15.37
2018,12,4,8,45,0.0,37.5,3.3,8.7,37.5,36.2,25.94
2018,12,4,9,0,0.0,50.0,3.3,9.2,50.0,48.3,36.42
2018,12,4,9,15,4.5,80.0,3.35,9.9,81.5,80.23,63.84
2018,12,4,9,30,9.0,110.0,3.4,10.6,113.0,113.0,91.55
2018,12,4,9,45,25.0,126.0,3.5,11.3,136.0,140.31,114.36
2018,12,4,10,0,41.0,142.0,3.6,12.0,159.0,164.67,134.43
2018,12,4,10,15,20.5,113.0,3.55,12.4,121.5,123.23,99.21
2018,12,4,10,30,0.0,84.0,3.5,12.8,84.0,81.3,63.51
2018,12,4,10,45,0.0,88.5,3.45,13.25,88.5,85.68,67.05
2018,12,4,11,0,0.0,93.0,3.4,13.7,93.0,90.06,70.52
2018,12,4,11,15,0.0,96.0,3.25,13.9,96.0,92.96,72.83
2018,12,4,11,30,0.0,99.0,3.1,14.1,99.0,95.85,75.13
2018,12,4,11,45,2.0,111.5,3.0,14.3,112.5,108.95,85.95
2018,12,4,12,0,4.0,124.0,2.9,14.5,126.0,121.9,96.59
2018,12,4,12,15,9.0,151.0,2.65,14.5,155.5,150.03,119.74
2018,12,4,12,30,14.0,178.0,2.4,14.5,185.0,177.57,142.18
2018,12,4,12,45,12.5,173.0,2.15,14.5,179.0,171.37,137.02
2018,12,4,13,0,11.0,168.0,1.9,14.5,173.0,165.21,132.01
2018,12,4,13,15,8.5,160.0,1.7,14.3,164.0,155.95,124.6
2018,12,4,13,30,6.0,152.0,1.5,14.1,155.0,146.85,117.33
2018,12,4,13,45,3.5,132.0,1.35,13.9,133.5,126.89,101.12
2018,12,4,14,0,1.0,112.0,1.2,13.7,112.0,107.23,85.07
2018,12,4,14,15,0.5,98.0,1.3,13.25,98.0,93.8,74.16
2018,12,4,14,30,0.0,84.0,1.4,12.8,84.0,80.48,63.19
2018,12,4,14,45,0.0,73.0,1.5,12.35,73.0,70.06,54.52
2018,12,4,15,0,0.0,62.0,1.6,11.9,62.0,59.69,45.75
2018,12,4,15,15,0.0,53.0,1.6,11.9,53.0,51.16,38.36
2018,12,4,15,30,0.0,44.0,1.6,11.9,44.0,42.5,32.52
2018,12,4,15,45,0.0,34.5,1.5,10.9,34.5,33.32,24.1
2018,12,4,16,0,0.0,25.0,1.4,9.9,25.0,24.13,15.54
2018,12,4,16,15,0.0,16.5,1.45,9.55,16.5,15.92,6.83
2018,12,4,16,30,0.0,8.0,1.5,9.2,8.0,7.71,0.0
2018,12,4,16,45,0.0,4.0,1.5,8.9,4.0,3.93,0.0
2018,12,4,17,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.45,8.3,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.45,8.15,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.3,7.95,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.45,7.4,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.6,7.45,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,7.6,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.1,7.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.35,7.7,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.5,7.7,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.5,7.75,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.5,7.8,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.55,7.8,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.55,7.85,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.5,7.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,2.55,8.05,1.5,1.47,0.0
2018,12,5,7,30,0.0,3.0,2.6,8.2,3.0,2.89,0.0
2018,12,5,7,45,0.0,5.0,2.65,8.35,5.0,4.82,0.0
2018,12,5,8,0,0.0,7.0,2.7,8.5,7.0,6.74,0.07
2018,12,5,8,15,0.0,9.5,2.75,8.7,9.5,9.16,2.25
2018,12,5,8,30,0.0,12.0,2.8,8.9,12.0,11.57,4.41
2018,12,5,8,45,0.0,17.5,2.8,9.15,17.5,16.88,9.08
2018,12,5,9,0,0.0,23.0,2.8,9.4,23.0,22.19,13.72
2018,12,5,9,15,0.0,44.5,2.8,9.8,44.5,42.97,31.74
2018,12,5,9,30,0.0,66.0,2.8,10.2,66.0,63.79,49.59
2018,12,5,9,45,1.5,94.0,2.75,10.55,94.5,92.45,73.94
2018,12,5,10,0,3.0,122.0,2.7,10.9,123.0,121.33,98.14
2018,12,5,10,15,17.5,144.0,2.7,11.3,151.5,150.74,122.62
2018,12,5,10,30,32.0,166.0,2.7,11.7,180.0,183.46,149.53
2018,12,5,10,45,31.0,174.0,2.7,12.1,188.0,190.17,154.56
2018,12,5,11,0,30.0,182.0,2.7,12.5,196.0,196.72,159.51
2018,12,5,11,15,45.0,188.0,2.65,12.8,209.5,209.31,169.59
2018,12,5,11,30,60.0,194.0,2.6,13.1,223.0,221.48,179.23
2018,12,5,11,45,55.0,193.5,2.55,13.45,220.5,216.8,174.95
2018,12,5,12,0,50.0,193.0,2.5,13.8,218.0,212.1,170.75
2018,12,5,12,15,58.0,194.0,2.4,13.9,222.5,214.87,172.81
2018,12,5,12,30,66.0,195.0,2.3,14.0,227.0,217.11,174.38
2018,12,5,12,45,98.0,196.0,2.2,14.15,242.5,228.73,183.35
2018,12,5,13,0,130.0,197.0,2.1,14.3,258.0,238.34,190.36
2018,12,5,13,15,126.5,187.5,2.0,14.25,245.0,222.85,177.44
2018,12,5,13,30,123.0,178.0,1.9,14.2,232.0,207.34,164.52
2018,12,5,13,45,93.5,158.0,1.85,14.1,197.5,174.8,138.3
2018,12,5,14,0,64.0,138.0,1.8,14.0,163.0,145.89,115.15
2018,12,5,14,15,34.0,104.5,1.7,13.8,117.5,106.03,82.99
2018,12,5,14,30,4.0,71.0,1.6,13.6,72.0,69.23,53.31
2018,12,5,14,45,16.0,81.0,1.5,13.35,85.5,79.57,61.65
2018,12,5,15,0,28.0,91.0,1.4,13.1,99.0,86.05,66.66
2018,12,5,15,15,28.0,77.5,1.4,13.1,84.5,72.04,54.96
2018,12,5,15,30,28.0,64.0,1.4,13.1,70.0,58.1,46.16
2018,12,5,15,45,22.0,50.5,1.2,12.15,54.5,46.08,35.24
2018,12,5,16,0,16.0,37.0,1.0,11.2,39.0,34.26,24.25
2018,12,5,16,15,10.0,24.5,1.05,10.75,25.5,23.05,12.29
2018,12,5,16,30,4.0,12.0,1.1,10.3,12.0,11.8,0.0
2018,12,5,16,45,2.0,6.0,1.15,9.9,6.0,5.9,0.0
2018,12,5,17,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.25,8.8,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,6,7,15,120.0,10.5,1.7,6.05,17.0,38.95,0.0
2018,12,6,7,30,240.0,21.0,2.0,6.6,34.0,97.28,0.0
2018,12,6,7,45,363.5,29.0,2.3,7.15,69.0,159.2,111.9
2018,12,6,8,0,487.0,37.0,2.6,7.7,104.0,220.64,169.68
2018,12,6,8,15,556.0,42.5,2.6,8.15,143.5,265.98,211.19
2018,12,6,8,30,625.0,48.0,2.6,8.6,183.0,311.94,252.21
2018,12,6,8,45,669.5,52.0,2.6,9.1,221.5,350.31,286.15
2018,12,6,9,0,714.0,56.0,2.6,9.6,260.0,388.85,319.17
2018,12,6,9,15,743.0,59.0,2.55,10.15,295.5,418.83,344.23
2018,12,6,9,30,772.0,62.0,2.5,10.7,331.0,447.61,367.5
2018,12,6,9,45,791.5,64.0,2.5,11.3,361.0,469.07,384.34
2018,12,6,10,0,811.0,66.0,2.5,11.9,391.0,488.54,399.1
2018,12,6,10,15,824.5,67.5,2.4,12.35,415.0,502.15,408.78
2018,12,6,10,30,838.0,69.0,2.3,12.8,439.0,513.28,416.18
2018,12,6,10,45,846.0,70.5,2.25,13.3,457.0,518.94,419.15
2018,12,6,11,0,854.0,72.0,2.2,13.8,475.0,521.86,419.79
2018,12,6,11,15,859.0,72.5,2.15,14.1,485.5,518.55,415.8
2018,12,6,11,30,864.0,73.0,2.1,14.4,496.0,513.56,410.33
2018,12,6,11,45,865.5,73.5,2.05,14.65,499.5,504.05,401.27
2018,12,6,12,0,867.0,74.0,2.0,14.9,503.0,491.83,389.91
2018,12,6,12,15,865.5,74.0,2.0,15.05,499.0,475.06,375.12
2018,12,6,12,30,864.0,74.0,2.0,15.2,495.0,455.8,358.08
2018,12,6,12,45,859.0,73.0,2.0,15.35,483.5,430.76,336.22
2018,12,6,13,0,854.0,72.0,2.0,15.5,472.0,404.24,312.74
2018,12,6,13,15,844.5,71.0,2.05,15.5,453.5,374.13,286.23
2018,12,6,13,30,835.0,70.0,2.1,15.5,435.0,342.47,257.92
2018,12,6,13,45,821.0,68.0,2.1,15.55,409.5,307.16,226.16
2018,12,6,14,0,807.0,66.0,2.1,15.6,384.0,271.0,193.36
2018,12,6,14,15,787.0,64.0,2.0,15.4,353.5,232.87,159.2
2018,12,6,14,30,767.0,62.0,1.9,15.2,323.0,194.8,125.61
2018,12,6,14,45,737.5,59.0,1.85,15.05,287.5,154.77,92.23
2018,12,6,15,0,708.0,56.0,1.8,14.9,252.0,116.12,62.9
2018,12,6,15,15,662.0,52.0,1.8,14.9,213.0,77.32,39.08
2018,12,6,15,30,616.0,48.0,1.8,14.9,174.0,42.0,31.63
2018,12,6,15,45,545.0,42.0,1.35,13.5,135.0,30.31,21.18
2018,12,6,16,0,474.0,36.0,0.9,12.1,96.0,27.21,18.05
2018,12,6,16,15,339.5,27.0,0.95,11.7,61.5,21.13,10.72
2018,12,6,16,30,205.0,18.0,1.0,11.3,27.0,17.69,0.0
2018,12,6,16,45,102.5,9.0,1.05,10.85,13.5,8.85,0.0
2018,12,6,17,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.85,8.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.35,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.6,7.25,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.65,6.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.6,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.45,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.85,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,7,7,15,44.5,9.5,0.75,6.05,12.0,19.86,0.0
2018,12,7,7,30,89.0,19.0,0.7,6.4,24.0,53.06,0.0
2018,12,7,7,45,139.0,33.5,0.7,6.8,48.5,94.96,65.87
2018,12,7,8,0,189.0,48.0,0.7,7.2,73.0,130.99,100.83
2018,12,7,8,15,224.5,62.0,0.75,7.6,102.0,158.42,125.91
2018,12,7,8,30,260.0,76.0,0.8,8.0,131.0,198.4,160.78
2018,12,7,8,45,404.0,77.5,0.85,8.4,182.5,265.37,216.6
2018,12,7,9,0,548.0,79.0,0.9,8.8,234.0,340.65,278.13
2018,12,7,9,15,588.0,82.0,0.85,9.15,268.0,372.28,303.68
2018,12,7,9,30,628.0,85.0,0.8,9.5,302.0,403.47,328.41
2018,12,7,9,45,557.0,105.5,0.8,9.9,310.5,397.63,323.41
2018,12,7,10,0,486.0,126.0,0.8,10.3,319.0,385.97,313.71
2018,12,7,10,15,455.5,140.0,0.75,10.85,330.0,387.2,313.6
2018,12,7,10,30,425.0,154.0,0.7,11.4,341.0,386.31,311.53
2018,12,7,10,45,429.0,160.5,0.7,12.0,355.5,393.76,316.25
2018,12,7,11,0,433.0,167.0,0.7,12.6,370.0,399.7,319.59
2018,12,7,11,15,633.0,125.5,0.7,13.2,430.0,457.59,363.5
2018,12,7,11,30,833.0,84.0,0.7,13.8,490.0,508.77,400.43
2018,12,7,11,45,859.5,78.0,0.7,14.4,499.5,504.92,395.02
2018,12,7,12,0,886.0,72.0,0.7,15.0,509.0,497.86,387.49
2018,12,7,12,15,885.5,71.5,0.75,15.35,505.0,480.83,372.96
2018,12,7,12,30,885.0,71.0,0.8,15.7,501.0,461.22,356.18
2018,12,7,12,45,881.0,69.5,0.85,16.0,489.5,436.67,335.31
2018,12,7,13,0,877.0,68.0,0.9,16.3,478.0,409.91,312.24
2018,12,7,13,15,868.0,67.0,0.95,16.35,459.0,379.73,286.27
2018,12,7,13,30,859.0,66.0,1.0,16.4,440.0,347.89,258.37
2018,12,7,13,45,845.0,64.5,1.05,16.4,415.0,310.57,225.75
2018,12,7,14,0,831.0,63.0,1.1,16.4,390.0,274.14,193.3
2018,12,7,14,15,809.5,61.5,1.05,16.2,359.0,235.33,159.03
2018,12,7,14,30,788.0,60.0,1.0,16.0,328.0,196.64,125.32
2018,12,7,14,45,758.0,57.5,0.95,15.75,292.0,156.2,91.96
2018,12,7,15,0,728.0,55.0,0.9,15.5,256.0,117.14,62.63
2018,12,7,15,15,683.5,50.5,0.9,15.5,216.5,77.11,38.09
2018,12,7,15,30,639.0,46.0,0.9,15.5,177.0,40.36,30.11
2018,12,7,15,45,558.5,41.5,0.9,14.1,137.0,29.89,20.76
2018,12,7,16,0,478.0,37.0,0.9,12.7,97.0,28.18,18.83
2018,12,7,16,15,313.5,27.5,0.9,12.25,60.5,21.63,11.06
2018,12,7,16,30,149.0,18.0,0.9,11.8,24.0,17.69,0.0
2018,12,7,16,45,74.5,9.0,0.95,11.4,12.0,8.85,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.85,8.85,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,8.35,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.65,7.75,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.7,7.45,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.75,7.05,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.8,6.55,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.15,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,4.85,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,8,7,15,127.5,10.0,1.0,5.1,16.5,39.7,0.0
2018,12,8,7,30,255.0,20.0,1.0,5.7,33.0,98.12,0.0
2018,12,8,7,45,381.5,28.5,0.95,6.25,68.5,162.38,111.01
2018,12,8,8,0,508.0,37.0,0.9,6.8,104.0,225.37,171.5
2018,12,8,8,15,578.0,42.5,1.05,7.35,144.0,268.79,211.38
2018,12,8,8,30,648.0,48.0,1.2,7.9,184.0,318.06,254.86
2018,12,8,8,45,693.0,51.5,1.3,8.45,223.5,356.59,288.75
2018,12,8,9,0,738.0,55.0,1.4,9.0,263.0,395.22,321.7
2018,12,8,9,15,663.0,70.0,1.55,9.7,275.0,392.5,320.98
2018,12,8,9,30,588.0,85.0,1.7,10.4,287.0,383.14,314.22
2018,12,8,9,45,439.0,111.5,1.8,11.15,270.0,342.77,281.48
2018,12,8,10,0,290.0,138.0,1.9,11.9,253.0,294.28,241.42
2018,12,8,10,15,292.5,146.5,2.0,12.4,268.5,305.27,250.06
2018,12,8,10,30,295.0,155.0,2.1,12.9,284.0,315.26,257.46
2018,12,8,10,45,343.0,154.0,2.15,13.4,310.0,337.78,275.05
2018,12,8,11,0,391.0,153.0,2.2,13.9,336.0,363.26,294.57
2018,12,8,11,15,341.5,159.5,2.2,14.1,322.0,337.27,272.96
