Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,11,30,292.0,166.0,2.2,14.3,308.0,314.71,254.19
2018,12,8,11,45,293.0,164.5,2.2,14.55,308.0,308.84,248.89
2018,12,8,12,0,294.0,163.0,2.2,14.8,308.0,302.07,242.74
2018,12,8,12,15,511.0,132.0,2.15,14.85,381.0,366.22,292.68
2018,12,8,12,30,728.0,101.0,2.1,14.9,454.0,420.0,332.07
2018,12,8,12,45,744.0,99.5,2.1,15.0,453.0,406.69,319.0
2018,12,8,13,0,760.0,98.0,2.1,15.1,452.0,390.56,303.61
2018,12,8,13,15,740.0,97.5,2.05,15.05,431.0,359.55,276.65
2018,12,8,13,30,720.0,97.0,2.0,15.0,410.0,327.87,248.81
2018,12,8,13,45,765.0,84.0,1.95,14.95,399.5,305.2,226.22
2018,12,8,14,0,810.0,71.0,1.9,14.9,389.0,276.01,197.53
2018,12,8,14,15,787.5,69.0,1.7,14.6,357.5,237.33,163.01
2018,12,8,14,30,765.0,67.0,1.5,14.3,326.0,198.92,129.26
2018,12,8,14,45,733.0,63.0,1.3,14.05,289.5,157.8,95.12
2018,12,8,15,0,701.0,59.0,1.1,13.8,253.0,118.29,65.18
2018,12,8,15,15,653.0,55.0,1.1,13.8,214.0,76.87,39.1
2018,12,8,15,30,605.0,51.0,1.1,13.8,175.0,41.64,31.46
2018,12,8,15,45,529.5,45.0,1.05,12.55,135.5,33.05,23.69
2018,12,8,16,0,454.0,39.0,1.0,11.3,96.0,30.11,20.63
2018,12,8,16,15,318.5,29.0,1.05,10.8,61.5,23.14,12.31
2018,12,8,16,30,183.0,19.0,1.1,10.3,27.0,18.68,0.0
2018,12,8,16,45,91.5,9.5,1.15,9.85,13.5,9.34,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,5.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,7,15,7.5,4.5,0.8,5.75,5.0,6.16,0.0
2018,12,9,7,30,15.0,9.0,0.8,6.0,10.0,13.72,0.0
2018,12,9,7,45,7.5,14.0,0.75,6.2,14.5,15.86,6.47
2018,12,9,8,0,0.0,19.0,0.7,6.4,19.0,18.33,9.97
2018,12,9,8,15,0.0,25.0,0.85,6.8,25.0,24.12,15.28
2018,12,9,8,30,0.0,31.0,1.0,7.2,31.0,29.92,20.51
2018,12,9,8,45,1.0,53.5,1.2,7.6,54.0,52.2,39.99
2018,12,9,9,0,2.0,76.0,1.4,8.0,77.0,75.61,60.26
2018,12,9,9,15,16.0,98.5,1.4,8.35,104.0,105.02,85.47
2018,12,9,9,30,30.0,121.0,1.4,8.7,131.0,138.38,113.69
2018,12,9,9,45,52.5,131.5,1.4,9.1,151.5,159.82,131.56
2018,12,9,10,0,75.0,142.0,1.4,9.5,172.0,181.65,149.59
2018,12,9,10,15,72.0,150.5,1.4,9.75,180.5,188.54,154.91
2018,12,9,10,30,69.0,159.0,1.4,10.0,189.0,195.15,159.98
2018,12,9,10,45,35.5,140.5,1.45,10.25,156.0,158.04,128.66
2018,12,9,11,0,2.0,122.0,1.5,10.5,123.0,119.67,96.18
2018,12,9,11,15,7.5,127.0,1.6,10.55,130.5,127.2,102.54
2018,12,9,11,30,13.0,132.0,1.7,10.6,138.0,134.61,108.69
2018,12,9,11,45,6.5,97.0,1.8,10.65,100.0,97.05,77.11
2018,12,9,12,0,0.0,62.0,1.9,10.7,62.0,59.93,45.69
2018,12,9,12,15,0.0,70.5,1.95,10.65,70.5,68.16,52.74
2018,12,9,12,30,0.0,79.0,2.0,10.6,79.0,76.4,59.75
2018,12,9,12,45,0.5,97.5,2.05,10.55,97.5,94.4,75.03
2018,12,9,13,0,1.0,116.0,2.1,10.5,116.0,112.15,90.05
2018,12,9,13,15,1.0,115.0,2.05,10.4,115.0,110.99,89.16
2018,12,9,13,30,1.0,114.0,2.0,10.3,114.0,109.8,88.29
2018,12,9,13,45,0.5,102.0,1.95,10.2,102.0,98.14,78.57
2018,12,9,14,0,0.0,90.0,1.9,10.1,90.0,86.56,68.9
2018,12,9,14,15,19.5,102.5,1.8,9.9,109.0,100.97,80.61
2018,12,9,14,30,39.0,115.0,1.7,9.7,128.0,113.66,90.6
2018,12,9,14,45,73.5,106.5,1.6,9.5,128.0,108.21,84.4
2018,12,9,15,0,108.0,98.0,1.5,9.3,128.0,97.06,73.6
2018,12,9,15,15,119.0,87.5,1.5,9.3,116.0,82.03,61.39
2018,12,9,15,30,130.0,77.0,1.5,9.3,104.0,65.67,53.63
2018,12,9,15,45,97.5,59.5,1.2,8.65,77.0,50.45,39.64
2018,12,9,16,0,65.0,42.0,0.9,8.0,50.0,36.44,26.49
2018,12,9,16,15,41.0,28.0,0.85,7.8,32.5,24.73,13.77
2018,12,9,16,30,17.0,14.0,0.8,7.6,15.0,13.76,0.0
2018,12,9,16,45,8.5,7.0,0.8,7.35,7.5,6.88,0.0
2018,12,9,17,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.8,6.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.8,6.1,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.35,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.85,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.8,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.75,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.85,4.65,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.05,4.25,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.1,4.45,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.15,4.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,12,10,7,15,8.0,5.5,1.35,5.2,6.0,7.25,0.0
2018,12,10,7,30,16.0,11.0,1.5,5.5,12.0,16.4,0.0
2018,12,10,7,45,17.0,20.5,1.65,5.8,22.0,25.59,13.46
2018,12,10,8,0,18.0,30.0,1.8,6.1,32.0,36.23,24.76
2018,12,10,8,15,16.5,36.0,1.95,6.45,38.5,41.9,30.37
2018,12,10,8,30,15.0,42.0,2.1,6.8,45.0,47.6,35.74
2018,12,10,8,45,10.0,61.5,2.25,7.2,63.5,64.34,50.51
2018,12,10,9,0,5.0,81.0,2.4,7.6,82.0,82.27,66.1
2018,12,10,9,15,2.5,80.0,2.55,8.1,80.5,79.46,63.57
2018,12,10,9,30,0.0,79.0,2.7,8.6,79.0,76.89,61.19
2018,12,10,9,45,5.5,99.5,2.85,9.15,101.5,100.12,80.96
2018,12,10,10,0,11.0,120.0,3.0,9.7,124.0,123.42,100.52
2018,12,10,10,15,8.5,127.5,3.05,10.15,131.0,129.39,105.19
2018,12,10,10,30,6.0,135.0,3.1,10.6,138.0,135.29,109.81
2018,12,10,10,45,3.0,103.5,3.15,11.1,105.0,102.04,81.48
2018,12,10,11,0,0.0,72.0,3.2,11.6,72.0,69.61,53.84
2018,12,10,11,15,0.0,91.5,3.15,11.95,91.5,88.57,69.77
2018,12,10,11,30,0.0,111.0,3.1,12.3,111.0,107.57,85.56
2018,12,10,11,45,11.0,124.5,3.1,12.65,130.0,125.99,100.85
2018,12,10,12,0,22.0,138.0,3.1,13.0,149.0,144.99,116.48
2018,12,10,12,15,36.0,158.5,3.05,13.2,176.0,170.36,137.27
2018,12,10,12,30,50.0,179.0,3.0,13.4,203.0,194.67,156.96
2018,12,10,12,45,196.0,178.5,3.0,13.6,270.0,252.97,203.45
2018,12,10,13,0,342.0,178.0,3.0,13.8,337.0,302.62,241.05
2018,12,10,13,15,362.5,167.0,2.95,13.9,329.5,288.2,227.59
2018,12,10,13,30,383.0,156.0,2.9,14.0,322.0,271.16,211.82
2018,12,10,13,45,329.5,152.5,2.9,14.05,289.5,238.25,184.6
2018,12,10,14,0,276.0,149.0,2.9,14.1,257.0,207.53,159.52
2018,12,10,14,15,515.5,106.0,2.75,13.95,287.5,208.49,150.4
2018,12,10,14,30,755.0,63.0,2.6,13.8,318.0,193.48,125.97
2018,12,10,14,45,747.5,57.0,2.4,13.65,286.5,154.53,92.21
2018,12,10,15,0,740.0,51.0,2.2,13.5,255.0,115.08,61.04
2018,12,10,15,15,696.0,48.0,2.2,13.5,216.5,76.04,36.98
2018,12,10,15,30,652.0,45.0,2.2,13.5,178.0,40.19,24.06
2018,12,10,15,45,583.0,39.0,1.65,11.95,138.0,30.27,21.28
2018,12,10,16,0,514.0,33.0,1.1,10.4,98.0,26.7,17.74
2018,12,10,16,15,374.5,25.5,1.1,9.9,63.0,19.66,9.71
2018,12,10,16,30,235.0,18.0,1.1,9.4,28.0,14.69,0.0
2018,12,10,16,45,117.5,9.0,1.15,8.9,14.0,8.85,0.0
2018,12,10,17,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,6.55,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.45,4.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,3.95,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.45,2.75,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.45,2.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.5,2.15,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.5,1.9,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.45,1.65,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.25,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,11,7,15,122.5,9.5,1.4,1.95,14.5,37.33,0.0
2018,12,11,7,30,245.0,19.0,1.6,2.7,29.0,82.68,0.0
2018,12,11,7,45,388.5,26.0,1.8,3.5,64.5,158.54,103.56
2018,12,11,8,0,532.0,33.0,2.0,4.3,100.0,222.45,169.56
2018,12,11,8,15,602.0,38.5,2.05,4.9,140.5,269.51,213.59
2018,12,11,8,30,672.0,44.0,2.1,5.5,181.0,319.0,258.11
2018,12,11,8,45,715.5,47.5,2.15,6.15,220.0,357.3,292.52
2018,12,11,9,0,759.0,51.0,2.2,6.8,259.0,395.65,325.83
2018,12,11,9,15,786.0,54.0,2.15,7.45,295.0,425.59,351.1
2018,12,11,9,30,813.0,57.0,2.1,8.1,331.0,454.2,374.37
2018,12,11,9,45,829.5,59.5,2.0,8.75,361.5,475.51,390.9
2018,12,11,10,0,846.0,62.0,1.9,9.4,392.0,494.65,405.08
2018,12,11,10,15,858.5,64.0,1.85,9.95,417.0,507.13,413.91
2018,12,11,10,30,871.0,66.0,1.8,10.5,442.0,518.96,421.84
2018,12,11,10,45,879.5,67.0,1.7,11.05,460.5,524.98,424.74
2018,12,11,11,0,888.0,68.0,1.6,11.6,479.0,528.2,425.24
2018,12,11,11,15,892.0,68.5,1.65,12.05,489.5,525.76,422.08
2018,12,11,11,30,896.0,69.0,1.7,12.5,500.0,520.46,416.54
2018,12,11,11,45,896.5,69.5,1.75,12.95,503.5,510.58,407.28
2018,12,11,12,0,897.0,70.0,1.8,13.4,507.0,497.93,395.65
2018,12,11,12,15,896.5,69.0,1.8,13.6,503.0,480.59,380.32
2018,12,11,12,30,896.0,68.0,1.8,13.8,499.0,460.65,362.62
2018,12,11,12,45,891.5,66.5,1.85,14.05,487.5,436.04,341.02
2018,12,11,13,0,887.0,65.0,1.9,14.3,476.0,409.21,317.17
2018,12,11,13,15,877.5,64.5,1.9,14.3,457.5,379.45,290.68
2018,12,11,13,30,868.0,64.0,1.9,14.3,439.0,348.0,262.29
2018,12,11,13,45,854.0,62.5,1.9,14.35,414.0,312.78,230.44
2018,12,11,14,0,840.0,61.0,1.9,14.4,389.0,274.33,195.64
2018,12,11,14,15,819.0,58.5,1.7,14.2,357.5,234.68,160.01
2018,12,11,14,30,798.0,56.0,1.5,14.0,326.0,195.07,124.95
2018,12,11,14,45,768.0,54.0,1.35,13.8,290.5,154.93,91.34
2018,12,11,15,0,738.0,52.0,1.2,13.6,255.0,116.1,61.8
2018,12,11,15,15,693.5,48.0,1.2,13.6,216.0,76.23,37.07
2018,12,11,15,30,649.0,44.0,1.2,13.6,177.0,39.57,23.31
2018,12,11,15,45,576.5,39.0,0.85,12.6,137.5,30.26,21.23
2018,12,11,16,0,504.0,34.0,0.5,11.6,98.0,27.71,18.56
2018,12,11,16,15,356.5,26.0,0.6,11.15,62.5,20.12,10.05
2018,12,11,16,30,209.0,18.0,0.7,10.7,27.0,14.66,0.0
2018,12,11,16,45,104.5,9.0,0.75,10.25,13.5,8.85,0.0
2018,12,11,17,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,7.7,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.2,6.45,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,12,12,7,15,42.0,7.0,2.65,6.55,8.5,16.39,0.0
2018,12,12,7,30,84.0,14.0,2.9,6.8,17.0,35.53,0.0
2018,12,12,7,45,236.0,25.0,3.15,7.0,50.5,111.41,69.8
2018,12,12,8,0,388.0,36.0,3.4,7.2,84.0,180.9,136.91
2018,12,12,8,15,440.0,42.5,3.4,7.6,116.0,217.6,171.78
2018,12,12,8,30,492.0,49.0,3.4,8.0,148.0,256.27,207.11
2018,12,12,8,45,261.0,57.0,3.45,8.45,110.5,179.05,146.66
2018,12,12,9,0,30.0,65.0,3.5,8.9,73.0,78.37,62.31
2018,12,12,9,15,23.0,83.5,3.55,9.45,90.0,94.97,76.64
2018,12,12,9,30,16.0,102.0,3.6,10.0,107.0,108.19,87.73
2018,12,12,9,45,233.5,112.5,3.65,10.6,202.5,235.9,196.21
2018,12,12,10,0,451.0,123.0,3.7,11.2,298.0,361.67,299.63
2018,12,12,10,15,668.0,93.0,3.7,11.7,371.0,443.83,365.79
2018,12,12,10,30,885.0,63.0,3.7,12.2,444.0,521.78,427.23
2018,12,12,10,45,896.0,63.5,3.7,12.7,463.0,528.67,431.13
2018,12,12,11,0,907.0,64.0,3.7,13.2,482.0,532.74,432.88
2018,12,12,11,15,913.0,64.0,3.8,13.5,493.5,530.82,430.28
2018,12,12,11,30,919.0,64.0,3.9,13.8,505.0,525.97,425.16
2018,12,12,11,45,922.0,63.5,3.95,14.15,509.0,516.17,415.77
2018,12,12,12,0,925.0,63.0,4.0,14.5,513.0,503.49,403.86
2018,12,12,12,15,919.5,64.5,4.1,14.7,509.0,486.09,388.24
2018,12,12,12,30,914.0,66.0,4.2,14.9,505.0,466.15,370.32
2018,12,12,12,45,904.5,66.5,4.25,15.1,493.0,441.15,347.94
2018,12,12,13,0,895.0,67.0,4.3,15.3,481.0,414.09,323.47
2018,12,12,13,15,887.0,66.0,4.3,15.3,463.0,384.22,296.41
2018,12,12,13,30,879.0,65.0,4.3,15.3,445.0,352.57,267.36
2018,12,12,13,45,854.0,64.0,4.25,15.25,416.0,314.26,232.88
2018,12,12,14,0,829.0,63.0,4.2,15.2,387.0,273.51,196.2
2018,12,12,14,15,759.5,64.5,3.9,14.95,343.0,227.24,156.67
2018,12,12,14,30,690.0,66.0,3.6,14.7,299.0,184.83,121.3
2018,12,12,14,45,713.0,59.0,3.3,14.4,277.0,152.04,91.53
2018,12,12,15,0,736.0,52.0,3.0,14.1,255.0,116.28,62.05
2018,12,12,15,15,645.0,53.0,3.0,14.1,211.0,78.6,40.46
2018,12,12,15,30,554.0,54.0,3.0,14.1,167.0,45.0,28.28
2018,12,12,15,45,391.5,49.0,2.3,12.2,120.0,36.68,26.91
2018,12,12,16,0,229.0,44.0,1.6,10.3,73.0,33.71,23.86
2018,12,12,16,15,200.5,30.5,1.6,9.65,49.0,23.75,13.0
2018,12,12,16,30,172.0,17.0,1.6,9.0,25.0,13.6,0.0
2018,12,12,16,45,86.0,8.5,1.55,8.4,12.5,8.36,0.0
2018,12,12,17,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,7.65,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.45,7.15,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.35,7.05,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,7.7,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.6,7.45,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,6.4,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,5.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.1,5.35,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,1.2,4.7,13.0,8.36,0.0
2018,12,13,7,30,226.0,17.0,1.2,5.3,26.0,74.86,0.0
2018,12,13,7,45,368.5,24.5,1.25,5.9,60.0,148.48,91.02
2018,12,13,8,0,511.0,32.0,1.3,6.5,94.0,212.5,159.14
2018,12,13,8,15,585.0,37.5,1.55,7.1,134.0,260.11,203.35
2018,12,13,8,30,659.0,43.0,1.8,7.7,174.0,310.46,248.31
2018,12,13,8,45,704.5,46.5,2.1,8.35,213.5,349.17,283.18
2018,12,13,9,0,750.0,50.0,2.4,9.0,253.0,388.09,317.21
2018,12,13,9,15,779.0,53.0,2.5,9.65,289.0,418.8,343.38
2018,12,13,9,30,808.0,56.0,2.6,10.3,325.0,448.28,367.71
2018,12,13,9,45,827.5,58.5,2.7,10.9,356.5,471.06,386.09
2018,12,13,10,0,847.0,61.0,2.8,11.5,388.0,491.79,402.29
2018,12,13,10,15,861.0,62.0,2.85,11.95,413.0,504.07,411.56
2018,12,13,10,30,875.0,63.0,2.9,12.4,438.0,515.74,420.01
2018,12,13,10,45,884.5,64.0,2.95,12.8,457.0,522.46,424.36
2018,12,13,11,0,894.0,65.0,3.0,13.2,476.0,526.39,426.29
2018,12,13,11,15,899.5,65.5,3.05,13.5,487.5,524.88,423.95
2018,12,13,11,30,905.0,66.0,3.1,13.8,499.0,520.48,419.14
2018,12,13,11,45,907.0,66.0,3.15,14.05,503.0,510.93,410.21
2018,12,13,12,0,909.0,66.0,3.2,14.3,507.0,498.56,398.81
2018,12,13,12,15,904.5,67.0,3.2,14.45,503.5,481.45,383.45
2018,12,13,12,30,900.0,68.0,3.2,14.6,500.0,461.8,365.78
2018,12,13,12,45,890.5,68.5,3.25,14.75,488.0,437.19,343.94
2018,12,13,13,0,881.0,69.0,3.3,14.9,476.0,410.55,320.04
2018,12,13,13,15,871.5,68.5,3.25,14.95,458.0,381.07,293.4
2018,12,13,13,30,862.0,68.0,3.2,15.0,440.0,348.21,263.56
2018,12,13,13,45,847.0,66.5,3.15,15.0,415.0,312.76,231.35
2018,12,13,14,0,832.0,65.0,3.1,15.0,390.0,276.44,198.1
2018,12,13,14,15,809.5,63.5,2.9,14.75,359.0,237.78,163.28
2018,12,13,14,30,787.0,62.0,2.7,14.5,328.0,199.28,129.15
2018,12,13,14,45,754.5,59.5,2.45,14.25,292.0,158.84,95.29
2018,12,13,15,0,722.0,57.0,2.2,14.0,256.0,119.97,65.64
2018,12,13,15,15,675.0,53.0,2.2,14.0,217.0,80.74,41.15
2018,12,13,15,30,628.0,49.0,2.2,14.0,178.0,45.02,27.42
2018,12,13,15,45,551.0,43.5,1.7,12.1,138.0,31.64,22.48
2018,12,13,16,0,474.0,38.0,1.2,10.2,98.0,29.06,19.84
2018,12,13,16,15,341.0,29.5,1.2,9.65,64.0,23.54,12.92
2018,12,13,16,30,208.0,21.0,1.2,9.1,30.0,17.8,0.0
2018,12,13,16,45,104.0,10.5,1.25,8.55,15.0,10.32,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.35,5.6,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.25,6.05,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,14,7,15,8.0,4.0,1.65,8.15,4.5,3.93,0.0
2018,12,14,7,30,16.0,8.0,1.7,8.5,9.0,11.95,0.0
2018,12,14,7,45,8.0,17.0,1.75,8.85,17.5,18.86,7.15
2018,12,14,8,0,0.0,26.0,1.8,9.2,26.0,25.1,15.25
2018,12,14,8,15,0.0,36.0,2.0,9.75,36.0,34.77,24.0
2018,12,14,8,30,0.0,46.0,2.2,10.3,46.0,44.64,32.73
2018,12,14,8,45,0.0,54.0,2.35,10.85,54.0,52.45,39.59
2018,12,14,9,0,0.0,62.0,2.5,11.4,62.0,60.27,46.33
2018,12,14,9,15,1.0,76.0,2.8,11.85,76.5,74.74,58.65
2018,12,14,9,30,2.0,90.0,3.1,12.3,91.0,89.2,70.81
2018,12,14,9,45,32.0,119.0,3.35,12.7,131.5,136.36,110.58
2018,12,14,10,0,62.0,148.0,3.6,13.1,172.0,181.51,148.09
2018,12,14,10,15,33.0,110.0,3.7,13.35,123.0,126.36,101.68
2018,12,14,10,30,4.0,72.0,3.8,13.6,74.0,71.64,55.31
2018,12,14,10,45,65.5,124.5,3.9,13.8,154.5,156.92,127.18
2018,12,14,11,0,127.0,177.0,4.0,14.0,235.0,244.28,198.95
2018,12,14,11,15,93.0,188.0,4.05,14.1,231.0,233.4,189.29
2018,12,14,11,30,59.0,199.0,4.1,14.2,227.0,225.8,182.58
2018,12,14,11,45,43.0,183.0,4.15,14.35,203.5,200.42,161.59
2018,12,14,12,0,27.0,167.0,4.2,14.5,180.0,175.71,141.16
2018,12,14,12,15,13.5,123.5,4.2,14.6,130.0,125.53,99.71
2018,12,14,12,30,0.0,80.0,4.2,14.7,80.0,77.37,59.61
2018,12,14,12,45,54.5,106.0,4.2,14.85,131.0,125.04,99.16
2018,12,14,13,0,109.0,132.0,4.2,15.0,182.0,169.22,134.9
2018,12,14,13,15,191.5,142.0,4.15,15.0,226.0,203.61,161.52
2018,12,14,13,30,274.0,152.0,4.1,15.0,270.0,232.52,182.64
2018,12,14,13,45,254.0,143.5,4.05,15.05,248.0,208.11,161.78
2018,12,14,14,0,234.0,135.0,4.0,15.1,226.0,184.56,141.78
2018,12,14,14,15,271.0,126.0,3.8,14.95,223.5,174.34,130.94
2018,12,14,14,30,308.0,117.0,3.6,14.8,221.0,160.83,117.13
2018,12,14,14,45,355.5,99.0,3.45,14.65,206.5,134.93,92.83
2018,12,14,15,0,403.0,81.0,3.3,14.5,192.0,107.13,68.2
2018,12,14,15,15,408.5,70.5,3.3,14.5,168.5,78.83,47.98
2018,12,14,15,30,414.0,60.0,3.3,14.5,145.0,49.74,32.84
2018,12,14,15,45,367.0,50.5,2.7,13.4,113.5,38.03,27.97
2018,12,14,16,0,320.0,41.0,2.1,12.3,82.0,31.9,22.09
2018,12,14,16,15,233.5,29.5,2.0,11.95,53.5,22.89,12.32
2018,12,14,16,30,147.0,18.0,1.9,11.6,25.0,14.2,0.0
2018,12,14,16,45,73.5,9.0,1.85,11.2,12.5,8.85,0.0
2018,12,14,17,0,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.55,10.45,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.95,9.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,9.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,9.65,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,8.05,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,15,7,15,12.0,5.5,0.8,8.15,6.0,0.0,0.0
2018,12,15,7,30,24.0,11.0,0.8,8.5,12.0,16.9,0.0
2018,12,15,7,45,45.0,24.5,0.8,8.85,29.0,42.8,21.94
2018,12,15,8,0,66.0,38.0,0.8,9.2,46.0,66.44,48.01
2018,12,15,8,15,40.0,51.5,0.95,9.65,57.0,69.0,52.31
2018,12,15,8,30,14.0,65.0,1.1,10.1,68.0,71.05,55.11
2018,12,15,8,45,60.5,83.5,1.25,10.55,99.5,112.6,90.45
2018,12,15,9,0,107.0,102.0,1.4,11.0,131.0,157.68,128.49
2018,12,15,9,15,247.5,106.5,1.45,11.6,185.0,230.77,189.05
2018,12,15,9,30,388.0,111.0,1.5,12.2,239.0,309.36,252.8
2018,12,15,9,45,502.5,103.5,1.55,12.8,285.5,360.29,293.34
2018,12,15,10,0,617.0,96.0,1.6,13.4,332.0,415.58,336.6
2018,12,15,10,15,454.5,129.0,1.6,14.0,309.0,370.45,299.56
2018,12,15,10,30,292.0,162.0,1.6,14.6,286.0,319.01,257.52
2018,12,15,10,45,285.0,173.0,1.6,15.2,298.5,325.81,262.19
2018,12,15,11,0,278.0,184.0,1.6,15.8,311.0,331.5,265.59
2018,12,15,11,15,191.0,195.5,1.55,16.05,284.0,293.28,234.32
2018,12,15,11,30,104.0,207.0,1.5,16.3,257.0,256.14,204.0
2018,12,15,11,45,126.5,209.5,1.45,16.6,270.5,269.41,214.21
2018,12,15,12,0,149.0,212.0,1.4,16.9,284.0,279.07,221.21
2018,12,15,12,15,153.5,209.0,1.35,17.05,283.0,274.04,216.71
2018,12,15,12,30,158.0,206.0,1.3,17.2,282.0,268.43,211.77
2018,12,15,12,45,139.0,192.5,1.3,17.35,258.0,242.63,191.09
2018,12,15,13,0,120.0,179.0,1.3,17.5,234.0,217.58,171.05
2018,12,15,13,15,118.5,167.5,1.25,17.5,220.0,201.57,158.0
2018,12,15,13,30,117.0,156.0,1.2,17.5,206.0,185.5,144.76
2018,12,15,13,45,81.0,145.0,1.15,17.5,179.0,160.65,125.15
2018,12,15,14,0,45.0,134.0,1.1,17.5,152.0,137.46,107.15
2018,12,15,14,15,40.0,117.0,0.95,17.3,132.0,118.54,91.83
2018,12,15,14,30,35.0,100.0,0.8,17.1,112.0,100.1,76.84
2018,12,15,14,45,73.0,101.0,0.65,16.95,122.5,101.6,76.44
2018,12,15,15,0,111.0,102.0,0.5,16.8,133.0,101.08,74.5
2018,12,15,15,15,119.0,90.5,0.5,16.8,119.0,84.95,61.78
2018,12,15,15,30,127.0,79.0,0.5,16.8,105.0,67.83,49.98
2018,12,15,15,45,104.0,63.0,0.65,15.55,81.0,53.02,40.79
2018,12,15,16,0,81.0,47.0,0.8,14.3,57.0,40.22,29.09
2018,12,15,16,15,62.5,32.0,0.9,13.65,38.0,27.86,16.2
2018,12,15,16,30,44.0,17.0,1.0,13.0,19.0,14.4,0.0
2018,12,15,16,45,22.0,8.5,1.1,12.4,9.5,8.36,0.0
2018,12,15,17,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,8.45,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,8.55,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,16,7,15,2.5,1.5,1.4,9.3,1.5,0.0,0.0
2018,12,16,7,30,5.0,3.0,1.5,9.9,3.0,4.21,0.0
2018,12,16,7,45,2.5,5.5,1.6,10.55,5.5,6.06,0.0
2018,12,16,8,0,0.0,8.0,1.7,11.2,8.0,7.71,0.69
2018,12,16,8,15,0.0,9.5,1.95,11.65,9.5,9.15,2.1
2018,12,16,8,30,0.0,11.0,2.2,12.1,11.0,10.6,3.43
2018,12,16,8,45,0.0,11.0,2.45,12.55,11.0,10.6,3.47
2018,12,16,9,0,0.0,11.0,2.7,13.0,11.0,10.6,3.49
2018,12,16,9,15,0.0,22.0,2.8,13.4,22.0,21.22,12.62
2018,12,16,9,30,0.0,33.0,2.9,13.8,33.0,31.85,21.69
2018,12,16,9,45,0.0,31.5,2.95,14.2,31.5,30.41,20.39
2018,12,16,10,0,0.0,30.0,3.0,14.6,30.0,28.96,19.09
2018,12,16,10,15,0.0,30.0,3.15,14.85,30.0,28.96,19.04
2018,12,16,10,30,0.0,30.0,3.3,15.1,30.0,28.96,18.98
2018,12,16,10,45,5.0,57.0,3.4,15.4,59.5,57.62,43.16
2018,12,16,11,0,10.0,84.0,3.5,15.7,89.0,86.33,67.11
2018,12,16,11,15,8.5,104.5,3.4,15.7,108.5,105.59,83.0
2018,12,16,11,30,7.0,125.0,3.3,15.7,128.0,124.77,98.75
2018,12,16,11,45,6.0,121.0,3.2,15.75,123.5,120.15,94.84
2018,12,16,12,0,5.0,117.0,3.1,15.8,119.0,115.59,91.02
2018,12,16,12,15,11.5,106.0,3.0,15.7,111.5,107.73,84.57
2018,12,16,12,30,18.0,95.0,2.9,15.6,104.0,100.07,78.26
2018,12,16,12,45,22.5,93.5,2.85,15.55,104.0,99.86,78.07
2018,12,16,13,0,27.0,92.0,2.8,15.5,104.0,99.39,77.62
2018,12,16,13,15,13.5,65.5,2.8,15.4,71.5,68.31,51.83
2018,12,16,13,30,0.0,39.0,2.8,15.3,39.0,37.66,26.31
2018,12,16,13,45,0.0,37.5,2.85,15.2,37.5,36.21,25.14
2018,12,16,14,0,0.0,36.0,2.9,15.1,36.0,34.76,23.96
2018,12,16,14,15,0.0,38.5,2.9,14.95,38.5,37.17,26.07
2018,12,16,14,30,0.0,41.0,2.9,14.8,41.0,39.59,28.17
2018,12,16,14,45,0.0,37.0,2.95,14.6,37.0,35.72,24.91
2018,12,16,15,0,0.0,33.0,3.0,14.4,33.0,31.85,21.62
2018,12,16,15,15,0.0,30.5,3.0,14.4,30.5,29.43,19.5
2018,12,16,15,30,0.0,28.0,3.0,14.4,28.0,27.02,17.33
2018,12,16,15,45,0.0,22.5,2.85,13.95,22.5,21.71,13.54
2018,12,16,16,0,0.0,17.0,2.7,13.5,17.0,16.4,8.58
2018,12,16,16,15,7.0,12.0,2.7,13.4,12.5,11.67,3.55
2018,12,16,16,30,14.0,7.0,2.7,13.3,8.0,6.7,0.0
2018,12,16,16,45,7.0,3.5,2.7,13.2,4.0,3.44,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.7,12.95,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.65,12.9,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,10.05,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,17,7,15,85.5,7.5,1.15,7.7,10.0,0.0,0.0
2018,12,17,7,30,171.0,15.0,1.2,8.4,20.0,57.58,0.0
2018,12,17,7,45,322.0,23.0,1.25,9.05,52.5,129.3,67.02
2018,12,17,8,0,473.0,31.0,1.3,9.7,85.0,195.84,142.87
2018,12,17,8,15,552.0,36.5,1.4,10.2,124.0,243.74,187.11
2018,12,17,8,30,631.0,42.0,1.5,10.7,163.0,294.76,231.94
2018,12,17,8,45,681.5,45.5,1.65,11.2,202.5,334.7,267.32
2018,12,17,9,0,732.0,49.0,1.8,11.7,242.0,375.2,302.16
2018,12,17,9,15,759.5,52.0,1.7,12.1,277.0,404.97,327.14
2018,12,17,9,30,787.0,55.0,1.6,12.5,312.0,433.56,350.25
2018,12,17,9,45,804.0,58.5,1.55,12.95,343.0,456.18,367.99
2018,12,17,10,0,821.0,62.0,1.5,13.4,374.0,476.74,383.51
2018,12,17,10,15,836.5,63.0,1.5,13.7,399.5,491.56,394.6
2018,12,17,10,30,852.0,64.0,1.5,14.0,425.0,502.4,402.35
2018,12,17,10,45,862.5,65.0,1.5,14.3,444.0,509.89,407.23
2018,12,17,11,0,873.0,66.0,1.5,14.6,463.0,514.66,409.81
2018,12,17,11,15,824.5,79.0,1.5,14.8,461.5,500.5,397.77
2018,12,17,11,30,776.0,92.0,1.5,15.0,460.0,482.75,383.0
2018,12,17,11,45,831.5,79.5,1.55,15.15,477.5,487.55,385.81
2018,12,17,12,0,887.0,67.0,1.6,15.3,495.0,488.53,385.14
2018,12,17,12,15,872.0,70.0,1.65,15.4,488.5,469.38,368.84
2018,12,17,12,30,857.0,73.0,1.7,15.5,482.0,447.57,350.3
2018,12,17,12,45,641.5,117.0,1.7,15.55,419.5,380.52,297.6
2018,12,17,13,0,426.0,161.0,1.7,15.6,357.0,319.94,250.46
2018,12,17,13,15,361.5,155.0,1.7,15.55,317.0,277.15,216.32
2018,12,17,13,30,297.0,149.0,1.7,15.5,277.0,237.86,184.84
2018,12,17,13,45,217.5,145.0,1.7,15.45,236.0,199.13,154.29
2018,12,17,14,0,138.0,141.0,1.7,15.4,195.0,166.85,129.45
2018,12,17,14,15,220.5,132.0,1.55,15.05,210.5,168.88,127.76
2018,12,17,14,30,303.0,123.0,1.4,14.7,226.0,165.88,121.11
2018,12,17,14,45,249.5,113.0,1.2,14.35,191.5,135.05,97.31
2018,12,17,15,0,196.0,103.0,1.0,14.0,157.0,108.26,77.73
2018,12,17,15,15,187.5,88.5,1.0,14.0,134.0,84.89,60.11
2018,12,17,15,30,179.0,74.0,1.0,14.0,111.0,62.19,45.08
2018,12,17,15,45,152.5,60.0,0.95,12.8,86.5,48.16,37.01
2018,12,17,16,0,126.0,46.0,0.9,11.6,62.0,37.49,27.11
2018,12,17,16,15,95.0,31.5,0.95,11.25,41.0,26.12,15.26
2018,12,17,16,30,64.0,17.0,1.0,10.9,20.0,14.42,0.0
2018,12,17,16,45,32.0,8.5,1.0,10.55,10.0,8.36,0.0
2018,12,17,17,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.15,7.15,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,18,7,15,16.0,5.0,1.2,7.05,5.5,0.0,0.0
2018,12,18,7,30,32.0,10.0,1.2,7.7,11.0,17.8,0.0
2018,12,18,7,45,129.0,25.0,1.15,8.35,38.0,75.64,36.47
2018,12,18,8,0,226.0,40.0,1.1,9.0,65.0,130.36,95.85
2018,12,18,8,15,428.0,41.0,1.2,9.6,113.5,207.64,160.2
2018,12,18,8,30,630.0,42.0,1.3,10.2,162.0,293.57,231.08
2018,12,18,8,45,679.0,45.5,1.4,10.85,201.0,332.89,265.56
2018,12,18,9,0,728.0,49.0,1.5,11.5,240.0,372.69,299.58
2018,12,18,9,15,754.0,52.5,1.45,12.05,275.0,402.32,324.31
2018,12,18,9,30,780.0,56.0,1.4,12.6,310.0,430.71,347.14
2018,12,18,9,45,796.5,59.5,1.35,13.15,340.5,453.04,364.44
2018,12,18,10,0,813.0,63.0,1.3,13.7,371.0,473.33,379.54
2018,12,18,10,15,828.0,64.5,1.3,14.1,396.5,488.45,390.66
2018,12,18,10,30,843.0,66.0,1.3,14.5,422.0,501.16,399.6
2018,12,18,10,45,852.5,67.5,1.25,14.95,441.0,508.51,403.84
2018,12,18,11,0,862.0,69.0,1.2,15.4,460.0,512.01,404.95
2018,12,18,11,15,868.0,69.5,1.25,15.6,472.0,511.29,403.62
2018,12,18,11,30,874.0,70.0,1.3,15.8,484.0,507.77,400.0
2018,12,18,11,45,875.5,70.0,1.3,16.05,488.0,498.73,391.68
2018,12,18,12,0,877.0,70.0,1.3,16.3,492.0,486.96,381.08
2018,12,18,12,15,876.0,69.0,1.35,16.35,489.0,470.36,367.1
2018,12,18,12,30,875.0,68.0,1.4,16.4,486.0,451.24,350.8
2018,12,18,12,45,870.5,67.5,1.4,16.5,476.0,428.7,331.23
2018,12,18,13,0,866.0,67.0,1.4,16.6,466.0,403.96,309.49
2018,12,18,13,15,815.0,75.0,1.45,16.55,439.0,367.17,278.88
2018,12,18,13,30,764.0,83.0,1.5,16.5,412.0,332.25,249.42
2018,12,18,13,45,498.5,119.5,1.5,16.5,329.5,258.8,194.26
2018,12,18,14,0,233.0,156.0,1.5,16.5,247.0,203.74,155.67
2018,12,18,14,15,294.5,135.5,1.45,16.3,241.5,188.97,140.72
2018,12,18,14,30,356.0,115.0,1.4,16.1,236.0,167.03,119.24
2018,12,18,14,45,405.5,97.5,1.35,15.95,221.5,142.45,96.11
2018,12,18,15,0,455.0,80.0,1.3,15.8,207.0,113.45,70.59
2018,12,18,15,15,399.5,74.0,1.3,15.8,173.5,83.02,50.95
2018,12,18,15,30,344.0,68.0,1.3,15.8,140.0,56.88,38.21
2018,12,18,15,45,290.5,56.0,1.1,14.4,107.5,41.95,31.34
2018,12,18,16,0,237.0,44.0,0.9,13.0,75.0,33.56,23.57
2018,12,18,16,15,248.0,32.0,0.95,12.55,54.0,24.89,14.29
2018,12,18,16,30,259.0,20.0,1.0,12.1,33.0,16.4,0.0
2018,12,18,16,45,129.5,10.0,1.05,11.7,16.5,9.83,0.0
2018,12,18,17,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
