Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,17,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.0,9.55,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.7,9.25,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.75,9.15,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.95,8.35,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,19,7,15,2.0,3.0,1.05,8.65,3.0,0.0,0.0
2018,12,19,7,30,4.0,6.0,1.1,9.1,6.0,6.89,0.0
2018,12,19,7,45,2.0,15.0,1.1,9.55,15.0,15.04,2.73
2018,12,19,8,0,0.0,24.0,1.1,10.0,24.0,23.17,13.36
2018,12,19,8,15,0.0,35.5,1.2,10.45,35.5,34.35,23.47
2018,12,19,8,30,0.0,47.0,1.3,10.9,47.0,45.9,33.67
2018,12,19,8,45,0.0,62.0,1.4,11.35,62.0,61.14,46.89
2018,12,19,9,0,0.0,77.0,1.5,11.8,77.0,76.26,59.85
2018,12,19,9,15,0.0,71.5,1.6,12.3,71.5,69.75,54.26
2018,12,19,9,30,0.0,66.0,1.7,12.8,66.0,63.84,49.13
2018,12,19,9,45,2.0,79.5,1.75,13.25,80.5,78.21,61.2
2018,12,19,10,0,4.0,93.0,1.8,13.7,95.0,92.6,73.13
2018,12,19,10,15,3.5,90.0,1.95,14.05,91.5,89.17,70.04
2018,12,19,10,30,3.0,87.0,2.1,14.4,88.0,85.83,67.07
2018,12,19,10,45,2.0,89.5,2.2,14.75,90.0,87.73,68.47
2018,12,19,11,0,1.0,92.0,2.3,15.1,92.0,89.63,69.88
2018,12,19,11,15,14.5,119.5,2.45,15.35,126.0,123.35,97.83
2018,12,19,11,30,28.0,147.0,2.6,15.6,160.0,158.53,126.61
2018,12,19,11,45,44.0,168.5,2.7,15.85,189.5,186.67,149.34
2018,12,19,12,0,60.0,190.0,2.8,16.1,219.0,213.92,171.12
2018,12,19,12,15,61.5,188.0,2.8,16.2,217.5,210.68,168.25
2018,12,19,12,30,63.0,186.0,2.8,16.3,216.0,207.24,165.28
2018,12,19,12,45,89.5,184.5,2.75,16.4,226.0,214.37,170.71
2018,12,19,13,0,116.0,183.0,2.7,16.5,236.0,220.12,174.78
2018,12,19,13,15,113.0,179.5,2.55,16.5,229.5,211.02,167.04
2018,12,19,13,30,110.0,176.0,2.4,16.5,223.0,201.75,159.18
2018,12,19,13,45,119.0,164.0,2.25,16.45,212.5,188.35,147.7
2018,12,19,14,0,128.0,152.0,2.1,16.4,202.0,174.2,135.44
2018,12,19,14,15,290.0,124.5,1.9,16.15,226.5,178.66,132.92
2018,12,19,14,30,452.0,97.0,1.7,15.9,251.0,169.73,117.88
2018,12,19,14,45,498.0,84.0,1.45,15.7,237.0,144.97,94.32
2018,12,19,15,0,544.0,71.0,1.2,15.5,223.0,115.4,68.46
2018,12,19,15,15,594.0,59.0,1.2,15.5,202.5,82.46,43.77
2018,12,19,15,30,644.0,47.0,1.2,15.5,182.0,47.45,26.18
2018,12,19,15,45,558.0,42.0,0.85,14.45,140.5,30.04,20.9
2018,12,19,16,0,472.0,37.0,0.5,13.4,99.0,27.78,18.57
2018,12,19,16,15,336.0,28.0,0.45,13.1,64.0,21.68,11.83
2018,12,19,16,30,200.0,19.0,0.4,12.8,29.0,15.28,0.0
2018,12,19,16,45,100.0,9.5,0.35,12.55,14.5,9.34,0.0
2018,12,19,17,0,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.35,12.1,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.4,11.9,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.4,11.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.45,11.3,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.55,10.9,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,8.25,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,7.6,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,5.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.6,6.15,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.6,6.2,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.15,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.65,6.2,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,20,7,15,3.0,3.0,1.6,6.35,3.0,0.0,0.0
2018,12,20,7,30,6.0,6.0,1.6,6.5,6.0,7.38,0.0
2018,12,20,7,45,93.5,18.0,1.55,6.6,28.0,55.23,22.21
2018,12,20,8,0,181.0,30.0,1.5,6.7,50.0,102.77,74.84
2018,12,20,8,15,173.0,42.0,1.45,6.95,67.5,118.12,91.74
2018,12,20,8,30,165.0,54.0,1.4,7.2,85.0,126.36,100.9
2018,12,20,8,45,84.0,61.0,1.4,7.45,77.0,99.97,80.36
2018,12,20,9,0,3.0,68.0,1.4,7.7,69.0,67.97,53.6
2018,12,20,9,15,7.0,60.0,1.35,8.0,62.5,61.09,47.72
2018,12,20,9,30,11.0,52.0,1.3,8.3,56.0,56.23,43.5
2018,12,20,9,45,5.5,66.0,1.25,8.65,68.0,66.42,52.19
2018,12,20,10,0,0.0,80.0,1.2,9.0,80.0,77.58,61.59
2018,12,20,10,15,0.0,80.5,1.2,9.3,80.5,77.97,61.74
2018,12,20,10,30,0.0,81.0,1.2,9.6,81.0,78.39,61.95
2018,12,20,10,45,1.5,107.5,1.15,9.85,108.0,105.3,84.63
2018,12,20,11,0,3.0,134.0,1.1,10.1,135.0,132.18,106.94
2018,12,20,11,15,5.5,147.5,1.1,10.25,150.0,146.52,118.66
2018,12,20,11,30,8.0,161.0,1.1,10.4,165.0,160.7,130.21
2018,12,20,11,45,11.0,164.5,1.1,10.5,170.0,165.12,133.71
2018,12,20,12,0,14.0,168.0,1.1,10.6,175.0,169.41,137.14
2018,12,20,12,15,15.5,170.0,1.15,10.65,177.5,171.39,138.73
2018,12,20,12,30,17.0,172.0,1.2,10.7,180.0,173.23,140.23
2018,12,20,12,45,14.0,163.5,1.2,10.75,170.0,163.05,131.85
2018,12,20,13,0,11.0,155.0,1.2,10.8,160.0,153.05,123.66
2018,12,20,13,15,18.0,153.5,1.2,10.75,161.5,153.42,123.99
2018,12,20,13,30,25.0,152.0,1.2,10.7,163.0,152.45,123.12
2018,12,20,13,45,16.0,143.0,1.15,10.7,150.0,140.84,113.67
2018,12,20,14,0,7.0,134.0,1.1,10.7,137.0,128.99,104.12
2018,12,20,14,15,11.0,123.5,1.05,10.6,127.5,119.41,96.08
2018,12,20,14,30,15.0,113.0,1.0,10.5,118.0,109.52,87.68
2018,12,20,14,45,8.5,97.5,0.9,10.4,100.5,93.33,74.31
2018,12,20,15,0,2.0,82.0,0.8,10.3,83.0,77.77,61.39
2018,12,20,15,15,1.0,66.5,0.8,10.3,67.0,63.22,48.92
2018,12,20,15,30,0.0,51.0,0.8,10.3,51.0,48.87,36.47
2018,12,20,15,45,0.0,40.5,0.55,9.85,40.5,39.03,29.41
2018,12,20,16,0,0.0,30.0,0.3,9.4,30.0,28.97,20.01
2018,12,20,16,15,7.5,20.0,0.3,9.25,20.5,19.38,10.31
2018,12,20,16,30,15.0,10.0,0.3,9.1,11.0,9.41,0.0
2018,12,20,16,45,7.5,5.0,0.3,8.95,5.5,4.91,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.8,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.75,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.65,8.8,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,9.05,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,9.05,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.6,8.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.6,9.15,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.45,9.4,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2018,12,21,7,15,6.5,3.0,0.45,9.65,3.0,0.0,0.0
2018,12,21,7,30,13.0,6.0,0.5,9.8,6.0,9.09,0.0
2018,12,21,7,45,35.0,17.5,0.55,9.95,20.5,30.05,8.68
2018,12,21,8,0,57.0,29.0,0.6,10.1,35.0,51.78,35.3
2018,12,21,8,15,144.0,43.0,0.65,10.35,67.5,103.22,78.66
2018,12,21,8,30,231.0,57.0,0.7,10.6,100.0,160.54,126.89
2018,12,21,8,45,264.0,67.5,0.8,10.85,127.5,190.14,152.74
2018,12,21,9,0,297.0,78.0,0.9,11.1,155.0,220.63,178.99
2018,12,21,9,15,303.0,95.0,1.0,11.45,183.0,246.97,201.29
2018,12,21,9,30,309.0,112.0,1.1,11.8,211.0,266.8,217.83
2018,12,21,9,45,195.5,129.0,1.2,12.15,194.0,234.49,191.44
2018,12,21,10,0,82.0,146.0,1.3,12.5,177.0,189.21,153.86
2018,12,21,10,15,51.5,151.0,1.4,12.8,171.0,178.73,144.95
2018,12,21,10,30,21.0,156.0,1.5,13.1,165.0,164.44,132.69
2018,12,21,10,45,12.5,136.5,1.6,13.4,142.0,139.85,112.14
2018,12,21,11,0,4.0,117.0,1.7,13.7,119.0,115.82,92.01
2018,12,21,11,15,2.0,99.5,1.75,13.95,100.5,97.43,76.59
2018,12,21,11,30,0.0,82.0,1.8,14.2,82.0,79.31,61.35
2018,12,21,11,45,0.0,83.5,1.85,14.45,83.5,80.76,62.5
2018,12,21,12,0,0.0,85.0,1.9,14.7,85.0,82.22,63.64
2018,12,21,12,15,14.5,124.5,1.95,14.8,131.5,127.0,100.79
2018,12,21,12,30,29.0,164.0,2.0,14.9,178.0,171.42,137.03
2018,12,21,12,45,39.0,169.5,2.1,15.0,188.0,179.37,143.3
2018,12,21,13,0,49.0,175.0,2.2,15.1,198.0,186.56,148.97
2018,12,21,13,15,79.5,171.5,2.15,15.05,207.0,192.0,152.91
2018,12,21,13,30,110.0,168.0,2.1,15.0,216.0,194.82,154.42
2018,12,21,13,45,93.0,162.0,2.1,14.95,201.0,180.08,142.4
2018,12,21,14,0,76.0,156.0,2.1,14.9,186.0,165.57,130.72
2018,12,21,14,15,58.0,137.5,2.05,14.7,159.5,141.01,110.95
2018,12,21,14,30,40.0,119.0,2.0,14.5,133.0,117.91,92.44
2018,12,21,14,45,93.0,108.0,1.95,14.3,135.5,111.24,84.59
2018,12,21,15,0,146.0,97.0,1.9,14.1,138.0,102.0,74.68
2018,12,21,15,15,227.0,79.5,1.9,14.1,132.5,81.59,55.72
2018,12,21,15,30,308.0,62.0,1.9,14.1,127.0,52.96,34.75
2018,12,21,15,45,154.0,44.0,1.45,12.6,76.5,35.99,26.35
2018,12,21,16,0,0.0,26.0,1.0,11.1,26.0,25.1,16.43
2018,12,21,16,15,33.0,21.5,1.1,10.8,23.0,19.63,10.47
2018,12,21,16,30,66.0,17.0,1.2,10.5,20.0,14.44,0.0
2018,12,21,16,45,33.0,8.5,1.3,10.15,10.0,8.36,0.0
2018,12,21,17,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.4,5.95,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.4,5.65,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.05,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.05,3.9,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,22,7,15,71.5,6.0,1.15,3.8,7.5,0.0,0.0
2018,12,22,7,30,143.0,12.0,1.2,4.3,15.0,46.73,0.0
2018,12,22,7,45,130.5,20.0,1.25,4.8,27.5,67.87,24.15
2018,12,22,8,0,118.0,28.0,1.3,5.3,40.0,80.29,57.79
2018,12,22,8,15,181.0,46.5,1.3,5.8,75.0,126.33,98.7
2018,12,22,8,30,244.0,65.0,1.3,6.3,110.0,174.68,140.73
2018,12,22,8,45,291.0,76.0,1.35,6.8,142.0,210.53,172.13
2018,12,22,9,0,338.0,87.0,1.4,7.3,174.0,247.93,204.32
2018,12,22,9,15,347.5,99.0,1.4,7.75,200.0,270.94,224.07
2018,12,22,9,30,357.0,111.0,1.4,8.2,226.0,293.16,242.63
2018,12,22,9,45,402.5,117.0,1.35,8.6,258.5,325.12,268.62
2018,12,22,10,0,448.0,123.0,1.3,9.0,291.0,357.04,293.96
2018,12,22,10,15,473.0,127.5,1.2,9.3,316.0,376.68,308.93
2018,12,22,10,30,498.0,132.0,1.1,9.6,341.0,395.16,322.65
2018,12,22,10,45,459.5,147.0,1.0,9.9,346.5,390.99,317.94
2018,12,22,11,0,421.0,162.0,0.9,10.2,352.0,384.9,311.77
2018,12,22,11,15,475.5,154.0,0.9,10.45,374.5,400.73,323.69
2018,12,22,11,30,530.0,146.0,0.9,10.7,397.0,414.58,333.6
2018,12,22,11,45,482.0,159.0,0.85,10.95,389.0,397.22,318.53
2018,12,22,12,0,434.0,172.0,0.8,11.2,381.0,379.14,303.16
2018,12,22,12,15,378.0,183.0,0.85,11.5,364.5,353.48,282.33
2018,12,22,12,30,322.0,194.0,0.9,11.8,348.0,330.62,263.69
2018,12,22,12,45,282.5,192.5,0.9,12.1,325.5,303.77,241.8
2018,12,22,13,0,243.0,191.0,0.9,12.4,303.0,277.93,220.75
2018,12,22,13,15,182.5,185.0,0.95,12.45,267.5,241.85,192.13
2018,12,22,13,30,122.0,179.0,1.0,12.5,232.0,208.97,166.23
2018,12,22,13,45,83.5,158.5,1.05,12.55,194.0,174.23,138.54
2018,12,22,14,0,45.0,138.0,1.1,12.6,156.0,141.52,112.54
2018,12,22,14,15,79.5,139.0,1.05,12.45,167.5,147.41,116.23
2018,12,22,14,30,114.0,140.0,1.0,12.3,179.0,148.1,115.16
2018,12,22,14,45,80.0,116.0,1.0,12.15,142.0,118.31,91.58
2018,12,22,15,0,46.0,92.0,1.0,12.0,105.0,89.57,69.03
2018,12,22,15,15,25.5,69.5,1.0,12.0,76.5,66.09,50.15
2018,12,22,15,30,5.0,47.0,1.0,12.0,48.0,45.5,33.28
2018,12,22,15,45,11.0,39.5,0.9,10.95,41.0,37.39,27.83
2018,12,22,16,0,17.0,32.0,0.8,9.9,34.0,30.39,21.22
2018,12,22,16,15,10.0,21.0,0.8,9.6,22.0,20.3,11.2
2018,12,22,16,30,3.0,10.0,0.8,9.3,10.0,9.64,0.0
2018,12,22,16,45,1.5,5.0,0.85,9.05,5.0,4.91,0.0
2018,12,22,17,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.1,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,7.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,7.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.1,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.55,8.2,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.95,6.75,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,6.75,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,6.15,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,6.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,6.05,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,6.1,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,6.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.5,6.15,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.5,6.2,0.0,0.0,0.0
2018,12,23,7,15,27.5,5.0,0.45,6.55,5.5,0.0,0.0
2018,12,23,7,30,55.0,10.0,0.4,6.9,11.0,23.21,0.0
2018,12,23,7,45,106.0,24.0,0.35,7.25,32.5,66.19,21.26
2018,12,23,8,0,157.0,38.0,0.3,7.6,54.0,105.8,76.55
2018,12,23,8,15,198.5,51.0,0.3,8.0,81.0,137.75,106.44
2018,12,23,8,30,240.0,64.0,0.3,8.4,108.0,171.91,136.45
2018,12,23,8,45,228.0,77.0,0.3,8.85,126.5,180.97,145.71
2018,12,23,9,0,216.0,90.0,0.3,9.3,145.0,194.31,157.83
2018,12,23,9,15,160.0,108.0,0.35,9.95,152.0,187.76,153.01
2018,12,23,9,30,104.0,126.0,0.4,10.6,159.0,183.23,149.31
2018,12,23,9,45,76.0,132.5,0.45,11.25,158.0,172.28,140.05
2018,12,23,10,0,48.0,139.0,0.5,11.9,157.0,165.1,133.7
2018,12,23,10,15,106.0,155.0,0.75,12.45,198.5,214.35,174.18
2018,12,23,10,30,164.0,171.0,1.0,13.0,240.0,259.57,210.54
2018,12,23,10,45,226.5,175.5,1.25,13.55,275.5,298.69,241.63
2018,12,23,11,0,289.0,180.0,1.5,14.1,311.0,333.04,268.59
2018,12,23,11,15,267.0,190.0,1.55,14.3,313.5,329.39,264.88
2018,12,23,11,30,245.0,200.0,1.6,14.5,316.0,324.93,260.7
2018,12,23,11,45,171.5,192.5,1.65,14.7,274.0,274.94,220.48
2018,12,23,12,0,98.0,185.0,1.7,14.9,232.0,229.15,183.48
2018,12,23,12,15,254.5,177.0,1.7,14.9,298.5,291.48,233.33
2018,12,23,12,30,411.0,169.0,1.7,14.9,365.0,347.22,275.87
2018,12,23,12,45,475.5,152.5,1.75,14.95,375.0,347.27,274.2
2018,12,23,13,0,540.0,136.0,1.8,15.0,385.0,343.28,269.01
2018,12,23,13,15,395.5,158.5,1.75,14.85,337.5,295.07,230.85
2018,12,23,13,30,251.0,181.0,1.7,14.7,290.0,253.7,198.99
2018,12,23,13,45,269.0,167.0,1.7,14.6,278.0,236.29,183.73
2018,12,23,14,0,287.0,153.0,1.7,14.5,266.0,217.27,166.68
2018,12,23,14,15,241.0,142.5,1.65,14.25,232.5,184.73,140.51
2018,12,23,14,30,195.0,132.0,1.6,14.0,199.0,155.23,117.22
2018,12,23,14,45,113.0,113.5,1.5,13.8,151.5,119.31,90.5
2018,12,23,15,0,31.0,95.0,1.4,13.6,104.0,90.5,70.06
2018,12,23,15,15,29.5,79.0,1.4,13.6,86.5,74.25,56.57
2018,12,23,15,30,28.0,63.0,1.4,13.6,69.0,58.3,43.47
2018,12,23,15,45,20.5,49.0,1.1,12.25,53.0,45.2,34.58
2018,12,23,16,0,13.0,35.0,0.8,10.9,37.0,32.92,23.36
2018,12,23,16,15,8.0,23.5,0.8,10.55,24.5,22.47,13.04
2018,12,23,16,30,3.0,12.0,0.8,10.2,12.0,11.58,0.0
2018,12,23,16,45,1.5,6.0,0.85,9.85,6.0,5.9,0.0
2018,12,23,17,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.85,9.4,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.75,9.2,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.45,9.2,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,9.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,9.15,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,9.05,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,8.65,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.45,8.55,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.45,8.35,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.5,8.3,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,8.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,7.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,7.6,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,0.95,7.2,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,7.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.15,7.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,24,7,15,6.0,1.5,1.4,7.95,1.5,0.0,0.0
2018,12,24,7,30,12.0,3.0,1.5,8.4,3.0,5.86,0.0
2018,12,24,7,45,6.0,6.5,1.6,8.85,6.5,7.97,0.0
2018,12,24,8,0,0.0,10.0,1.7,9.3,10.0,9.64,2.16
2018,12,24,8,15,0.0,15.0,1.85,9.7,15.0,14.46,6.62
2018,12,24,8,30,0.0,20.0,2.0,10.1,20.0,19.29,10.94
2018,12,24,8,45,0.0,29.0,2.2,10.5,29.0,27.99,18.55
2018,12,24,9,0,0.0,38.0,2.4,10.9,38.0,36.69,26.12
2018,12,24,9,15,0.0,43.0,2.45,11.25,43.0,41.52,30.29
2018,12,24,9,30,0.0,48.0,2.5,11.6,48.0,46.36,34.41
2018,12,24,9,45,1.0,71.0,2.55,11.95,71.5,69.2,53.87
2018,12,24,10,0,2.0,94.0,2.6,12.3,95.0,92.68,73.64
2018,12,24,10,15,4.5,112.0,2.75,12.8,114.0,111.84,89.52
2018,12,24,10,30,7.0,130.0,2.9,13.3,133.0,130.95,105.21
2018,12,24,10,45,5.0,111.0,3.05,13.8,113.0,110.58,87.87
2018,12,24,11,0,3.0,92.0,3.2,14.3,93.0,90.65,70.99
2018,12,24,11,15,1.5,94.0,3.35,14.55,94.5,91.8,71.82
2018,12,24,11,30,0.0,96.0,3.5,14.8,96.0,92.96,72.65
2018,12,24,11,45,5.5,119.5,3.6,15.0,122.0,118.49,93.82
2018,12,24,12,0,11.0,143.0,3.7,15.2,148.0,143.74,114.56
2018,12,24,12,15,8.0,144.0,3.7,15.1,147.5,142.92,113.85
2018,12,24,12,30,5.0,145.0,3.7,15.0,147.0,142.16,113.27
2018,12,24,12,45,3.5,119.5,3.7,14.9,121.0,116.77,92.37
2018,12,24,13,0,2.0,94.0,3.7,14.8,95.0,91.59,71.54
2018,12,24,13,15,24.0,128.0,3.6,14.6,138.5,131.53,104.66
2018,12,24,13,30,46.0,162.0,3.5,14.4,182.0,168.92,135.2
2018,12,24,13,45,34.0,135.0,3.4,14.15,149.5,138.21,110.02
2018,12,24,14,0,22.0,108.0,3.3,13.9,117.0,108.47,85.63
2018,12,24,14,15,48.5,100.0,3.25,13.75,117.5,105.98,82.69
2018,12,24,14,30,75.0,92.0,3.2,13.6,118.0,99.73,76.24
2018,12,24,14,45,46.5,79.0,3.1,13.45,94.5,81.75,62.14
2018,12,24,15,0,18.0,66.0,3.0,13.3,71.0,64.43,48.73
2018,12,24,15,15,12.0,61.5,3.0,13.3,64.5,59.71,44.99
2018,12,24,15,30,6.0,57.0,3.0,13.3,58.0,54.32,40.54
2018,12,24,15,45,3.0,43.5,3.2,13.05,44.0,41.73,31.39
2018,12,24,16,0,0.0,30.0,3.4,12.8,30.0,28.97,19.69
2018,12,24,16,15,0.0,21.0,3.65,12.75,21.0,20.27,11.12
2018,12,24,16,30,0.0,12.0,3.9,12.7,12.0,11.58,0.0
2018,12,24,16,45,0.0,6.0,4.15,12.6,6.0,5.9,0.0
2018,12,24,17,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.75,11.6,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.1,9.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.95,9.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,8.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,7.9,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,7.45,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.4,5.55,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.45,5.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.45,4.85,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.15,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.1,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.05,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.6,4.05,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,25,7,15,71.5,6.0,1.65,4.75,7.5,0.0,0.0
2018,12,25,7,30,143.0,12.0,1.7,5.4,15.0,46.36,0.0
2018,12,25,7,45,296.0,21.0,1.75,6.1,45.5,114.73,31.75
2018,12,25,8,0,449.0,30.0,1.8,6.8,76.0,186.87,134.25
2018,12,25,8,15,535.5,35.0,2.0,7.3,114.5,232.11,178.69
2018,12,25,8,30,622.0,40.0,2.2,7.8,153.0,284.68,225.81
2018,12,25,8,45,677.0,43.5,2.4,8.35,193.0,326.26,263.36
2018,12,25,9,0,732.0,47.0,2.6,8.9,233.0,368.73,300.65
2018,12,25,9,15,764.0,50.0,2.8,9.4,270.0,400.9,328.81
2018,12,25,9,30,796.0,53.0,3.0,9.9,307.0,432.12,355.35
2018,12,25,9,45,816.5,55.5,3.15,10.45,339.0,456.0,375.16
2018,12,25,10,0,837.0,58.0,3.3,11.0,371.0,476.02,391.34
2018,12,25,10,15,855.5,59.5,3.6,11.4,398.5,493.86,405.79
2018,12,25,10,30,874.0,61.0,3.9,11.8,426.0,509.33,417.96
2018,12,25,10,45,886.5,61.5,4.15,12.25,447.0,518.11,424.44
2018,12,25,11,0,899.0,62.0,4.4,12.7,468.0,524.13,428.64
2018,12,25,11,15,906.5,62.0,4.5,12.95,481.0,524.23,427.84
2018,12,25,11,30,914.0,62.0,4.6,13.2,494.0,521.42,424.51
2018,12,25,11,45,919.5,61.5,4.7,13.45,500.5,514.15,417.41
2018,12,25,12,0,925.0,61.0,4.8,13.7,507.0,503.94,407.7
2018,12,25,12,15,924.0,61.5,4.85,13.9,505.5,488.82,393.75
2018,12,25,12,30,923.0,62.0,4.9,14.1,504.0,470.98,377.3
2018,12,25,12,45,917.5,62.5,4.95,14.25,494.5,448.6,356.93
2018,12,25,13,0,912.0,63.0,5.0,14.4,485.0,423.89,334.23
2018,12,25,13,15,904.5,61.5,4.95,14.45,468.0,394.3,307.16
2018,12,25,13,30,897.0,60.0,4.9,14.5,451.0,362.81,278.04
2018,12,25,13,45,885.0,59.0,4.9,14.55,427.5,328.66,246.4
2018,12,25,14,0,873.0,58.0,4.9,14.6,404.0,293.24,213.34
2018,12,25,14,15,854.5,56.5,4.7,14.4,374.0,254.73,177.92
2018,12,25,14,30,836.0,55.0,4.5,14.2,344.0,215.83,142.56
2018,12,25,14,45,809.5,52.5,4.25,14.0,309.0,172.03,104.62
2018,12,25,15,0,783.0,50.0,4.0,13.8,274.0,131.56,71.99
2018,12,25,15,15,742.5,47.0,4.0,13.8,235.0,90.75,44.13
2018,12,25,15,30,702.0,44.0,4.0,13.8,196.0,52.57,25.79
2018,12,25,15,45,638.5,39.5,3.35,12.35,156.0,30.0,21.09
2018,12,25,16,0,575.0,35.0,2.7,10.9,116.0,27.84,18.91
2018,12,25,16,15,464.5,28.5,2.6,10.3,79.5,23.68,14.23
2018,12,25,16,30,354.0,22.0,2.5,9.7,43.0,19.53,0.37
2018,12,25,16,45,191.0,12.5,2.35,9.1,22.5,12.29,0.0
2018,12,25,17,0,28.0,3.0,2.2,8.5,2.0,0.0,0.0
2018,12,25,17,15,14.0,1.5,2.25,8.3,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,7.7,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,7.55,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,7.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.2,6.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.1,6.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.05,6.35,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.75,4.75,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.7,4.45,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.85,4.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.95,4.4,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.9,4.35,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.75,4.05,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.45,3.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.35,2.85,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,2.85,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.25,2.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,26,7,15,30.5,4.5,1.15,3.75,5.0,0.0,0.0
2018,12,26,7,30,61.0,9.0,1.1,4.3,10.0,23.55,0.0
2018,12,26,7,45,200.5,18.5,1.05,4.85,36.0,85.52,19.9
2018,12,26,8,0,340.0,28.0,1.0,5.4,62.0,150.88,108.4
2018,12,26,8,15,257.0,43.0,1.25,6.1,75.5,147.55,114.4
2018,12,26,8,30,174.0,58.0,1.5,6.8,89.0,134.39,107.34
2018,12,26,8,45,127.0,75.0,1.75,7.55,100.5,133.6,108.5
2018,12,26,9,0,80.0,92.0,2.0,8.3,112.0,134.61,110.2
2018,12,26,9,15,164.0,107.5,2.2,8.85,157.0,189.0,156.37
2018,12,26,9,30,248.0,123.0,2.4,9.4,202.0,251.0,208.19
2018,12,26,9,45,373.0,118.5,2.65,9.9,251.0,312.72,259.28
2018,12,26,10,0,498.0,114.0,2.9,10.4,300.0,371.92,307.64
2018,12,26,10,15,602.5,103.0,2.95,10.8,344.0,417.87,344.51
2018,12,26,10,30,707.0,92.0,3.0,11.2,388.0,461.3,378.81
2018,12,26,10,45,784.5,81.0,3.1,11.6,423.5,489.16,400.34
2018,12,26,11,0,862.0,70.0,3.2,12.0,459.0,515.67,420.44
2018,12,26,11,15,889.5,66.5,3.1,12.25,478.0,521.07,423.29
2018,12,26,11,30,917.0,63.0,3.0,12.5,497.0,524.7,424.55
2018,12,26,11,45,919.0,63.5,2.85,12.75,502.5,516.82,416.41
2018,12,26,12,0,921.0,64.0,2.7,13.0,508.0,506.05,405.83
2018,12,26,12,15,915.5,65.5,2.7,13.2,505.5,489.99,391.34
2018,12,26,12,30,910.0,67.0,2.7,13.4,503.0,471.35,374.54
2018,12,26,12,45,899.5,69.0,2.7,13.55,493.0,448.65,354.28
2018,12,26,13,0,889.0,71.0,2.7,13.7,483.0,423.85,331.96
2018,12,26,13,15,871.5,71.5,2.65,13.65,464.0,391.77,303.71
2018,12,26,13,30,854.0,72.0,2.6,13.6,445.0,359.45,274.78
2018,12,26,13,45,846.5,69.5,2.55,13.6,423.0,326.31,244.46
2018,12,26,14,0,839.0,67.0,2.5,13.6,401.0,291.72,212.51
2018,12,26,14,15,818.0,65.5,2.2,13.3,371.0,253.61,177.96
2018,12,26,14,30,797.0,64.0,1.9,13.0,341.0,215.44,143.67
2018,12,26,14,45,703.0,68.0,1.65,12.7,294.0,168.56,106.39
2018,12,26,15,0,609.0,72.0,1.4,12.4,247.0,130.2,78.46
2018,12,26,15,15,613.0,62.5,1.4,12.4,217.5,94.01,51.57
2018,12,26,15,30,617.0,53.0,1.4,12.4,188.0,56.78,30.49
2018,12,26,15,45,534.5,48.5,1.25,11.0,148.0,35.23,25.93
2018,12,26,16,0,452.0,44.0,1.1,9.6,108.0,33.75,24.32
2018,12,26,16,15,329.0,34.0,1.1,9.15,72.5,26.9,17.16
2018,12,26,16,30,206.0,24.0,1.1,8.7,37.0,19.74,1.84
2018,12,26,16,45,112.0,13.5,1.15,8.3,19.5,13.27,0.0
2018,12,26,17,0,18.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,12,26,17,15,9.0,1.5,1.25,7.6,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,5.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.6,4.75,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.45,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,2.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,2.9,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,2.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,2.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,2.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.4,2.55,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,2.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,2.6,0.0,0.0,0.0
2018,12,27,7,15,93.0,6.5,2.9,3.3,8.0,0.0,0.0
2018,12,27,7,30,186.0,13.0,3.2,4.0,16.0,57.5,0.0
2018,12,27,7,45,351.5,20.0,3.5,4.7,47.5,125.46,27.13
2018,12,27,8,0,517.0,27.0,3.8,5.4,79.0,200.82,144.13
2018,12,27,8,15,597.0,32.0,4.0,6.05,119.0,249.34,193.14
2018,12,27,8,30,677.0,37.0,4.2,6.7,159.0,301.19,240.74
2018,12,27,8,45,725.5,40.0,4.45,7.3,199.0,341.1,277.87
2018,12,27,9,0,774.0,43.0,4.7,7.9,239.0,379.3,312.56
2018,12,27,9,15,804.5,46.0,5.0,8.5,277.0,411.83,341.72
2018,12,27,9,30,835.0,49.0,5.3,9.1,315.0,443.34,369.14
2018,12,27,9,45,854.5,52.0,5.6,9.7,348.0,468.23,390.4
2018,12,27,10,0,874.0,55.0,5.9,10.3,381.0,491.09,409.39
2018,12,27,10,15,891.0,55.5,6.0,10.75,408.5,507.65,422.72
2018,12,27,10,30,908.0,56.0,6.1,11.2,436.0,521.75,433.63
2018,12,27,10,45,919.0,56.5,6.2,11.6,456.5,530.13,439.68
2018,12,27,11,0,930.0,57.0,6.3,12.0,477.0,535.65,443.14
2018,12,27,11,15,936.0,57.5,6.35,12.25,490.5,535.69,442.09
2018,12,27,11,30,942.0,58.0,6.4,12.5,504.0,532.73,438.39
2018,12,27,11,45,945.0,58.0,6.45,12.75,510.0,524.73,430.41
2018,12,27,12,0,948.0,58.0,6.5,13.0,516.0,513.76,419.77
2018,12,27,12,15,946.5,58.0,6.5,13.05,514.0,497.76,405.02
2018,12,27,12,30,945.0,58.0,6.5,13.1,512.0,478.98,387.69
2018,12,27,12,45,940.5,58.5,6.45,13.15,503.0,456.77,367.11
2018,12,27,13,0,936.0,59.0,6.4,13.2,494.0,432.09,344.08
2018,12,27,13,15,928.5,58.5,6.35,13.15,477.5,403.0,317.15
2018,12,27,13,30,921.0,58.0,6.3,13.1,461.0,371.91,288.04
2018,12,27,13,45,909.0,56.5,6.2,13.05,437.0,336.65,255.07
2018,12,27,14,0,897.0,55.0,6.1,13.0,413.0,300.05,220.6
2018,12,27,14,15,878.0,53.5,5.95,12.8,382.5,260.64,183.97
2018,12,27,14,30,859.0,52.0,5.8,12.6,352.0,220.83,147.35
2018,12,27,14,45,831.5,50.0,5.6,12.35,316.5,179.03,110.58
2018,12,27,15,0,804.0,48.0,5.4,12.1,281.0,137.99,76.93
2018,12,27,15,15,765.0,45.5,5.4,12.1,242.0,94.02,45.71
2018,12,27,15,30,726.0,43.0,5.4,12.1,203.0,55.2,26.21
2018,12,27,15,45,663.5,38.5,4.9,11.0,162.0,28.89,20.24
2018,12,27,16,0,601.0,34.0,4.4,9.9,121.0,26.64,17.96
2018,12,27,16,15,495.5,28.5,4.25,9.35,84.0,23.45,14.27
2018,12,27,16,30,390.0,23.0,4.1,8.8,47.0,20.4,3.35
2018,12,27,16,45,212.0,13.0,4.0,8.25,24.5,12.78,0.0
2018,12,27,17,0,34.0,3.0,3.9,7.7,2.0,0.0,0.0
2018,12,27,17,15,17.0,1.5,3.9,7.45,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.9,7.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.9,6.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,6.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,6.4,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,6.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,5.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,5.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,5.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,5.1,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,4.9,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,4.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,4.7,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,4.6,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,4.3,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,4.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,3.9,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,3.7,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,3.6,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.8,3.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.75,2.9,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.7,2.8,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.75,2.7,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,2.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,2.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,2.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,1.9,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,1.8,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.75,1.7,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.7,1.6,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.7,1.55,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,1.3,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,1.25,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,1.2,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.6,0.9,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.55,0.9,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,0.9,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,0.8,0.0,0.0,0.0
2018,12,28,7,15,72.5,5.5,2.6,1.4,7.0,0.0,0.0
2018,12,28,7,30,145.0,11.0,2.8,2.0,14.0,45.61,0.0
2018,12,28,7,45,217.5,22.0,3.0,2.65,38.0,93.1,16.57
2018,12,28,8,0,290.0,33.0,3.2,3.3,62.0,140.48,101.8
2018,12,28,8,15,406.5,40.5,3.25,3.9,102.0,196.62,154.05
2018,12,28,8,30,523.0,48.0,3.3,4.5,142.0,258.91,208.99
2018,12,28,8,45,569.5,52.5,3.4,5.1,177.5,295.43,242.66
2018,12,28,9,0,616.0,57.0,3.5,5.7,213.0,332.75,276.11
2018,12,28,9,15,722.0,53.5,3.6,6.45,263.0,386.3,321.69
2018,12,28,9,30,828.0,50.0,3.7,7.2,313.0,441.45,367.58
2018,12,28,9,45,858.0,50.5,3.85,7.9,347.5,468.43,389.92
2018,12,28,10,0,888.0,51.0,4.0,8.6,382.0,493.75,410.38
2018,12,28,10,15,902.5,52.0,4.0,9.1,409.0,509.92,422.94
2018,12,28,10,30,917.0,53.0,4.0,9.6,436.0,523.53,433.04
2018,12,28,10,45,926.5,53.5,4.0,10.1,456.5,531.31,438.2
2018,12,28,11,0,936.0,54.0,4.0,10.6,477.0,536.22,440.78
2018,12,28,11,15,942.0,54.5,4.05,10.85,490.5,536.38,439.85
2018,12,28,11,30,948.0,55.0,4.1,11.1,504.0,533.52,436.35
2018,12,28,11,45,950.0,55.5,4.1,11.35,510.5,525.63,428.5
2018,12,28,12,0,952.0,56.0,4.1,11.6,517.0,514.76,418.04
2018,12,28,12,15,948.0,58.0,4.05,11.75,515.5,499.69,403.98
2018,12,28,12,30,944.0,60.0,4.0,11.9,514.0,481.89,387.48
2018,12,28,12,45,935.5,61.5,3.95,12.0,504.5,459.05,366.71
2018,12,28,13,0,927.0,63.0,3.9,12.1,495.0,433.91,343.69
2018,12,28,13,15,920.0,62.0,3.85,12.1,478.5,404.78,317.11
2018,12,28,13,30,913.0,61.0,3.8,12.1,462.0,373.64,288.35
2018,12,28,13,45,902.0,59.5,3.75,12.1,438.5,338.95,256.25
2018,12,28,14,0,891.0,58.0,3.7,12.1,415.0,302.86,222.56
2018,12,28,14,15,874.0,56.0,3.45,11.85,385.0,263.67,186.38
2018,12,28,14,30,857.0,54.0,3.2,11.6,355.0,223.93,149.98
2018,12,28,14,45,831.5,52.0,2.9,11.4,320.0,182.49,113.5
2018,12,28,15,0,806.0,50.0,2.6,11.2,285.0,139.0,77.64
2018,12,28,15,15,767.0,47.0,2.6,11.2,245.5,97.14,48.03
2018,12,28,15,30,728.0,44.0,2.6,11.2,206.0,57.72,27.63
2018,12,28,15,45,666.0,40.0,2.0,9.2,165.0,30.2,21.62
2018,12,28,16,0,604.0,36.0,1.4,7.2,124.0,28.51,19.94
2018,12,28,16,15,496.0,29.5,1.45,6.65,86.0,24.37,15.39
2018,12,28,16,30,388.0,23.0,1.5,6.1,48.0,20.23,4.56
2018,12,28,16,45,211.0,13.5,1.5,5.55,25.5,13.27,0.0
2018,12,28,17,0,34.0,4.0,1.5,5.0,3.0,0.0,0.0
2018,12,28,17,15,17.0,2.0,1.55,4.85,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,3.95,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,3.1,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.75,2.95,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.7,2.75,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.65,2.6,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.55,2.35,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.5,2.3,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.45,2.25,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
