Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,0,15,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.35,2.15,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.25,2.1,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.15,2.05,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,29,7,15,26.5,4.0,1.15,1.7,4.5,0.0,0.0
2018,12,29,7,30,53.0,8.0,1.2,2.4,9.0,20.56,0.0
2018,12,29,7,45,157.0,21.5,1.25,3.1,35.0,75.79,10.39
2018,12,29,8,0,261.0,35.0,1.3,3.8,61.0,133.88,96.56
2018,12,29,8,15,452.0,36.5,1.35,4.4,107.0,207.56,161.23
2018,12,29,8,30,643.0,38.0,1.4,5.0,153.0,289.61,230.74
2018,12,29,8,45,690.5,41.5,1.45,5.6,192.0,328.93,266.38
2018,12,29,9,0,738.0,45.0,1.5,6.2,231.0,368.81,301.46
2018,12,29,9,15,768.0,48.0,1.5,6.9,267.5,400.53,328.66
2018,12,29,9,30,798.0,51.0,1.5,7.6,304.0,431.23,354.03
2018,12,29,9,45,817.5,54.0,1.55,8.25,336.5,453.51,372.16
2018,12,29,10,0,837.0,57.0,1.6,8.9,369.0,476.06,389.86
2018,12,29,10,15,852.0,58.0,1.6,9.35,395.5,492.0,401.95
2018,12,29,10,30,867.0,59.0,1.6,9.8,422.0,505.55,411.8
2018,12,29,10,45,876.5,60.5,1.6,10.25,442.5,514.28,417.58
2018,12,29,11,0,886.0,62.0,1.6,10.7,463.0,520.26,420.97
2018,12,29,11,15,891.5,62.5,1.7,11.05,476.0,520.32,420.22
2018,12,29,11,30,897.0,63.0,1.8,11.4,489.0,517.51,417.05
2018,12,29,11,45,899.0,63.5,1.9,11.7,495.0,510.09,410.16
2018,12,29,12,0,901.0,64.0,2.0,12.0,501.0,499.84,400.81
2018,12,29,12,15,898.0,65.0,2.05,12.2,499.0,484.97,387.55
2018,12,29,12,30,895.0,66.0,2.1,12.4,497.0,467.51,371.94
2018,12,29,12,45,887.5,67.0,2.2,12.6,488.0,445.62,352.64
2018,12,29,13,0,880.0,68.0,2.3,12.8,479.0,421.53,331.14
2018,12,29,13,15,871.5,67.0,2.25,12.85,462.5,393.09,305.59
2018,12,29,13,30,863.0,66.0,2.2,12.9,446.0,362.85,278.11
2018,12,29,13,45,849.5,65.0,2.15,12.9,423.0,327.54,246.23
2018,12,29,14,0,836.0,64.0,2.1,12.9,400.0,292.76,214.32
2018,12,29,14,15,817.0,62.5,1.9,12.65,371.0,255.29,180.21
2018,12,29,14,30,798.0,61.0,1.7,12.4,342.0,217.58,146.12
2018,12,29,14,45,752.0,60.5,1.45,12.2,304.5,176.35,111.13
2018,12,29,15,0,706.0,60.0,1.2,12.0,267.0,137.65,80.36
2018,12,29,15,15,542.0,66.0,1.2,12.0,212.0,95.4,54.74
2018,12,29,15,30,378.0,72.0,1.2,12.0,157.0,68.82,44.36
2018,12,29,15,45,322.0,61.0,0.95,10.8,123.0,45.34,35.03
2018,12,29,16,0,266.0,50.0,0.7,9.6,89.0,37.89,28.09
2018,12,29,16,15,284.5,37.0,0.65,9.45,66.5,29.47,19.65
2018,12,29,16,30,303.0,24.0,0.6,9.3,44.0,19.32,4.97
2018,12,29,16,45,165.5,14.0,0.6,9.15,23.5,13.76,0.0
2018,12,29,17,0,28.0,4.0,0.6,9.0,3.0,0.0,0.0
2018,12,29,17,15,14.0,2.0,0.6,8.9,1.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,8.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,7.4,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.15,5.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.9,5.55,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.3,5.75,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.2,5.7,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.5,5.3,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.7,4.2,0.0,0.0,0.0
2018,12,30,7,15,18.0,3.5,1.8,4.35,4.0,0.0,0.0
2018,12,30,7,30,36.0,7.0,1.9,4.5,8.0,15.49,0.0
2018,12,30,7,45,128.5,20.5,2.0,4.7,32.0,66.58,6.62
2018,12,30,8,0,221.0,34.0,2.1,4.9,56.0,120.33,86.24
2018,12,30,8,15,263.0,46.5,2.0,5.15,84.5,153.94,120.05
2018,12,30,8,30,305.0,59.0,1.9,5.4,113.0,189.75,152.85
2018,12,30,8,45,406.5,65.5,1.75,5.6,156.5,243.7,199.61
2018,12,30,9,0,508.0,72.0,1.6,5.8,200.0,304.07,250.97
2018,12,30,9,15,632.0,66.5,1.5,6.15,250.5,363.0,300.02
2018,12,30,9,30,756.0,61.0,1.4,6.5,301.0,423.42,349.11
2018,12,30,9,45,785.0,62.5,1.25,6.85,334.5,450.05,370.02
2018,12,30,10,0,814.0,64.0,1.1,7.2,368.0,475.09,389.04
2018,12,30,10,15,832.5,65.5,1.0,7.55,395.5,493.0,402.06
2018,12,30,10,30,851.0,67.0,0.9,7.9,423.0,508.6,412.8
2018,12,30,10,45,838.5,72.5,0.8,8.3,437.5,510.16,412.22
2018,12,30,11,0,826.0,78.0,0.7,8.7,452.0,508.89,409.31
2018,12,30,11,15,758.0,95.0,0.9,9.15,446.0,488.96,394.03
2018,12,30,11,30,690.0,112.0,1.1,9.6,440.0,466.37,376.36
2018,12,30,11,45,799.0,89.0,1.3,10.1,473.5,488.81,393.6
2018,12,30,12,0,908.0,66.0,1.5,10.6,507.0,506.56,406.2
2018,12,30,12,15,905.0,67.0,1.7,11.0,505.5,491.64,393.16
2018,12,30,12,30,902.0,68.0,1.9,11.4,504.0,474.1,377.82
2018,12,30,12,45,895.5,67.5,2.05,11.8,494.0,451.04,357.57
2018,12,30,13,0,889.0,67.0,2.2,12.2,484.0,425.75,335.04
2018,12,30,13,15,880.0,67.0,2.15,12.4,468.0,397.91,309.78
2018,12,30,13,30,871.0,67.0,2.1,12.6,452.0,368.24,282.58
2018,12,30,13,45,857.5,66.0,2.1,12.8,429.0,332.72,250.43
2018,12,30,14,0,844.0,65.0,2.1,13.0,406.0,297.68,218.2
2018,12,30,14,15,824.5,63.5,1.9,12.9,376.5,259.79,183.67
2018,12,30,14,30,805.0,62.0,1.7,12.8,347.0,221.68,149.18
2018,12,30,14,45,776.5,59.5,1.5,12.65,312.5,181.17,114.0
2018,12,30,15,0,748.0,57.0,1.3,12.5,278.0,141.69,81.71
2018,12,30,15,15,707.0,53.5,1.3,12.5,239.5,101.59,53.13
2018,12,30,15,30,666.0,50.0,1.3,12.5,201.0,64.23,32.93
2018,12,30,15,45,552.0,47.5,1.15,11.0,156.0,33.85,24.76
2018,12,30,16,0,438.0,45.0,1.0,9.5,111.0,34.1,24.77
2018,12,30,16,15,322.0,35.5,1.05,8.95,75.5,27.79,18.34
2018,12,30,16,30,206.0,26.0,1.1,8.4,40.0,20.43,6.53
2018,12,30,16,45,115.0,15.0,1.15,7.9,21.5,14.74,0.0
2018,12,30,17,0,24.0,4.0,1.2,7.4,3.0,0.0,0.0
2018,12,30,17,15,12.0,2.0,1.2,7.25,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,6.4,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.25,5.3,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.15,5.15,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.4,5.2,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.55,4.6,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.4,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.25,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,3.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.0,3.05,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.75,2.95,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,3.9,2.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.1,2.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.3,2.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.4,2.8,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.5,2.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.55,2.75,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.6,2.7,0.0,0.0,0.0
2018,12,31,7,15,82.0,5.5,4.65,3.05,7.0,0.0,0.0
2018,12,31,7,30,164.0,11.0,4.7,3.4,14.0,50.02,0.0
2018,12,31,7,45,355.5,18.5,4.75,3.75,47.0,124.46,13.8
2018,12,31,8,0,547.0,26.0,4.8,4.1,80.0,208.6,149.31
2018,12,31,8,15,553.0,34.5,4.95,4.7,111.5,236.72,184.51
2018,12,31,8,30,559.0,43.0,5.1,5.3,143.0,266.6,215.1
2018,12,31,8,45,678.0,41.5,5.25,5.9,192.0,324.24,266.4
2018,12,31,9,0,797.0,40.0,5.4,6.5,241.0,385.83,320.29
2018,12,31,9,15,826.5,43.0,5.6,7.15,279.5,418.82,349.96
2018,12,31,9,30,856.0,46.0,5.8,7.8,318.0,450.72,377.79
2018,12,31,9,45,874.5,48.5,6.0,8.4,351.5,475.34,398.89
2018,12,31,10,0,893.0,51.0,6.2,9.0,385.0,497.87,417.63
2018,12,31,10,15,907.5,53.0,6.2,9.4,413.0,515.51,431.84
2018,12,31,10,30,922.0,55.0,6.2,9.8,441.0,530.57,443.5
2018,12,31,10,45,931.5,55.5,6.25,10.2,462.0,538.67,449.28
2018,12,31,11,0,941.0,56.0,6.3,10.6,483.0,543.87,452.43
2018,12,31,11,15,946.0,57.5,6.25,10.85,497.5,544.86,451.96
2018,12,31,11,30,951.0,59.0,6.2,11.1,512.0,542.8,448.8
2018,12,31,11,45,953.0,59.0,6.15,11.35,518.0,534.6,440.5
2018,12,31,12,0,955.0,59.0,6.1,11.6,524.0,523.42,429.55
2018,12,31,12,15,952.0,60.5,6.05,11.7,523.0,508.46,415.5
2018,12,31,12,30,949.0,62.0,6.0,11.8,522.0,490.73,398.88
2018,12,31,12,45,942.0,63.0,6.0,11.9,513.0,468.1,378.03
2018,12,31,13,0,935.0,64.0,6.0,12.0,504.0,443.09,354.82
2018,12,31,13,15,927.5,63.5,5.95,12.0,487.5,414.19,328.06
2018,12,31,13,30,920.0,63.0,5.9,12.0,471.0,383.28,299.11
2018,12,31,13,45,908.0,62.0,5.9,12.0,447.5,348.61,266.69
2018,12,31,14,0,896.0,61.0,5.9,12.0,424.0,312.57,232.69
2018,12,31,14,15,879.0,59.0,5.7,11.8,394.0,273.19,195.93
2018,12,31,14,30,862.0,57.0,5.5,11.6,364.0,233.24,158.9
2018,12,31,14,45,837.0,54.5,5.3,11.45,328.5,188.56,119.14
2018,12,31,15,0,812.0,52.0,5.1,11.3,293.0,146.98,84.17
2018,12,31,15,15,774.0,49.0,5.1,11.3,253.5,104.74,53.25
2018,12,31,15,30,736.0,46.0,5.1,11.3,214.0,64.84,31.1
2018,12,31,15,45,463.5,44.5,2.95,11.25,143.0,31.05,22.22
2018,12,31,16,0,191.0,43.0,0.8,11.2,72.0,32.06,22.83
2018,12,31,16,15,140.5,35.0,0.8,10.8,52.5,28.97,19.29
2018,12,31,16,30,90.0,27.0,0.8,10.4,33.0,22.49,8.55
2018,12,31,16,45,50.0,14.5,0.85,10.0,17.5,14.25,0.0
2018,12,31,17,0,10.0,2.0,0.9,9.6,2.0,0.0,0.0
2018,12,31,17,15,5.0,1.0,0.85,9.4,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.05,7.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
